Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,70.0879279472,20.7376872029,11.5672850795,0.0,4.12243109448,15.9888894789,95.6502851868,92.658554769,2.97173041782,0.02
 01/02  02:00:00,68.5909105246,19.0185287725,10.6965090823,3.83528053992,4.12243109448,15.9888894789,81.8521208078,78.86039039,2.97173041782,0.02
 01/02  03:00:00,77.2178782895,23.3388802731,13.4330651494,5.00243196369,4.12243109448,15.9888894789,102.150343433,99.1586130155,2.97173041782,0.02
 01/02  04:00:00,72.4457228442,19.452809465,10.9480781861,7.06249061512,4.12243109448,15.9888894789,82.5696662212,79.5779358033,2.97173041782,0.02
 01/02  05:00:00,96.6583071513,26.3563896961,16.7463936141,1.17480625952,12.3672932834,24.9413748627,116.81411591,111.84123188,4.9528840297,0.02
 01/02  06:00:00,129.529622732,28.1847321009,19.3809787983,29.8881126534,12.3672932834,24.9413748627,181.840744595,176.867860566,4.9528840297,0.02
 01/02  07:00:00,181.752978248,28.6390241903,19.200306983,23.6923669104,24.7345865669,70.7195625826,148.22525923,138.299491171,9.90576805939,0.02
 01/02  08:00:00,206.913790674,28.7572765125,18.9974258309,17.2446493946,37.1018798503,92.3937384068,129.338684625,119.412916566,9.90576805939,0.02
 01/02  09:00:00,205.235858527,28.8130121945,19.199454065,15.0113614893,37.1018798503,104.434947198,123.410398636,113.484630577,9.90576805939,0.02
 01/02  10:00:00,216.88577867,28.8465309489,19.76675975,14.018796983,37.1018798503,116.476155989,129.434213958,110.898603732,9.90576805939,8.62984216673
 01/02  11:00:00,216.202423615,28.8856600276,20.4604633358,12.6020024834,37.1018798503,116.476155989,118.317480837,108.391712778,9.90576805939,0.02
 01/02  12:00:00,215.029651406,28.923434133,20.7309066626,11.1207559494,37.1018798503,116.476155989,124.267631401,105.725271906,9.90576805939,8.63659143522
 01/02  13:00:00,200.569225144,29.0143217448,21.5097678796,7.83242184771,37.1018798503,104.434947198,110.297826719,100.37205866,9.90576805939,0.02
 01/02  14:00:00,212.345412061,29.0589752251,22.6176533931,6.41422701462,37.1018798503,116.476155989,116.369830133,97.8274144067,9.90576805939,8.63664766724
 01/02  15:00:00,212.168002167,29.1500078153,23.6672072055,5.09648779263,37.1018798503,116.476155989,104.544815852,94.6190477921,9.90576805939,0.02
 01/02  16:00:00,211.717382386,29.2463323434,24.241195336,3.97572872926,37.1018798503,116.476155989,110.878316065,92.3393349412,9.90576805939,8.63321306464
 01/02  17:00:00,216.670859486,29.1867573119,22.3210696095,3.86204596155,37.1018798503,116.476155989,103.681786817,93.7560187571,9.90576805939,0.02
 01/02  18:00:00,222.329340759,29.1482042285,20.2016607631,4.63213857024,37.1018798503,116.476155989,106.181129323,96.2553612641,9.90576805939,0.02
 01/02  19:00:00,129.545194955,27.2249510811,15.2387482313,0.0,24.7345865669,47.5788473902,91.1172997521,77.555235438,4.9528840297,8.60918028443
 01/02  20:00:00,128.637606152,27.6592317737,13.8932850669,0.00360843317663,24.7345865669,47.5788473902,89.0411914221,84.0683073924,4.9528840297,0.02
 01/02  21:00:00,107.577475002,26.3563896961,13.2754112561,0.0649134591128,12.3672932834,38.6892022431,101.999424376,99.007693958,2.97173041782,0.02
 01/02  22:00:00,91.2768703113,21.0316987495,10.0509734581,0.56327313168,12.3672932834,27.0668015668,85.4961405595,82.5044101416,2.97173041782,0.02
 01/02  23:00:00,65.4771097735,17.2814060024,8.63030274187,0.0,4.12243109448,15.9888894789,77.8040625226,74.8123321047,2.97173041782,0.02
 01/02  24:00:00,77.0840993783,22.6874592343,10.8545863349,1.8251849792,4.12243109448,15.9888894789,99.5673099862,96.5755795684,2.97173041782,0.02
 01/03  01:00:00,70.4627461928,18.2368235259,7.8620330671,2.2027575701,4.12243109448,15.9888894789,80.3754277364,77.3836973186,2.97173041782,0.02
 01/03  02:00:00,85.845636534,23.7731609656,9.63810163522,6.68251578699,4.12243109448,15.9888894789,102.208956881,99.2172264627,2.97173041782,0.02
 01/03  03:00:00,77.4428926608,19.0185287725,7.23085447911,6.80938511787,4.12243109448,15.9888894789,83.2864426227,80.2947122049,2.97173041782,0.02
 01/03  04:00:00,90.5479664188,23.7731609656,9.24802235669,10.6011165644,4.12243109448,15.9888894789,105.56359596,102.571865542,2.97173041782,0.02
 01/03  05:00:00,112.94545743,27.6592317737,10.3676593734,7.3239274662,12.3672932834,24.9413748627,118.899959132,113.927075102,4.9528840297,0.02
 01/03  06:00:00,146.376518269,28.1290498304,13.7837877625,37.9879033748,12.3672932834,24.9413748627,184.111856583,179.138972553,4.9528840297,0.02
 01/03  07:00:00,192.756568876,28.6091103983,15.000467131,28.7622879234,24.7345865669,70.7195625826,157.110316711,147.184548651,9.90576805939,0.02
 01/03  08:00:00,213.779338962,28.6952840196,15.2847643178,21.2354176206,37.1018798503,92.3937384068,135.201525411,125.275757352,9.90576805939,0.02
 01/03  09:00:00,207.197870542,28.733484782,15.3130506729,18.227109027,37.1018798503,104.434947198,136.814670904,118.282499595,9.90576805939,8.62640324944
 01/03  10:00:00,215.515595507,28.7652742446,16.4517150668,15.8805770532,37.1018798503,116.476155989,122.075151774,112.149383714,9.90576805939,0.02
 01/03  11:00:00,215.723423954,28.8060232361,18.2507020395,14.412350968,37.1018798503,116.476155989,127.384051252,108.843316134,9.90576805939,8.63496705846
 01/03  12:00:00,214.996210883,28.8622227985,19.8682266728,12.0112503808,37.1018798503,116.476155989,115.527088246,105.601320187,9.90576805939,0.02
 01/03  13:00:00,200.795194953,28.9723086338,21.0815297541,8.52859506674,37.1018798503,104.434947198,117.785531604,99.2478024809,9.90576805939,8.63196106373
 01/03  14:00:00,212.038581594,29.1647266192,21.914242372,6.70510298394,37.1018798503,116.476155989,103.427926173,93.5021581138,9.90576805939,0.02
 01/03  15:00:00,210.745779258,29.2449471448,22.1845850529,5.06190101128,37.1018798503,116.476155989,110.204152837,91.6634747272,9.90576805939,8.63491005086
 01/03  16:00:00,210.332619017,29.1118601912,22.4828882689,4.48379049802,37.1018798503,116.476155989,103.583287257,93.6575191979,9.90576805939,0.02
 01/03  17:00:00,216.700664605,29.0766101287,21.5596225179,4.76338887424,37.1018798503,116.476155989,114.589017659,96.0548385684,9.90576805939,8.62841103117
 01/03  18:00:00,223.185003027,29.0727329019,20.5196952987,5.24526963556,37.1018798503,116.476155989,107.099020277,97.1732522172,9.90576805939,0.02
 01/03  19:00:00,131.30993419,27.2249510811,17.0035079181,0.0,24.7345865669,47.5788473902,82.615604088,77.6427200583,4.9528840297,0.02
 01/03  20:00:00,130.512186262,27.5144715428,15.9162347161,0.0,24.7345865669,47.5788473902,88.7012426564,83.7283586267,4.9528840297,0.02
 01/03  21:00:00,107.528601379,26.3563896961,15.1385848366,0.0418968895657,12.3672932834,38.6892022431,101.600188396,98.6084579777,2.97173041782,0.02
 01/03  22:00:00,89.9582741499,20.959318634,10.6151615477,0.350039513995,12.3672932834,27.0668015668,85.3327639356,82.3410335178,2.97173041782,0.02
 01/03  23:00:00,66.378137868,17.2814060024,8.2771362523,0.0,4.12243109448,15.9888894789,77.3549243931,74.3631939753,2.97173041782,0.02
 01/03  24:00:00,78.4772226924,22.3834627495,10.1011210485,1.25213286291,4.12243109448,15.9888894789,99.501039378,96.5093089602,2.97173041782,0.02
 01/04  01:00:00,70.6024560542,18.0631112489,7.67001938812,1.59454674662,4.12243109448,15.9888894789,81.3118279516,78.3200975338,2.97173041782,0.02
 01/04  02:00:00,85.2631705894,23.7731609656,9.65035905486,6.1586371315,4.12243109448,15.9888894789,102.255575202,99.2638447846,2.97173041782,0.02
 01/04  03:00:00,75.8977505837,19.0185287725,7.5623653003,6.26471810741,4.12243109448,15.9888894789,91.5280304289,79.9557071511,2.97173041782,8.60059285992
 01/04  04:00:00,87.7604424191,23.7731609656,10.0200095437,9.82301849193,4.12243109448,15.9888894789,104.865707677,101.873977259,2.97173041782,0.02
 01/04  05:00:00,104.741309703,27.6592317737,12.4547946557,6.40154121562,12.3672932834,24.9413748627,118.686654815,113.713770785,4.9528840297,0.02
 01/04  06:00:00,138.13692328,28.1246446535,16.0232481218,37.2787371493,12.3672932834,24.9413748627,184.196520286,179.223636257,4.9528840297,0.02
 01/04  07:00:00,187.156049059,28.6099292547,15.750733515,27.2655927696,24.7345865669,70.7195625826,153.540347333,143.614579274,9.90576805939,0.02
 01/04  08:00:00,210.124210759,28.6976757876,15.3835592765,20.1647491349,37.1018798503,92.3937384068,134.436705003,124.510936944,9.90576805939,0.02
 01/04  09:00:00,205.002123697,28.7424234197,15.9152333219,17.6287739454,37.1018798503,104.434947198,126.088951852,116.163183793,9.90576805939,0.02
 01/04  10:00:00,214.828146798,28.7855159051,16.8287073512,14.9602203658,37.1018798503,116.476155989,129.49399085,110.958360021,9.90576805939,8.62986276937
 01/04  11:00:00,211.607309435,28.8755767948,17.762612299,10.7148273724,37.1018798503,116.476155989,114.988861559,105.063093499,9.90576805939,0.02
 01/04  12:00:00,210.806788631,28.9658040951,19.30413168,8.28228680381,37.1018798503,116.476155989,117.960205089,99.4177425034,9.90576805939,8.63669452624
 01/04  13:00:00,198.47609995,28.9587426302,19.9951568359,7.30949175465,37.1018798503,104.434947198,109.611289026,99.6855209663,9.90576805939,0.02
 01/04  14:00:00,210.535124282,28.9673142786,20.0395905347,7.27365238304,37.1018798503,116.476155989,118.842694531,100.300256231,9.90576805939,8.63667024001
 01/04  15:00:00,209.439643583,29.0167049798,19.9041800369,6.2644642989,37.1018798503,116.476155989,108.230072608,98.3043045481,9.90576805939,0.02
 01/04  16:00:00,208.693569714,29.0573976762,19.8882646812,5.49377097353,37.1018798503,116.476155989,114.750026843,96.211047868,9.90576805939,8.63321091593
 01/04  17:00:00,215.409247102,29.0568649849,19.3753914464,5.67600638313,37.1018798503,116.476155989,106.579388598,96.6536205384,9.90576805939,0.02
 01/04  18:00:00,222.422974263,29.0450547317,18.4943839994,6.53620312393,37.1018798503,116.476155989,107.907586611,97.9818185513,9.90576805939,0.02
 01/04  19:00:00,129.454619883,27.2249510811,15.1481748321,0.0,24.7345865669,47.5788473902,83.6637054473,78.6908214176,4.9528840297,0.02
 01/04  20:00:00,128.883121906,27.5144715428,14.278193385,0.00896568071304,24.7345865669,47.5788473902,98.4653968974,84.9033157875,4.9528840297,8.60919708015
 01/04  21:00:00,108.259449015,26.3563896961,13.8199866051,0.0950427243877,12.3672932834,38.6892022431,102.670484731,99.6787543132,2.97173041782,0.02
 01/04  22:00:00,90.283574786,20.959318634,10.7545869095,0.715406385658,12.3672932834,27.0668015668,86.0157437369,83.024013319,2.97173041782,0.02
 01/04  23:00:00,64.7049801801,17.2814060024,9.10427086572,0.0,4.12243109448,15.9888894789,77.9541948518,74.962464434,2.97173041782,0.02
 01/04  24:00:00,76.2180945783,22.470318888,11.9737169241,1.69885091965,4.12243109448,15.9888894789,100.040403152,97.0486727346,2.97173041782,0.02
 01/05  01:00:00,69.8662624586,18.5842480799,9.53023067539,3.13058475285,4.12243109448,15.9888894789,81.3450426379,78.3533122201,2.97173041782,0.02
 01/05  02:00:00,78.4931026048,23.3388802731,11.913255448,5.25340100421,4.12243109448,15.9888894789,101.441130409,98.4493999908,2.97173041782,0.02
 01/05  03:00:00,74.1321723337,19.452809465,9.73099449202,7.72266277906,4.12243109448,15.9888894789,82.1831454197,79.1914150019,2.97173041782,0.02
 01/05  04:00:00,82.4215148241,23.3388802731,12.1950595022,7.08556239077,4.12243109448,15.9888894789,103.131932672,100.140202254,2.97173041782,0.02
 01/05  05:00:00,103.363132134,27.9487522353,13.7794520359,6.88889657186,12.3672932834,24.9413748627,117.36221042,112.38932639,4.9528840297,0.02
 01/05  06:00:00,127.784625114,27.6851734374,17.0175901336,30.3509014461,12.3672932834,24.9413748627,184.39350676,179.420622731,4.9528840297,0.02
 01/05  07:00:00,183.612809251,28.6165471202,17.2277805013,27.5472013518,24.7345865669,70.7195625826,149.444565677,139.518797617,9.90576805939,0.02
 01/05  08:00:00,207.915838983,28.7001512431,17.2029354925,20.0983055827,37.1018798503,92.3937384068,130.406391095,120.480623036,9.90576805939,0.02
 01/05  09:00:00,206.032637718,28.7425665435,17.211682518,17.8663347044,37.1018798503,104.434947198,133.792755562,115.26052887,9.90576805939,8.62645863253
 01/05  10:00:00,216.814553685,28.7823203302,17.737313933,16.0412697029,37.1018798503,116.476155989,121.764183119,111.83841506,9.90576805939,0.02
 01/05  11:00:00,216.015971677,28.814206798,18.6475794393,14.299830126,37.1018798503,116.476155989,127.516073942,108.975314397,9.90576805939,8.63499148497
 01/05  12:00:00,215.816400764,28.8410398719,19.5231561752,13.1976958802,37.1018798503,116.476155989,116.928325819,107.002557759,9.90576805939,0.02
 01/05  13:00:00,203.545435935,28.8670185429,20.2943838652,12.1712647946,37.1018798503,104.434947198,123.968306457,105.430863574,9.90576805939,8.63167482393
 01/05  14:00:00,214.797512268,28.9010287515,20.676540474,10.9654346481,37.1018798503,116.476155989,113.360043847,103.434275787,9.90576805939,0.02
 01/05  15:00:00,213.771683777,28.9318414309,20.6865618017,9.89892622926,37.1018798503,116.476155989,120.317355058,101.776553647,9.90576805939,8.63503335189
 01/05  16:00:00,213.222991784,28.959686335,20.6907919429,9.31843551198,37.1018798503,116.476155989,110.62341108,100.697643021,9.90576805939,0.02
 01/05  17:00:00,220.07496627,28.9777846163,20.6857709859,9.11036806971,37.1018798503,116.476155989,118.619505924,100.085475653,9.90576805939,8.62826221154
 01/05  18:00:00,227.200147054,28.9854876995,20.6054997334,9.2618446941,37.1018798503,116.476155989,109.916138222,99.9903701622,9.90576805939,0.02
 01/05  19:00:00,131.405108118,27.2249510811,17.0894711164,0.00921163756205,24.7345865669,47.5788473902,85.9826661173,81.0097820876,4.9528840297,0.02
 01/05  20:00:00,131.01838098,27.5144715428,16.314639014,0.107791828135,24.7345865669,47.5788473902,91.7086003504,86.7357163207,4.9528840297,0.02
 01/05  21:00:00,109.129728156,26.3563896961,16.614027094,0.334765914082,12.3672932834,38.6892022431,104.099289699,101.107559282,2.97173041782,0.02
 01/05  22:00:00,89.7648975236,20.959318634,13.5282072719,1.23247467901,12.3672932834,27.0668015668,86.9828240027,83.9910935849,2.97173041782,0.02
 01/05  23:00:00,63.6641219382,17.2814060024,11.7282893495,0.0,4.12243109448,15.9888894789,78.2436596546,75.2519292367,2.97173041782,0.02
 01/05  24:00:00,73.7372262386,22.3834627495,15.1064116944,1.48091227547,4.12243109448,15.9888894789,100.007215174,97.0154847563,2.97173041782,0.02
 01/06  01:00:00,65.5982546294,17.7156866949,12.2707340466,0.95740723328,4.12243109448,15.9888894789,81.352079232,78.3603488142,2.97173041782,0.02
 01/06  02:00:00,76.3138799209,22.9045995805,15.366608345,3.27623240067,4.12243109448,15.9888894789,102.203459275,99.2117288572,2.97173041782,0.02
 01/06  03:00:00,63.8390283835,17.2814060024,11.9031956625,0.0,4.12243109448,15.9888894789,82.6201365775,79.6284061597,2.97173041782,0.02
 01/06  04:00:00,78.7279736204,23.4257364116,14.9827836406,5.55301390838,4.12243109448,15.9888894789,112.41007227,100.837085765,2.97173041782,8.60125608698
 01/06  05:00:00,100.467969866,27.369711312,17.5076465828,3.51481189631,12.3672932834,24.9413748627,116.463549618,111.490665588,4.9528840297,0.02
 01/06  06:00:00,131.665799505,28.15718306,20.386323862,31.0464926035,12.3672932834,24.9413748627,182.237647109,177.26476308,4.9528840297,0.02
 01/06  07:00:00,183.466441125,28.6464772421,20.8431073321,23.7555756518,24.7345865669,70.7195625826,148.449416199,138.52364814,9.90576805939,0.02
 01/06  08:00:00,209.868530758,28.7734639813,21.1656776407,18.0149445085,37.1018798503,92.3937384068,129.965563385,120.039795326,9.90576805939,0.02
 01/06  09:00:00,209.107864415,28.8288254769,21.8002574321,16.2667592687,37.1018798503,104.434947198,124.654615966,114.728847906,9.90576805939,0.02
 01/06  10:00:00,220.629407663,28.859395543,22.5224288582,14.9938742852,37.1018798503,116.476155989,130.426582916,111.890851235,9.90576805939,8.62996362156
 01/06  11:00:00,219.592904105,28.8879679393,23.2544236559,13.1962188389,37.1018798503,116.476155989,118.844462702,108.918694643,9.90576805939,0.02
 01/06  12:00:00,219.149022298,28.9164514401,24.2854886399,11.6925096573,37.1018798503,116.476155989,124.849854383,106.30733751,9.90576805939,8.63674881328
 01/06  13:00:00,208.234700986,28.9567549725,26.7888805551,10.2763572793,37.1018798503,104.434947198,114.057314432,104.131546373,9.90576805939,0.02
 01/06  14:00:00,221.116493891,28.995040138,28.8170727174,9.04980807249,37.1018798503,116.476155989,120.579937172,102.038692752,9.90576805939,8.63547636031
 01/06  15:00:00,221.568553177,29.0281489114,30.350812378,7.93529808787,37.1018798503,116.476155989,110.294393078,100.368625018,9.90576805939,0.02
 01/06  16:00:00,221.832511673,29.0765531972,31.9538180935,6.54799908917,37.1018798503,116.476155989,116.642125281,98.1030088214,9.90576805939,8.63334840031
 01/06  17:00:00,229.147745513,29.086771253,32.2882279441,6.47175994992,37.1018798503,116.476155989,107.76007082,97.8343027607,9.90576805939,0.02
 01/06  18:00:00,236.254031155,29.0978640826,32.3209465433,6.48789112753,37.1018798503,116.476155989,107.79593557,97.8701675107,9.90576805939,0.02
 01/06  19:00:00,144.136031052,27.2249510811,29.8295873715,0.0,24.7345865669,47.5788473902,82.2840032176,77.3111191879,4.9528840297,0.02
 01/06  20:00:00,145.48601387,27.6592317737,30.745286002,0.0,24.7345865669,47.5788473902,96.217799407,82.6557085559,4.9528840297,8.60920682142
 01/06  21:00:00,120.342877623,26.3563896961,28.1592423562,0.00270442840519,12.3672932834,38.6892022431,100.164262856,97.1725324379,2.97173041782,0.02
 01/06  22:00:00,85.1258309529,14.9542546025,16.2153142807,0.0681912163805,12.3672932834,27.0668015668,62.0214099851,59.0296795672,2.97173041782,0.02
 01/06  23:00:00,74.8819886585,19.0095466026,21.1732112203,0.0,4.12243109448,15.9888894789,85.9973010474,83.0055706296,2.97173041782,0.02
 01/06  24:00:00,60.6249749376,12.4488998406,13.0162663223,0.662201169426,4.12243109448,15.9888894789,52.2711055521,49.2793751343,2.97173041782,0.02
 01/07  01:00:00,80.4724442094,21.8188978492,23.8547583991,0.032349342684,4.12243109448,15.9888894789,103.16129997,100.169569552,2.97173041782,0.02
 01/07  02:00:00,73.4734178355,18.1499673874,19.8481061335,0.820918589898,4.12243109448,15.9888894789,79.3526340954,76.3609036775,2.97173041782,0.02
 01/07  03:00:00,84.7179962408,22.817743442,25.8970969728,1.23671717158,4.12243109448,15.9888894789,100.008694822,97.0169644037,2.97173041782,0.02
 01/07  04:00:00,72.2693433653,17.6288305564,19.7210938989,0.264993141518,4.12243109448,15.9888894789,80.1376456108,77.145915193,2.97173041782,0.02
 01/07  05:00:00,92.7356956942,26.7906703886,29.8485401059,1.15519334781,4.12243109448,16.0517297156,119.177936646,116.186206228,2.97173041782,0.02
 01/07  06:00:00,94.3236776873,27.2249510811,30.3500312213,1.80740350229,4.12243109448,16.0517297156,120.076693557,117.084963139,2.97173041782,0.02
 01/07  07:00:00,123.388367033,28.5277931587,31.7522825522,4.61292455363,4.12243109448,39.6058045677,100.820840573,97.8291101549,2.97173041782,0.02
 01/07  08:00:00,181.904271183,28.567049135,32.5309281225,30.6678941426,12.3672932834,65.3531420225,156.380847899,151.407963869,4.9528840297,0.02
 01/07  09:00:00,166.2569413,28.5549978986,30.9601131804,25.4583467071,12.3672932834,68.2430321324,153.545915717,148.573031688,4.9528840297,0.02
 01/07  10:00:00,190.776174981,28.5810593341,32.9253937229,18.9693309215,16.4897243779,93.1370602926,142.981025934,135.036411486,7.92461444751,0.02
 01/07  11:00:00,189.626452598,28.5827394707,32.8917710806,17.8514614524,16.4897243779,93.1370602926,147.79952715,131.260563153,7.92461444751,8.61434954931
 01/07  12:00:00,187.823393322,28.5816076715,31.6028866563,17.3384319697,16.4897243779,93.1370602926,137.619989006,129.675374558,7.92461444751,0.02
 01/07  13:00:00,177.623448558,28.5803167276,31.0835577097,16.81073959,16.4897243779,83.9857416113,136.227569139,128.282954692,7.92461444751,0.02
 01/07  14:00:00,176.66139372,28.5795225329,30.6745272303,16.2585003806,16.4897243779,83.9857416113,135.06241306,127.117798613,7.92461444751,0.02
 01/07  15:00:00,176.022308781,28.5785047219,30.6011247879,15.6938808173,16.4897243779,83.9857416113,133.960869843,126.016255396,7.92461444751,0.02
 01/07  16:00:00,140.369949042,28.5277931587,28.1106894899,0.039569516349,12.3672932834,70.6512738906,85.9740766951,72.4098606262,4.9528840297,8.6113320392
 01/07  17:00:00,147.709172221,28.5277931587,27.8641517319,0.577851495228,12.3672932834,70.6512738906,76.5168782612,71.5439942315,4.9528840297,0.02
 01/07  18:00:00,143.26639133,28.5277931587,27.8213276052,1.65394814473,12.3672932834,58.1284167478,79.8614455606,74.8885615309,4.9528840297,0.02
 01/07  19:00:00,104.54996527,25.9221090036,26.5520571158,0.0,12.3672932834,24.9413748627,101.603469638,96.6305856086,4.9528840297,0.02
 01/07  20:00:00,105.709988993,26.5735300424,26.879729843,0.180929941102,12.3672932834,24.9413748627,107.512791833,102.539907803,4.9528840297,0.02
 01/07  21:00:00,87.5554590621,26.3563896961,25.7420111731,0.515766342613,4.12243109448,16.0517297156,115.998007281,113.006276863,2.97173041782,0.02
 01/07  22:00:00,72.1966112783,19.0095466026,18.487833694,0.0,4.12243109448,15.9888894789,93.2433103191,90.2515799012,2.97173041782,0.02
 01/07  23:00:00,68.6297972327,17.2814060024,16.6939653851,0.0,4.12243109448,15.9888894789,83.5796111933,80.5878807755,2.97173041782,0.02
 01/07  24:00:00,77.2508100513,21.601757503,20.8826137629,0.0,4.12243109448,15.9888894789,104.780795256,101.789064839,2.97173041782,0.02
 01/08  01:00:00,69.7258165656,18.5842480799,15.979956887,2.56840121862,2.06121554724,15.9888894789,84.7881712921,81.7964408743,2.97173041782,0.02
 01/08  02:00:00,74.1037340439,21.601757503,19.7967532145,0.0,2.06121554724,15.9888894789,107.01346676,104.021736342,2.97173041782,0.02
 01/08  03:00:00,69.3271802239,18.3671077337,15.7232927791,2.64356925489,2.06121554724,15.9888894789,86.4308638258,83.4391334079,2.97173041782,0.02
 01/08  04:00:00,74.036143491,21.601757503,19.7291625798,0.0,2.06121554724,15.9888894789,108.067001522,105.075271104,2.97173041782,0.02
 01/08  05:00:00,69.855978237,18.4973919414,15.2189103832,3.54646536921,2.06121554724,15.9888894789,87.1561108088,84.164380391,2.97173041782,0.02
 01/08  06:00:00,72.0674288051,21.601757503,17.7604478023,0.0,2.06121554724,15.9888894789,108.95158371,105.959853293,2.97173041782,0.02
 01/08  07:00:00,70.6686584595,18.8448164955,13.7412690218,5.48936230292,2.06121554724,15.9888894789,87.6962361613,84.7045057435,2.97173041782,0.02
 01/08  08:00:00,78.497286907,23.4257364116,17.4930799746,7.22241358707,2.06121554724,15.9888894789,109.348603683,106.356873265,2.97173041782,0.02
 01/08  09:00:00,81.975969754,18.5842480799,13.9366233459,3.09351334779,4.12243109448,41.7362269337,84.7689475086,79.7960634789,4.9528840297,0.02
 01/08  10:00:00,89.5507168922,22.9045995805,18.1155551709,1.67210398297,4.12243109448,41.7362269337,100.318944898,95.3460608685,4.9528840297,0.02
 01/08  11:00:00,81.2827219165,18.5842480799,14.8668291542,1.2489471453,4.12243109448,41.7362269337,78.8426555155,73.8697714858,4.9528840297,0.02
 01/08  12:00:00,90.6294441053,23.3388802731,19.0292290135,1.3336826339,4.12243109448,41.7362269337,104.580259307,91.0255058152,4.9528840297,8.60186946163
 01/08  13:00:00,82.4341641173,19.0185287725,15.4795241098,1.36878587612,4.12243109448,41.7362269337,76.4478680212,71.4749839915,4.9528840297,0.02
 01/08  14:00:00,91.4403822986,23.3388802731,19.8846701963,1.26757039713,4.12243109448,41.7362269337,93.0961252135,88.1232411838,4.9528840297,0.02
 01/08  15:00:00,81.4412482918,18.5842480799,15.4006915236,0.888644465643,4.12243109448,41.7362269337,77.3880850181,72.4152009884,4.9528840297,0.02
 01/08  16:00:00,89.1188237642,22.9045995805,18.2836986922,0.820357006833,4.12243109448,41.7362269337,96.1969440169,91.2240599872,4.9528840297,0.02
 01/08  17:00:00,70.9199981148,19.0185287725,13.8158116764,1.29270735122,4.12243109448,24.8785346261,79.3941670847,74.421283055,4.9528840297,0.02
 01/08  18:00:00,73.3183932802,22.470318888,16.6010921346,1.29687075044,2.06121554724,15.9888894789,104.558281444,101.566551026,2.97173041782,0.02
 01/08  19:00:00,62.4376603318,17.2814060024,12.5630437869,0.0,2.06121554724,15.9888894789,87.2031942477,84.2114638299,2.97173041782,0.02
 01/08  20:00:00,73.2588909729,22.7960294074,15.1752094254,2.58242871023,2.06121554724,15.9888894789,109.558166265,106.566435847,2.97173041782,0.02
 01/08  21:00:00,64.848666606,18.1499673874,11.241724674,2.8637640403,2.06121554724,15.9888894789,88.8842338284,85.8925034105,2.97173041782,0.02
 01/08  22:00:00,74.729035599,23.1217399268,12.3815775482,6.13244982504,2.06121554724,15.9888894789,111.224500189,108.232769771,2.97173041782,0.02
 01/08  23:00:00,74.6159369566,19.452809465,8.91387271468,11.0781598768,2.06121554724,15.9888894789,89.95087635,86.9591459322,2.97173041782,0.02
 01/08  24:00:00,82.7865528677,23.3388802731,10.6704255696,10.2645863175,2.06121554724,15.9888894789,112.37967495,109.387944532,2.97173041782,0.02
 01/09  01:00:00,81.3478802095,19.452809465,8.27190484712,13.8382675545,4.12243109448,15.9888894789,90.2333152662,87.2415848484,2.97173041782,0.02
 01/09  02:00:00,87.6105764248,23.3388802731,10.1672453772,11.8179913105,4.12243109448,15.9888894789,112.146963511,109.155233093,2.97173041782,0.02
 01/09  03:00:00,83.7882594342,19.452809465,8.12887586932,15.8989614961,4.12243109448,15.9888894789,90.598555465,87.6068250471,2.97173041782,0.02
 01/09  04:00:00,87.8029099625,23.3388802731,10.5455684752,13.1045522913,4.12243109448,15.9888894789,112.724978844,109.733248426,2.97173041782,0.02
 01/09  05:00:00,111.57690773,28.0935124662,12.7034692248,13.5869891167,12.3672932834,24.9413748627,128.612237459,123.639353429,4.9528840297,0.02
 01/09  06:00:00,142.900798007,27.6655693719,16.0452401436,42.4466854693,12.3672932834,24.9413748627,197.454138595,192.481254565,4.9528840297,0.02
 01/09  07:00:00,199.828533044,28.5677415407,16.8140168827,40.9625650655,24.7345865669,70.7195625826,163.893601111,153.967833052,9.90576805939,0.02
 01/09  08:00:00,216.077772325,28.6010526078,17.2027183561,28.1759694116,37.1018798503,92.3937384068,140.954474738,131.028706679,9.90576805939,0.02
 01/09  09:00:00,211.065636342,28.6116051572,17.2049966269,23.0369851907,37.1018798503,104.434947198,141.995614384,123.463254984,9.90576805939,8.62659134121
 01/09  10:00:00,221.198666989,28.6198671673,18.5044526495,19.8206870557,37.1018798503,116.476155989,129.073526983,119.147758924,9.90576805939,0.02
 01/09  11:00:00,220.455530819,28.6311571842,20.2885006885,17.2815167631,37.1018798503,116.476155989,134.249727233,115.708719311,9.90576805939,8.63523986215
 01/09  12:00:00,218.889315607,28.6424905812,21.1477703415,14.8445346577,37.1018798503,116.476155989,122.29344958,112.367681521,9.90576805939,0.02
 01/09  13:00:00,204.066602511,28.6522328676,21.4300818935,11.7715190396,37.1018798503,104.434947198,127.035809792,108.498034789,9.90576805939,8.63200694421
 01/09  14:00:00,213.037602333,28.6691184085,21.474867326,8.63909748294,37.1018798503,116.476155989,113.648487657,103.722719598,9.90576805939,0.02
 01/09  15:00:00,211.794719496,28.7301709557,21.9305433311,6.87965199807,37.1018798503,116.476155989,118.001024769,99.4601230772,9.90576805939,8.63513363206
 01/09  16:00:00,210.466592337,28.7856952136,21.7945965606,5.63221109614,37.1018798503,116.476155989,107.180372779,97.2546047192,9.90576805939,0.02
 01/09  17:00:00,214.132982933,28.8009913117,20.9833544562,5.39675474403,37.1018798503,116.476155989,116.844973178,98.3105663919,9.90576805939,8.62863872678
 01/09  18:00:00,223.019110986,28.8052426707,19.7767905076,6.08976901006,37.1018798503,116.476155989,110.342978559,100.4172105,9.90576805939,0.02
 01/09  19:00:00,130.251069125,27.0801908503,16.0894005424,0.0,24.7345865669,47.5788473902,84.9319538869,79.9590698572,4.9528840297,0.02
 01/09  20:00:00,128.780540777,27.0801908503,14.6188672911,0.0,24.7345865669,47.5788473902,91.0815115409,86.1086275112,4.9528840297,0.02
 01/09  21:00:00,107.190458776,26.7906703886,14.3318579095,0.191851922284,12.3672932834,38.6892022431,104.394240414,101.402509996,2.97173041782,0.02
 01/09  22:00:00,88.1386550985,20.090757249,11.0226732863,0.0501466261459,12.3672932834,27.0668015668,87.1945443802,84.2028139624,2.97173041782,0.02
 01/09  23:00:00,66.3532916013,18.1499673874,8.88161043937,0.990344810475,4.12243109448,15.9888894789,79.2010661277,76.2093357099,2.97173041782,0.02
 01/09  24:00:00,73.3089658168,21.601757503,11.2746587665,0.0,4.12243109448,15.9888894789,101.104490755,98.1127603373,2.97173041782,0.02
 01/10  01:00:00,68.7261529812,18.4973919414,8.87300842065,2.66552941256,4.12243109448,15.9888894789,82.3801633207,79.3884329029,2.97173041782,0.02
 01/10  02:00:00,80.8419551132,23.6863048271,11.4100209216,6.29711365287,4.12243109448,15.9888894789,112.066832769,100.493230715,2.97173041782,8.60187163635
 01/10  03:00:00,71.5874074524,19.0185287725,9.28049554272,6.48015865462,4.12243109448,15.9888894789,83.7873810001,80.7956505822,2.97173041782,0.02
 01/10  04:00:00,81.9058883596,23.7731609656,11.9260291577,9.17436225148,4.12243109448,15.9888894789,105.548362617,102.5566322,2.97173041782,0.02
 01/10  05:00:00,99.7372901195,27.5144715428,13.7114007444,5.38221724801,12.3672932834,24.9413748627,118.75933767,113.78645364,4.9528840297,0.02
 01/10  06:00:00,136.707937173,28.1191215715,16.8743845225,38.5974742119,12.3672932834,24.9413748627,185.688458157,180.715574127,4.9528840297,0.02
 01/10  07:00:00,184.774448634,28.5989625742,17.1971885263,28.7490248145,24.7345865669,70.7195625826,151.342537374,141.416769315,9.90576805939,0.02
 01/10  08:00:00,208.190291546,28.6506378528,17.2048917458,20.420315644,37.1018798503,92.3937384068,131.605862523,121.680094463,9.90576805939,0.02
 01/10  09:00:00,206.635658235,28.6720995571,17.744267233,18.0072561654,37.1018798503,104.434947198,125.977839002,116.052070942,9.90576805939,0.02
 01/10  10:00:00,218.077176076,28.6937454889,19.1130372185,16.0166859974,37.1018798503,116.476155989,131.261267463,112.725421642,9.90576805939,8.63007776099
 01/10  11:00:00,217.352985663,28.7291181686,20.2863370441,14.0832268381,37.1018798503,116.476155989,119.581972203,109.656204144,9.90576805939,0.02
 01/10  12:00:00,216.215033141,28.7591793337,20.6142399941,12.5870422385,37.1018798503,116.476155989,125.774696278,107.23205146,9.90576805939,8.63687675828
 01/10  13:00:00,203.43216886,28.7880943757,21.0609611438,11.3703940393,37.1018798503,104.434947198,115.35374148,105.427973421,9.90576805939,0.02
 01/10  14:00:00,215.094734376,28.8180066298,21.679028917,10.3431265669,37.1018798503,116.476155989,122.174968758,103.634010982,9.90576805939,8.63518971612
 01/10  15:00:00,214.1040513,28.8599817214,21.9412450669,9.04851804021,37.1018798503,116.476155989,111.754797497,101.829029437,9.90576805939,0.02
 01/10  16:00:00,212.282197424,28.9221703617,22.008111299,7.09777578742,37.1018798503,116.476155989,117.301956718,98.762786541,9.90576805939,8.63340211789
 01/10  17:00:00,215.939672212,28.9464715356,21.2436932683,6.79768052423,37.1018798503,116.476155989,107.867750079,97.9419820201,9.90576805939,0.02
 01/10  18:00:00,225.392500588,28.9553755551,20.9110522391,7.17873190128,37.1018798503,116.476155989,108.566119514,98.6403514544,9.90576805939,0.02
 01/10  19:00:00,131.954837047,27.0801908503,17.7931484219,0.0,24.7345865669,47.5788473902,83.7771626306,78.8042786009,4.9528840297,0.02
 01/10  20:00:00,131.645100946,27.5144715428,17.0491427764,0.0,24.7345865669,47.5788473902,98.165641353,84.6035093491,4.9528840297,8.60924797416
 01/10  21:00:00,109.088672682,26.3563896961,16.8556234509,0.0521223703797,12.3672932834,38.6892022431,102.191072757,99.199342339,2.97173041782,0.02
 01/10  22:00:00,89.250011378,21.0896028418,13.5063692289,0.609149517155,12.3672932834,27.0668015668,85.7924177574,82.8006873396,2.97173041782,0.02
 01/10  23:00:00,62.5189409652,17.2814060024,10.401610834,0.0,4.12243109448,15.9888894789,77.9963511992,75.0046207814,2.97173041782,0.02
 01/10  24:00:00,73.009807876,22.2097504725,11.6171473522,0.962189263974,4.12243109448,15.9888894789,99.6511821562,96.6594517384,2.97173041782,0.02
 01/11  01:00:00,65.1926927549,17.7156866949,9.22131181235,0.909137162923,4.12243109448,15.9888894789,80.9915815592,77.9998511414,2.97173041782,0.02
 01/11  02:00:00,74.1007914684,22.6874592343,11.9864570773,2.69338847725,4.12243109448,15.9888894789,102.545601598,99.5538711807,2.97173041782,0.02
 01/11  03:00:00,69.080086266,18.8448164955,9.44230047036,4.73451442747,4.12243109448,15.9888894789,82.8881347468,79.896404329,2.97173041782,0.02
 01/11  04:00:00,80.3392174184,23.7731609656,11.8104844005,8.14962165085,4.12243109448,15.9888894789,103.505553113,100.513822696,2.97173041782,0.02
 01/11  05:00:00,96.3801202641,27.0078107349,14.299866781,2.96332531024,12.3672932834,24.9413748627,117.343739837,112.370855807,4.9528840297,0.02
 01/11  06:00:00,131.943814153,28.1414368385,17.2819391435,34.3403213742,12.3672932834,24.9413748627,183.85417379,178.881289761,4.9528840297,0.02
 01/11  07:00:00,183.397721997,28.6219005951,16.6647096696,26.3271282238,24.7345865669,70.7195625826,150.376093729,140.45032567,9.90576805939,0.02
 01/11  08:00:00,206.581914322,28.7065679953,16.2991363871,19.2639275678,37.1018798503,92.3937384068,130.996777883,121.071009823,9.90576805939,0.02
 01/11  09:00:00,204.710963787,28.7622357869,16.8283618453,16.9083141913,37.1018798503,104.434947198,133.425322952,114.894491696,9.90576805939,8.62506319632
 01/11  10:00:00,215.755310622,28.7997290118,17.7584710486,14.9434491385,37.1018798503,116.476155989,121.215905107,111.290137047,9.90576805939,0.02
 01/11  11:00:00,215.95827575,28.8262709655,19.1562003515,13.7214452152,37.1018798503,116.476155989,127.422747607,108.881765474,9.90576805939,8.6352140737
 01/11  12:00:00,215.645284047,28.8572171384,20.2742814071,12.2592633686,37.1018798503,116.476155989,116.509672543,106.583904484,9.90576805939,0.02
 01/11  13:00:00,201.392443812,28.9240802935,21.0738907873,9.1817014188,37.1018798503,104.434947198,120.939780172,102.401965685,9.90576805939,8.63204642768
 01/11  14:00:00,212.739264856,28.9729021662,21.9228637459,7.58897738962,37.1018798503,116.476155989,109.717002864,99.7912348045,9.90576805939,0.02
 01/11  15:00:00,211.699875694,29.0240134916,22.2286522262,6.19285392988,37.1018798503,116.476155989,116.244324653,97.7033686822,9.90576805939,8.63518791179
 01/11  16:00:00,210.9227503,29.0681885818,22.543226326,5.05724379505,37.1018798503,116.476155989,105.655544671,95.7297766119,9.90576805939,0.02
 01/11  17:00:00,214.846062084,29.0700638449,21.6313408905,5.19277286585,37.1018798503,116.476155989,114.573333055,96.0388815464,9.90576805939,8.62868344957
 01/11  18:00:00,224.030926703,29.0583520808,20.601735297,6.02352906315,37.1018798503,116.476155989,107.464035326,97.5382672668,9.90576805939,0.02
 01/11  19:00:00,130.389491688,27.2249510811,16.0830623455,0.0,24.7345865669,47.5788473902,83.2633839618,78.2904999321,4.9528840297,0.02
 01/11  20:00:00,128.875891601,27.5144715428,14.2759804283,0.00395644802468,24.7345865669,47.5788473902,89.7031372816,84.730253252,4.9528840297,0.02
 01/11  21:00:00,106.133690869,26.3563896961,13.8153378443,0.0795536366474,12.3672932834,38.6892022431,102.743769963,99.7520395451,2.97173041782,0.02
 01/11  22:00:00,89.8274961801,21.0316987495,11.1834884036,0.749258367909,12.3672932834,27.0668015668,85.8995771789,82.9078467611,2.97173041782,0.02
 01/11  23:00:00,63.9300539354,17.2814060024,9.53200099577,0.0,4.12243109448,15.9888894789,78.155794733,75.1640643152,2.97173041782,0.02
 01/11  24:00:00,74.1823995565,22.6874592343,12.4975956674,2.06438832894,4.12243109448,15.9888894789,100.057312625,97.0655822067,2.97173041782,0.02
 01/12  01:00:00,63.1637964788,17.2814060024,10.4569074381,0.0,4.12243109448,15.9888894789,81.0743652593,78.0826348415,2.97173041782,0.02
 01/12  02:00:00,77.5655556269,23.5994486886,13.6161951317,5.08461375094,4.12243109448,15.9888894789,111.12523647,99.5534012871,2.97173041782,8.60010476548
 01/12  03:00:00,70.1551614206,19.0185287725,10.8883162139,5.58974861555,4.12243109448,15.9888894789,83.0575066015,80.0657761837,2.97173041782,0.02
 01/12  04:00:00,81.1443290778,23.7731609656,14.8954947265,7.70923371327,4.12243109448,15.9888894789,103.739128965,100.747398547,2.97173041782,0.02
 01/12  05:00:00,98.1407289844,26.3563896961,18.4898711902,1.21866803169,12.3672932834,24.9413748627,116.335929011,111.363044981,4.9528840297,0.02
 01/12  06:00:00,132.424186203,28.1780971015,21.4181546339,30.7521344789,12.3672932834,24.9413748627,182.676252246,177.703368216,4.9528840297,0.02
 01/12  07:00:00,183.915498673,28.6301880246,21.7116661488,23.3523635741,24.7345865669,70.7195625826,147.810738555,137.884970496,9.90576805939,0.02
 01/12  08:00:00,208.581932045,28.7469643941,21.2269993355,16.6935214823,37.1018798503,92.3937384068,128.44358176,118.517813701,9.90576805939,0.02
 01/12  09:00:00,205.377975547,28.8090943217,21.2564466775,13.1003974133,37.1018798503,104.434947198,121.598448765,111.672680705,9.90576805939,0.02
 01/12  10:00:00,213.784491611,28.8959324344,21.6119952274,9.02285468877,37.1018798503,116.476155989,124.212308352,105.676409051,9.90576805939,8.63013124087
 01/12  11:00:00,212.133225677,28.9484798943,21.6331779507,7.29726153611,37.1018798503,116.476155989,112.228822772,102.303054712,9.90576805939,0.02
 01/12  12:00:00,212.093044385,28.9623431822,21.6339109918,7.24221645715,37.1018798503,116.476155989,120.404712681,101.861999694,9.90576805939,8.63694492735
 01/12  13:00:00,199.82058049,29.0001002914,21.8800139747,6.7277442722,37.1018798503,104.434947198,110.891349859,100.9655818,9.90576805939,0.02
 01/12  14:00:00,211.475288773,29.0498837228,22.455296677,5.7155341086,37.1018798503,116.476155989,117.356725206,98.814022563,9.90576805939,8.63693458386
 01/12  15:00:00,210.350511917,29.1145359356,22.4139470668,4.56771930839,37.1018798503,116.476155989,105.079740151,95.1539720915,9.90576805939,0.02
 01/12  16:00:00,209.857727591,29.1083470113,22.1375712129,4.35766787445,37.1018798503,116.476155989,114.159589719,95.6203482833,9.90576805939,8.63347337598
 01/12  17:00:00,213.536456991,29.0894477795,20.3115916639,5.18358798051,37.1018798503,116.476155989,107.45988921,97.5341211507,9.90576805939,0.02
 01/12  18:00:00,222.43785889,29.084295522,19.0124206551,5.99379993742,37.1018798503,116.476155989,108.066481069,98.1407130097,9.90576805939,0.02
 01/12  19:00:00,130.515856914,27.2249510811,15.5282208271,0.0,24.7345865669,47.5788473902,92.0406079756,78.478467774,4.9528840297,8.60925617198
 01/12  20:00:00,131.423994133,27.5144715428,14.2781846645,0.0,24.7345865669,47.5788473902,89.4916120566,84.5187280269,4.9528840297,0.02
 01/12  21:00:00,111.554452017,26.3563896961,13.284953364,0.0735425043558,12.3672932834,38.6892022431,102.436075106,99.444344688,2.97173041782,0.02
 01/12  22:00:00,93.9384053428,21.0316987495,10.0341738552,0.743385102127,12.3672932834,27.0668015668,85.6666058889,82.6748754711,2.97173041782,0.02
 01/12  23:00:00,68.2134443375,17.2814060024,7.94220983271,0.0,4.12243109448,15.9888894789,78.0677975546,75.0760671367,2.97173041782,0.02
 01/12  24:00:00,81.4225812081,22.6874592343,9.2434696056,2.37398556431,4.12243109448,15.9888894789,100.038668463,97.0469380453,2.97173041782,0.02
 01/13  01:00:00,75.8325346092,18.8448164955,7.30180845702,4.46516139987,4.12243109448,15.9888894789,81.1731974534,78.1814670356,2.97173041782,0.02
 01/13  02:00:00,88.3007806743,23.7731609656,9.63172092691,8.06990899737,4.12243109448,15.9888894789,102.557340057,99.5656096389,2.97173041782,0.02
 01/13  03:00:00,77.1799296247,19.0185287725,7.5588809898,7.61177912324,4.12243109448,15.9888894789,83.3646506503,80.3729202325,2.97173041782,0.02
 01/13  04:00:00,89.7621427915,23.7731609656,9.56855250592,10.7598925434,4.12243109448,15.9888894789,104.755852759,101.764122341,2.97173041782,0.02
 01/13  05:00:00,109.356291917,27.6592317737,10.9435127736,7.13925291604,12.3672932834,24.9413748627,118.201933793,113.229049764,4.9528840297,0.02
 01/13  06:00:00,146.166982312,28.1211091338,14.197326054,40.2261561655,12.3672932834,24.9413748627,184.570465442,179.597581412,4.9528840297,0.02
 01/13  07:00:00,193.25391531,28.6064055372,14.463149647,29.9262285115,24.7345865669,70.7195625826,159.150856994,149.225088935,9.90576805939,0.02
 01/13  08:00:00,214.377306388,28.6844499478,14.4706215914,22.067248482,37.1018798503,92.3937384068,139.056296852,129.130528792,9.90576805939,0.02
 01/13  09:00:00,209.205547413,28.7235312437,14.4728980702,18.6939400331,37.1018798503,104.434947198,140.294754968,121.76236751,9.90576805939,8.62661939863
 01/13  10:00:00,217.833793602,28.7556550887,14.4727452839,15.8345572509,37.1018798503,116.476155989,126.669197778,116.743429719,9.90576805939,0.02
 01/13  11:00:00,212.4406805,28.8295263121,15.0083794717,12.0748570393,37.1018798503,116.476155989,127.083224437,108.542162121,9.90576805939,8.63529425731
 01/13  12:00:00,208.878622615,28.9106484015,16.4504770863,9.17644419296,37.1018798503,116.476155989,110.825303711,100.899535652,9.90576805939,0.02
 01/13  13:00:00,198.107468858,28.9168872003,18.2523838835,8.50452393858,37.1018798503,104.434947198,119.376711805,100.83905727,9.90576805939,8.63188647567
 01/13  14:00:00,210.362651928,28.934287834,18.9899086095,8.1839302241,37.1018798503,116.476155989,110.717714958,100.791946899,9.90576805939,0.02
 01/13  15:00:00,209.516455426,28.9699011946,18.995757543,7.2964399439,37.1018798503,116.476155989,117.761260127,99.2202164837,9.90576805939,8.63527558363
 01/13  16:00:00,208.966738926,29.0114811915,18.9989764772,6.39218429355,37.1018798503,116.476155989,107.140071112,97.214303053,9.90576805939,0.02
 01/13  17:00:00,214.420981941,29.0191260892,18.4756440275,6.62936351056,37.1018798503,116.476155989,115.592366071,97.0578212438,9.90576805939,8.62877676812
 01/13  18:00:00,225.387099733,29.0100398674,17.5925898596,7.53281059416,37.1018798503,116.476155989,108.218145093,98.2923770334,9.90576805939,0.02
 01/13  19:00:00,134.279133458,27.2249510811,14.2204231845,0.0,24.7345865669,47.5788473902,83.8896766673,78.9167926376,4.9528840297,0.02
 01/13  20:00:00,134.690339657,27.5144715428,13.8934992125,0.0315721666298,24.7345865669,47.5788473902,89.9610638778,84.9881798481,4.9528840297,0.02
 01/13  21:00:00,113.039995472,26.3563896961,13.2797042787,0.132397725201,12.3672932834,38.6892022431,102.761122384,99.7693919662,2.97173041782,0.02
 01/13  22:00:00,94.3824183496,21.8233889342,11.0849266736,0.876027526003,12.3672932834,27.0668015668,88.054448224,85.0627178062,2.97173041782,0.02
 01/13  23:00:00,67.378040866,17.2814060024,9.18460450741,0.0,4.12243109448,15.9888894789,77.7970674068,74.805336989,2.97173041782,0.02
 01/13  24:00:00,78.2620086203,22.296606611,11.3115840322,1.4938863039,4.12243109448,15.9888894789,99.9925176802,97.0007872624,2.97173041782,0.02
 01/14  01:00:00,72.5855655965,18.757960357,8.87019624328,3.97064870168,4.12243109448,15.9888894789,81.0353621746,78.0436317568,2.97173041782,0.02
 01/14  02:00:00,86.4421641957,23.7731609656,10.3256067937,7.79906498713,4.12243109448,15.9888894789,110.930416449,99.3568073275,2.97173041782,8.60187870409
 01/14  03:00:00,77.3643055311,19.0185287725,7.58813868585,7.52560154055,4.12243109448,15.9888894789,83.3159240468,80.324193629,2.97173041782,0.02
 01/14  04:00:00,90.3443652896,23.7731609656,10.0604744655,10.6674477712,4.12243109448,15.9888894789,104.94690343,101.955173012,2.97173041782,0.02
 01/14  05:00:00,96.1002276825,27.6592317737,11.9069514245,9.37717541938,4.12243109448,16.0517297156,124.182474472,121.190744054,2.97173041782,0.02
 01/14  06:00:00,98.1094337583,28.0935124662,11.8672914206,12.7924508036,4.12243109448,16.0517297156,125.568130231,122.576399814,2.97173041782,0.02
 01/14  07:00:00,124.195602406,28.5277931587,11.8613123885,16.2194234595,4.12243109448,39.6058045677,119.612019221,116.620288803,2.97173041782,0.02
 01/14  08:00:00,194.783543522,28.5277931587,15.1048295629,52.6666075361,12.3672932834,65.3531420225,172.077103104,167.104219074,4.9528840297,0.02
 01/14  09:00:00,176.608063949,28.5277931587,15.9026245591,43.5526130628,12.3672932834,68.2430321324,165.655821689,160.682937659,4.9528840297,0.02
 01/14  10:00:00,196.6511657,28.5491091613,16.2953905593,35.0623417662,16.4897243779,93.1370602926,152.66355727,144.718942822,7.92461444751,0.02
 01/14  11:00:00,193.514349519,28.5532223907,16.3007552397,32.0459207604,16.4897243779,93.1370602926,147.990463015,140.045848568,7.92461444751,0.02
 01/14  12:00:00,191.504470384,28.5541898175,16.8313795122,29.5761288521,16.4897243779,93.1370602926,152.258881519,135.719817833,7.92461444751,8.61444923835
 01/14  13:00:00,179.078620856,28.5542827167,17.7265213409,25.2514503596,16.4897243779,83.9857416113,137.698621621,129.754007173,7.92461444751,0.02
 01/14  14:00:00,176.252593022,28.5540747741,18.621646566,21.283444461,16.4897243779,83.9857416113,133.813322461,125.868708014,7.92461444751,0.02
 01/14  15:00:00,175.561857661,28.5537746215,18.9967570495,18.0761227765,16.4897243779,83.9857416113,130.552637217,122.60802277,7.92461444751,0.02
 01/14  16:00:00,137.549604441,28.5277931587,16.0625069497,0.393010954999,12.3672932834,70.6512738906,72.9822752004,68.0093911707,4.9528840297,0.02
 01/14  17:00:00,142.155076884,28.5277931587,14.7086046666,1.13100581058,12.3672932834,70.6512738906,76.369073668,71.3961896383,4.9528840297,0.02
 01/14  18:00:00,140.168289159,28.5277931587,12.8251507945,2.40392416348,12.3672932834,58.1284167478,89.9982165949,85.0253325652,4.9528840297,0.02
 01/14  19:00:00,103.32195462,25.9221090036,11.9041343583,0.0,12.3672932834,24.9413748627,113.112983769,99.5582302901,4.9528840297,8.60186944947
 01/14  20:00:00,104.519243955,25.9221090036,11.8810698223,0.0,12.3672932834,24.9413748627,109.809112353,104.836228323,4.9528840297,0.02
 01/14  21:00:00,96.3033201386,27.4420914274,11.8841946029,4.84789027379,4.12243109448,16.0517297156,118.609810235,115.618079818,2.97173041782,0.02
 01/14  22:00:00,91.7053004545,22.9090906655,9.2665693485,9.79665596588,4.12243109448,15.9888894789,98.9376377218,95.945907304,2.97173041782,0.02
 01/14  23:00:00,83.2300172928,19.0185287725,7.4862703497,9.48600641864,4.12243109448,15.9888894789,84.3229790952,81.3312486773,2.97173041782,0.02
 01/14  24:00:00,97.9641847005,23.7731609656,8.53355224593,13.4802250225,4.12243109448,15.9888894789,106.047581654,103.055851236,2.97173041782,0.02
 01/15  01:00:00,86.3228651022,19.0185287725,5.7635704451,13.0336892618,2.06121554724,15.9888894789,86.7136719653,83.7219415475,2.97173041782,0.02
 01/15  02:00:00,101.966796934,23.7731609656,6.92097048533,17.3990866812,2.06121554724,15.9888894789,109.404035145,106.412304727,2.97173041782,0.02
 01/15  03:00:00,89.4696155988,19.0185287725,5.43041771691,15.6903138558,2.06121554724,15.9888894789,88.6218388934,85.6301084756,2.97173041782,0.02
 01/15  04:00:00,105.595953935,23.7731609656,6.40175593231,20.3664782083,2.06121554724,15.9888894789,111.221576746,108.229846328,2.97173041782,0.02
 01/15  05:00:00,94.5206900747,19.0185287725,4.38588085379,18.2851447697,2.06121554724,15.9888894789,89.9251187464,86.9333883286,2.97173041782,0.02
 01/15  06:00:00,110.394881744,23.7731609656,5.64561722909,23.224587647,2.06121554724,15.9888894789,112.723760013,109.732029595,2.97173041782,0.02
 01/15  07:00:00,95.7188220368,19.0185287725,4.36555550424,20.3996242124,2.06121554724,15.9888894789,91.1347151838,88.1429847659,2.97173041782,0.02
 01/15  08:00:00,109.519730367,23.7731609656,5.60919221217,25.6921122896,2.06121554724,15.9888894789,114.006500624,111.014770206,2.97173041782,0.02
 01/15  09:00:00,105.302685124,19.0185287725,5.16805105732,17.0867097939,4.12243109448,41.7362269337,89.0789997081,84.1061156784,4.9528840297,0.02
 01/15  10:00:00,114.192009712,23.7731609656,8.38369047713,16.863234516,4.12243109448,41.7362269337,105.435513871,100.462629841,4.9528840297,0.02
