Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,95.7370298825,19.0185287725,7.79044003821,10.9906801078,4.12243109448,41.7362269337,82.125094465,77.1522104353,4.9528840297,0.02
 01/15  12:00:00,106.032607991,23.7731609656,11.2294975809,11.4587140372,4.12243109448,41.7362269337,98.4913195132,93.5184354835,4.9528840297,0.02
 01/15  13:00:00,91.5723820904,19.0185287725,9.69107640362,8.10176852343,4.12243109448,41.7362269337,77.7332137714,72.7603297417,4.9528840297,0.02
 01/15  14:00:00,103.753631384,23.7731609656,12.5840944605,9.27684118463,4.12243109448,41.7362269337,94.9161230299,89.9432390002,4.9528840297,0.02
 01/15  15:00:00,90.8126617118,19.0185287725,9.95000928093,6.76632552629,4.12243109448,41.7362269337,78.2829559992,73.3100719695,4.9528840297,0.02
 01/15  16:00:00,104.654429232,23.7731609656,11.6761680553,8.19751595456,4.12243109448,41.7362269337,97.6763816049,92.7034975752,4.9528840297,0.02
 01/15  17:00:00,80.6983362283,19.0185287725,8.72750912429,7.05786115661,4.12243109448,24.8785346261,81.3532737181,76.3803896884,4.9528840297,0.02
 01/15  18:00:00,94.9030887556,23.7731609656,10.990037366,13.4479570978,2.06121554724,15.9888894789,106.586069444,103.594339026,2.97173041782,0.02
 01/15  19:00:00,83.1576687839,19.0185287725,8.64176604913,12.5082749647,2.06121554724,15.9888894789,88.2533099864,85.2615795685,2.97173041782,0.02
 01/15  20:00:00,96.2884061229,23.7731609656,10.4057096405,17.3757891074,2.06121554724,15.9888894789,110.787905591,107.796175173,2.97173041782,0.02
 01/15  21:00:00,84.6296700058,19.0185287725,7.98756370622,15.4029337466,2.06121554724,15.9888894789,90.0546141293,87.0628837115,2.97173041782,0.02
 01/15  22:00:00,101.495730102,23.7731609656,9.59591545255,20.4637887729,2.06121554724,15.9888894789,121.045403206,109.471799301,2.97173041782,8.60187348678
 01/15  23:00:00,89.3287055554,19.0185287725,7.34099587343,17.6867749997,2.06121554724,15.9888894789,91.0887506715,88.0970202537,2.97173041782,0.02
 01/15  24:00:00,103.865854888,23.7731609656,8.28951467466,23.0374869146,2.06121554724,15.9888894789,113.8929847,110.901254282,2.97173041782,0.02
 01/16  01:00:00,90.3119445623,19.0185287725,5.99912970692,19.8992469642,2.06121554724,15.9888894789,92.3505970211,89.3588666033,2.97173041782,0.02
 01/16  02:00:00,105.767045944,23.7731609656,8.02340782686,25.0527392962,2.06121554724,15.9888894789,115.046863167,112.055132749,2.97173041782,0.02
 01/16  03:00:00,92.1535065137,19.0185287725,6.66540595339,21.0719632456,2.06121554724,15.9888894789,92.86852458,89.8767941622,2.97173041782,0.02
 01/16  04:00:00,106.188218884,23.7731609656,8.85017603593,26.190116786,2.06121554724,15.9888894789,115.600466473,112.608736055,2.97173041782,0.02
 01/16  05:00:00,91.2389917903,19.0185287725,7.32202368019,21.7130992121,2.06121554724,15.9888894789,93.2533323575,90.2616019397,2.97173041782,0.02
 01/16  06:00:00,106.132975712,23.7731609656,9.20291750662,26.9683563597,2.06121554724,15.9888894789,115.995359784,113.003629366,2.97173041782,0.02
 01/16  07:00:00,91.8137802342,19.0185287725,7.32149642519,22.2820154023,2.06121554724,15.9888894789,93.5901108776,90.5983804598,2.97173041782,0.02
 01/16  08:00:00,102.969819252,23.7731609656,9.19981822771,27.6565233802,2.06121554724,15.9888894789,116.53368156,113.541951143,2.97173041782,0.02
 01/16  09:00:00,101.220244059,19.0185287725,7.37679979733,19.9387915203,4.12243109448,41.7362269337,91.86534713,86.8924631003,4.9528840297,0.02
 01/16  10:00:00,115.080251676,23.7731609656,9.79287309716,23.7491482157,4.12243109448,41.7362269337,111.542543843,106.569659814,4.9528840297,0.02
 01/16  11:00:00,100.553830493,19.0185287725,8.35528191828,18.5888104343,4.12243109448,41.7362269337,89.8097537425,84.8368697128,4.9528840297,0.02
 01/16  12:00:00,114.554635879,23.7731609656,11.3190857079,22.1271039586,4.12243109448,41.7362269337,109.761796705,104.788912676,4.9528840297,0.02
 01/16  13:00:00,100.162773501,19.0185287725,9.26413171552,17.1180987831,4.12243109448,41.7362269337,88.6495698998,83.6766858701,4.9528840297,0.02
 01/16  14:00:00,111.684082087,23.7731609656,11.2187867249,20.7743596093,4.12243109448,41.7362269337,108.993114621,104.020230591,4.9528840297,0.02
 01/16  15:00:00,95.6318958181,19.0185287725,8.97160068503,16.2095014439,4.12243109448,41.7362269337,88.5587788476,83.5858948179,4.9528840297,0.02
 01/16  16:00:00,107.288548242,23.7731609656,11.667504578,18.3322173118,4.12243109448,41.7362269337,107.281018553,102.308134523,4.9528840297,0.02
 01/16  17:00:00,83.2400630248,19.0185287725,8.96095973774,14.5772817881,4.12243109448,24.8785346261,87.0198655985,82.0469815688,4.9528840297,0.02
 01/16  18:00:00,96.68051876,23.7731609656,10.8759998206,22.5515525292,2.06121554724,15.9888894789,112.177653188,109.185922771,2.97173041782,0.02
 01/16  19:00:00,83.4537575264,19.0185287725,8.5949222652,19.2840655046,2.06121554724,15.9888894789,92.509184453,89.5174540351,2.97173041782,0.02
 01/16  20:00:00,98.8297371817,23.7731609656,10.7921008261,24.6598281829,2.06121554724,15.9888894789,115.191374462,112.199644044,2.97173041782,0.02
 01/16  21:00:00,88.2201785971,19.0185287725,8.25176016687,20.7642578624,2.06121554724,15.9888894789,93.0816602785,90.0899298607,2.97173041782,0.02
 01/16  22:00:00,102.808948379,23.7731609656,9.99138819284,27.0219355358,2.06121554724,15.9888894789,116.512151668,113.52042125,2.97173041782,0.02
 01/16  23:00:00,89.6286406218,19.0185287725,7.95573645078,22.541796599,2.06121554724,15.9888894789,94.4521480786,91.4604176608,2.97173041782,0.02
 01/16  24:00:00,105.08779183,23.7731609656,10.4343110612,27.3867856721,2.06121554724,15.9888894789,116.47710958,113.485379163,2.97173041782,0.02
 01/17  01:00:00,90.5626600576,19.0185287725,8.24790729441,21.5599499995,4.12243109448,15.9888894789,93.1590819591,90.1673515413,2.97173041782,0.02
 01/17  02:00:00,104.961564592,23.7731609656,9.99819562787,26.9748982822,4.12243109448,15.9888894789,124.155101628,112.581720152,2.97173041782,8.60165105853
 01/17  03:00:00,92.9452961426,19.0185287725,7.61846621169,22.171887818,4.12243109448,15.9888894789,93.1417950627,90.1500646449,2.97173041782,0.02
 01/17  04:00:00,108.336139179,23.7731609656,9.65207862497,28.3890523743,4.12243109448,15.9888894789,116.220899096,113.229168678,2.97173041782,0.02
 01/17  05:00:00,119.82253786,27.6592317737,11.8472244076,18.4789561682,12.3672932834,24.9413748627,133.262652721,128.289768692,4.9528840297,0.02
 01/17  06:00:00,176.234623731,28.0935124662,15.1036182211,70.7635426978,12.3672932834,24.9413748627,201.682275187,196.709391157,4.9528840297,0.02
 01/17  07:00:00,221.897065674,28.5277931587,15.3876318061,57.6607290968,24.7345865669,70.7195625826,174.341048436,164.415280376,9.90576805939,0.02
 01/17  08:00:00,235.171631876,28.5277955774,15.9281058838,41.6349152267,37.1018798503,92.3937384068,151.116743313,141.190975254,9.90576805939,0.02
 01/17  09:00:00,225.281387132,28.528976277,15.7679506343,35.7424981745,37.1018798503,104.434947198,143.861467116,133.935699057,9.90576805939,0.02
 01/17  10:00:00,231.043182724,28.5306250081,15.916701946,31.1314157633,37.1018798503,116.476155989,148.144392514,129.608361169,9.90576805939,8.63026328622
 01/17  11:00:00,226.480414629,28.534523041,16.3023648553,26.7199850766,37.1018798503,116.476155989,133.450921916,123.525153857,9.90576805939,0.02
 01/17  12:00:00,225.518595875,28.5400558159,16.8353818007,23.4760449705,37.1018798503,116.476155989,136.806454044,118.263469502,9.90576805939,8.63721648277
 01/17  13:00:00,215.782351768,28.5448488027,17.2201655977,20.2549108832,37.1018798503,104.434947198,122.673810565,112.748042506,9.90576805939,0.02
 01/17  14:00:00,225.381368181,28.5510196024,17.7383988904,17.8251382912,37.1018798503,116.476155989,128.399221654,109.856240373,9.90576805939,8.63721322187
 01/17  15:00:00,222.976961188,28.5567991239,18.1072725558,16.3442042756,37.1018798503,116.476155989,118.14475176,108.2189837,9.90576805939,0.02
 01/17  16:00:00,220.166705906,28.5651152559,17.5869712214,15.3823760843,37.1018798503,116.476155989,125.596565911,107.057152765,9.90576805939,8.63364508716
 01/17  17:00:00,219.883240027,28.5823448253,17.2118046701,14.9315303589,37.1018798503,116.476155989,116.354912556,106.429144497,9.90576805939,0.02
 01/17  18:00:00,230.680551451,28.6014628803,16.68478365,14.7125866386,37.1018798503,116.476155989,116.473925711,106.548157652,9.90576805939,0.02
 01/17  19:00:00,132.168569192,25.9221090036,13.2681940463,0.0,24.7345865669,47.5788473902,98.5027833957,84.9406420298,4.9528840297,8.60925733615
 01/17  20:00:00,132.217801046,25.9221090036,12.9157339388,0.0,24.7345865669,47.5788473902,94.555739127,89.5828550973,4.9528840297,0.02
 01/17  21:00:00,114.509257518,27.2249510811,12.8555576502,1.14685922686,12.3672932834,38.6892022431,106.994043321,104.002312903,2.97173041782,0.02
 01/17  22:00:00,92.2399724904,20.7376872029,10.618752528,0.0,12.3672932834,27.0668015668,91.0404243028,88.048693885,2.97173041782,0.02
 01/17  23:00:00,66.8994241525,17.2814060024,8.86859485098,0.0,4.12243109448,15.9888894789,80.4993931535,77.5076627357,2.97173041782,0.02
 01/17  24:00:00,74.286102643,21.601757503,11.2544456216,0.0,4.12243109448,15.9888894789,102.796076107,99.8043456894,2.97173041782,0.02
 01/18  01:00:00,72.7183297153,19.0185287725,8.8609049975,6.34962617662,4.12243109448,15.9888894789,83.7140163489,80.7222859311,2.97173041782,0.02
 01/18  02:00:00,84.0450596821,23.7731609656,11.0410236552,9.53340260065,4.12243109448,15.9888894789,103.9925223,101.000791882,2.97173041782,0.02
 01/18  03:00:00,74.7125324527,19.0185287725,8.71762669583,8.54538725285,4.12243109448,15.9888894789,84.2231516991,81.2314212813,2.97173041782,0.02
 01/18  04:00:00,86.1762929621,23.7731609656,10.9921707279,11.6890025315,4.12243109448,15.9888894789,105.658508614,102.666778196,2.97173041782,0.02
 01/18  05:00:00,105.446116436,27.6592317737,13.3577541684,7.54852688419,12.3672932834,24.9413748627,119.819322166,114.846438137,4.9528840297,0.02
 01/18  06:00:00,148.272570565,28.0981916137,17.0002338129,46.3023697324,12.3672932834,24.9413748627,187.875484573,182.902600543,4.9528840297,0.02
 01/18  07:00:00,193.301306995,28.5496544498,17.2001826242,34.0660082961,24.7345865669,70.7195625826,152.791231442,142.865463383,9.90576805939,0.02
 01/18  08:00:00,212.159832785,28.5908925498,17.2022956245,23.9602713361,37.1018798503,92.3937384068,132.700017516,122.774249456,9.90576805939,0.02
 01/18  09:00:00,207.678932781,28.6049535937,17.2041093435,19.6279934576,37.1018798503,104.434947198,134.572904909,116.040394211,9.90576805939,8.62674263819
 01/18  10:00:00,217.835686213,28.6178654413,17.2101459548,17.7540028798,37.1018798503,116.476155989,122.849861254,112.924093195,9.90576805939,0.02
 01/18  11:00:00,217.106418092,28.6432228209,17.7435070155,16.4653255293,37.1018798503,116.476155989,129.380116672,110.838853011,9.90576805939,8.63549560183
 01/18  12:00:00,216.234996467,28.6649957894,18.1170480038,15.1984175708,37.1018798503,116.476155989,118.654563716,108.728795657,9.90576805939,0.02
 01/18  13:00:00,203.336282649,28.6847010623,18.6346612747,13.8041474222,37.1018798503,104.434947198,125.315333998,106.777460741,9.90576805939,8.6321051974
 01/18  14:00:00,214.33333926,28.7137317311,19.0014901171,12.3635821393,37.1018798503,116.476155989,114.583200294,104.657432234,9.90576805939,0.02
 01/18  15:00:00,213.377977852,28.7390954337,19.0123648655,11.3721601068,37.1018798503,116.476155989,121.871558825,103.330401525,9.90576805939,8.63538924027
 01/18  16:00:00,213.195113568,28.766689497,19.6311068546,10.5432120543,37.1018798503,116.476155989,112.039492704,102.113724644,9.90576805939,0.02
 01/18  17:00:00,215.214552874,28.7914759821,19.5315599062,10.288797266,37.1018798503,116.476155989,120.031686791,101.49702526,9.90576805939,8.62889347204
 01/18  18:00:00,226.862104532,28.8107311101,19.4571955202,10.246864766,37.1018798503,116.476155989,111.10794553,101.182177471,9.90576805939,0.02
 01/18  19:00:00,130.837708648,27.0801908503,16.6760358035,0.0,24.7345865669,47.5788473902,85.9931314158,81.0202473861,4.9528840297,0.02
 01/18  20:00:00,130.853654715,27.2249510811,16.4599381648,0.0872783047257,24.7345865669,47.5788473902,91.2194031442,86.2465191146,4.9528840297,0.02
 01/18  21:00:00,108.31983659,25.9221090036,16.573173232,0.0,12.3672932834,38.6892022431,103.424415019,100.432684601,2.97173041782,0.02
 01/18  22:00:00,88.9699488527,20.959318634,12.857532542,0.848745155832,12.3672932834,27.0668015668,86.4430310675,83.4513006497,2.97173041782,0.02
 01/18  23:00:00,63.0088997051,17.2814060024,10.7391885699,0.0,4.12243109448,15.9888894789,78.1746036574,75.1828732395,2.97173041782,0.02
 01/18  24:00:00,73.8840625587,22.470318888,13.6241927908,1.76021890129,4.12243109448,15.9888894789,100.352969274,97.3612388567,2.97173041782,0.02
 01/19  01:00:00,65.6917887384,17.7156866949,10.7712135961,1.03196448078,4.12243109448,15.9888894789,90.3595188386,78.7859088909,2.97173041782,8.60187952988
 01/19  02:00:00,75.9998011654,22.817743442,12.6945141857,3.54213718728,4.12243109448,15.9888894789,103.034056526,100.042326108,2.97173041782,0.02
 01/19  03:00:00,68.6235240182,18.5842480799,9.72144719391,4.46355794964,4.12243109448,15.9888894789,82.8368286183,79.8450982005,2.97173041782,0.02
 01/19  04:00:00,81.6817572899,23.7731609656,12.2432679108,8.86246182903,4.12243109448,15.9888894789,104.62669332,101.634962903,2.97173041782,0.02
 01/19  05:00:00,100.643653508,27.369711312,13.2264357185,4.84820345846,12.3672932834,24.9413748627,118.297853818,113.324969788,4.9528840297,0.02
 01/19  06:00:00,140.446419055,28.1268861159,16.0096421446,37.4025334849,12.3672932834,24.9413748627,184.31156199,179.33867796,4.9528840297,0.02
 01/19  07:00:00,189.068892779,28.6079204986,16.8291420646,28.5343333335,24.7345865669,70.7195625826,150.860357353,140.934589294,9.90576805939,0.02
 01/19  08:00:00,210.279437949,28.6694102389,16.6749054461,20.4454617146,37.1018798503,92.3937384068,130.789477861,120.863709802,9.90576805939,0.02
 01/19  09:00:00,205.733219014,28.7127911032,16.827020769,16.2356568378,37.1018798503,104.434947198,123.681449225,113.755681166,9.90576805939,0.02
 01/19  10:00:00,212.915294956,28.7519493123,17.7262824877,12.0321433971,37.1018798503,116.476155989,126.586258602,108.050182472,9.90576805939,8.6303080711
 01/19  11:00:00,212.813515862,28.7821715737,18.6211120933,11.1559106779,37.1018798503,116.476155989,115.835780867,105.910012808,9.90576805939,0.02
 01/19  12:00:00,212.917158343,28.8120152437,19.5046082201,10.3459619381,37.1018798503,116.476155989,123.093286938,104.550335925,9.90576805939,8.63718295304
 01/19  13:00:00,199.296991287,28.8663158233,19.8789309594,8.11278220852,37.1018798503,104.434947198,111.503282081,101.577514021,9.90576805939,0.02
 01/19  14:00:00,210.753487827,28.9119859958,20.3828698783,7.01039337914,37.1018798503,116.476155989,118.089155126,99.5462045103,9.90576805939,8.63718255598
 01/19  15:00:00,210.592957091,28.9555007603,20.2350778187,6.04822400299,37.1018798503,116.476155989,107.675088443,97.7493203838,9.90576805939,0.02
 01/19  16:00:00,210.148050337,28.980847936,19.8732569466,5.65608459449,37.1018798503,116.476155989,115.421755064,96.8823467234,9.90576805939,8.63364028144
 01/19  17:00:00,212.590150712,28.9855968444,19.3583482751,6.00259534036,37.1018798503,116.476155989,107.049340883,97.1235728233,9.90576805939,0.02
 01/19  18:00:00,226.032713459,28.9827592894,18.9896226734,6.65454971247,37.1018798503,116.476155989,107.6927226,97.766954541,9.90576805939,0.02
 01/19  19:00:00,135.806533788,27.2249510811,15.5244388161,0.0,24.7345865669,47.5788473902,91.7830888516,78.2209091895,4.9528840297,8.60929563241
 01/19  20:00:00,135.094679546,27.5144715428,14.2783335931,0.00195558150705,24.7345865669,47.5788473902,89.358339803,84.3854557733,4.9528840297,0.02
 01/19  21:00:00,113.483015845,26.3563896961,13.8235461502,0.0807927903672,12.3672932834,38.6892022431,102.192485241,99.2007548233,2.97173041782,0.02
 01/19  22:00:00,93.6775894834,20.959318634,11.6123945495,0.611683885242,12.3672932834,27.0668015668,85.5937811882,82.6020507704,2.97173041782,0.02
 01/19  23:00:00,67.9732097891,17.2814060024,9.8070492947,0.0,4.12243109448,15.9888894789,77.4514262684,74.4596958506,2.97173041782,0.02
 01/19  24:00:00,79.6643448414,22.6874592343,12.0721749238,1.92905511316,4.12243109448,15.9888894789,99.4340265987,96.4422961808,2.97173041782,0.02
 01/20  01:00:00,66.7353624156,17.2814060024,9.51622221405,0.0,4.12243109448,15.9888894789,80.8156079857,77.8238775679,2.97173041782,0.02
 01/20  02:00:00,82.4678810348,23.5125925501,11.6014696582,5.38446250318,4.12243109448,15.9888894789,102.835601929,99.8438715116,2.97173041782,0.02
 01/20  03:00:00,75.7926910743,19.0185287725,8.86169525857,6.88271937683,4.12243109448,15.9888894789,84.0061147839,81.0143843661,2.97173041782,0.02
 01/20  04:00:00,88.0590105789,23.7731609656,11.1576006314,10.0782393982,4.12243109448,15.9888894789,105.621746571,102.630016153,2.97173041782,0.02
 01/20  05:00:00,107.386812218,27.6592317737,12.8504653442,6.38701365592,12.3672932834,24.9413748627,118.251282874,113.278398844,4.9528840297,0.02
 01/20  06:00:00,141.703993484,28.1279838956,16.0015952243,37.0788897091,12.3672932834,24.9413748627,183.814535162,178.841651132,4.9528840297,0.02
 01/20  07:00:00,188.715559603,28.6119304443,16.8169713272,28.1469895651,24.7345865669,70.7195625826,150.467771214,140.542003154,9.90576805939,0.02
 01/20  08:00:00,208.402550025,28.6888573966,17.2032781687,20.0432067691,37.1018798503,92.3937384068,130.669574995,120.743806935,9.90576805939,0.02
 01/20  09:00:00,205.987707164,28.7355417518,17.2057969952,17.8343266938,37.1018798503,104.434947198,133.795582069,115.263067422,9.90576805939,8.62674658744
 01/20  10:00:00,216.795799325,28.7716356909,17.7343866108,16.0360956955,37.1018798503,116.476155989,121.84801459,111.92224653,9.90576805939,0.02
 01/20  11:00:00,216.04279966,28.8008408456,18.9585799447,14.0290225101,37.1018798503,116.476155989,127.453617196,108.913855487,9.90576805939,8.63399364892
 01/20  12:00:00,215.376354985,28.8325782761,20.3812684476,11.9079619529,37.1018798503,116.476155989,115.72356214,105.797794081,9.90576805939,0.02
 01/20  13:00:00,202.001080686,28.8780785141,21.1848810484,9.72535559425,37.1018798503,104.434947198,121.419137983,102.881267485,9.90576805939,8.63210243874
 01/20  14:00:00,213.771040829,28.9075608999,21.58345748,9.02547599312,37.1018798503,116.476155989,111.520831806,101.595063747,9.90576805939,0.02
 01/20  15:00:00,213.237012382,28.9408892557,21.5924003935,8.44937283315,37.1018798503,116.476155989,119.303081335,100.763525278,9.90576805939,8.63378799783
 01/20  16:00:00,212.102496594,28.9756231457,21.2526243927,7.62013284684,37.1018798503,116.476155989,109.343509287,99.4177412279,9.90576805939,0.02
 01/20  17:00:00,213.452890256,28.991402477,20.2883786836,7.57039656481,37.1018798503,116.476155989,117.455173959,98.9204847387,9.90576805939,8.62892116096
 01/20  18:00:00,225.389664756,28.9916552578,19.8930391636,8.15765429889,37.1018798503,116.476155989,109.197159591,99.2713915311,9.90576805939,0.02
 01/20  19:00:00,131.954107888,27.2249510811,16.9647664928,0.0,24.7345865669,47.5788473902,84.5371499914,79.5642659617,4.9528840297,0.02
 01/20  20:00:00,131.271548655,27.5144715428,16.116671397,0.00734028214041,24.7345865669,47.5788473902,89.9575931417,84.984709112,4.9528840297,0.02
 01/20  21:00:00,110.215144228,26.3563896961,15.6690060286,0.11571979287,12.3672932834,38.6892022431,102.478665335,99.4869349171,2.97173041782,0.02
 01/20  22:00:00,90.0209976537,20.8869385186,12.1449385674,0.628287531661,12.3672932834,27.0668015668,85.3597411394,82.3680107216,2.97173041782,0.02
 01/20  23:00:00,64.761057571,17.2814060024,10.1521720176,0.0,4.12243109448,15.9888894789,86.5498772773,74.9762663478,2.97173041782,8.60188051167
 01/20  24:00:00,77.1848847602,22.6874592343,12.410778318,1.9940581263,4.12243109448,15.9888894789,99.6416534669,96.6499230491,2.97173041782,0.02
 01/21  01:00:00,66.9492131869,17.2814060024,9.52174316027,0.0,4.12243109448,15.9888894789,80.9125245902,77.9207941724,2.97173041782,0.02
 01/21  02:00:00,82.6412088739,23.2520241346,12.0078563674,4.50427795765,4.12243109448,15.9888894789,102.290947189,99.2992167715,2.97173041782,0.02
 01/21  03:00:00,77.2146848434,19.452809465,9.08348917013,7.7471096645,4.12243109448,15.9888894789,82.3868525313,79.3951221135,2.97173041782,0.02
 01/21  04:00:00,85.9181313833,23.3388802731,10.6521090996,7.4031307799,4.12243109448,15.9888894789,103.740646624,100.748916206,2.97173041782,0.02
 01/21  05:00:00,96.4611733781,28.0935124662,12.4481516193,10.3849478813,4.12243109448,16.0517297156,123.831723487,120.839993069,2.97173041782,0.02
 01/21  06:00:00,93.8216280178,27.6592317737,12.8074457033,9.20474248543,4.12243109448,16.0517297156,125.319999576,122.328269158,2.97173041782,0.02
 01/21  07:00:00,123.855133385,28.5277931587,12.8086427695,14.7820116886,4.12243109448,39.6058045677,115.875100219,112.883369802,2.97173041782,0.02
 01/21  08:00:00,193.830496828,28.5320395531,16.0168341111,50.6319928214,12.3672932834,65.3531420225,167.727304392,162.754420362,4.9528840297,0.02
 01/21  09:00:00,176.386798081,28.53167622,16.2864220732,42.6888480717,12.3672932834,68.2430321324,163.886327002,158.913442972,4.9528840297,0.02
 01/21  10:00:00,197.65442269,28.5578898539,15.7673364646,34.4671752948,16.4897243779,93.1370602926,154.470847856,146.526233408,7.92461444751,0.02
 01/21  11:00:00,194.482345701,28.5603423616,15.9291879523,31.8127311798,16.4897243779,93.1370602926,150.171785171,142.227170724,7.92461444751,0.02
 01/21  12:00:00,190.736238145,28.5603573602,16.3029930534,29.1439751238,16.4897243779,93.1370602926,154.051480445,137.512501408,7.92461444751,8.61436458967
 01/21  13:00:00,180.127613567,28.5598383217,16.8250971279,27.0237746294,16.4897243779,83.9857416113,141.399959022,133.455344575,7.92461444751,0.02
 01/21  14:00:00,176.272304768,28.5591229896,17.2103520293,22.8032042372,16.4897243779,83.9857416113,135.418863078,127.47424863,7.92461444751,0.02
 01/21  15:00:00,176.00320119,28.5583774936,17.2141818568,22.4559970497,16.4897243779,83.9857416113,134.89894884,126.954334393,7.92461444751,0.02
 01/21  16:00:00,135.739658307,28.5277931587,13.6663659973,0.693297801797,12.3672932834,70.6512738906,83.64223069,78.6693466603,4.9528840297,0.02
 01/21  17:00:00,140.674002524,28.5277931587,12.9995292956,2.40140018414,12.3672932834,70.6512738906,96.4269209071,82.8626072146,4.9528840297,8.61142966281
 01/21  18:00:00,142.32364989,28.5277931587,12.9803173842,4.33171105396,12.3672932834,58.1284167478,92.5272273568,87.5543433271,4.9528840297,0.02
 01/21  19:00:00,102.131023722,25.9221090036,12.2987618317,0.0,12.3672932834,24.9413748627,106.086114985,101.113230955,4.9528840297,0.02
 01/21  20:00:00,103.112732527,25.9221090036,11.3235501911,0.0,12.3672932834,24.9413748627,111.692329096,106.719445066,4.9528840297,0.02
 01/21  21:00:00,96.9256412142,27.9487522353,11.4812301468,8.69224411372,4.12243109448,16.0517297156,119.863858471,116.872128053,2.97173041782,0.02
 01/21  22:00:00,85.6525372276,22.4748099729,9.22174166495,9.05568767632,4.12243109448,15.9888894789,99.5835535102,96.5918230924,2.97173041782,0.02
 01/21  23:00:00,82.744841707,19.452809465,7.5141469679,12.6090275766,4.12243109448,15.9888894789,85.0678469125,82.0761164947,2.97173041782,0.02
 01/21  24:00:00,89.302874117,23.3388802731,9.51390960958,10.8842425018,4.12243109448,15.9888894789,106.738237542,103.746507124,2.97173041782,0.02
 01/22  01:00:00,83.5083789954,19.452809465,7.47632238786,15.3492654282,2.06121554724,15.9888894789,87.0110922985,84.0193618807,2.97173041782,0.02
 01/22  02:00:00,89.4402891715,23.3388802731,9.45036981217,12.9615168296,2.06121554724,15.9888894789,109.438920286,106.447189868,2.97173041782,0.02
 01/22  03:00:00,85.5757211982,19.452809465,7.44862204934,17.4756982325,2.06121554724,15.9888894789,88.4419762325,85.4502458147,2.97173041782,0.02
 01/22  04:00:00,90.9355523869,23.3388802731,9.40599650308,14.5151235684,2.06121554724,15.9888894789,110.784183708,107.79245329,2.97173041782,0.02
 01/22  05:00:00,87.8069825634,19.452809465,7.42511828265,19.7310820344,2.06121554724,15.9888894789,89.5649399183,86.5732095005,2.97173041782,0.02
 01/22  06:00:00,92.5706726914,23.3388802731,9.36455937651,16.2203498424,2.06121554724,15.9888894789,112.389356543,109.397626125,2.97173041782,0.02
 01/22  07:00:00,90.2434599068,19.452809465,7.40733549883,21.0425885147,2.06121554724,15.9888894789,90.3507892384,87.3590588206,2.97173041782,0.02
 01/22  08:00:00,89.8628252193,23.3388802731,9.33929162477,17.1033070524,2.06121554724,15.9888894789,112.79311542,109.801385002,2.97173041782,0.02
 01/22  09:00:00,99.117387482,19.452809465,7.43742445858,17.2822610835,4.12243109448,41.7362269337,87.7680362754,82.7951522457,4.9528840297,0.02
 01/22  10:00:00,100.53192806,23.3388802731,10.3565970796,10.5812670796,4.12243109448,41.7362269337,103.917607523,98.9447234932,4.9528840297,0.02
 01/22  11:00:00,91.7153990469,19.452809465,9.07377660424,10.4212121694,4.12243109448,41.7362269337,81.3411511305,76.3682671008,4.9528840297,0.02
 01/22  12:00:00,97.6206834101,23.3388802731,11.8355320276,7.43344392452,4.12243109448,41.7362269337,98.6569979785,93.6841139488,4.9528840297,0.02
 01/22  13:00:00,92.9514783731,19.452809465,9.68001292181,9.88812388436,4.12243109448,41.7362269337,81.6438785897,76.67099456,4.9528840297,0.02
 01/22  14:00:00,99.3355758232,23.3388802731,12.1350202017,7.69959827763,4.12243109448,41.7362269337,101.026518778,96.053634748,4.9528840297,0.02
 01/22  15:00:00,92.3858501187,19.452809465,9.32873196777,10.9989455061,4.12243109448,41.7362269337,83.5760489043,78.6031648746,4.9528840297,0.02
 01/22  16:00:00,98.8820382832,23.3388802731,11.3267606991,9.40258036879,4.12243109448,41.7362269337,103.986214651,99.0133306214,4.9528840297,0.02
 01/22  17:00:00,79.7825812072,19.452809465,9.02789930564,13.1993291438,4.12243109448,24.8785346261,85.4367771262,80.4638930965,4.9528840297,0.02
 01/22  18:00:00,89.5159221717,23.3388802731,11.2597348201,13.8761294865,2.06121554724,15.9888894789,109.427411348,106.43568093,2.97173041782,0.02
 01/22  19:00:00,87.2879206253,19.452809465,8.29552379509,19.3226101682,2.06121554724,15.9888894789,98.6813595787,87.107754881,2.97173041782,8.60187427986
 01/22  20:00:00,93.5061894079,23.3388802731,10.0729312567,16.3692547858,2.06121554724,15.9888894789,112.765080482,109.773350064,2.97173041782,0.02
 01/22  21:00:00,90.1837181562,19.452809465,7.65281093165,21.8904884209,2.06121554724,15.9888894789,91.350157957,88.3584275392,2.97173041782,0.02
 01/22  22:00:00,95.5925982541,23.3388802731,8.77997881692,18.3410598416,2.06121554724,15.9888894789,114.161951276,111.170220859,2.97173041782,0.02
 01/22  23:00:00,93.6724780947,19.452809465,6.71536107203,24.351586598,2.06121554724,15.9888894789,92.3537313772,89.3620009594,2.97173041782,0.02
 01/22  24:00:00,97.8156547674,23.3388802731,8.44125277513,19.9351352197,2.06121554724,15.9888894789,115.217860929,112.226130511,2.97173041782,0.02
 01/23  01:00:00,96.4355740613,19.452809465,6.68033365645,25.1512774033,4.12243109448,15.9888894789,92.2789549428,89.287224525,2.97173041782,0.02
 01/23  02:00:00,99.8717295076,23.3388802731,8.55411708484,20.178836178,4.12243109448,15.9888894789,114.565099452,111.573369035,2.97173041782,0.02
 01/23  03:00:00,96.5975971257,19.452809465,6.98351648618,25.8890753019,4.12243109448,15.9888894789,92.4190864528,89.427356035,2.97173041782,0.02
 01/23  04:00:00,98.9355291152,23.3388802731,9.08813354707,20.6954458148,4.12243109448,15.9888894789,114.906172696,111.914442278,2.97173041782,0.02
 01/23  05:00:00,124.215543625,28.0935124662,10.8828523387,21.4171826933,12.3672932834,24.9413748627,131.04926542,126.07638139,4.9528840297,0.02
 01/23  06:00:00,160.242143656,27.6592317737,14.2314004862,54.6743806475,12.3672932834,24.9413748627,200.511986566,195.539102536,4.9528840297,0.02
 01/23  07:00:00,219.641646348,28.5279202878,15.0024410118,55.8086497413,24.7345865669,70.7195625826,174.383073094,164.457305034,9.90576805939,0.02
 01/23  08:00:00,228.319173979,28.5320922592,15.3915238042,39.4500907629,37.1018798503,92.3937384068,151.485625987,141.559857928,9.90576805939,0.02
 01/23  09:00:00,220.513669585,28.5406215837,15.9228443189,32.0505894966,37.1018798503,104.434947198,141.439224976,131.513456917,9.90576805939,0.02
 01/23  10:00:00,228.116735374,28.5472340389,16.2962894062,27.7483127156,37.1018798503,116.476155989,143.398431323,124.862282533,9.90576805939,8.63038073059
 01/23  11:00:00,224.391567345,28.5562504112,16.8303815932,24.637481308,37.1018798503,116.476155989,129.83852289,119.91275483,9.90576805939,0.02
 01/23  12:00:00,222.24180953,28.5645285882,17.7372652148,21.6854692874,37.1018798503,116.476155989,133.668482955,115.125376499,9.90576805939,8.63733839649
 01/23  13:00:00,208.284257768,28.571748988,18.6327299511,18.8670083584,37.1018798503,104.434947198,122.21864203,112.29287397,9.90576805939,0.02
 01/23  14:00:00,218.139667566,28.5801116271,18.9958245258,16.3091854434,37.1018798503,116.476155989,127.69201253,109.148817263,9.90576805939,8.63742720816
 01/23  15:00:00,216.963595853,28.5880661743,19.0036274737,15.1175376677,37.1018798503,116.476155989,117.631301715,107.705533655,9.90576805939,0.02
 01/23  16:00:00,215.814739655,28.59557093,19.0068464941,13.9582150736,37.1018798503,116.476155989,124.70507806,106.165585161,9.90576805939,8.63372483962
 01/23  17:00:00,217.772257021,28.6136410905,19.005659642,13.5502500285,37.1018798503,116.476155989,115.338857819,105.413089759,9.90576805939,0.02
 01/23  18:00:00,229.218047905,28.6375357337,19.003697057,13.229464198,37.1018798503,116.476155989,123.327060858,104.801945169,9.90576805939,8.61934762973
 01/23  19:00:00,129.033615669,25.9221090036,16.0300289867,0.0,24.7345865669,47.5788473902,88.5413787615,83.5684947318,4.9528840297,0.02
 01/23  20:00:00,130.137047371,27.2249510811,15.6971635793,0.133453400464,24.7345865669,47.5788473902,93.5348428512,88.5619588215,4.9528840297,0.02
 01/23  21:00:00,107.518472544,25.9221090036,15.6372897688,0.0,12.3672932834,38.6892022431,106.036673249,103.044942831,2.97173041782,0.02
 01/23  22:00:00,87.8761437851,19.8736169027,12.5597981125,0.0,12.3672932834,27.0668015668,88.0604654876,85.0687350698,2.97173041782,0.02
 01/23  23:00:00,63.817190716,17.2814060024,10.7242724882,0.0,4.12243109448,15.9888894789,79.7907339878,76.79900357,2.97173041782,0.02
 01/23  24:00:00,72.3255952716,21.601757503,13.5755245157,0.0,4.12243109448,15.9888894789,101.689486772,98.6977563546,2.97173041782,0.02
 01/24  01:00:00,64.236349932,17.2814060024,10.7407189315,0.0,4.12243109448,15.9888894789,82.797695457,79.8059650392,2.97173041782,0.02
 01/24  02:00:00,75.8414769862,22.644031165,13.8192125945,2.82547165898,4.12243109448,15.9888894789,102.813119783,99.8213893647,2.97173041782,0.02
 01/24  03:00:00,67.9352677626,18.1499673874,10.8610918377,2.94414310695,4.12243109448,15.9888894789,83.0525919175,80.0608614997,2.97173041782,0.02
 01/24  04:00:00,78.835166987,23.1217399268,13.3673751487,5.71609757233,4.12243109448,15.9888894789,104.520583051,101.528852633,2.97173041782,0.02
 01/24  05:00:00,99.8105028942,27.2249510811,15.5979971996,3.97778314231,12.3672932834,24.9413748627,118.341652383,113.368768353,4.9528840297,0.02
 01/24  06:00:00,138.61048085,28.1371530256,18.7796867967,36.4861655241,12.3672932834,24.9413748627,186.028897372,181.056013343,4.9528840297,0.02
 01/24  07:00:00,189.000321645,28.6106295391,18.9795019987,27.9073834341,24.7345865669,70.7195625826,150.785096898,140.859328839,9.90576805939,0.02
 01/24  08:00:00,207.46118815,28.6589157217,18.9877743976,19.8206658363,37.1018798503,92.3937384068,139.887299232,121.372706729,9.90576805939,8.60882444444
 01/24  09:00:00,207.561687374,28.6954256595,18.9905972739,17.6370724196,37.1018798503,104.434947198,125.698666598,115.772898539,9.90576805939,0.02
 01/24  10:00:00,217.943424865,28.7182693338,18.9879035563,15.9835380918,37.1018798503,116.476155989,122.437456107,112.511688047,9.90576805939,0.02
 01/24  11:00:00,216.867743679,28.7414704484,19.5078612457,14.3640855255,37.1018798503,116.476155989,128.42801823,109.886651945,9.90576805939,8.63559822601
 01/24  12:00:00,215.598022987,28.7680243504,19.8831201904,12.6922919418,37.1018798503,116.476155989,118.072343675,107.412838801,9.90576805939,0.753736814914
 01/24  13:00:00,202.497053777,28.7928543461,19.881119188,11.6103480623,37.1018798503,104.434947198,123.474393542,105.669966981,9.90576805939,7.89865850228
 01/24  14:00:00,213.822558968,28.822452021,19.887670416,10.8578497245,37.1018798503,116.476155989,120.440521937,104.180974445,9.90576805939,6.35377943317
 01/24  15:00:00,213.406991202,28.8405659958,19.5627518086,10.7493550262,37.1018798503,116.476155989,115.718812199,103.511437004,9.90576805939,2.30160713535
 01/24  16:00:00,213.450186504,28.8504178691,19.2247904052,11.1208243424,37.1018798503,116.476155989,113.454060928,103.528292869,9.90576805939,0.02
 01/24  17:00:00,216.051505237,28.8598975177,19.2226258608,11.3663053525,37.1018798503,116.476155989,121.788130184,103.253356194,9.90576805939,8.62900593086
 01/24  18:00:00,228.459053761,28.8700417977,19.965394678,11.2762837047,37.1018798503,116.476155989,112.698115106,102.772347046,9.90576805939,0.02
 01/24  19:00:00,131.893845943,27.2249510811,17.5509654731,0.0364350336992,24.7345865669,47.5788473902,87.1313389232,82.1584548935,4.9528840297,0.02
 01/24  20:00:00,131.85589814,27.5144715428,17.1428577717,0.117068865901,24.7345865669,47.5788473902,91.7509365059,86.7780524762,4.9528840297,0.02
 01/24  21:00:00,109.448242769,26.3563896961,16.9628110817,0.304487960537,12.3672932834,38.6892022431,112.359717712,100.778673671,2.97173041782,8.60931362279
 01/24  22:00:00,89.8565312616,20.959318634,13.5407227308,1.31159743519,12.3672932834,27.0668015668,87.2446283002,84.2528978824,2.97173041782,0.02
 01/24  23:00:00,63.4875004756,17.2814060024,11.5358913498,0.0,4.12243109448,15.9888894789,78.8841356906,75.8924052728,2.97173041782,0.02
 01/24  24:00:00,74.6190671708,22.6874592343,14.5469253147,2.58973819553,4.12243109448,15.9888894789,101.119400406,98.1276699877,2.97173041782,0.02
 01/25  01:00:00,63.7541351566,17.2814060024,11.8183031937,0.0,4.12243109448,15.9888894789,81.9418446689,78.9501142511,2.97173041782,0.02
 01/25  02:00:00,76.6376196114,22.817743442,15.4358620699,3.61757522218,4.12243109448,15.9888894789,103.59246505,100.600734632,2.97173041782,0.02
 01/25  03:00:00,72.8691404689,19.2356691187,12.3575830754,6.6214622954,4.12243109448,15.9888894789,83.1984646273,80.2067342095,2.97173041782,0.02
 01/25  04:00:00,79.2839544439,23.1217399268,15.5555078341,5.84026777798,4.12243109448,15.9888894789,104.31404217,101.322311752,2.97173041782,0.02
 01/25  05:00:00,101.71096957,27.2249510811,18.2773163702,4.13290271083,12.3672932834,24.9413748627,117.752809104,112.779925074,4.9528840297,0.02
 01/25  06:00:00,135.458853258,28.1535916349,21.1968886587,34.0325735326,12.3672932834,24.9413748627,184.783542535,179.810658505,4.9528840297,0.02
 01/25  07:00:00,185.755432408,28.6241358611,19.8904315786,26.8270379069,24.7345865669,70.7195625826,150.431058274,140.505290215,9.90576805939,0.02
 01/25  08:00:00,206.452574788,28.701866903,18.4777920204,19.7076337609,37.1018798503,92.3937384068,131.431380249,121.505612189,9.90576805939,0.02
 01/25  09:00:00,206.264548503,28.7540987878,18.1052721916,17.1930979407,37.1018798503,104.434947198,134.039786913,115.508876958,9.90576805939,8.62514189592
 01/25  10:00:00,216.676774378,28.7890706705,18.1100285257,15.5240100161,37.1018798503,116.476155989,122.02048044,112.09471238,9.90576805939,0.02
 01/25  11:00:00,214.266757626,28.8155341124,18.1087657275,13.0880850484,37.1018798503,116.476155989,126.772565659,108.231282287,9.90576805939,8.63551531302
 01/25  12:00:00,212.249975006,28.8452825617,18.6262871906,10.5238709484,37.1018798503,116.476155989,114.468679643,104.542911584,9.90576805939,0.02
 01/25  13:00:00,199.239552085,28.8913404073,19.5196642674,8.61576266919,37.1018798503,104.434947198,120.717655991,102.17971762,9.90576805939,8.63217031173
 01/25  14:00:00,210.369421783,28.9412733558,19.8806543285,7.2929595529,37.1018798503,116.476155989,110.057537308,100.131769248,9.90576805939,0.02
 01/25  15:00:00,209.275848368,28.9880312851,19.8892467602,6.14419394562,37.1018798503,116.476155989,116.887294483,98.3459964295,9.90576805939,8.6355299944
 01/25  16:00:00,208.203687086,29.0336203599,19.8864981636,5.02947054395,37.1018798503,116.476155989,106.008208921,96.0824408616,9.90576805939,0.02
 01/25  17:00:00,208.236805824,29.0311005753,19.3694601463,5.58269105355,37.1018798503,116.476155989,106.754902085,96.8291340255,9.90576805939,0.02
 01/25  18:00:00,222.9760267,29.0250325859,19.0063074723,6.36389601482,37.1018798503,116.476155989,116.5464237,98.0214630128,9.90576805939,8.6191926275
 01/25  19:00:00,134.148534654,27.2249510811,15.5270163912,0.0,24.7345865669,47.5788473902,83.3433551232,78.3704710935,4.9528840297,0.02
 01/25  20:00:00,135.366640712,27.6592317737,14.284411919,0.0097581675922,24.7345865669,47.5788473902,89.4160688564,84.4431848267,4.9528840297,0.02
 01/25  21:00:00,113.628492018,26.3563896961,13.8232499645,0.0971865998255,12.3672932834,38.6892022431,102.164456933,99.1727265154,2.97173041782,0.02
 01/25  22:00:00,95.2757914492,21.0316987495,11.2022664737,0.787536734107,12.3672932834,27.0668015668,85.5285878084,82.5368573906,2.97173041782,0.02
 01/25  23:00:00,69.9867946174,17.2814060024,9.54331514797,0.0,4.12243109448,15.9888894789,77.6410566448,74.649326227,2.97173041782,0.02
 01/25  24:00:00,82.2905299217,22.6874592343,11.64895393,2.08310056379,4.12243109448,15.9888894789,99.5051376876,96.5134072698,2.97173041782,0.02
 01/26  01:00:00,71.83147542,17.9328270412,8.56420902774,1.81971893977,4.12243109448,15.9888894789,80.9984315912,78.0067011734,2.97173041782,0.02
 01/26  02:00:00,84.9957298704,23.3388802731,10.363357828,5.65345860122,4.12243109448,15.9888894789,102.169082325,99.1773519074,2.97173041782,0.02
 01/26  03:00:00,79.287308901,19.452809465,8.15251598901,8.4454471296,4.12243109448,15.9888894789,82.4975744179,79.5058440001,2.97173041782,0.02
 01/26  04:00:00,87.2950889506,23.3388802731,10.3037893461,7.91071343549,4.12243109448,15.9888894789,104.094852909,101.103122491,2.97173041782,0.02
 01/26  05:00:00,114.274251588,28.0935124662,11.910091869,8.5118626274,12.3672932834,24.9413748627,126.48763717,112.934599851,4.9528840297,8.60015328887
 01/26  06:00:00,141.283118188,27.6842735563,14.6274455257,32.0237230552,12.3672932834,24.9413748627,184.481884884,179.509000854,4.9528840297,0.02
 01/26  07:00:00,199.078406853,28.6166233478,14.4679212188,30.371513752,24.7345865669,70.7195625826,158.543474589,148.61770653,9.90576805939,0.02
 01/26  08:00:00,218.739365835,28.6890819043,14.4793915256,22.0834416465,37.1018798503,92.3937384068,138.59661278,128.670844721,9.90576805939,0.02
 01/26  09:00:00,215.113866749,28.723560528,14.4790656325,19.8134860796,37.1018798503,104.434947198,132.44880738,122.52303932,9.90576805939,0.02
 01/26  10:00:00,222.752353442,28.7620150798,15.5474410393,18.1828488228,37.1018798503,116.476155989,133.951447278,115.415332649,9.90576805939,8.63034656998
 01/26  11:00:00,220.511632427,28.7904663651,16.3081866659,16.8905536893,37.1018798503,116.476155989,120.381730045,110.455961986,9.90576805939,0.02
 01/26  12:00:00,218.77619542,28.8117303193,15.244643249,15.9431128739,37.1018798503,116.476155989,128.451442176,109.908398955,9.90576805939,8.63727516145
 01/26  13:00:00,207.997920228,28.8320083152,14.4802086243,14.6630496289,37.1018798503,104.434947198,120.711911519,110.786143459,9.90576805939,0.02
 01/26  14:00:00,215.020189773,28.8936300958,15.0120080127,11.0753237493,37.1018798503,116.476155989,121.525075981,102.982026151,9.90576805939,8.63728177073
 01/26  15:00:00,213.651354956,28.9153885428,15.9323505482,10.0140091734,37.1018798503,116.476155989,109.974385816,100.048617756,9.90576805939,0.02
 01/26  16:00:00,215.386430898,28.9166422165,15.2493694062,10.486456691,37.1018798503,116.476155989,119.411544693,100.871983613,9.90576805939,8.63379302041
 01/26  17:00:00,218.42184296,28.9094776817,14.4872590983,11.5740688361,37.1018798503,116.476155989,113.635009909,103.70924185,9.90576805939,0.02
 01/26  18:00:00,233.352215685,28.9135079356,14.4914482397,12.0604684289,37.1018798503,116.476155989,114.083619497,104.157851437,9.90576805939,0.02
 01/26  19:00:00,140.328180943,27.2249510811,11.4051871175,0.129394972378,24.7345865669,47.5788473902,86.7065194801,81.7336354504,4.9528840297,0.02
 01/26  20:00:00,140.471773421,27.5144715428,11.0723714562,0.459320186819,24.7345865669,47.5788473902,100.662160911,87.1017423529,4.9528840297,8.60753452846
 01/26  21:00:00,117.979769352,26.3563896961,10.9950730987,0.605874640575,12.3672932834,38.6892022431,104.503708943,101.511978525,2.97173041782,0.02
 01/26  22:00:00,99.7062814299,22.0405292804,9.1083346866,2.67066798772,12.3672932834,27.0668015668,89.1693590158,86.177628598,2.97173041782,0.02
 01/26  23:00:00,76.3154252585,18.757960357,7.62911923979,4.55752951782,4.12243109448,15.9888894789,78.9068073849,75.915076967,2.97173041782,0.02
 01/26  24:00:00,90.9705660421,23.7731609656,9.72042430412,8.7584581201,4.12243109448,15.9888894789,101.003579815,98.0118493971,2.97173041782,0.02
 01/27  01:00:00,80.3952335675,19.0185287725,7.60986895583,8.4284942486,4.12243109448,15.9888894789,82.3036717317,79.3119413139,2.97173041782,0.02
 01/27  02:00:00,93.7943166371,23.7731609656,9.63107313499,11.8303507436,4.12243109448,15.9888894789,103.973713668,100.98198325,2.97173041782,0.02
 01/27  03:00:00,82.2971788839,19.0185287725,7.56465351783,10.4174689434,4.12243109448,15.9888894789,84.1365104981,81.1447800803,2.97173041782,0.02
 01/27  04:00:00,95.776313334,23.7731609656,9.52336774648,14.0965277311,4.12243109448,15.9888894789,105.694415387,102.702684969,2.97173041782,0.02
 01/27  05:00:00,115.060454412,27.6592317737,10.9315177946,9.34468361898,12.3672932834,24.9413748627,119.181609114,114.208725084,4.9528840297,0.02
 01/27  06:00:00,154.918386176,28.1053867565,14.2063308256,45.5739748637,12.3672932834,24.9413748627,185.485807253,180.512923223,4.9528840297,0.02
 01/27  07:00:00,203.17687457,28.5890134634,14.4642430099,34.5929777703,24.7345865669,70.7195625826,160.062806872,150.137038813,9.90576805939,0.02
 01/27  08:00:00,219.77912573,28.652499064,14.481066196,25.0930230722,37.1018798503,92.3937384068,140.309470998,130.383702939,9.90576805939,0.02
 01/27  09:00:00,216.308860712,28.673796479,14.4807490802,22.462088696,37.1018798503,104.434947198,143.040231457,124.507588937,9.90576805939,8.62687446018
 01/27  10:00:00,226.170184273,28.6932430004,15.0170081442,20.4484946053,37.1018798503,116.476155989,129.128309327,119.202541267,9.90576805939,0.02
 01/27  11:00:00,224.363086251,28.7185573355,15.4009590524,18.6527010855,37.1018798503,116.476155989,132.748669997,114.207318558,9.90576805939,8.63558337944
 01/27  12:00:00,220.993264111,28.7509149255,15.4025311815,16.7446228831,37.1018798503,116.476155989,120.870753816,110.944985757,9.90576805939,0.02
 01/27  13:00:00,207.763808576,28.7790603166,15.9387348754,15.0926062198,37.1018798503,104.434947198,125.447112511,106.909065108,9.90576805939,8.63227934333
 01/27  14:00:00,217.645533486,28.8120583889,16.3075316867,12.2675381805,37.1018798503,116.476155989,112.250668285,102.324900225,9.90576805939,0.02
 01/27  15:00:00,217.509085318,28.850623287,16.3130924038,10.5390294757,37.1018798503,116.476155989,118.512493833,99.9711235015,9.90576805939,8.63560227238
 01/27  16:00:00,215.453427888,28.8946072725,15.7863511145,8.93453980521,37.1018798503,116.476155989,107.68057134,97.7548032809,9.90576805939,0.02
 01/27  17:00:00,214.454702288,28.8995778782,15.936953514,9.36989606232,37.1018798503,116.476155989,117.074174835,98.5410059489,9.90576805939,8.62740082672
 01/27  18:00:00,231.714518153,28.9015130149,16.3169833338,9.96133494889,37.1018798503,116.476155989,109.220545709,99.29477765,9.90576805939,0.02
 01/27  19:00:00,137.464452561,27.0801908503,12.75764572,0.00690925867089,24.7345865669,47.5788473902,85.154061776,80.1811777463,4.9528840297,0.02
 01/27  20:00:00,137.881286307,27.5144715428,11.4672017169,0.172440367373,24.7345865669,47.5788473902,91.1147030186,86.1418189889,4.9528840297,0.02
 01/27  21:00:00,116.436344558,26.3563896961,11.5467490287,0.413731686684,12.3672932834,38.6892022431,103.548676369,100.556945951,2.97173041782,0.02
 01/27  22:00:00,95.8715768006,21.4325363109,9.92619254896,0.996467535389,12.3672932834,27.0668015668,88.9644288323,85.9726984145,2.97173041782,0.02
 01/27  23:00:00,70.1439447165,17.7156866949,8.28750165493,0.959685731188,4.12243109448,15.9888894789,78.7200252047,75.7282947869,2.97173041782,0.02
 01/27  24:00:00,85.6526029321,23.5125925501,10.4813083696,5.81872931442,4.12243109448,15.9888894789,100.216450493,97.2247200754,2.97173041782,0.02
 01/28  01:00:00,77.368729589,19.0185287725,8.26448956994,6.75747064903,4.12243109448,15.9888894789,81.7616541268,78.769923709,2.97173041782,0.02
 01/28  02:00:00,89.9045255573,23.7731609656,10.4418588356,9.7942199645,4.12243109448,15.9888894789,111.652513122,100.078900759,2.97173041782,8.60188194506
 01/28  03:00:00,79.5038973579,19.0185287725,8.25642330231,8.84640720972,4.12243109448,15.9888894789,83.9546692034,80.9629387855,2.97173041782,0.02
 01/28  04:00:00,92.2845334283,23.7731609656,10.4035196826,12.2207407049,4.12243109448,15.9888894789,105.337834228,102.34610381,2.97173041782,0.02
 01/28  05:00:00,96.727853736,27.6592317737,11.3461638925,10.5626509056,4.12243109448,16.0517297156,124.72208866,121.730358242,2.97173041782,0.02
 01/28  06:00:00,102.631809999,28.0935124662,10.9010897251,14.4309740381,4.12243109448,16.0517297156,125.955791267,122.96406085,2.97173041782,0.02
 01/28  07:00:00,129.588176788,28.5277931587,10.8975231861,17.8611099496,4.12243109448,39.6058045677,123.422891289,120.431160871,2.97173041782,0.02
 01/28  08:00:00,198.351394338,28.5277931587,14.1806202249,56.0480040559,12.3672932834,65.3531420225,176.311587094,171.338703064,4.9528840297,0.02
 01/28  09:00:00,180.415915656,28.5277931587,14.9810326304,44.8936621039,12.3672932834,68.2430321324,168.738794954,163.765910924,4.9528840297,0.02
 01/28  10:00:00,198.351480244,28.5376508131,15.387829975,34.2989448505,16.4897243779,93.1370602926,154.457122071,146.512507623,7.92461444751,0.02
 01/28  11:00:00,195.962459815,28.5440399708,15.9266644803,31.6644566488,16.4897243779,93.1370602926,148.416484907,140.47187046,7.92461444751,0.02
 01/28  12:00:00,193.487053027,28.5462925043,16.8322589777,28.3654704965,16.4897243779,93.1370602926,150.130437357,133.591327544,7.92461444751,8.61449536574
 01/28  13:00:00,184.71939715,28.547265169,17.7297460051,27.3282622603,16.4897243779,83.9857416113,138.37756342,130.432948973,7.92461444751,0.02
 01/28  14:00:00,187.463612192,28.5477287527,17.5819120158,26.2608502633,16.4897243779,83.9857416113,137.101902713,129.157288265,7.92461444751,0.02
 01/28  15:00:00,183.921856474,28.5481325567,17.2158863826,22.4180729376,16.4897243779,83.9857416113,133.256436234,125.311821787,7.92461444751,0.02
 01/28  16:00:00,138.768636055,28.5277931587,14.222688431,0.50416737134,12.3672932834,70.6512738906,77.907010253,72.9341262233,4.9528840297,0.02
 01/28  17:00:00,137.589330912,28.5277931587,13.3928774306,1.4272237538,12.3672932834,70.6512738906,83.2979488675,78.3250648378,4.9528840297,0.02
 01/28  18:00:00,144.311837221,28.5277931587,11.8897461555,3.63991648136,12.3672932834,58.1284167478,95.0083081168,90.0354240871,4.9528840297,0.02
 01/28  19:00:00,106.504861632,25.9221090036,10.3662774366,0.0,12.3672932834,24.9413748627,114.372454718,100.817693655,4.9528840297,8.60187703418
 01/28  20:00:00,105.561266094,25.9221090036,9.3341745996,0.0,12.3672932834,24.9413748627,110.912562422,105.939678393,4.9528840297,0.02
