Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  21:00:00,101.30013917,27.9487522353,8.91443923267,8.84574700865,4.12243109448,16.0517297156,119.812364065,116.820633647,2.97173041782,0.02
 01/28  22:00:00,92.8159060149,22.4748099729,6.84266249781,9.81061754714,4.12243109448,15.9888894789,99.4815721748,96.489841757,2.97173041782,0.02
 01/28  23:00:00,90.4954687058,19.452809465,5.16069306693,14.5754190034,4.12243109448,15.9888894789,85.437223446,82.4454930282,2.97173041782,0.02
 01/28  24:00:00,98.6495331221,23.3388802731,6.14480330656,12.9311977548,4.12243109448,15.9888894789,107.656285023,104.664554605,2.97173041782,0.02
 01/29  01:00:00,93.0713943477,19.452809465,4.78724638166,18.5891168688,2.06121554724,15.9888894789,87.8127002143,84.8209697965,2.97173041782,0.02
 01/29  02:00:00,101.016423232,23.3388802731,6.12097709777,15.8408747578,2.06121554724,15.9888894789,110.527185142,107.535454724,2.97173041782,0.02
 01/29  03:00:00,97.0478149655,19.452809465,4.78892569673,21.6809314465,2.06121554724,15.9888894789,89.2941867834,86.3024563655,2.97173041782,0.02
 01/29  04:00:00,103.400539007,23.3388802731,6.07553617235,17.9411014331,2.06121554724,15.9888894789,111.950339357,108.958608939,2.97173041782,0.02
 01/29  05:00:00,99.3440496283,19.452809465,4.76537692114,24.0189262283,2.06121554724,15.9888894789,90.3723348979,87.3806044801,2.97173041782,0.02
 01/29  06:00:00,103.83288916,23.3388802731,6.03489877369,19.683462683,2.06121554724,15.9888894789,113.177772859,110.186042441,2.97173041782,0.02
 01/29  07:00:00,99.6340187101,19.452809465,4.74130930873,26.0667245533,2.06121554724,15.9888894789,91.3852177842,88.3934873664,2.97173041782,0.02
 01/29  08:00:00,98.5290099399,23.3388802731,6.46926097648,20.9370588542,2.06121554724,15.9888894789,114.08996546,111.098235043,2.97173041782,0.02
 01/29  09:00:00,108.112702676,19.452809465,5.80555036237,21.6343769738,4.12243109448,41.7362269337,88.6614307276,83.6885466979,4.9528840297,0.02
 01/29  10:00:00,109.683012031,23.3388802731,7.77996579176,14.4550713354,4.12243109448,41.7362269337,105.848747038,100.875863008,4.9528840297,0.02
 01/29  11:00:00,103.372812887,19.452809465,6.47679284929,18.3074402083,4.12243109448,41.7362269337,85.724724054,80.7518400243,4.9528840297,0.02
 01/29  12:00:00,109.454578126,23.3388802731,9.05520819605,14.2639896834,4.12243109448,41.7362269337,105.886027522,100.913143493,4.9528840297,0.02
 01/29  13:00:00,102.045640512,19.452809465,7.78247422445,16.9685049729,4.12243109448,41.7362269337,85.4488435089,80.4759594792,4.9528840297,0.02
 01/29  14:00:00,106.821965191,23.3388802731,10.198088235,13.3335201065,4.12243109448,41.7362269337,105.653516306,100.680632276,4.9528840297,0.02
 01/29  15:00:00,100.745198115,19.452809465,8.40586753711,16.1132592493,4.12243109448,41.7362269337,85.6452815129,80.6723974832,4.9528840297,0.02
 01/29  16:00:00,105.807595523,23.3388802731,10.5378146707,11.9542018806,4.12243109448,41.7362269337,104.544743869,99.571859839,4.9528840297,0.02
 01/29  17:00:00,82.1331822215,19.452809465,8.05778346672,15.7435364466,4.12243109448,24.8785346261,85.5301316805,80.5572476508,4.9528840297,0.02
 01/29  18:00:00,92.9573608948,23.3388802731,10.1276649092,15.7079331054,2.06121554724,15.9888894789,110.037556545,107.045826127,2.97173041782,0.02
 01/29  19:00:00,90.9967040329,19.452809465,8.00552518737,21.3070483507,2.06121554724,15.9888894789,90.5832759309,87.5915455131,2.97173041782,0.02
 01/29  20:00:00,97.0008655783,23.3388802731,9.61529845587,17.9238876382,2.06121554724,15.9888894789,113.40686634,110.415135922,2.97173041782,0.02
 01/29  21:00:00,93.8140184314,19.452809465,7.3515425955,23.7892586072,2.06121554724,15.9888894789,91.8772115598,88.885481142,2.97173041782,0.02
 01/29  22:00:00,99.5110634105,23.3388802731,8.77722518807,19.6129527317,2.06121554724,15.9888894789,123.193833301,111.621338926,2.97173041782,8.60076395644
 01/29  23:00:00,96.333274454,19.452809465,7.03883820655,25.6005728057,2.06121554724,15.9888894789,92.6057681669,89.6140377491,2.97173041782,0.02
 01/29  24:00:00,99.4067941307,23.3388802731,9.23579013783,20.6620831497,2.06121554724,15.9888894789,115.441963061,112.450232643,2.97173041782,0.02
 01/30  01:00:00,97.7102347604,19.452809465,7.34522027697,25.8026976348,4.12243109448,15.9888894789,92.3679075586,89.3761771408,2.97173041782,0.02
 01/30  02:00:00,101.218627826,23.3388802731,9.24223756357,20.6380716639,4.12243109448,15.9888894789,114.611849714,111.620119297,2.97173041782,0.02
 01/30  03:00:00,98.2879946922,19.452809465,7.34309884309,26.4112949448,4.12243109448,15.9888894789,92.4383302211,89.4465998033,2.97173041782,0.02
 01/30  04:00:00,102.022972065,23.3388802731,9.69787422655,21.0877940713,4.12243109448,15.9888894789,114.841832395,111.850101977,2.97173041782,0.02
 01/30  05:00:00,126.735743635,28.0935124662,11.8468486895,21.7217115069,12.3672932834,24.9413748627,130.822276862,125.849392832,4.9528840297,0.02
 01/30  06:00:00,161.770937887,27.6592317737,15.1555396607,55.2414449207,12.3672932834,24.9413748627,200.591701219,195.618817189,4.9528840297,0.02
 01/30  07:00:00,220.851220609,28.5278877944,15.3867337288,56.5759371358,24.7345865669,70.7195625826,173.008854127,163.083086068,9.90576805939,0.02
 01/30  08:00:00,231.102082251,28.5308173588,15.3928342952,40.2975686885,37.1018798503,92.3937384068,151.647492119,141.72172406,9.90576805939,0.02
 01/30  09:00:00,227.547214283,28.538718754,15.3980197199,34.5256136114,37.1018798503,104.434947198,144.355504805,134.429736746,9.90576805939,0.02
 01/30  10:00:00,234.657100831,28.5452011909,15.9261943511,30.234422245,37.1018798503,116.476155989,146.646074055,128.11072079,9.90576805939,8.62958520657
 01/30  11:00:00,230.13023225,28.5524808546,16.8367309413,26.6529200293,37.1018798503,116.476155989,130.868114028,120.942345969,9.90576805939,0.02
 01/30  12:00:00,226.974451315,28.5611796104,17.2152439941,22.8893786125,37.1018798503,116.476155989,133.865568584,115.322424388,9.90576805939,8.63737613676
 01/30  13:00:00,214.4205325,28.5686322361,17.7448465653,20.1146981639,37.1018798503,104.434947198,122.438540338,112.512772279,9.90576805939,0.02
 01/30  14:00:00,223.150663386,28.5771222931,18.1095134703,18.108560415,37.1018798503,116.476155989,128.693273791,110.150040748,9.90576805939,8.63746498383
 01/30  15:00:00,219.982818191,28.5853443222,18.1104430553,16.3817886571,37.1018798503,116.476155989,118.168407282,108.242639223,9.90576805939,0.02
 01/30  16:00:00,218.269445254,28.5927089521,18.1155596083,14.1306559879,37.1018798503,116.476155989,123.93406968,105.39444641,9.90576805939,8.63385521061
 01/30  17:00:00,219.538740648,28.6061272348,18.1094439541,13.7134465541,37.1018798503,116.476155989,114.400219531,104.474451472,9.90576805939,0.02
 01/30  18:00:00,234.497204485,28.6306630372,18.1078714638,13.4891000095,37.1018798503,116.476155989,122.666070446,104.141196461,9.90576805939,8.61910592508
 01/30  19:00:00,137.519542974,25.9221090036,15.1161694966,0.0,24.7345865669,47.5788473902,87.9959856805,83.0231016508,4.9528840297,0.02
 01/30  20:00:00,139.084499832,27.2249510811,14.7873123042,0.185841267435,24.7345865669,47.5788473902,93.1328906854,88.1600066557,4.9528840297,0.02
 01/30  21:00:00,117.42622539,25.9221090036,14.7258113034,0.0,12.3672932834,38.6892022431,105.572229917,102.580499499,2.97173041782,0.02
 01/30  22:00:00,95.1994325681,19.8736169027,11.8688071648,0.0,12.3672932834,27.0668015668,87.8031198236,84.8113894058,2.97173041782,0.02
 01/30  23:00:00,70.5147412232,17.2814060024,10.1248293288,0.0,4.12243109448,15.9888894789,79.5752753261,76.5835449083,2.97173041782,0.02
 01/30  24:00:00,80.5490218948,21.601757503,12.8200429915,0.0,4.12243109448,15.9888894789,101.377329855,98.385599437,2.97173041782,0.02
 01/31  01:00:00,71.9388965432,17.2814060024,10.1396958582,0.0,4.12243109448,15.9888894789,82.556800901,79.5650704832,2.97173041782,0.02
 01/31  02:00:00,90.2909641522,23.5994486886,12.761966492,6.77008414118,4.12243109448,15.9888894789,103.604532477,100.612802059,2.97173041782,0.02
 01/31  03:00:00,79.5439244026,19.0185287725,10.0660163724,7.1313802252,4.12243109448,15.9888894789,83.9367994819,80.945069064,2.97173041782,0.02
 01/31  04:00:00,92.3041898939,23.7731609656,12.6738948868,9.92470892659,4.12243109448,15.9888894789,105.042878551,102.051148133,2.97173041782,0.02
 01/31  05:00:00,111.930100677,27.5144715428,14.7053224333,5.85779657777,12.3672932834,24.9413748627,118.482989658,113.510105628,4.9528840297,0.02
 01/31  06:00:00,150.962248283,28.1123119923,18.3348522011,40.6483066193,12.3672932834,24.9413748627,185.138168705,180.165284675,4.9528840297,0.02
 01/31  07:00:00,198.308858953,28.5846217347,18.4688082336,30.6971909122,24.7345865669,70.7195625826,150.815219548,140.889451488,9.90576805939,0.02
 01/31  08:00:00,213.468540345,28.6281563146,18.1031963975,21.7312110695,37.1018798503,92.3937384068,140.020216947,121.506459678,9.90576805939,8.60798920996
 01/31  09:00:00,209.942843036,28.6525913712,18.1013394443,19.1972656683,37.1018798503,104.434947198,126.076116882,116.150348823,9.90576805939,0.02
 01/31  10:00:00,218.287261124,28.6797904014,17.5779760742,17.6234195313,37.1018798503,116.476155989,123.244014678,113.318246619,9.90576805939,0.02
 01/31  11:00:00,216.700561405,28.7000023073,17.7335693023,16.0126423766,37.1018798503,116.476155989,129.331769478,110.790277059,9.90576805939,8.63572435977
 01/31  12:00:00,215.849833673,28.7216132554,18.6273739566,14.2462737631,37.1018798503,116.476155989,118.114947127,108.189179068,9.90576805939,0.02
 01/31  13:00:00,202.636785261,28.7471574678,18.4826872033,12.945862688,37.1018798503,104.434947198,124.831866785,106.293716283,9.90576805939,8.63238244233
 01/31  14:00:00,213.310232449,28.770553109,18.1077880277,12.1773176687,37.1018798503,116.476155989,114.858566235,104.932798175,9.90576805939,0.02
 01/31  15:00:00,213.029665232,28.789543536,18.1163766709,11.8694063965,37.1018798503,116.476155989,122.662150782,104.120736974,9.90576805939,8.63564574811
 01/31  16:00:00,212.940855715,28.8153156552,18.6381518799,11.2332459891,37.1018798503,116.476155989,113.123671036,103.197902977,9.90576805939,0.02
 01/31  17:00:00,212.316169148,28.836003496,18.4903163872,10.7363183076,37.1018798503,116.476155989,120.546699911,102.011915181,9.90576805939,8.62901666994
 01/31  18:00:00,225.975506725,28.849492495,18.1183557327,10.6603303779,37.1018798503,116.476155989,111.478502646,101.552734587,9.90576805939,0.02
 01/31  19:00:00,129.30096717,27.0801908503,15.1363394404,0.00294529669171,24.7345865669,47.5788473902,86.3314668035,81.3585827738,4.9528840297,0.02
 01/31  20:00:00,128.987232941,27.5144715428,14.2607478791,0.130516393371,24.7345865669,47.5788473902,91.7391971143,86.7663130846,4.9528840297,0.02
 01/31  21:00:00,106.420946723,26.3563896961,13.8027271495,0.371255839636,12.3672932834,38.6892022431,112.880340938,101.299365963,2.97173041782,8.60924455762
 01/31  22:00:00,88.6483482605,20.6553221493,11.0779058038,1.03779504951,12.3672932834,27.0668015668,87.2898493769,84.2981189591,2.97173041782,0.02
 01/31  23:00:00,64.6887354582,17.7156866949,9.27780138124,0.877001492684,4.12243109448,15.9888894789,79.1582356957,76.1665052778,2.97173041782,0.02
 01/31  24:00:00,72.3293059936,21.601757503,11.5720474626,0.0,4.12243109448,15.9888894789,101.100350343,98.1086199251,2.97173041782,0.02
 02/01  01:00:00,72.4045972223,19.2356691187,8.8461364381,5.97424747196,4.12243109448,15.9888894789,81.5529188149,78.5611883971,2.97173041782,0.02
 02/01  02:00:00,81.6312402053,23.3388802731,10.9194520167,6.73673529431,4.12243109448,15.9888894789,102.554189116,99.5624586978,2.97173041782,0.02
 02/01  03:00:00,77.3373438291,19.452809465,8.44939149089,9.69792128211,4.12243109448,15.9888894789,83.1063373202,80.1146069024,2.97173041782,0.02
 02/01  04:00:00,84.5933479616,23.3388802731,10.4682112028,8.66789092336,4.12243109448,15.9888894789,104.543190731,101.551460313,2.97173041782,0.02
 02/01  05:00:00,109.613126151,28.0935124662,11.9409366942,9.18042747254,12.3672932834,24.9413748627,118.493583469,113.52069944,4.9528840297,0.02
 02/01  06:00:00,137.657588684,27.6769249355,15.1488266829,34.4095517176,12.3672932834,24.9413748627,185.486316088,180.513432059,4.9528840297,0.02
 02/01  07:00:00,193.288735644,28.6053805218,15.3852509585,32.1964083878,24.7345865669,70.7195625826,156.523116163,146.597348104,9.90576805939,0.02
 02/01  08:00:00,208.409477809,28.6624000354,15.3915664694,23.0978011793,37.1018798503,92.3937384068,136.395668947,126.469900888,9.90576805939,0.02
 02/01  09:00:00,208.673394303,28.6836899325,15.3901184189,20.4678068514,37.1018798503,104.434947198,130.245944227,120.320176168,9.90576805939,0.02
 02/01  10:00:00,218.080419769,28.7149152484,15.3915321444,18.3918798665,37.1018798503,116.476155989,134.929017371,116.3927541,9.90576805939,8.63049521072
 02/01  11:00:00,215.202743559,28.7481426507,15.3944810076,15.9369516908,37.1018798503,116.476155989,122.263260491,112.337492432,9.90576805939,0.02
 02/01  12:00:00,212.612895856,28.7771829277,15.9239904927,13.5324132902,37.1018798503,116.476155989,125.763221976,107.220079618,9.90576805939,8.63737429863
 02/01  13:00:00,199.559863315,28.8022621394,16.3080576996,11.9619708242,37.1018798503,104.434947198,114.510097495,104.584329436,9.90576805939,0.02
 02/01  14:00:00,210.947315772,28.82767061,16.8336340326,11.0314607244,37.1018798503,116.476155989,121.800658106,103.257336162,9.90576805939,8.63755388459
 02/01  15:00:00,210.403518725,28.8526292743,17.2138930597,10.0826246519,37.1018798503,116.476155989,111.948382027,102.022613967,9.90576805939,0.02
 02/01  16:00:00,208.22748408,28.9062170235,17.2164680856,7.85068873482,37.1018798503,116.476155989,117.384550504,98.8449026989,9.90576805939,8.63387974543
 02/01  17:00:00,208.203344693,28.9297013204,17.2142321362,7.5200003917,37.1018798503,116.476155989,108.011398062,98.0856300021,9.90576805939,0.02
 02/01  18:00:00,220.815550667,28.9382957035,17.2127883821,7.96727174203,37.1018798503,116.476155989,117.292491306,98.7674038979,9.90576805939,8.61931934907
 02/01  19:00:00,130.967074346,27.2249510811,14.2176523123,0.0,24.7345865669,47.5788473902,84.4020027304,79.4291187007,4.9528840297,0.02
 02/01  20:00:00,130.800135698,27.5144715428,13.3437979528,0.0283907815869,24.7345865669,47.5788473902,90.5224207405,85.5495367108,4.9528840297,0.02
 02/01  21:00:00,109.817391485,26.3563896961,13.4320566579,0.164730417233,12.3672932834,38.6892022431,103.246605969,100.254875552,2.97173041782,0.02
 02/01  22:00:00,90.4091462974,21.1764589803,11.2319885656,1.35574168965,12.3672932834,27.0668015668,86.6953116057,83.7035811879,2.97173041782,0.02
 02/01  23:00:00,62.6988233467,17.2814060024,9.54186288842,0.0,4.12243109448,15.9888894789,78.7723984508,75.7806680329,2.97173041782,0.02
 02/01  24:00:00,72.2587120932,21.8188978492,12.9721787779,0.437676772995,4.12243109448,15.9888894789,101.380956222,98.3892258038,2.97173041782,0.02
 02/02  01:00:00,71.8255315528,19.0185287725,10.3965490934,5.09727734697,4.12243109448,15.9888894789,82.1371560106,79.1454255928,2.97173041782,0.02
 02/02  02:00:00,82.2197756888,23.3388802731,12.6809657403,6.44443537797,4.12243109448,15.9888894789,102.760876725,99.7691463075,2.97173041782,0.02
 02/02  03:00:00,77.2660108525,19.452809465,10.0123106878,9.32696711888,4.12243109448,15.9888894789,83.3206709765,80.3289405587,2.97173041782,0.02
 02/02  04:00:00,84.0591981802,23.3388802731,12.622434018,8.33508233169,4.12243109448,15.9888894789,104.854712251,101.862981834,2.97173041782,0.02
 02/02  05:00:00,109.196476293,27.9487522353,14.7142634958,7.44291230581,12.3672932834,24.9413748627,117.898237543,112.925353513,4.9528840297,0.02
 02/02  06:00:00,137.483750329,27.6811487728,17.8774477449,31.5047289208,12.3672932834,24.9413748627,183.979930578,179.007046549,4.9528840297,0.02
 02/02  07:00:00,192.782426912,28.6110683766,18.1004813414,28.925289865,24.7345865669,70.7195625826,157.853043639,139.345398437,9.90576805939,8.6018771427
 02/02  08:00:00,208.378940651,28.6826629479,18.1054170311,20.2546612265,37.1018798503,92.3937384068,129.998740689,120.072972629,9.90576805939,0.02
 02/02  09:00:00,211.422212976,28.7240884669,18.6228545931,17.8120631948,37.1018798503,104.434947198,124.426954259,114.501186199,9.90576805939,0.02
 02/02  10:00:00,223.576854896,28.7583496615,18.9923499237,16.547566589,37.1018798503,116.476155989,121.657080477,111.731312418,9.90576805939,0.02
 02/02  11:00:00,217.912970848,28.802772608,19.5059039916,12.4830567065,37.1018798503,116.476155989,125.210390832,106.668912074,9.90576805939,8.63571069809
 02/02  12:00:00,213.610129667,28.8901458502,20.3758269778,8.81601307131,37.1018798503,116.476155989,118.972844028,100.429675966,9.90576805939,8.63740000258
 02/02  13:00:00,201.285109163,28.9459001631,20.7412745133,6.99879375356,37.1018798503,104.434947198,107.221151107,97.2953830479,9.90576805939,0.02
 02/02  14:00:00,210.792364238,28.9864023115,20.73585393,5.86405844668,37.1018798503,116.476155989,114.734216372,96.1910367311,9.90576805939,8.63741158135
 02/02  15:00:00,210.527058893,28.9994953898,20.7432580425,5.3766165404,37.1018798503,116.476155989,106.98982151,97.0640534506,9.90576805939,0.02
 02/02  16:00:00,212.878249542,29.0109065762,20.7406829312,5.55553535026,37.1018798503,116.476155989,116.029368769,97.4896928257,9.90576805939,8.63390788419
 02/02  17:00:00,216.880396341,29.0219384849,20.2369340068,5.8159996524,37.1018798503,116.476155989,107.049744504,97.1239764448,9.90576805939,0.02
 02/02  18:00:00,232.84883023,29.0258007411,19.8809473351,6.28119555881,37.1018798503,116.476155989,106.859872182,96.9341041224,9.90576805939,0.02
 02/02  19:00:00,146.87859608,27.2249510811,16.4504672771,0.0,24.7345865669,47.5788473902,82.0991843594,77.1263003297,4.9528840297,0.02
 02/02  20:00:00,146.870864798,27.5144715428,15.752840628,0.0,24.7345865669,47.5788473902,96.5273110183,82.9650797222,4.9528840297,8.60934726637
 02/02  21:00:00,125.62074979,26.3563896961,15.6807960857,0.055352871098,12.3672932834,38.6892022431,100.445539904,97.4538094863,2.97173041782,0.02
 02/02  22:00:00,102.251520431,20.959318634,12.621493411,0.359678712522,12.3672932834,27.0668015668,84.4031426034,81.4114121856,2.97173041782,0.02
 02/02  23:00:00,75.8516930486,17.2814060024,10.7683617025,0.0,4.12243109448,15.9888894789,76.3444264788,73.352696061,2.97173041782,0.02
 02/02  24:00:00,89.0193314892,22.3834627495,13.6636617045,1.05397968704,4.12243109448,15.9888894789,98.1235462629,95.1318158451,2.97173041782,0.02
 02/03  01:00:00,76.0824024791,17.7156866949,10.7965407587,0.757747290441,4.12243109448,15.9888894789,80.0578270773,77.0660966595,2.97173041782,0.02
 02/03  02:00:00,86.7129136644,22.6874592343,13.1283167648,2.25831814995,4.12243109448,15.9888894789,100.835943989,97.8442135709,2.97173041782,0.02
 02/03  03:00:00,73.1445296599,17.6288305564,10.1071579334,0.816382332052,4.12243109448,15.9888894789,81.7112815107,78.7195510929,2.97173041782,0.02
 02/03  04:00:00,88.9795657806,23.7731609656,11.8482404284,7.51648753761,4.12243109448,15.9888894789,103.710767684,100.719037266,2.97173041782,0.02
 02/03  05:00:00,106.345244666,27.369711312,12.857103403,4.30289904969,12.3672932834,24.9413748627,117.646270115,112.673386086,4.9528840297,0.02
 02/03  06:00:00,138.401468412,28.1472688611,16.0306161963,33.7379183793,12.3672932834,24.9413748627,183.315525336,178.342641307,4.9528840297,0.02
 02/03  07:00:00,187.188626714,28.6347912603,15.7622015164,25.6471939736,24.7345865669,70.7195625826,152.587401034,142.661632975,9.90576805939,0.02
 02/03  08:00:00,204.743364725,28.7444938631,15.9187056976,18.7458753273,37.1018798503,92.3937384068,131.501978842,121.576210782,9.90576805939,0.02
 02/03  09:00:00,204.911192569,28.8031043465,16.3011060181,15.6062648525,37.1018798503,104.434947198,132.201568765,113.668858427,9.90576805939,8.62694227881
 02/03  10:00:00,215.611664125,28.8676320265,17.8784877507,11.4276134686,37.1018798503,116.476155989,117.703655145,107.777887086,9.90576805939,0.02
 02/03  11:00:00,215.550419048,28.9039657816,19.5060491678,10.3179947487,37.1018798503,116.476155989,123.773466579,105.232074624,9.90576805939,8.6356238957
 02/03  12:00:00,211.607276929,28.9550680272,19.8694946165,8.34349444566,37.1018798503,116.476155989,112.657355713,102.731587654,9.90576805939,0.02
 02/03  13:00:00,197.686925108,29.0594204599,19.876590852,6.30958479761,37.1018798503,104.434947198,116.157140758,97.6189577569,9.90576805939,8.63241494195
 02/03  14:00:00,208.745314993,29.1151850421,20.3809063533,4.99468627118,37.1018798503,116.476155989,105.268468743,95.3427006832,9.90576805939,0.02
 02/03  15:00:00,208.402285082,29.1113481953,20.7448946719,4.29166209327,37.1018798503,116.476155989,114.720810542,96.1793898492,9.90576805939,8.63565263312
 02/03  16:00:00,208.316392161,29.1148426594,20.7552870911,4.19215912069,37.1018798503,116.476155989,107.062237491,97.1364694311,9.90576805939,0.02
 02/03  17:00:00,209.105698098,29.1164590913,21.1846072515,4.55106846512,37.1018798503,116.476155989,116.096697889,97.5621296801,9.90576805939,8.62880014978
 02/03  18:00:00,221.559514298,29.114377236,21.4584643919,4.98851162294,37.1018798503,116.476155989,107.584977722,97.6592096628,9.90576805939,0.02
 02/03  19:00:00,132.774255151,27.2249510811,18.467823308,0.0,24.7345865669,47.5788473902,82.6660543694,77.6931703397,4.9528840297,0.02
 02/03  20:00:00,132.660597115,27.6592317737,17.9167462824,0.00313384220896,24.7345865669,47.5788473902,88.6149760148,83.6420919851,4.9528840297,0.02
 02/03  21:00:00,109.537672935,26.3563896961,17.3220616485,0.0346694308181,12.3672932834,38.6892022431,101.48748039,98.4957499725,2.97173041782,0.02
 02/03  22:00:00,87.190473828,19.9649641262,13.0607557995,0.124620627956,12.3672932834,27.0668015668,81.1009842246,78.1092538068,2.97173041782,0.02
 02/03  23:00:00,63.6019262954,17.2814060024,11.5747983946,0.0,4.12243109448,15.9888894789,77.3330639751,74.3413335573,2.97173041782,0.02
 02/03  24:00:00,73.5001223589,22.9045995805,14.5385692442,1.12424773025,4.12243109448,15.9888894789,98.1673405129,95.1756100951,2.97173041782,0.02
 02/04  01:00:00,63.700603265,17.5419744179,11.2561305866,0.181687987714,4.12243109448,15.9888894789,80.6647790659,77.6730486481,2.97173041782,0.02
 02/04  02:00:00,72.5580960877,22.470318888,13.6257002187,1.42329067051,4.12243109448,15.9888894789,101.354389282,98.3626588644,2.97173041782,0.02
 02/04  03:00:00,66.2514370432,18.4105358029,10.7468454058,2.21658601116,4.12243109448,15.9888894789,82.3687654685,79.3770350507,2.97173041782,0.02
 02/04  04:00:00,71.7542347991,22.0360381955,13.4998343001,1.02175576627,4.12243109448,15.9888894789,111.976450354,100.403540522,2.97173041782,8.60117941426
 02/04  05:00:00,85.5881779938,27.4420914274,15.6192573342,4.09367432667,4.12243109448,16.0517297156,122.213990474,119.222260056,2.97173041782,0.02
 02/04  06:00:00,87.3945395814,27.4420914274,14.5124722983,5.11602123735,4.12243109448,16.0517297156,123.778890194,120.787159776,2.97173041782,0.02
 02/04  07:00:00,118.73253653,28.5277931587,13.1969294753,10.9003604132,4.12243109448,39.6058045677,112.503320814,109.511590396,2.97173041782,0.02
 02/04  08:00:00,181.141842431,28.5588999682,15.485287554,43.3164889856,12.3672932834,65.3531420225,167.797552528,162.824668499,4.9528840297,0.02
 02/04  09:00:00,166.365112854,28.5505305457,16.4286937106,34.8224348598,12.3672932834,68.2430321324,161.063846997,156.090962967,4.9528840297,0.02
 02/04  10:00:00,183.215859368,28.5762526641,18.2324058274,25.2617607441,16.4897243779,93.1370602926,145.156706319,137.212091871,7.92461444751,0.02
 02/04  11:00:00,178.716573079,28.5771982905,19.4895565158,20.349323628,16.4897243779,93.1370602926,138.054925371,130.110310923,7.92461444751,0.02
 02/04  12:00:00,180.452475597,28.5770870442,20.8739010646,17.5842372226,16.4897243779,93.1370602926,134.563822143,126.619207695,7.92461444751,0.02
 02/04  13:00:00,175.452221336,28.5765249408,21.5907618681,17.2289567141,16.4897243779,83.9857416113,142.641558525,126.104976989,7.92461444751,8.61196708862
 02/04  14:00:00,175.584404135,28.5756727537,21.5949173996,17.3301623837,16.4897243779,83.9857416113,134.299565379,126.354950931,7.92461444751,0.02
 02/04  15:00:00,173.585747053,28.5747820252,21.5944472764,17.6026806491,16.4897243779,83.9857416113,134.322199926,126.377585478,7.92461444751,0.02
 02/04  16:00:00,132.55005518,28.5277931587,18.7296652514,0.251780894124,12.3672932834,70.6512738906,79.0205129715,74.0476289418,4.9528840297,0.02
 02/04  17:00:00,131.433359633,28.5277931587,18.0878497011,1.12581522475,12.3672932834,70.6512738906,78.2860942841,73.3132102544,4.9528840297,0.02
 02/04  18:00:00,131.453525275,28.5277931587,17.1308833043,2.55439512502,12.3672932834,58.1284167478,81.4894532226,76.5165691929,4.9528840297,0.02
 02/04  19:00:00,94.9562566167,25.9221090036,16.0020286655,0.0,12.3672932834,24.9413748627,103.498468596,98.5255845662,4.9528840297,0.02
 02/04  20:00:00,95.9451351645,26.3563896961,15.0095516051,0.512959331047,12.3672932834,24.9413748627,118.467040799,104.91228249,4.9528840297,8.60187427935
 02/04  21:00:00,82.4090519083,26.7906703886,14.095313235,1.9923198971,4.12243109448,16.0517297156,118.531932022,115.540201604,2.97173041782,0.02
 02/04  22:00:00,74.6769227758,21.5193924494,10.8617154982,2.71054603366,4.12243109448,15.9888894789,99.5690125679,96.5772821501,2.97173041782,0.02
 02/04  23:00:00,74.8630470497,19.0185287725,8.52474613498,7.4487618018,4.12243109448,15.9888894789,85.4325619426,82.4408315248,2.97173041782,0.02
 02/04  24:00:00,89.6375740782,23.7731609656,10.3838116289,11.1286281337,4.12243109448,15.9888894789,106.779423247,103.787692829,2.97173041782,0.02
 02/05  01:00:00,77.8758397629,19.0185287725,8.19884376312,10.5066540614,2.06121554724,15.9888894789,87.3329278945,84.3411974767,2.97173041782,0.02
 02/05  02:00:00,91.1015627674,23.7731609656,9.904799212,14.83143659,2.06121554724,15.9888894789,110.146783192,107.155052774,2.97173041782,0.02
 02/05  03:00:00,81.8509915991,19.0185287725,7.55096605571,12.7857266636,2.06121554724,15.9888894789,89.0962656579,86.1045352401,2.97173041782,0.02
 02/05  04:00:00,95.6287341141,23.7731609656,9.51103160329,17.4605445006,2.06121554724,15.9888894789,111.487474664,108.495744246,2.97173041782,0.02
 02/05  05:00:00,82.3992500071,19.0185287725,7.51712974795,14.5237687513,2.06121554724,15.9888894789,90.1919777399,87.2002473221,2.97173041782,0.02
 02/05  06:00:00,96.6033908428,23.7731609656,9.37331336987,19.4114223205,2.06121554724,15.9888894789,112.599600662,109.607870244,2.97173041782,0.02
 02/05  07:00:00,84.2611956595,19.0185287725,7.28626780022,15.9906935161,2.06121554724,15.9888894789,90.8949810225,87.9032506046,2.97173041782,0.02
 02/05  08:00:00,90.9857371468,23.7731609656,9.23348525061,20.7137267705,2.06121554724,15.9888894789,113.21104913,110.219318712,2.97173041782,0.02
 02/05  09:00:00,93.7289264931,19.0185287725,7.82348950613,12.7745602495,4.12243109448,41.7362269337,87.7936950257,82.820810996,4.9528840297,0.02
 02/05  10:00:00,100.470698543,23.7731609656,10.7980739379,11.9498865844,4.12243109448,41.7362269337,104.185873751,99.2129897211,4.9528840297,0.02
 02/05  11:00:00,87.8597225371,19.0185287725,9.50509242414,7.26439207158,4.12243109448,41.7362269337,81.445769346,76.4728853163,4.9528840297,0.02
 02/05  12:00:00,98.1649008853,23.7731609656,13.1473813153,7.3389650025,4.12243109448,41.7362269337,97.0728249683,92.0999409387,4.9528840297,0.02
 02/05  13:00:00,86.0958228293,19.0185287725,10.6712171385,5.16284657213,4.12243109448,41.7362269337,76.8783142943,71.9054302646,4.9528840297,0.02
 02/05  14:00:00,95.8818568449,23.7731609656,13.8983485747,5.65968423777,4.12243109448,41.7362269337,93.9187552908,88.9458712612,4.9528840297,0.02
 02/05  15:00:00,84.6448196186,19.0185287725,11.5655151118,3.78216928199,4.12243109448,41.7362269337,76.3568524517,71.383968422,4.9528840297,0.02
 02/05  16:00:00,86.8456833159,21.601757503,14.4846071689,0.0,4.12243109448,41.7362269337,94.1394567235,89.1665726938,4.9528840297,0.02
 02/05  17:00:00,60.2261386984,17.2814060024,11.2292261341,0.0,4.12243109448,24.8785346261,77.8031294566,72.8302454269,4.9528840297,0.02
 02/05  18:00:00,71.0995618229,21.601757503,14.1747182191,0.0,2.06121554724,15.9888894789,103.261040577,100.269310159,2.97173041782,0.02
 02/05  19:00:00,66.8973467089,18.3671077337,10.5795065168,2.60221937187,2.06121554724,15.9888894789,87.1581183281,84.1663879102,2.97173041782,0.02
 02/05  20:00:00,74.50416122,22.9045995805,12.4867688305,3.81864757073,2.06121554724,15.9888894789,109.264132831,106.272402413,2.97173041782,0.02
 02/05  21:00:00,71.9292214456,19.452809465,9.89661381354,8.52416887052,2.06121554724,15.9888894789,88.8416198048,85.849889387,2.97173041782,0.02
 02/05  22:00:00,78.6844438621,23.3388802731,11.9870000053,8.52477101522,2.06121554724,15.9888894789,111.000977303,108.009246886,2.97173041782,0.02
 02/05  23:00:00,76.7883420022,19.452809465,9.59812916553,12.3432234793,2.06121554724,15.9888894789,89.956569543,86.9648391251,2.97173041782,0.02
 02/05  24:00:00,82.9274475075,23.3388802731,12.4091390665,10.9887447661,2.06121554724,15.9888894789,120.628202818,109.054602834,2.97173041782,8.60186956609
 02/06  01:00:00,80.7898800336,19.452809465,9.5432663039,14.3164869019,4.12243109448,15.9888894789,89.999232212,87.0075017942,2.97173041782,0.02
 02/06  02:00:00,87.1889850373,23.3388802731,11.6443875385,12.350589171,4.12243109448,15.9888894789,111.767380375,108.775649957,2.97173041782,0.02
 02/06  03:00:00,82.3930898252,19.452809465,9.59204920527,16.1073765214,4.12243109448,15.9888894789,90.3042730275,87.3125426097,2.97173041782,0.02
 02/06  04:00:00,85.5618832386,23.3388802731,11.9645588269,13.6749708221,4.12243109448,15.9888894789,112.388346682,109.396616264,2.97173041782,0.02
 02/06  05:00:00,108.554609208,28.0935124662,14.2617503783,13.0526677735,12.3672932834,24.9413748627,128.234654944,123.261770915,4.9528840297,0.02
 02/06  06:00:00,142.714280459,27.6596945771,17.8621992893,44.0916799421,12.3672932834,24.9413748627,197.212659814,192.239775784,4.9528840297,0.02
 02/06  07:00:00,201.842378261,28.5295885647,18.6101607499,44.4813480633,24.7345865669,70.7195625826,163.144452864,153.218684805,9.90576805939,0.02
 02/06  08:00:00,214.785916921,28.5474124236,19.7233358147,29.2990526638,37.1018798503,92.3937384068,140.39702394,130.471255881,9.90576805939,0.02
 02/06  09:00:00,213.219446296,28.563212625,20.5816945885,21.8624797497,37.1018798503,104.434947198,131.342826448,121.417058389,9.90576805939,0.02
 02/06  10:00:00,219.386353743,28.5734802762,21.4869160421,15.0722463079,37.1018798503,116.476155989,132.547752195,114.011481551,9.90576805939,8.63050258473
 02/06  11:00:00,216.452838956,28.5820816707,22.1419164843,11.4745045463,37.1018798503,116.476155989,117.914094356,107.988326297,9.90576805939,0.02
 02/06  12:00:00,214.990281705,28.6541216856,22.9112099597,9.17037109493,37.1018798503,116.476155989,122.196122658,103.652812794,9.90576805939,8.63754180391
 02/06  13:00:00,201.635754941,28.907100656,23.1185703515,7.39733191998,37.1018798503,104.434947198,108.597333013,98.6715649532,9.90576805939,0.02
 02/06  14:00:00,212.60277902,29.1277962066,23.3365922079,5.88381274995,37.1018798503,116.476155989,113.117123278,94.5749427442,9.90576805939,8.63641247445
 02/06  15:00:00,211.681100152,29.2754983792,23.6718260172,4.47943095227,37.1018798503,116.476155989,101.835468864,91.909700805,9.90576805939,0.02
 02/06  16:00:00,209.928261859,29.2776879591,22.8807866092,3.51564719875,37.1018798503,116.476155989,109.299418331,90.7597472576,9.90576805939,8.63390301373
 02/06  17:00:00,207.36120155,29.1117858184,21.0585137639,2.93737728052,37.1018798503,116.476155989,101.944916741,92.0191486814,9.90576805939,0.02
 02/06  18:00:00,218.615459335,28.8751201882,20.803156977,2.93898407819,37.1018798503,116.476155989,114.057024566,95.5318634852,9.90576805939,8.61939302194
 02/06  19:00:00,132.052976845,26.5735300424,18.3979563051,0.0,24.7345865669,47.5788473902,81.9314998493,76.9586158196,4.9528840297,0.02
 02/06  20:00:00,132.121819605,27.2249510811,17.8153882774,0.0,24.7345865669,47.5788473902,88.8467622889,83.8738782592,4.9528840297,0.02
 02/06  21:00:00,109.416023709,26.3563896961,17.2350914526,0.0,12.3672932834,38.6892022431,102.591959916,99.6002294981,2.97173041782,0.02
 02/06  22:00:00,87.4333382509,19.8736169027,13.3433345125,0.0,12.3672932834,27.0668015668,85.6225347658,82.630804348,2.97173041782,0.02
 02/06  23:00:00,63.3068694637,17.2814060024,11.0219119341,0.0,4.12243109448,15.9888894789,77.6020258792,74.6102954614,2.97173041782,0.02
 02/06  24:00:00,70.7629553218,21.601757503,13.6055969831,0.0,4.12243109448,15.9888894789,99.2320676386,96.2403372208,2.97173041782,0.02
 02/07  01:00:00,64.9778435211,18.4973919414,10.7323672825,0.516850187916,4.12243109448,15.9888894789,80.797899302,77.8061688842,2.97173041782,0.02
 02/07  02:00:00,70.9321485159,21.601757503,13.3909993991,0.0,4.12243109448,15.9888894789,100.540177393,97.5484469755,2.97173041782,0.02
 02/07  03:00:00,64.8480493802,18.3236796644,10.5941889526,0.875089156929,4.12243109448,15.9888894789,81.6667198063,78.6749893885,2.97173041782,0.02
 02/07  04:00:00,70.5542284,21.601757503,12.9147378257,0.0,4.12243109448,15.9888894789,102.648378336,99.6566479182,2.97173041782,0.02
 02/07  05:00:00,97.2919775904,27.9487522353,14.136024306,2.27179900846,12.3672932834,24.9413748627,116.642102691,111.669218661,4.9528840297,0.02
 02/07  06:00:00,122.456131754,27.6992515777,16.9623225059,24.8813937411,12.3672932834,24.9413748627,184.639634807,179.666750777,4.9528840297,0.02
 02/07  07:00:00,177.910618219,28.6363893129,17.1898339662,21.8584387365,24.7345865669,70.7195625826,149.934265065,140.008497005,9.90576805939,0.02
 02/07  08:00:00,198.543721858,28.7066093825,17.2024915277,15.4184947399,37.1018798503,92.3937384068,130.325831562,120.400063503,9.90576805939,0.02
 02/07  09:00:00,199.528423291,28.7534840415,17.6288092618,10.9340924483,37.1018798503,104.434947198,131.014127282,112.481429551,9.90576805939,8.62692967105
 02/07  10:00:00,208.453065453,28.8581335694,18.5555013877,6.78573255931,37.1018798503,116.476155989,115.362777261,105.437009201,9.90576805939,0.02
 02/07  11:00:00,208.583718631,29.1060370384,20.0259104339,5.19741485857,37.1018798503,116.476155989,117.624853065,99.0833316576,9.90576805939,8.63575334818
 02/07  12:00:00,208.91921782,29.4872119314,21.2529623543,3.92447575076,37.1018798503,116.476155989,104.007473964,94.0817059051,9.90576805939,0.02
 02/07  13:00:00,196.900596195,29.8433990957,21.6063947603,2.97379824284,37.1018798503,104.434947198,108.81759924,90.2795332494,9.90576805939,8.63229793098
 02/07  14:00:00,207.675553143,30.0423266291,21.1019460079,2.27671155083,37.1018798503,116.476155989,98.099475735,88.1737076756,9.90576805939,0.02
 02/07  15:00:00,207.498446591,30.1186909602,21.2520876372,1.87332071751,37.1018798503,116.476155989,105.559243138,87.0177665263,9.90576805939,8.63570855277
 02/07  16:00:00,207.615240725,30.0660715671,21.6096613089,1.68536977414,37.1018798503,116.476155989,96.2869149308,86.3611468715,9.90576805939,0.02
 02/07  17:00:00,206.315623251,29.7788433765,20.5998406781,1.68339961229,37.1018798503,116.476155989,106.395217185,87.8603969552,9.90576805939,8.62905217011
 02/07  18:00:00,214.666539716,29.3956129115,19.5169822823,1.86020851459,37.1018798503,116.476155989,101.473666662,91.5478986023,9.90576805939,0.02
 02/07  19:00:00,135.467798022,27.2249510811,16.1814636912,0.0,24.7345865669,47.5788473902,78.2992156452,73.3263316155,4.9528840297,0.02
 02/07  20:00:00,135.493851542,27.5868516582,14.6628708422,0.0,24.7345865669,47.5788473902,85.6517031125,80.6788190828,4.9528840297,0.02
 02/07  21:00:00,112.83368582,26.3563896961,13.2735333345,0.0,12.3672932834,38.6892022431,99.6181771465,96.6264467287,2.97173041782,0.02
 02/07  22:00:00,92.8429698672,21.0316987495,9.60638101975,0.0699461979475,12.3672932834,27.0668015668,92.715683696,81.1381163965,2.97173041782,8.60583688169
 02/07  23:00:00,68.2938779895,17.2814060024,7.99624379307,0.0,4.12243109448,15.9888894789,76.8708924078,73.87916199,2.97173041782,0.02
 02/07  24:00:00,79.2526455123,22.6874592343,10.0745671141,0.640250846491,4.12243109448,15.9888894789,98.5615788505,95.5698484327,2.97173041782,0.02
 02/08  01:00:00,70.7125985659,17.9328270412,7.66604652696,0.736711559745,4.12243109448,15.9888894789,80.7815212674,77.7897908495,2.97173041782,0.02
 02/08  02:00:00,82.2081702604,23.1651679961,9.60489728389,2.75503595116,4.12243109448,15.9888894789,101.164824484,98.1730940661,2.97173041782,0.02
 02/08  03:00:00,74.1259653215,19.0185287725,7.9072276517,4.20060377168,4.12243109448,15.9888894789,82.377868708,79.3861382902,2.97173041782,0.02
 02/08  04:00:00,86.0062453948,23.7731609656,9.80483246776,7.01072069744,4.12243109448,15.9888894789,102.78851996,99.7967895421,2.97173041782,0.02
 02/08  05:00:00,107.51406567,27.6592317737,11.4932369885,4.6734682045,12.3672932834,24.9413748627,116.635168855,111.662284825,4.9528840297,0.02
 02/08  06:00:00,142.910237008,28.1258672237,15.1856422679,35.969191195,12.3672932834,24.9413748627,183.991409193,179.018525163,4.9528840297,0.02
 02/08  07:00:00,190.014756603,28.6126112461,15.383974212,25.7564565249,24.7345865669,70.7195625826,154.460365267,144.534597207,9.90576805939,0.02
 02/08  08:00:00,204.723110853,28.6813989308,15.3831381455,18.1812682147,37.1018798503,92.3937384068,134.01107163,124.08530357,9.90576805939,0.02
 02/08  09:00:00,202.037804558,28.7317864477,15.9197973447,13.422310385,37.1018798503,104.434947198,123.767602442,113.841834383,9.90576805939,0.02
 02/08  10:00:00,209.914147984,28.8358556218,16.8305204951,8.91541993544,37.1018798503,116.476155989,124.482505868,105.947973993,9.90576805939,8.6287638152
 02/08  11:00:00,208.103356659,28.9364785295,17.7290803098,7.10946930722,37.1018798503,116.476155989,111.065487927,101.139719867,9.90576805939,0.02
 02/08  12:00:00,208.245942002,29.1376066576,19.134042707,5.71973391031,37.1018798503,116.476155989,115.095524444,96.5523085001,9.90576805939,8.63744788456
 02/08  13:00:00,196.486505009,29.5697579952,20.3814219727,4.22285277391,37.1018798503,104.434947198,101.616616188,91.6908481289,9.90576805939,0.02
 02/08  14:00:00,208.597691956,29.9181842526,21.2421975516,3.18275262246,37.1018798503,116.476155989,106.599246079,88.0559378648,9.90576805939,8.63754015476
 02/08  15:00:00,208.17964722,30.0892981768,21.6121132508,2.22386755249,37.1018798503,116.476155989,96.1185510108,86.1927829514,9.90576805939,0.02
 02/08  16:00:00,207.754267048,30.0184358839,21.6132150109,1.86849868769,37.1018798503,116.476155989,104.510867548,85.9711495095,9.90576805939,8.63394997901
 02/08  17:00:00,206.862487534,29.7351358804,21.1062883925,1.76751994983,37.1018798503,116.476155989,97.7081976911,87.7824296317,9.90576805939,0.02
 02/08  18:00:00,215.634914417,29.4151658253,20.749188259,1.82153676881,37.1018798503,116.476155989,109.608893946,91.084400154,9.90576805939,8.61872573274
 02/08  19:00:00,131.671634976,27.2249510811,17.3652043495,0.0,24.7345865669,47.5788473902,78.1398247505,73.1669407208,4.9528840297,0.02
 02/08  20:00:00,130.788228243,27.5868516582,16.1198958605,0.0,24.7345865669,47.5788473902,85.3076064698,80.3347224401,4.9528840297,0.02
 02/08  21:00:00,108.175044438,26.3563896961,14.0529197748,0.0,12.3672932834,38.6892022431,99.3776581243,96.3859277064,2.97173041782,0.02
 02/08  22:00:00,89.8280025105,21.1764589803,10.8436763145,0.048029052306,12.3672932834,27.0668015668,83.3373665395,80.3456361217,2.97173041782,0.02
 02/08  23:00:00,65.9410414213,17.2814060024,8.84781118863,0.0,4.12243109448,15.9888894789,76.3150074133,73.3232769955,2.97173041782,0.02
 02/08  24:00:00,77.9552250902,22.5571750265,10.1039318755,0.558735551889,4.12243109448,15.9888894789,98.490834925,95.4991045072,2.97173041782,0.02
 02/09  01:00:00,70.0733306855,17.2814060024,7.27755961145,0.0,4.12243109448,15.9888894789,80.1728088972,77.1810784793,2.97173041782,0.02
 02/09  02:00:00,83.1528104328,22.9045995805,8.83470118578,1.9657688107,4.12243109448,15.9888894789,101.492831484,98.5011010662,2.97173041782,0.02
 02/09  03:00:00,77.6923395312,19.452809465,6.51889486888,5.54028509951,4.12243109448,15.9888894789,82.4195835358,79.4278531179,2.97173041782,0.02
 02/09  04:00:00,88.0412645332,23.3388802731,7.84700238634,6.14687739632,4.12243109448,15.9888894789,103.578878035,100.587147618,2.97173041782,0.02
 02/09  05:00:00,114.14645759,28.0935124662,8.93577753965,7.05835785826,12.3672932834,24.9413748627,117.42173204,112.44884801,4.9528840297,0.02
 02/09  06:00:00,139.688430667,27.6960437871,12.3536274243,29.7237505647,12.3672932834,24.9413748627,184.526753168,179.553869139,4.9528840297,0.02
 02/09  07:00:00,196.420001355,28.6182534066,12.6025440153,28.6010114928,24.7345865669,70.7195625826,165.377069123,155.451301064,9.90576805939,0.02
 02/09  08:00:00,209.439361875,28.6998174516,13.7015222014,20.5962163726,37.1018798503,92.3937384068,150.635780073,132.121980443,9.90576805939,8.60803157072
 02/09  09:00:00,207.221784912,28.7493692073,14.4737940856,15.4657766154,37.1018798503,104.434947198,129.312275616,119.386507557,9.90576805939,0.02
 02/09  10:00:00,211.766738927,28.8481565532,15.5362556469,10.5767213927,37.1018798503,116.476155989,118.225276232,108.299508172,9.90576805939,0.02
 02/09  11:00:00,208.938548578,28.9776796268,16.8295291321,8.24135275211,37.1018798503,116.476155989,119.383627765,100.842106914,9.90576805939,8.63575279181
 02/09  12:00:00,209.622234235,29.2329386162,18.2472359751,6.85238017942,37.1018798503,116.476155989,105.640771888,95.7150038291,9.90576805939,0.02
 02/09  13:00:00,197.179519973,29.5643382288,19.5053542594,5.34308505816,37.1018798503,104.434947198,110.512061973,91.9735827385,9.90576805939,8.63271117559
 02/09  14:00:00,209.264613045,29.8428140574,20.8808255166,4.28637956029,37.1018798503,116.476155989,107.60021647,89.0570434335,9.90576805939,8.63740497676
 02/09  15:00:00,209.512011358,30.0647345538,22.1097952622,3.08315666322,37.1018798503,116.476155989,96.5714733405,86.6457052811,9.90576805939,0.02
 02/09  16:00:00,209.662979235,30.1164786051,23.103929448,2.18841023615,37.1018798503,116.476155989,103.830460933,85.2908047497,9.90576805939,8.63388812423
 02/09  17:00:00,208.921202697,29.859851669,22.9253444533,1.88249241403,37.1018798503,116.476155989,96.6962694443,86.7705013849,9.90576805939,0.02
 02/09  18:00:00,216.54014784,29.4603507457,21.4704256693,1.96036678058,37.1018798503,116.476155989,100.47418956,90.5484215009,9.90576805939,0.02
 02/09  19:00:00,132.75527399,27.2249510811,16.8362082351,0.0,24.7345865669,47.5788473902,78.212233993,73.2393499633,4.9528840297,0.02
 02/09  20:00:00,132.483409277,27.5868516582,15.208418072,0.0,24.7345865669,47.5788473902,85.643226285,80.6703422554,4.9528840297,0.02
 02/09  21:00:00,111.82143607,26.3563896961,13.6810336391,0.0,12.3672932834,38.6892022431,108.201432234,96.6220011611,2.97173041782,8.60770065542
 02/09  22:00:00,93.3697506485,21.0316987495,10.0566640369,0.079684927661,12.3672932834,27.0668015668,83.9814314603,80.9897010425,2.97173041782,0.02
 02/09  23:00:00,68.6320872012,17.2814060024,8.2946165615,0.0,4.12243109448,15.9888894789,76.676301855,73.6845714372,2.97173041782,0.02
 02/09  24:00:00,79.9721258814,22.9045995805,10.1066971165,1.02317180984,4.12243109448,15.9888894789,98.6183226636,95.6265922458,2.97173041782,0.02
 02/10  01:00:00,70.1144122319,17.2814060024,7.28141423589,0.0,4.12243109448,15.9888894789,80.3711505606,77.3794201428,2.97173041782,0.02
 02/10  02:00:00,85.2967719338,23.5125925501,8.79557501812,3.65018186156,4.12243109448,15.9888894789,101.335427581,98.3436971634,2.97173041782,0.02
 02/10  03:00:00,77.2109543242,19.0185287725,6.55948853556,5.18445093781,4.12243109448,15.9888894789,82.7347411257,79.7430107079,2.97173041782,0.02
 02/10  04:00:00,91.2134593898,23.7731609656,7.9287780141,8.48603369649,4.12243109448,15.9888894789,104.336185384,101.344454966,2.97173041782,0.02
 02/10  05:00:00,114.064368371,27.6592317737,8.36588625345,6.23680888128,12.3672932834,24.9413748627,117.725755724,112.752871695,4.9528840297,0.02
 02/10  06:00:00,150.303423268,28.133455931,11.3568810113,37.6951293117,12.3672932834,24.9413748627,184.019811015,179.046926985,4.9528840297,0.02
 02/10  07:00:00,199.316779475,28.6148993567,11.6661132207,29.2679639155,24.7345865669,70.7195625826,168.929282902,159.003514843,9.90576805939,0.02
 02/10  08:00:00,213.668319169,28.6967459576,11.6741128325,21.6916003174,37.1018798503,92.3937384068,149.553973434,139.628205374,9.90576805939,0.02
 02/10  09:00:00,212.936034603,28.7403194535,12.7733031056,16.4148057888,37.1018798503,104.434947198,145.498385482,126.965650484,9.90576805939,8.62696693903
 02/10  10:00:00,214.653562739,28.8381901763,15.1612581517,10.9156735619,37.1018798503,116.476155989,119.66754901,109.74178095,9.90576805939,0.02
 02/10  11:00:00,210.274810575,29.0005588333,17.8771233441,8.38214799318,37.1018798503,116.476155989,118.621760776,100.080287096,9.90576805939,8.63570562038
 02/10  12:00:00,211.359305046,29.3389442226,20.0118092587,6.69889093269,37.1018798503,116.476155989,104.324546858,94.3987787988,9.90576805939,0.02
 02/10  13:00:00,199.358934116,29.7467234861,22.2980865363,5.05577302766,37.1018798503,104.434947198,108.549705475,90.0123804134,9.90576805939,8.63155700179
 02/10  14:00:00,212.39162316,30.0568634734,24.2277512487,3.85247014427,37.1018798503,116.476155989,96.8570352848,86.9312672254,9.90576805939,0.02
 02/10  15:00:00,213.435288141,30.2983217406,26.2372848754,2.64529912411,37.1018798503,116.476155989,103.27753738,84.7361248458,9.90576805939,8.63564447518
 02/10  16:00:00,215.516955813,30.3469064496,29.1111463357,1.80479929651,37.1018798503,116.476155989,93.4081523652,83.4823843059,9.90576805939,0.02
 02/10  17:00:00,212.816830208,30.0618849003,26.9590308351,1.54235137905,37.1018798503,116.476155989,94.9067728763,84.9810048169,9.90576805939,0.02
 02/10  18:00:00,218.252572028,29.5986875455,23.3856205634,1.619266113,37.1018798503,116.476155989,107.605818168,89.0805746036,9.90576805939,8.61947550464
 02/10  19:00:00,132.721409971,27.0078107349,18.6321185954,0.0,24.7345865669,47.5788473902,77.1642275748,72.1913435451,4.9528840297,0.02
 02/10  20:00:00,132.51352891,27.8763721199,17.5556718597,0.0,24.7345865669,47.5788473902,84.6151506488,79.6422666191,4.9528840297,0.02
 02/10  21:00:00,109.148742937,25.9221090036,15.360038548,0.0,12.3672932834,38.6892022431,98.671107961,95.6793775432,2.97173041782,0.02
 02/10  22:00:00,91.3521913658,20.9158905648,10.6928894691,7.07392151002e-05,12.3672932834,27.0668015668,82.6666811048,79.674950687,2.97173041782,0.02
 02/10  23:00:00,66.6225455986,17.2814060024,8.58867947317,0.0,4.12243109448,15.9888894789,76.5735239568,73.581793539,2.97173041782,0.02
 02/10  24:00:00,77.8039385265,22.6874592343,10.0727454148,0.44855333191,4.12243109448,15.9888894789,98.2204017026,95.2286712847,2.97173041782,0.02
 02/11  01:00:00,69.4716729482,17.2814060024,7.63869398056,0.0,4.12243109448,15.9888894789,79.9533437964,76.9616133786,2.97173041782,0.02
 02/11  02:00:00,81.0797859989,22.817743442,9.69317808011,1.55824792127,4.12243109448,15.9888894789,101.718154728,98.7264243104,2.97173041782,0.02
 02/11  03:00:00,75.6345259856,19.452809465,7.52603421984,4.60200090384,4.12243109448,15.9888894789,82.084533461,79.0928030432,2.97173041782,0.02
 02/11  04:00:00,87.5108964835,23.3388802731,9.03906097187,5.39888315278,4.12243109448,15.9888894789,111.599241695,100.025633833,2.97173041782,8.60187744419
 02/11  05:00:00,100.610326494,28.0935124662,10.519793291,8.42499165933,4.12243109448,16.0517297156,123.13384595,120.142115532,2.97173041782,0.02
 02/11  06:00:00,102.765320236,27.6592317737,14.7438371775,7.38757236515,4.12243109448,16.0517297156,123.945163573,120.953433155,2.97173041782,0.02
 02/11  07:00:00,134.623739443,28.5277931587,16.8829645115,11.7862677974,4.12243109448,39.6058045677,103.517904797,100.526174379,2.97173041782,0.02
