Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  08:00:00,194.928345312,28.534953384,20.1019711747,44.9757547398,12.3672932834,65.3531420225,159.174495832,154.201611803,4.9528840297,0.02
 02/11  09:00:00,181.435532063,28.5339052415,21.2209054767,34.9771299908,12.3672932834,68.2430321324,154.559858464,149.586974435,4.9528840297,0.02
 02/11  10:00:00,196.305863505,28.5611542908,22.0856948344,24.4787106281,16.4897243779,93.1370602926,142.398618254,134.454003806,7.92461444751,0.02
 02/11  11:00:00,191.206967885,28.5629812934,23.0783965351,19.8686720732,16.4897243779,93.1370602926,136.024702835,128.080088387,7.92461444751,0.02
 02/11  12:00:00,189.474865849,28.5628563165,24.2141056416,16.9608529557,16.4897243779,93.1370602926,132.862097229,124.917482781,7.92461444751,0.02
 02/11  13:00:00,177.812981211,28.5621103444,24.70059684,13.7287743435,16.4897243779,83.9857416113,138.115054998,121.578558346,7.92461444751,8.61188220456
 02/11  14:00:00,176.391247917,28.5684533931,25.8756141729,11.0911330353,16.4897243779,83.9857416113,125.765678188,117.82106374,7.92461444751,0.02
 02/11  15:00:00,174.538773438,28.582021893,25.518728724,9.5112261715,16.4897243779,83.9857416113,123.458024511,115.513410063,7.92461444751,0.02
 02/11  16:00:00,145.500850396,28.5277931587,21.2010008697,0.0,12.3672932834,70.6512738906,67.2402754916,62.2673914619,4.9528840297,0.02
 02/11  17:00:00,145.641287802,28.5277931587,19.8223451581,0.0359486192827,12.3672932834,70.6512738906,68.3122342935,63.3393502638,4.9528840297,0.02
 02/11  18:00:00,144.586589554,28.5277931587,18.8470878846,0.366312061708,12.3672932834,58.1284167478,74.17889176,69.2060077303,4.9528840297,0.02
 02/11  19:00:00,114.173926979,25.9221090036,17.8300838361,0.0,12.3672932834,24.9413748627,97.7059909783,92.7331069486,4.9528840297,0.02
 02/11  20:00:00,113.936213125,25.9221090036,17.4250477138,0.0,12.3672932834,24.9413748627,104.778279719,99.8053956889,4.9528840297,0.02
 02/11  21:00:00,96.7294580292,25.9221090036,16.8908228863,0.0,4.12243109448,16.0517297156,122.443623353,110.870024907,2.97173041782,8.60186802865
 02/11  22:00:00,84.634330348,20.7376872029,13.5602097109,0.0,4.12243109448,15.9888894789,96.4725069655,93.4807765477,2.97173041782,0.02
 02/11  23:00:00,76.5576683179,17.2814060024,11.3817732357,0.0,4.12243109448,15.9888894789,82.8695873364,79.8778569186,2.97173041782,0.02
 02/11  24:00:00,87.4956385368,21.601757503,14.3632569088,0.0,4.12243109448,15.9888894789,104.211177028,101.21944661,2.97173041782,0.02
 02/12  01:00:00,78.7960109742,18.8448164955,10.9943705319,3.23514140131,2.06121554724,15.9888894789,84.8542312436,81.8625008258,2.97173041782,0.02
 02/12  02:00:00,95.1221267408,23.7731609656,13.492400074,6.70584354232,2.06121554724,15.9888894789,106.402478769,103.410748351,2.97173041782,0.02
 02/12  03:00:00,83.8000248635,19.0185287725,10.5755118884,6.5265004794,2.06121554724,15.9888894789,85.2222194305,82.2304890127,2.97173041782,0.02
 02/12  04:00:00,98.6614878212,23.7731609656,13.2957680298,9.66034289289,2.06121554724,15.9888894789,106.477214691,103.485484273,2.97173041782,0.02
 02/12  05:00:00,85.9962109356,19.0185287725,10.5448018239,8.68913576397,2.06121554724,15.9888894789,86.2054007338,83.213670316,2.97173041782,0.02
 02/12  06:00:00,97.7517751733,23.7731609656,10.1546123433,12.807106279,2.06121554724,15.9888894789,108.55666416,105.564933742,2.97173041782,0.02
 02/12  07:00:00,85.7124013832,19.0185287725,6.07055100045,12.1056727342,2.06121554724,15.9888894789,88.5536671433,85.5619367255,2.97173041782,0.02
 02/12  08:00:00,90.5946987604,23.7731609656,7.66749649633,15.9326593327,2.06121554724,15.9888894789,110.945199811,107.953469393,2.97173041782,0.02
 02/12  09:00:00,96.9223486148,19.0185287725,7.22854470681,10.4676354031,4.12243109448,41.7362269337,87.0076855525,82.0348015228,4.9528840297,0.02
 02/12  10:00:00,107.536144746,23.7731609656,12.4730047634,9.73927277812,4.12243109448,41.7362269337,103.171776878,98.1988928485,4.9528840297,0.02
 02/12  11:00:00,93.5123361115,19.0185287725,11.822605549,5.51482601677,4.12243109448,41.7362269337,80.2619224878,75.2890384581,4.9528840297,0.02
 02/12  12:00:00,106.525004715,23.7731609656,16.2765503929,5.87047552613,4.12243109448,41.7362269337,97.623924014,92.6510399843,4.9528840297,0.02
 02/12  13:00:00,93.8463163104,19.0185287725,13.9427236895,3.94268228502,4.12243109448,41.7362269337,79.0731142229,74.1002301932,4.9528840297,0.02
 02/12  14:00:00,104.595420775,22.9045995805,18.9121658533,2.40719131497,4.12243109448,41.7362269337,96.7689412742,91.7960572445,4.9528840297,0.02
 02/12  15:00:00,91.5904585639,18.1499673874,15.5859501405,1.54861038802,4.12243109448,41.7362269337,78.2474692623,73.2745852326,4.9528840297,0.02
 02/12  16:00:00,101.233198957,21.601757503,18.5980435097,0.0,4.12243109448,41.7362269337,95.3179401394,90.3450561097,4.9528840297,0.02
 02/12  17:00:00,74.1861574063,17.2814060024,14.057861752,0.0,4.12243109448,24.8785346261,78.0587341343,73.0858501046,4.9528840297,0.02
 02/12  18:00:00,84.6468644535,21.601757503,15.8958893339,0.0,2.06121554724,15.9888894789,102.768344426,99.7766140083,2.97173041782,0.02
 02/12  19:00:00,78.5906442916,17.2814060024,11.8551888878,0.0,2.06121554724,15.9888894789,86.4272818071,83.4355513893,2.97173041782,0.02
 02/12  20:00:00,90.2183658154,21.601757503,13.9674177362,0.0,2.06121554724,15.9888894789,108.358184698,105.36645428,2.97173041782,0.02
 02/12  21:00:00,82.3149790731,19.0185287725,9.5071286542,6.61956141073,2.06121554724,15.9888894789,88.0239997162,85.0322692984,2.97173041782,0.02
 02/12  22:00:00,94.2861571543,23.7731609656,9.95740281549,11.3844067457,2.06121554724,15.9888894789,110.759497904,107.767767487,2.97173041782,0.02
 02/12  23:00:00,83.8324937843,19.0185287725,6.98849064177,11.1866079421,2.06121554724,15.9888894789,90.2039477164,87.2122172986,2.97173041782,0.02
 02/12  24:00:00,99.5900788318,23.7731609656,8.41567861916,15.6909168621,2.06121554724,15.9888894789,121.498932848,109.925325942,2.97173041782,8.60187648771
 02/13  01:00:00,88.8625095512,19.0185287725,6.68554406763,13.6600612269,4.12243109448,15.9888894789,90.7400587276,87.7483283098,2.97173041782,0.02
 02/13  02:00:00,104.587738279,23.7731609656,7.94869027642,18.0002642002,4.12243109448,15.9888894789,112.88358755,109.891857132,2.97173041782,0.02
 02/13  03:00:00,92.3282273904,19.0185287725,6.01375816994,15.9440690654,4.12243109448,15.9888894789,91.2483468547,88.2566164368,2.97173041782,0.02
 02/13  04:00:00,107.648604464,23.7731609656,7.10250010819,20.8781145532,4.12243109448,15.9888894789,113.932995896,110.941265478,2.97173041782,0.02
 02/13  05:00:00,126.669692615,27.6592317737,8.47975928788,14.2379525799,12.3672932834,24.9413748627,130.124478095,125.151594065,4.9528840297,0.02
 02/13  06:00:00,176.523275511,28.0963636306,11.7891962168,60.4666211051,12.3672932834,24.9413748627,199.138803028,194.165918999,4.9528840297,0.02
 02/13  07:00:00,221.475402624,28.5378320103,11.6743251259,48.3832430122,24.7345865669,70.7195625826,185.330981631,175.405213572,9.90576805939,0.02
 02/13  08:00:00,230.494448301,28.5773515964,12.2297923464,35.0704052328,37.1018798503,92.3937384068,162.79954111,152.873773051,9.90576805939,0.02
 02/13  09:00:00,227.500532989,28.5901123207,13.1674276543,27.6142775218,37.1018798503,104.434947198,149.650892805,139.725124746,9.90576805939,0.02
 02/13  10:00:00,230.560111367,28.5980646003,14.0963670001,21.2650413335,37.1018798503,116.476155989,147.720552538,129.18426384,9.90576805939,8.63052063841
 02/13  11:00:00,224.296376272,28.6042746857,16.0831240533,16.7848437741,37.1018798503,116.476155989,126.86692804,116.94115998,9.90576805939,0.02
 02/13  12:00:00,222.616676747,28.6148381819,18.2569254851,12.5667020812,37.1018798503,116.476155989,125.64769233,107.104393392,9.90576805939,8.63753087875
 02/13  13:00:00,212.365233511,28.6525334069,19.0034061638,9.99451274137,37.1018798503,104.434947198,112.841400569,102.915632509,9.90576805939,0.02
 02/13  14:00:00,221.251974618,28.6742492996,19.5060839235,8.21873353579,37.1018798503,116.476155989,119.603981554,101.060671736,9.90576805939,8.63754175866
 02/13  15:00:00,220.936952701,28.6853212627,19.871440666,6.97497727065,37.1018798503,116.476155989,109.885608809,99.9598407494,9.90576805939,0.02
 02/13  16:00:00,215.712708059,28.7152300924,19.3618189976,6.03427264883,37.1018798503,116.476155989,117.644239205,99.105646222,9.90576805939,8.63282492367
 02/13  17:00:00,212.363753008,28.7496095829,18.9920244743,5.38549950811,37.1018798503,116.476155989,108.681478063,98.7557100036,9.90576805939,0.02
 02/13  18:00:00,218.237431182,28.7689117051,18.4723027344,5.44895646641,37.1018798503,116.476155989,109.69384376,99.7680757011,9.90576805939,0.02
 02/13  19:00:00,131.583118591,26.5735300424,15.6492867447,0.0,24.7345865669,47.5788473902,92.9534927898,79.3917638742,4.9528840297,8.60884488589
 02/13  20:00:00,131.817241682,27.369711312,14.618753897,0.0,24.7345865669,47.5788473902,90.4079403554,85.4350563257,4.9528840297,0.02
 02/13  21:00:00,107.318085053,25.9221090036,13.7993700272,0.0,12.3672932834,38.6892022431,104.047589845,101.055859428,2.97173041782,0.02
 02/13  22:00:00,89.6866197917,21.0896028418,11.175861217,0.296395207498,12.3672932834,27.0668015668,86.9418762654,83.9501458476,2.97173041782,0.02
 02/13  23:00:00,65.2421484345,17.2814060024,9.51060765022,0.0,4.12243109448,15.9888894789,78.8462842575,75.8545538397,2.97173041782,0.02
 02/13  24:00:00,72.2615311631,21.601757503,12.0624299518,0.0,4.12243109448,15.9888894789,100.838388916,97.8466584978,2.97173041782,0.02
 02/14  01:00:00,65.2633280994,18.3671077337,9.46234889273,1.46441903764,4.12243109448,15.9888894789,81.9112190837,78.9194886659,2.97173041782,0.02
 02/14  02:00:00,71.4093839285,22.0360381955,11.866735553,0.838570456412,4.12243109448,15.9888894789,102.423106963,99.4313765453,2.97173041782,0.02
 02/14  03:00:00,65.9875274634,18.1499673874,9.42392408527,2.09415189598,4.12243109448,15.9888894789,83.4048099534,80.4130795356,2.97173041782,0.02
 02/14  04:00:00,79.8576409291,23.6863048271,12.3711579818,6.7092123922,4.12243109448,15.9888894789,105.532958882,102.541228464,2.97173041782,0.02
 02/14  05:00:00,99.4306882568,27.6592317737,14.1520923899,4.72086425987,12.3672932834,24.9413748627,118.66624512,113.69336109,4.9528840297,0.02
 02/14  06:00:00,126.507113401,27.6952375562,16.9461252807,28.9525197346,12.3672932834,24.9413748627,185.802000967,180.829116937,4.9528840297,0.02
 02/14  07:00:00,182.865472401,28.6184772433,17.1980332107,26.8213885407,24.7345865669,70.7195625826,151.13213957,141.206371511,9.90576805939,0.02
 02/14  08:00:00,199.7516652,28.6726747987,17.2558374693,18.9561938109,37.1018798503,92.3937384068,131.237268749,121.311500689,9.90576805939,0.02
 02/14  09:00:00,204.153545715,28.7006792444,17.7705226447,15.4703035794,37.1018798503,104.434947198,133.091206208,114.55849329,9.90576805939,8.62694485885
 02/14  10:00:00,213.341056325,28.7447594012,19.1566397425,11.1859607695,37.1018798503,116.476155989,118.914824334,108.989056275,9.90576805939,0.02
 02/14  11:00:00,211.392003647,28.8452030256,20.8725401049,7.41990207023,37.1018798503,116.476155989,121.319048312,102.777489734,9.90576805939,8.63579051859
 02/14  12:00:00,211.166382509,29.00352877,22.2816417727,5.62664599326,37.1018798503,116.476155989,107.793985622,97.8682175626,9.90576805939,0.02
 02/14  13:00:00,198.830817696,29.345918617,23.2966993382,3.97543466298,37.1018798503,104.434947198,112.068664777,93.53063296,9.90576805939,8.63226375783
 02/14  14:00:00,210.844281262,29.6202384966,24.2009737783,2.76850188305,37.1018798503,116.476155989,100.340058289,90.4142902294,9.90576805939,0.02
 02/14  15:00:00,210.887822249,29.7803115618,24.8869866856,1.96617453462,37.1018798503,116.476155989,106.843955578,88.3024991831,9.90576805939,8.63568833502
 02/14  16:00:00,210.463121695,29.7971684526,24.775497966,1.63631884808,37.1018798503,116.476155989,97.1135808844,87.187812825,9.90576805939,0.02
 02/14  17:00:00,209.067322096,29.5006611665,23.5523242656,1.76079473957,37.1018798503,116.476155989,108.168286114,89.6333894328,9.90576805939,8.62912862206
 02/14  18:00:00,214.790241829,29.2002231137,22.1077585743,2.18243439985,37.1018798503,116.476155989,103.696422917,93.7706548575,9.90576805939,0.02
 02/14  19:00:00,132.775325361,27.2249510811,18.468884082,0.0,24.7345865669,47.5788473902,80.5465801537,75.573696124,4.9528840297,0.02
 02/14  20:00:00,133.095435986,27.6592317737,18.3547085169,0.0,24.7345865669,47.5788473902,87.2430223429,82.2701383132,4.9528840297,0.02
 02/14  21:00:00,110.180826078,26.3563896961,17.9998733338,0.0,12.3672932834,38.6892022431,99.7755627088,96.783832291,2.97173041782,0.02
 02/14  22:00:00,88.0651824856,20.3123886802,13.7186195399,0.0116742608932,12.3672932834,27.0668015668,89.4567105072,77.8791408613,2.97173041782,8.60583922813
 02/14  23:00:00,64.296496374,17.2814060024,12.3257488379,0.0,4.12243109448,15.9888894789,75.9872765719,72.9955461541,2.97173041782,0.02
 02/14  24:00:00,73.9081575293,22.9045995805,15.8261653141,0.41095319641,4.12243109448,15.9888894789,98.0165146416,95.0247842238,2.97173041782,0.02
 02/15  01:00:00,64.2373767435,17.2814060024,12.3015442628,0.0,4.12243109448,15.9888894789,79.9705156767,76.9787852588,2.97173041782,0.02
 02/15  02:00:00,73.0955411243,22.6874592343,14.8291607992,0.758415028675,4.12243109448,15.9888894789,100.794727978,97.8029975606,2.97173041782,0.02
 02/15  03:00:00,65.2270727747,18.1499673874,11.4089415692,0.969215198915,4.12243109448,15.9888894789,81.3479582834,78.3562278656,2.97173041782,0.02
 02/15  04:00:00,71.8539063747,22.0360381955,14.3379344818,0.632727826989,4.12243109448,15.9888894789,101.951126492,98.9593960737,2.97173041782,0.02
 02/15  05:00:00,98.827640707,27.8618960968,16.585823341,2.30412151476,12.3672932834,24.9413748627,115.488275322,110.515391292,4.9528840297,0.02
 02/15  06:00:00,121.338233837,27.7130817693,19.6423881545,21.9069641712,12.3672932834,24.9413748627,182.165875461,177.192991432,4.9528840297,0.02
 02/15  07:00:00,178.032204156,28.6587286112,19.8625687374,19.2523309814,24.7345865669,70.7195625826,147.466868653,137.541100594,9.90576805939,0.02
 02/15  08:00:00,196.518106886,28.7875272959,19.3576279295,13.5060017333,37.1018798503,92.3937384068,128.085858023,118.160089964,9.90576805939,0.02
 02/15  09:00:00,201.140992049,28.8718573901,20.018839869,10.0382207012,37.1018798503,104.434947198,120.959770516,111.034002456,9.90576805939,0.02
 02/15  10:00:00,210.998738497,28.9540107293,21.1628580144,6.62818011345,37.1018798503,116.476155989,124.167326742,105.631027958,9.90576805939,8.63053072465
 02/15  11:00:00,211.113809556,29.0560118065,22.9214223869,4.88201886831,37.1018798503,116.476155989,110.56850786,100.6427398,9.90576805939,0.02
 02/15  12:00:00,211.618475014,29.2396001144,24.5682105725,3.55610378577,37.1018798503,116.476155989,114.739424641,96.1962321488,9.90576805939,8.6374244329
 02/15  13:00:00,199.029343124,29.5130275278,24.9945305587,2.30901380353,37.1018798503,104.434947198,102.792736275,92.8669682158,9.90576805939,0.02
 02/15  14:00:00,212.134780519,29.7245096496,26.3925287764,1.76318275137,37.1018798503,116.476155989,108.798796581,90.255507913,9.90576805939,8.63752060901
 02/15  15:00:00,214.363480522,29.8565045962,28.9152979806,1.33731174557,37.1018798503,116.476155989,98.324342163,88.3985741036,9.90576805939,0.02
 02/15  16:00:00,213.812544242,29.8642232479,28.5178838425,1.17631768634,37.1018798503,116.476155989,106.115197638,87.5755084636,9.90576805939,8.63392111476
 02/15  17:00:00,211.104404278,29.7077816015,25.9860723953,1.15700859778,37.1018798503,116.476155989,98.5114580148,88.5856899554,9.90576805939,0.02
 02/15  18:00:00,216.486686499,29.4805471942,24.4030616825,1.30321923791,37.1018798503,116.476155989,109.305346604,90.780205266,9.90576805939,8.61937327908
 02/15  19:00:00,134.40541252,27.116380908,20.2075516973,0.0,24.7345865669,47.5788473902,77.393484433,72.4206004033,4.9528840297,0.02
 02/15  20:00:00,134.694037091,27.8763721199,18.8191411705,0.0,24.7345865669,47.5788473902,84.1984178624,79.2255338327,4.9528840297,0.02
 02/15  21:00:00,111.011853774,26.3563896961,17.3317493457,0.0,12.3672932834,38.6892022431,97.9303232572,94.9385928394,2.97173041782,0.02
 02/15  22:00:00,88.3990516418,19.0140376875,12.6280185357,0.0,12.3672932834,27.0668015668,75.3141307341,72.3224003162,2.97173041782,0.02
 02/15  23:00:00,67.7447322068,17.4551182794,11.9902921166,0.0,4.12243109448,15.9888894789,75.3755127217,72.3837823039,2.97173041782,0.02
 02/15  24:00:00,78.6667286129,22.470318888,15.9783972337,0.0486852745301,4.12243109448,15.9888894789,96.1908500617,93.1991196439,2.97173041782,0.02
 02/16  01:00:00,70.3987269244,18.5842480799,13.1158369507,0.275787203089,4.12243109448,15.9888894789,78.0489173713,75.0571869535,2.97173041782,0.02
 02/16  02:00:00,78.1911584654,21.601757503,16.1564849953,0.0,4.12243109448,15.9888894789,98.6992511181,95.7075207003,2.97173041782,0.02
 02/16  03:00:00,66.6874017103,18.3671077337,11.8442960996,0.480392845873,4.12243109448,15.9888894789,80.2084275686,77.2166971507,2.97173041782,0.02
 02/16  04:00:00,75.0629237428,22.9045995805,14.6542461227,1.39996483293,4.12243109448,15.9888894789,101.482271884,98.4905414659,2.97173041782,0.02
 02/16  05:00:00,98.1858311886,27.0801908503,17.4338565453,0.87873774983,12.3672932834,24.9413748627,114.85121155,109.87832752,4.9528840297,0.02
 02/16  06:00:00,124.20877347,28.1708275836,20.4799508934,22.6811589414,12.3672932834,24.9413748627,180.700552138,175.727668109,4.9528840297,0.02
 02/16  07:00:00,176.93806875,28.6598988517,20.2215474698,17.8322112093,24.7345865669,70.7195625826,147.274481747,137.348713688,9.90576805939,0.02
 02/16  08:00:00,193.904366472,28.8330566279,19.8688406533,12.6846816263,37.1018798503,92.3937384068,136.98550855,118.470861573,9.90576805939,8.60887891851
 02/16  09:00:00,199.386300539,28.9363557283,20.2188375361,8.01907947,37.1018798503,104.434947198,120.204629592,110.278861533,9.90576805939,0.02
 02/16  10:00:00,208.593804016,29.0481996869,20.6293257668,4.66256215774,37.1018798503,116.476155989,113.686711536,103.760943477,9.90576805939,0.02
 02/16  11:00:00,207.738230763,29.2342112163,20.680747937,3.56893569656,37.1018798503,116.476155989,117.014146291,98.4726009279,9.90576805939,8.63577730407
 02/16  12:00:00,207.972392828,29.3603202449,20.6603206655,3.69716146415,37.1018798503,116.476155989,106.891002921,96.9652348613,9.90576805939,0.02
 02/16  13:00:00,196.863496471,29.4396522448,21.0023551657,4.20874854117,37.1018798503,104.434947198,115.005104729,96.4666604232,9.90576805939,8.6326762464
 02/16  14:00:00,210.34083102,29.6775136965,22.6637875193,3.74493813624,37.1018798503,116.476155989,103.555667693,93.6298996338,9.90576805939,0.02
 02/16  15:00:00,210.0957416,29.8768662362,23.235847077,2.72870196417,37.1018798503,116.476155989,108.697303234,90.1558295813,9.90576805939,8.63570559308
 02/16  16:00:00,209.551323041,29.767770032,23.2744400122,2.25495396568,37.1018798503,116.476155989,99.6598904607,89.7341224013,9.90576805939,0.02
 02/16  17:00:00,209.523777432,29.4903341493,23.1658753509,2.61405198517,37.1018798503,116.476155989,110.482003217,91.9472402783,9.90576805939,8.6289948791
 02/16  18:00:00,216.064216611,29.3176842813,22.4335914146,3.01310419904,37.1018798503,116.476155989,103.891317866,93.965549807,9.90576805939,0.02
 02/16  19:00:00,133.414877176,27.2249510811,19.1084303679,0.0,24.7345865669,47.5788473902,79.9888975371,75.0160135074,4.9528840297,0.02
 02/16  20:00:00,133.412955553,27.6592317737,18.6722224128,0.0,24.7345865669,47.5788473902,86.2355731265,81.2626890968,4.9528840297,0.02
 02/16  21:00:00,109.84186551,26.3563896961,17.6609202807,0.0,12.3672932834,38.6892022431,108.069723021,96.4886447782,2.97173041782,8.60934782506
 02/16  22:00:00,88.8616033855,21.0896028418,13.64027394,0.0445483242633,12.3672932834,27.0668015668,84.2524938581,81.2607634403,2.97173041782,0.02
 02/16  23:00:00,63.3137753151,17.2814060024,11.2795638763,0.0,4.12243109448,15.9888894789,76.6666687577,73.6749383399,2.97173041782,0.02
 02/16  24:00:00,71.6688111265,22.5571750265,13.191501914,0.255268032395,4.12243109448,15.9888894789,97.6056831396,94.6139527218,2.97173041782,0.02
 02/17  01:00:00,64.6049361133,18.1499673874,10.4834354517,0.617430677492,4.12243109448,15.9888894789,80.1149737712,77.1232433534,2.97173041782,0.02
 02/17  02:00:00,71.3294624345,22.0360381955,12.641473779,0.462641101454,4.12243109448,15.9888894789,100.346558373,97.3548279551,2.97173041782,0.02
 02/17  03:00:00,65.5854384701,18.4105358029,9.48765824037,1.69516805428,4.12243109448,15.9888894789,82.2921096541,79.3003792363,2.97173041782,0.02
 02/17  04:00:00,76.8153254176,23.5125925501,11.912600979,4.63578303324,4.12243109448,15.9888894789,103.67053663,100.678806212,2.97173041782,0.02
 02/17  05:00:00,99.1439110103,27.6592317737,14.8622948055,3.68806430405,12.3672932834,24.9413748627,117.212542221,112.239658191,4.9528840297,0.02
 02/17  06:00:00,122.808163578,27.712342207,18.7419425073,23.3874604043,12.3672932834,24.9413748627,182.546801211,177.573917182,4.9528840297,0.02
 02/17  07:00:00,179.736239821,28.6479899182,18.974757645,21.8830291341,24.7345865669,70.7195625826,147.819717035,137.893948976,9.90576805939,0.02
 02/17  08:00:00,195.752087866,28.7855812927,18.9895404638,15.4591827827,37.1018798503,92.3937384068,128.521620674,118.595852614,9.90576805939,0.02
 02/17  09:00:00,204.355903422,28.8548046201,19.5109013499,13.778114008,37.1018798503,104.434947198,131.654465503,113.121779134,9.90576805939,8.62691830979
 02/17  10:00:00,215.994023,28.8993319045,20.3860794961,12.4549417143,37.1018798503,116.476155989,120.087041305,110.161273246,9.90576805939,0.02
 02/17  11:00:00,215.272826077,28.9349840152,20.9426783948,11.1407850151,37.1018798503,116.476155989,125.932609589,107.391177641,9.90576805939,8.63566388923
 02/17  12:00:00,214.950407394,28.9581350929,21.4632775547,10.2744551022,37.1018798503,116.476155989,115.483278455,105.557510395,9.90576805939,0.02
 02/17  13:00:00,202.324370775,28.9919129632,21.7804462164,9.33922152926,37.1018798503,104.434947198,122.566195376,104.028102815,9.90576805939,8.63232450183
 02/17  14:00:00,214.71218149,29.0176123834,22.5379210076,8.90210814961,37.1018798503,116.476155989,112.551144231,102.625376172,9.90576805939,0.02
 02/17  15:00:00,214.551338066,29.0304112529,22.423582031,8.84296293853,37.1018798503,116.476155989,120.633648414,102.092184744,9.90576805939,8.63569561059
 02/17  16:00:00,213.931144765,29.0665684781,22.546048854,8.064424264,37.1018798503,116.476155989,110.656561597,100.730793537,9.90576805939,0.02
 02/17  17:00:00,214.020261456,29.0939332499,23.1623099133,7.51045758436,37.1018798503,116.476155989,109.342615537,99.4168474776,9.90576805939,0.02
 02/17  18:00:00,221.08019887,29.1082347742,23.394329461,7.27780097315,37.1018798503,116.476155989,117.204286643,98.6791108449,9.90576805939,8.61940773848
 02/17  19:00:00,134.892810304,27.2249510811,20.5863790211,0.0,24.7345865669,47.5788473902,83.5632351396,78.5903511099,4.9528840297,0.02
 02/17  20:00:00,134.936573776,27.6592317737,20.1944689207,0.00138876264491,24.7345865669,47.5788473902,89.4320364857,84.459152456,4.9528840297,0.02
 02/17  21:00:00,112.270424782,26.3563896961,19.9996830365,0.0898009028767,12.3672932834,38.6892022431,102.282064595,99.2903341773,2.97173041782,0.02
 02/17  22:00:00,89.7948378577,20.1386764032,15.0588254858,0.574838439587,12.3672932834,27.0668015668,83.8328638982,80.8411334804,2.97173041782,0.02
 02/17  23:00:00,64.9764031609,17.2814060024,13.0405702544,0.0,4.12243109448,15.9888894789,77.6166321285,74.6249017107,2.97173041782,0.02
 02/17  24:00:00,75.1185354867,22.6874592343,16.4174379853,1.24719843008,4.12243109448,15.9888894789,98.8906063987,95.8988759809,2.97173041782,0.02
 02/18  01:00:00,66.2802421195,17.7156866949,13.3067052788,0.60342319472,4.12243109448,15.9888894789,80.6341783364,77.6424479186,2.97173041782,0.02
 02/18  02:00:00,75.413014796,22.470318888,16.634254037,1.54200197974,4.12243109448,15.9888894789,101.133301047,98.1415706288,2.97173041782,0.02
 02/18  03:00:00,68.6949733505,18.4105358029,13.2445137068,2.38549682554,4.12243109448,15.9888894789,82.3421284081,79.3503979903,2.97173041782,0.02
 02/18  04:00:00,74.4411076861,22.0360381955,16.5638163707,1.07481315817,4.12243109448,15.9888894789,103.608621256,100.616890838,2.97173041782,0.02
 02/18  05:00:00,83.5490161954,26.7906703886,19.45409501,2.36295772083,4.12243109448,16.0517297156,131.016721443,119.443110018,2.97173041782,8.60188100731
 02/18  06:00:00,85.7232514651,27.2249510811,19.8578447465,3.69916265964,4.12243109448,16.0517297156,123.201637251,120.209906833,2.97173041782,0.02
 02/18  07:00:00,115.399593733,28.5277931587,19.8469195795,8.52951325151,4.12243109448,39.6058045677,103.745095122,100.753364705,2.97173041782,0.02
 02/18  08:00:00,169.776082486,28.5679137781,22.6492133627,37.8172213661,12.3672932834,65.3531420225,159.563125062,154.590241032,4.9528840297,0.02
 02/18  09:00:00,164.267790524,28.5557972612,22.6184330977,31.8100745417,12.3672932834,68.2430321324,156.658377301,151.685493271,4.9528840297,0.02
 02/18  10:00:00,186.279186659,28.582109789,22.4108614215,24.9858411663,16.4897243779,93.1370602926,146.352399393,138.407784946,7.92461444751,0.02
 02/18  11:00:00,184.428079895,28.5838455277,23.0454980399,22.4982436434,16.4897243779,93.1370602926,141.775766526,133.831152078,7.92461444751,0.02
 02/18  12:00:00,181.742072254,28.5829568092,23.5391155018,19.2409097316,16.4897243779,93.1370602926,137.963038675,130.018424227,7.92461444751,0.02
 02/18  13:00:00,171.138056685,28.5819630344,23.5580726014,17.8491643147,16.4897243779,83.9857416113,144.539964644,128.003388282,7.92461444751,8.61196191444
 02/18  14:00:00,170.797323591,28.5803215407,24.2339347954,16.8342320184,16.4897243779,83.9857416113,134.661432364,126.716817916,7.92461444751,0.02
 02/18  15:00:00,170.98783898,28.5790567724,24.6507955435,16.6092037426,16.4897243779,83.9857416113,133.985110872,126.040496425,7.92461444751,0.02
 02/18  16:00:00,133.821674288,28.5277931587,21.45361875,0.148371008558,12.3672932834,70.6512738906,78.2105539678,73.2376699381,4.9528840297,0.02
 02/18  17:00:00,133.595605242,28.5277931587,20.5028518539,0.873060207645,12.3672932834,70.6512738906,77.003391475,72.0305074453,4.9528840297,0.02
 02/18  18:00:00,128.537538603,28.5277931587,19.6963750056,2.09753429102,12.3672932834,58.1284167478,80.2550785747,75.282194545,4.9528840297,0.02
 02/18  19:00:00,96.6734016551,25.9221090036,18.6754920778,0.0,12.3672932834,24.9413748627,102.42324843,97.4503643999,4.9528840297,0.02
 02/18  20:00:00,97.3232759585,26.5735300424,18.2703341268,0.403611192502,12.3672932834,24.9413748627,108.670581143,103.697697114,4.9528840297,0.02
 02/18  21:00:00,79.8986906252,26.3563896961,17.8832007561,0.717806894026,4.12243109448,16.0517297156,125.839494816,114.265898075,2.97173041782,8.60186632312
 02/18  22:00:00,67.8326700048,19.8736169027,13.1014419005,0.0,4.12243109448,15.9888894789,96.8426603921,93.8509299743,2.97173041782,0.02
 02/18  23:00:00,63.1159185273,17.2814060024,10.448233348,0.0,4.12243109448,15.9888894789,85.1632176335,82.1714872157,2.97173041782,0.02
 02/18  24:00:00,70.5726792658,21.601757503,13.2635167022,0.0,4.12243109448,15.9888894789,106.752531268,103.76080085,2.97173041782,0.02
 02/19  01:00:00,69.7087218777,19.2356691187,10.6894333612,6.89501225734,2.06121554724,15.9888894789,86.3399546337,83.3482242159,2.97173041782,0.02
 02/19  02:00:00,77.5555668146,23.3388802731,13.4909032985,7.45547057835,2.06121554724,15.9888894789,108.627111502,105.635381084,2.97173041782,0.02
 02/19  03:00:00,73.2631922904,19.452809465,10.6396381333,10.3068812363,2.06121554724,15.9888894789,87.4430006596,84.4512702418,2.97173041782,0.02
 02/19  04:00:00,78.6505664348,23.3388802731,12.9963718643,9.10156105973,2.06121554724,15.9888894789,109.757754156,106.766023738,2.97173041782,0.02
 02/19  05:00:00,74.8655943257,19.452809465,9.99786800431,12.4147575006,2.06121554724,15.9888894789,88.5182975315,85.5265671137,2.97173041782,0.02
 02/19  06:00:00,80.767799274,23.3388802731,12.2937114475,10.6360419467,2.06121554724,15.9888894789,109.90750014,106.915769722,2.97173041782,0.02
 02/19  07:00:00,77.0957501447,19.452809465,9.44645755519,14.3147603984,2.06121554724,15.9888894789,88.9200640907,85.9283336729,2.97173041782,0.02
 02/19  08:00:00,69.9859026056,23.3388802731,11.7079626625,12.0342169103,2.06121554724,15.9888894789,111.080485276,108.088754858,2.97173041782,0.02
 02/19  09:00:00,89.8981641515,19.452809465,9.65914162021,13.6197289663,4.12243109448,41.7362269337,87.4806195266,82.5077354969,4.9528840297,0.02
 02/19  10:00:00,94.0509173151,23.3388802731,12.5452444885,10.6418133085,4.12243109448,41.7362269337,106.622522462,101.649638432,4.9528840297,0.02
 02/19  11:00:00,89.4630660824,19.452809465,9.94108471372,13.2278350678,4.12243109448,41.7362269337,86.1759547094,81.2030706797,4.9528840297,0.02
 02/19  12:00:00,94.5813238937,23.3388802731,13.4026936182,10.3116200916,4.12243109448,41.7362269337,105.91191052,100.93902649,4.9528840297,0.02
 02/19  13:00:00,90.3004627844,19.452809465,11.807834232,12.1664550746,4.12243109448,41.7362269337,85.3872655326,80.4143815029,4.9528840297,0.02
 02/19  14:00:00,96.0401038101,23.3388802731,16.4526525563,8.33735899017,4.12243109448,41.7362269337,103.393765397,98.4208813675,4.9528840297,0.02
 02/19  15:00:00,88.115817154,19.3080492341,13.6764106896,7.38560179514,4.12243109448,41.7362269337,82.1975729376,77.2246889079,4.9528840297,0.02
 02/19  16:00:00,92.8772359628,22.0360381955,17.2031216122,1.48069836863,4.12243109448,41.7362269337,99.1401111216,94.1672270919,4.9528840297,0.02
 02/19  17:00:00,68.569491007,17.2814060024,13.715931635,0.0,4.12243109448,24.8785346261,80.0527762007,75.079892171,4.9528840297,0.02
 02/19  18:00:00,71.3741438298,21.601757503,15.8770839987,0.0,2.06121554724,15.9888894789,104.55173965,101.560009232,2.97173041782,0.02
 02/19  19:00:00,71.7293479626,19.0185287725,11.1408407352,6.51342497981,2.06121554724,15.9888894789,88.037221885,85.0454914671,2.97173041782,0.02
 02/19  20:00:00,81.8683452826,23.3388802731,12.8364337012,9.02404682406,2.06121554724,15.9888894789,110.784916278,107.79318586,2.97173041782,0.02
 02/19  21:00:00,80.0181435508,19.452809465,9.54170732349,13.2487245851,2.06121554724,15.9888894789,89.5660723905,86.5743419727,2.97173041782,0.02
 02/19  22:00:00,85.5999095213,23.3388802731,11.1909139861,11.9885331661,2.06121554724,15.9888894789,112.228149967,109.236419549,2.97173041782,0.02
 02/19  23:00:00,82.3848820904,19.452809465,8.2806982731,16.8024752279,2.06121554724,15.9888894789,91.1915723568,88.199841939,2.97173041782,0.02
 02/19  24:00:00,88.711552163,23.3388802731,10.0493887647,14.485780837,2.06121554724,15.9888894789,113.902991207,110.911260789,2.97173041782,0.02
 02/20  01:00:00,87.313143014,19.452809465,7.98690632814,19.7371708818,2.06121554724,15.9888894789,100.702861469,89.1292531799,2.97173041782,8.60187787078
 02/20  02:00:00,93.1727763718,23.3388802731,9.58121363297,16.6587317719,2.06121554724,15.9888894789,114.751788372,111.760057955,2.97173041782,0.02
 02/20  03:00:00,90.3340188174,19.452809465,7.33618239628,22.3925055957,2.06121554724,15.9888894789,92.8403186039,89.8485881861,2.97173041782,0.02
 02/20  04:00:00,96.1732289219,23.3388802731,9.22601520485,18.5268202486,2.06121554724,15.9888894789,115.570348811,112.578618393,2.97173041782,0.02
 02/20  05:00:00,95.1917130952,19.452809465,6.61213025791,24.7224010583,2.06121554724,15.9888894789,93.2810522552,90.2893218373,2.97173041782,0.02
 02/20  06:00:00,100.685301894,23.3388802731,8.02718305408,20.3238529287,2.06121554724,15.9888894789,116.291338651,113.299608233,2.97173041782,0.02
 02/20  07:00:00,98.0935302293,19.452809465,6.66380906396,26.5017108853,2.06121554724,15.9888894789,93.7704975277,90.7787671099,2.97173041782,0.02
 02/20  08:00:00,88.8931554241,23.3388802731,8.85702327531,20.9521461261,2.06121554724,15.9888894789,116.445128788,113.45339837,2.97173041782,0.02
 02/20  09:00:00,103.2496817,19.452809465,7.72853448234,21.3390020905,4.12243109448,41.7362269337,90.5599596743,85.5870756446,4.9528840297,0.02
 02/20  10:00:00,100.935641671,23.3388802731,11.4757711162,12.9294192405,4.12243109448,41.7362269337,106.979683811,102.006799782,4.9528840297,0.02
 02/20  11:00:00,92.0695198946,19.452809465,10.915373953,11.5288798763,4.12243109448,41.7362269337,83.1075624732,78.1346784435,4.9528840297,0.02
 02/20  12:00:00,96.913198875,23.3388802731,15.6590380349,7.30951438979,4.12243109448,41.7362269337,98.6437286848,93.6708446551,4.9528840297,0.02
 02/20  13:00:00,88.4197686985,19.452809465,13.7435970489,7.10901654014,4.12243109448,41.7362269337,78.4120756861,73.4391916564,4.9528840297,0.02
 02/20  14:00:00,96.7002391593,23.3388802731,19.0304679243,4.7891980661,4.12243109448,41.7362269337,96.6914060712,91.7185220415,4.9528840297,0.02
 02/20  15:00:00,85.4545640257,18.5842480799,15.7287196822,2.83727924508,4.12243109448,41.7362269337,79.6509607553,74.6780767256,4.9528840297,0.02
 02/20  16:00:00,90.611428277,21.601757503,19.1129890126,0.0,4.12243109448,41.7362269337,97.774593622,92.8017095923,4.9528840297,0.02
 02/20  17:00:00,63.7709320864,17.2814060024,14.8088710431,0.0,4.12243109448,24.8785346261,81.1328247084,76.1599406787,4.9528840297,0.02
 02/20  18:00:00,68.1806437077,21.601757503,17.6319750344,0.0,2.06121554724,15.9888894789,106.20304909,103.211318672,2.97173041782,0.02
 02/20  19:00:00,68.8572657079,17.2814060024,13.270534954,0.0,2.06121554724,15.9888894789,88.1620102375,85.1702798197,2.97173041782,0.02
 02/20  20:00:00,86.8279049849,22.9045995805,15.394624377,4.24253892172,2.06121554724,15.9888894789,110.10939227,107.117661852,2.97173041782,0.02
 02/20  21:00:00,77.8122380227,18.757960357,11.714087162,5.80683419313,2.06121554724,15.9888894789,89.3074924552,86.3157620374,2.97173041782,0.02
 02/20  22:00:00,91.9610538799,23.6863048271,14.715710931,10.8093573234,2.06121554724,15.9888894789,111.544420939,108.552690522,2.97173041782,0.02
 02/20  23:00:00,81.4129077568,19.0185287725,11.7059750107,10.2883096198,2.06121554724,15.9888894789,90.2285559074,87.2368254896,2.97173041782,0.02
 02/20  24:00:00,97.2261793895,23.7731609656,14.7094364715,14.2831234354,2.06121554724,15.9888894789,112.216687569,109.224957151,2.97173041782,0.02
 02/21  01:00:00,85.2024726707,19.0185287725,11.3860285806,11.5368608286,4.12243109448,15.9888894789,89.9969880852,87.0052576674,2.97173041782,0.02
 02/21  02:00:00,99.0308734741,23.7731609656,13.9690221255,15.3833540496,4.12243109448,15.9888894789,111.778397389,108.786666971,2.97173041782,0.02
 02/21  03:00:00,85.8402417408,19.0185287725,11.0707592053,12.8380515843,4.12243109448,15.9888894789,89.8540513082,86.8623208904,2.97173041782,0.02
 02/21  04:00:00,99.9267984251,23.7731609656,13.894702225,16.7341328823,4.12243109448,15.9888894789,120.099503277,108.525897305,2.97173041782,8.60187555397
 02/21  05:00:00,117.432788015,27.6592317737,16.4940550515,9.59425462426,12.3672932834,24.9413748627,127.656880691,122.683996661,4.9528840297,0.02
 02/21  06:00:00,167.367195111,28.0936214099,19.0909706026,56.3356023209,12.3672932834,24.9413748627,196.007675242,191.034791212,4.9528840297,0.02
 02/21  07:00:00,211.239796994,28.5283050994,19.4980947063,42.8228575348,24.7345865669,70.7195625826,161.597978619,151.67221056,9.90576805939,0.02
 02/21  08:00:00,216.802094275,28.5362651805,19.8722971435,28.6914775681,37.1018798503,92.3937384068,139.559295431,129.633527372,9.90576805939,0.02
 02/21  09:00:00,217.632606613,28.5451315201,20.3763725969,21.209198387,37.1018798503,104.434947198,130.441136453,120.515368393,9.90576805939,0.02
 02/21  10:00:00,224.399368361,28.5525715939,21.2398049416,15.4302045633,37.1018798503,116.476155989,132.839871221,114.30362601,9.90576805939,8.63047715169
 02/21  11:00:00,219.61179481,28.5620893284,22.6759149359,11.9508655367,37.1018798503,116.476155989,119.922255813,109.996487754,9.90576805939,0.02
 02/21  12:00:00,216.004407582,28.5777355392,23.5515147257,9.2490164406,37.1018798503,116.476155989,123.107077836,104.563826126,9.90576805939,8.63748364984
 02/21  13:00:00,203.023512171,28.6642290181,24.2309583018,7.32574609832,37.1018798503,104.434947198,110.610335988,100.684567929,9.90576805939,0.02
 02/21  14:00:00,213.277738805,28.7525855761,24.7145459449,5.55601178161,37.1018798503,116.476155989,116.714535328,98.1712743485,9.90576805939,8.63749291979
 02/21  15:00:00,213.011156128,28.9555176757,25.99775482,3.80356179012,37.1018798503,116.476155989,104.509540097,94.5837720375,9.90576805939,0.02
 02/21  16:00:00,211.958495527,29.056109986,25.6062915758,2.7131868373,37.1018798503,116.476155989,110.581611659,92.0419794282,9.90576805939,8.63386417126
 02/21  17:00:00,210.987688701,28.9648934147,24.0351799264,2.32705039282,37.1018798503,116.476155989,102.192151764,92.2663837049,9.90576805939,0.02
 02/21  18:00:00,215.906131438,28.831163007,23.5510072412,2.22185859447,37.1018798503,116.476155989,103.999762282,94.0739942224,9.90576805939,0.02
 02/21  19:00:00,141.994949841,27.2249510811,20.0586486999,0.0,24.7345865669,47.5788473902,78.9782003338,74.0053163041,4.9528840297,0.02
 02/21  20:00:00,142.838736715,27.2249510811,18.7729936688,0.0,24.7345865669,47.5788473902,94.2610750793,80.6988381085,4.9528840297,8.60935294106
 02/21  21:00:00,121.264894399,25.9221090036,18.3511310706,0.0,12.3672932834,38.6892022431,99.432810395,96.4410799772,2.97173041782,0.02
 02/21  22:00:00,88.7924832939,15.5532654021,12.2390956048,0.0,12.3672932834,27.0668015668,70.8050435053,67.8133130874,2.97173041782,0.02
 02/21  23:00:00,79.4600539722,21.601757503,15.2143638201,0.0,4.12243109448,15.9888894789,94.8744964762,91.8827660584,2.97173041782,0.02
 02/21  24:00:00,72.6173274608,17.2814060024,12.1521998132,0.0,4.12243109448,15.9888894789,78.4948676635,75.5031372457,2.97173041782,0.02
 02/22  01:00:00,82.71779748,21.601757503,14.9540641229,0.0,4.12243109448,15.9888894789,99.1203991691,96.1286687512,2.97173041782,0.02
 02/22  02:00:00,74.6197306052,18.5842480799,11.9951965478,0.275713813478,4.12243109448,15.9888894789,79.6834130178,76.6916825999,2.97173041782,0.02
 02/22  03:00:00,82.0085490175,21.601757503,14.7314346016,0.0,4.12243109448,15.9888894789,99.8415115349,96.8497811171,2.97173041782,0.02
 02/22  04:00:00,74.703607449,18.2368235259,12.0084563258,0.454831456221,4.12243109448,15.9888894789,81.5459694472,78.5542390294,2.97173041782,0.02
 02/22  05:00:00,109.905519001,27.6302797275,17.4670775882,0.691406102583,12.3672932834,24.9413748627,114.738822576,109.765938547,4.9528840297,0.02
 02/22  06:00:00,134.099604797,27.6945506945,20.5102305987,21.8074942941,12.3672932834,24.9413748627,181.505014203,176.532130173,4.9528840297,0.02
 02/22  07:00:00,188.255164765,28.6304154486,20.7334407737,18.1318916168,24.7345865669,70.7195625826,147.004992139,137.07922408,9.90576805939,0.02
 02/22  08:00:00,199.258032951,28.6991567602,20.7382912353,11.9431144763,37.1018798503,92.3937384068,127.359970056,117.434201996,9.90576805939,0.02
 02/22  09:00:00,206.354384126,28.7524764906,21.2425460036,8.58312512657,37.1018798503,104.434947198,129.046780348,110.514070069,9.90576805939,8.62694221939
 02/22  10:00:00,216.216917418,28.8270291669,22.0964469979,6.37930517451,37.1018798503,116.476155989,116.154434883,106.228666823,9.90576805939,0.02
 02/22  11:00:00,213.066355141,28.893121277,23.0873654427,4.85540861878,37.1018798503,116.476155989,121.619991719,103.078506634,9.90576805939,8.63571702561
 02/22  12:00:00,212.521604297,28.958772014,24.2271273733,3.72407076423,37.1018798503,116.476155989,110.052375157,100.126607098,9.90576805939,0.02
 02/22  13:00:00,200.848940091,29.0190138861,25.9996441921,3.00578540436,37.1018798503,104.434947198,116.327699243,97.789712863,9.90576805939,8.63221832025
 02/22  14:00:00,212.98186589,29.1021912146,27.1162294512,2.50890347267,37.1018798503,116.476155989,105.323794135,95.398026076,9.90576805939,0.02
 02/22  15:00:00,212.893500606,29.3735378917,27.1611940561,1.825829637,37.1018798503,116.476155989,109.91562524,91.3741892939,9.90576805939,8.63566788627
 02/22  16:00:00,212.045852157,29.3749675958,25.6314619844,1.3363642389,37.1018798503,116.476155989,100.155470002,90.2297019431,9.90576805939,0.02
 02/22  17:00:00,211.419125502,29.2811851441,24.7177245538,1.32551253797,37.1018798503,116.476155989,109.436841781,90.9020429918,9.90576805939,8.62903072942
 02/22  18:00:00,216.521918576,29.1972884388,24.037565147,1.74827713282,37.1018798503,116.476155989,102.249450731,92.3236826712,9.90576805939,0.02
 02/22  19:00:00,140.649798304,27.0078107349,20.7281806261,0.0,24.7345865669,47.5788473902,77.8856428104,72.9127587807,4.9528840297,0.02
 02/22  20:00:00,141.601548164,27.8763721199,20.4044761122,0.0,24.7345865669,47.5788473902,84.0856667496,79.1127827199,4.9528840297,0.02
 02/22  21:00:00,113.77220233,25.9221090036,19.1417593019,0.0,12.3672932834,38.6892022431,97.7430262006,94.7512957827,2.97173041782,0.02
 02/22  22:00:00,84.6161255246,16.7692513412,11.62082272,0.0,12.3672932834,27.0668015668,70.6944042813,67.7026738635,2.97173041782,0.02
 02/22  23:00:00,72.0468554416,21.601757503,14.1981072948,0.0,4.12243109448,15.9888894789,94.3867657071,91.3950352893,2.97173041782,0.02
 02/22  24:00:00,66.68589034,18.4973919414,11.2103913822,0.114363967169,4.12243109448,15.9888894789,78.2969112499,75.305180832,2.97173041782,0.02
 02/23  01:00:00,71.805060342,21.8188978492,13.0150704186,0.0187904886028,4.12243109448,15.9888894789,107.857547909,96.284294129,2.97173041782,8.60152336184
 02/23  02:00:00,65.5739874757,18.1499673874,10.6188790955,0.431048154828,4.12243109448,15.9888894789,80.2529908918,77.261260474,2.97173041782,0.02
 02/23  03:00:00,74.0210414695,22.817743442,13.3886009313,1.10719391062,4.12243109448,15.9888894789,101.571916647,98.5801862291,2.97173041782,0.02
 02/23  04:00:00,65.2070286065,17.6288305564,10.7704622506,0.331992244794,4.12243109448,15.9888894789,81.6644567855,78.6727263677,2.97173041782,0.02
 02/23  05:00:00,98.7626844809,27.9487522353,15.6564060361,2.20194076384,12.3672932834,24.9413748627,115.336578291,110.363694262,4.9528840297,0.02
 02/23  06:00:00,119.170836618,27.7142770106,18.7401920484,19.741538113,12.3672932834,24.9413748627,181.483396559,176.510512529,4.9528840297,0.02
 02/23  07:00:00,176.321222551,28.6418735333,18.9785020244,18.4731388502,24.7345865669,70.7195625826,147.282904091,137.357136031,9.90576805939,0.02
 02/23  08:00:00,191.15963276,28.7811032865,19.5044672987,12.7054448001,37.1018798503,92.3937384068,127.669159328,117.743391269,9.90576805939,0.02
 02/23  09:00:00,201.906785918,28.8448982406,19.9264925742,10.923340443,37.1018798503,104.434947198,121.940113331,112.014345271,9.90576805939,0.02
 02/23  10:00:00,213.271683079,28.8936084759,20.342977139,9.78138252148,37.1018798503,116.476155989,127.477181606,108.940953474,9.90576805939,8.63046007262
 02/23  11:00:00,213.103506393,28.9387015284,21.1558824081,8.75459334662,37.1018798503,116.476155989,116.483022631,106.557254572,9.90576805939,0.02
 02/23  12:00:00,213.027422577,28.9778513211,21.9405969245,7.85439245957,37.1018798503,116.476155989,123.063725695,104.520564697,9.90576805939,8.63739293914
 02/23  13:00:00,201.006198531,29.0183847098,22.9683270547,6.80674185982,37.1018798503,104.434947198,112.437364644,102.511596585,9.90576805939,0.02
 02/23  14:00:00,213.001003604,29.0678332112,24.1393780069,5.53921132058,37.1018798503,116.476155989,118.735784101,100.192612129,9.90576805939,8.63740391197
 02/23  15:00:00,212.68093769,29.1155318825,24.5089737811,4.80209544106,37.1018798503,116.476155989,108.31209574,98.3863276805,9.90576805939,0.02
 02/23  16:00:00,212.116763108,29.147466703,24.2091797178,4.5059723484,37.1018798503,116.476155989,115.91268174,97.3730588751,9.90576805939,8.63385480567
 02/23  17:00:00,211.833854895,29.1673229117,23.936834488,4.47617941516,37.1018798503,116.476155989,106.762574113,96.8368060539,9.90576805939,0.02
 02/23  18:00:00,216.598611302,29.1767208868,23.8848289455,4.58636817548,37.1018798503,116.476155989,106.625658195,96.6998901353,9.90576805939,0.02
 02/23  19:00:00,134.261769738,27.2249510811,19.9553226159,0.0,24.7345865669,47.5788473902,90.3691719721,76.8069321641,4.9528840297,8.60935577828
 02/23  20:00:00,133.061396096,27.6592317737,18.3206833396,0.0,24.7345865669,47.5788473902,87.7066382612,82.7337542315,4.9528840297,0.02
 02/23  21:00:00,110.436592181,26.3563896961,18.2556611553,0.0,12.3672932834,38.6892022431,100.491147655,97.4994172376,2.97173041782,0.02
 02/23  22:00:00,85.1364764001,18.4105358029,12.4779713368,0.0543841758947,12.3672932834,27.0668015668,73.3547268195,70.3629964017,2.97173041782,0.02
 02/23  23:00:00,70.6741535354,21.601757503,14.0952094144,0.0,4.12243109448,15.9888894789,95.401572669,92.4098422512,2.97173041782,0.02
 02/23  24:00:00,65.4633353998,18.4973919414,10.9622521686,0.940673158696,4.12243109448,15.9888894789,79.1547445954,76.1630141776,2.97173041782,0.02
 02/24  01:00:00,71.8973847393,22.2531785418,13.9243294637,0.735743587436,4.12243109448,15.9888894789,100.191479404,97.1997489859,2.97173041782,0.02
 02/24  02:00:00,64.7424726053,17.7156866949,11.6153971873,0.667980186622,4.12243109448,15.9888894789,81.4527313211,78.4610009033,2.97173041782,0.02
 02/24  03:00:00,74.3105829521,22.9045995805,14.2384761269,2.36358667504,4.12243109448,15.9888894789,101.789525919,98.7977955011,2.97173041782,0.02
 02/24  04:00:00,66.1972390199,18.0631112489,11.8449345478,1.60264454823,4.12243109448,15.9888894789,82.1671866649,79.1754562471,2.97173041782,0.02
 02/24  05:00:00,99.93346647,27.5144715428,17.5420142921,2.80118084469,12.3672932834,24.9413748627,115.823815061,110.850931031,4.9528840297,0.02
 02/24  06:00:00,126.978293763,28.1639399891,20.4565020604,26.2820518832,12.3672932834,24.9413748627,181.171137363,176.198253333,4.9528840297,0.02
 02/24  07:00:00,179.741986748,28.6439734019,20.926131992,19.950600478,24.7345865669,70.7195625826,147.245514501,137.319746441,9.90576805939,0.02
 02/24  08:00:00,194.046406932,28.8054850442,20.896038579,14.1762592289,37.1018798503,92.3937384068,127.892110147,117.966342087,9.90576805939,0.02
 02/24  09:00:00,203.040138739,28.8784297109,20.7704216918,11.1792438028,37.1018798503,104.434947198,129.774345326,111.2416809,9.90576805939,8.62689636658
 02/24  10:00:00,212.510459509,28.9497364838,20.8252715748,8.48176163868,37.1018798503,116.476155989,116.794190558,106.868422499,9.90576805939,0.02
 02/24  11:00:00,210.241717202,29.028714693,20.8631890999,6.09545341857,37.1018798503,116.476155989,121.125950303,102.584470728,9.90576805939,8.63571151564
 02/24  12:00:00,209.558253154,29.09069824,21.3206575594,4.89233983917,37.1018798503,116.476155989,109.798281509,99.8725134493,9.90576805939,0.02
 02/24  13:00:00,196.93738212,29.1547216099,21.5097031523,4.0601898635,37.1018798503,104.434947198,116.254465867,97.7163540937,9.90576805939,8.63234371387
 02/24  14:00:00,208.491211378,29.199854249,21.4864683777,3.55033031263,37.1018798503,116.476155989,105.908095454,95.9823273947,9.90576805939,0.02
 02/24  15:00:00,208.732338215,29.2327261937,21.9417892493,3.30347088265,37.1018798503,116.476155989,113.685354536,95.1439553835,9.90576805939,8.63563109295
 02/24  16:00:00,208.849257369,29.2643754117,22.244746378,3.0860076313,37.1018798503,116.476155989,104.01647408,94.090706021,9.90576805939,0.02
 02/24  17:00:00,208.21801974,29.2691351106,21.7842241675,2.9111148299,37.1018798503,116.476155989,112.443717994,93.908887315,9.90576805939,8.62906261957
 02/24  18:00:00,212.932230107,29.2526561708,21.6271947397,3.10172408426,37.1018798503,116.476155989,104.491478189,94.5657101301,9.90576805939,0.02
 02/24  19:00:00,132.036784391,27.2249510811,17.7303453242,0.0,24.7345865669,47.5788473902,80.4955140361,75.5226300064,4.9528840297,0.02
