Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  20:00:00,130.865294116,27.6592317737,16.1245689021,0.0,24.7345865669,47.5788473902,87.2198520565,82.2469680268,4.9528840297,0.02
 02/24  21:00:00,107.432891546,26.3563896961,15.1338539074,0.0,12.3672932834,38.6892022431,100.601696666,97.6099662479,2.97173041782,0.02
 02/24  22:00:00,89.450924329,21.0896028418,11.1120478394,0.123880976548,12.3672932834,27.0668015668,93.8038679884,82.2263001748,2.97173041782,8.60583739579
 02/24  23:00:00,65.5969142455,17.2814060024,8.59104325622,0.0,4.12243109448,15.9888894789,77.5195754537,74.5278450359,2.97173041782,0.02
 02/24  24:00:00,77.1989552323,22.5571750265,10.4889547033,0.960609492985,4.12243109448,15.9888894789,98.6745409281,95.6828105102,2.97173041782,0.02
 02/25  01:00:00,70.4649265437,18.3671077337,9.30774378107,1.85043601643,4.12243109448,15.9888894789,80.9563800926,77.9646496748,2.97173041782,0.02
 02/25  02:00:00,78.7589513323,21.601757503,13.6808415991,0.0,4.12243109448,15.9888894789,101.525932149,98.5342017316,2.97173041782,0.02
 02/25  03:00:00,73.9774772224,18.7145322877,10.9711368833,3.08544089845,4.12243109448,15.9888894789,81.9191207668,78.927390349,2.97173041782,0.02
 02/25  04:00:00,87.1133986352,23.6863048271,13.9168742493,5.64222442265,4.12243109448,15.9888894789,102.449765377,99.4580349595,2.97173041782,0.02
 02/25  05:00:00,96.8994260563,27.6592317737,17.0963247906,5.36944344656,4.12243109448,16.0517297156,121.155423683,118.163693265,2.97173041782,0.02
 02/25  06:00:00,96.2250285604,28.0935124662,16.8884203443,7.91399801216,4.12243109448,16.0517297156,123.070950083,120.079219665,2.97173041782,0.02
 02/25  07:00:00,119.574816877,28.5277931587,16.5028086184,10.6944100126,4.12243109448,39.6058045677,104.173272588,101.18154217,2.97173041782,0.02
 02/25  08:00:00,173.831870047,28.5402539426,19.5891633572,42.6411905752,12.3672932834,65.3531420225,159.853017153,154.880133123,4.9528840297,0.02
 02/25  09:00:00,171.227668523,28.5384074236,19.8471089731,35.3871179744,12.3672932834,68.2430321324,156.754692473,151.781808443,4.9528840297,0.02
 02/25  10:00:00,191.452965018,28.5656020178,20.3724264437,27.6686124483,16.4897243779,93.1370602926,146.513621353,138.569006906,7.92461444751,0.02
 02/25  11:00:00,188.143512913,28.5671574297,21.242140524,25.2946187825,16.4897243779,93.1370602926,142.330696203,134.386081756,7.92461444751,0.02
 02/25  12:00:00,184.164043233,28.5665949446,21.10219394,24.078273937,16.4897243779,93.1370602926,149.212152133,132.673087979,7.92461444751,8.61444970576
 02/25  13:00:00,174.600646806,28.565134427,20.8126923148,24.0739866349,16.4897243779,83.9857416113,140.355460946,132.410846499,7.92461444751,0.02
 02/25  14:00:00,174.653929978,28.5637825697,21.709236294,23.2320720885,16.4897243779,83.9857416113,139.108260203,131.163645756,7.92461444751,0.02
 02/25  15:00:00,174.635249491,28.5626412905,22.6939377384,22.2298771477,16.4897243779,83.9857416113,137.535700729,129.591086281,7.92461444751,0.02
 02/25  16:00:00,133.640311402,28.5277931587,19.6318964096,1.78871846194,12.3672932834,70.6512738906,81.7813416753,76.8084576456,4.9528840297,0.02
 02/25  17:00:00,134.332174119,28.5277931587,18.5128859314,3.599587418,12.3672932834,70.6512738906,89.3264632316,75.7621777096,4.9528840297,8.61140149231
 02/25  18:00:00,126.648407271,28.5277931587,17.9278005712,4.32615189501,12.3672932834,58.1284167478,82.8834842263,77.9106001966,4.9528840297,0.02
 02/25  19:00:00,95.4440901135,25.9221090036,17.4461816149,0.0,12.3672932834,24.9413748627,104.262941885,99.2900578557,4.9528840297,0.02
 02/25  20:00:00,94.916115262,25.9221090036,16.9182067812,0.0,12.3672932834,24.9413748627,110.62402494,105.65114091,4.9528840297,0.02
 02/25  21:00:00,77.5470262046,25.9221090036,16.6836250714,0.0,4.12243109448,16.0517297156,119.299672246,116.307941828,2.97173041782,0.02
 02/25  22:00:00,69.2173403265,20.7376872029,13.7356167281,0.0,4.12243109448,15.9888894789,100.48831053,97.4965801118,2.97173041782,0.02
 02/25  23:00:00,72.4777124123,19.2356691187,11.4804139255,7.10720330074,4.12243109448,15.9888894789,85.6390634894,82.6473330716,2.97173041782,0.02
 02/25  24:00:00,78.6867870717,23.1217399268,14.4844170686,6.31419109449,4.12243109448,15.9888894789,107.375065229,104.383334811,2.97173041782,0.02
 02/26  01:00:00,73.8348052711,19.452809465,11.3884563407,10.4003289385,2.06121554724,15.9888894789,86.6611495812,83.6694191634,2.97173041782,0.02
 02/26  02:00:00,79.4494961525,23.3388802731,14.2642683708,9.02369752881,2.06121554724,15.9888894789,109.048878715,106.057148298,2.97173041782,0.02
 02/26  03:00:00,75.3757868337,19.452809465,10.9310291452,12.1604078517,2.06121554724,15.9888894789,87.8202021444,84.8284717266,2.97173041782,0.02
 02/26  04:00:00,80.3673832093,23.3388802731,13.4455105108,10.3453864928,2.06121554724,15.9888894789,110.221079615,107.229349197,2.97173041782,0.02
 02/26  05:00:00,76.6292244675,19.452809465,10.2872159473,13.8358204091,2.06121554724,15.9888894789,88.7810065983,85.7892761805,2.97173041782,0.02
 02/26  06:00:00,81.5907087373,23.3388802731,13.0080485967,11.6054745269,2.06121554724,15.9888894789,110.736423032,107.744692614,2.97173041782,0.02
 02/26  07:00:00,78.3553054221,19.452809465,10.924490089,15.1202159019,2.06121554724,15.9888894789,89.479025742,86.4872953242,2.97173041782,0.02
 02/26  08:00:00,68.6647548062,23.3388802731,14.1232993231,12.3447312987,2.06121554724,15.9888894789,111.729509338,108.73777892,2.97173041782,0.02
 02/26  09:00:00,90.6984962425,19.452809465,11.2962410094,13.4074097154,4.12243109448,41.7362269337,87.1497534071,82.1768693774,4.9528840297,0.02
 02/26  10:00:00,95.1052451175,23.3388802731,14.6875826743,10.1450359378,4.12243109448,41.7362269337,105.728512816,100.755628787,4.9528840297,0.02
 02/26  11:00:00,89.9578166788,19.452809465,11.8987936711,12.0453672655,4.12243109448,41.7362269337,85.1739616272,80.2010775975,4.9528840297,0.02
 02/26  12:00:00,94.56318344,23.3388802731,15.0047160729,9.27005044907,4.12243109448,41.7362269337,104.62934044,99.6564564104,4.9528840297,0.02
 02/26  13:00:00,88.1663746196,19.3080492341,12.1953461469,10.068487759,4.12243109448,41.7362269337,84.5827766418,79.6098926121,4.9528840297,0.02
 02/26  14:00:00,92.95732793,23.0493598114,16.0868482778,6.81309925941,4.12243109448,41.7362269337,104.033399308,99.0605152783,4.9528840297,0.02
 02/26  15:00:00,83.4957188036,18.4973919414,13.0005532842,5.40930841756,4.12243109448,41.7362269337,84.1866972237,79.213813194,4.9528840297,0.02
 02/26  16:00:00,91.8794277238,22.9045995805,16.3758028171,5.60967648887,4.12243109448,41.7362269337,103.813903852,98.8410198219,4.9528840297,0.02
 02/26  17:00:00,64.2576928409,18.1499673874,12.6473090188,3.81589676038,4.12243109448,24.8785346261,84.8101630565,79.8372790268,4.9528840297,0.02
 02/26  18:00:00,70.6167228339,23.1217399268,15.1853252776,8.85090756894,2.06121554724,15.9888894789,117.5273999,105.953793774,2.97173041782,8.60187570769
 02/26  19:00:00,76.2042012513,19.2356691187,11.840348279,12.5349727691,2.06121554724,15.9888894789,89.704580276,86.7128498582,2.97173041782,0.02
 02/26  20:00:00,82.8683418161,23.3388802731,14.8663623391,11.957875281,2.06121554724,15.9888894789,112.152970807,109.16124039,2.97173041782,0.02
 02/26  21:00:00,79.5351424795,19.452809465,11.8129033948,15.6762186679,2.06121554724,15.9888894789,90.5703088379,87.5785784201,2.97173041782,0.02
 02/26  22:00:00,83.8495743692,23.3388802731,14.8488190504,12.9566512363,2.06121554724,15.9888894789,112.977431429,109.985701011,2.97173041782,0.02
 02/26  23:00:00,80.6305028666,19.452809465,11.7389336417,16.8209142531,2.06121554724,15.9888894789,91.0593824504,88.0676520326,2.97173041782,0.02
 02/26  24:00:00,84.8273046121,23.3388802731,14.7525682309,13.8009085235,2.06121554724,15.9888894789,113.473493024,110.481762606,2.97173041782,0.02
 02/27  01:00:00,82.6514038345,19.452809465,11.4111880532,17.1208520707,4.12243109448,15.9888894789,90.8137865497,87.8220561319,2.97173041782,0.02
 02/27  02:00:00,86.4833158289,23.3388802731,14.0042064959,13.9606772337,4.12243109448,15.9888894789,112.879582324,109.887851906,2.97173041782,0.02
 02/27  03:00:00,83.3514595403,19.452809465,11.1271847285,17.8790456316,4.12243109448,15.9888894789,90.9455549372,87.9538245194,2.97173041782,0.02
 02/27  04:00:00,87.1330013938,23.3388802731,13.9988160193,14.5482834226,4.12243109448,15.9888894789,113.170390899,110.178660481,2.97173041782,0.02
 02/27  05:00:00,110.77339939,28.0935124662,16.4946417955,14.1094454513,12.3672932834,24.9413748627,128.472004354,123.499120324,4.9528840297,0.02
 02/27  06:00:00,145.731748027,27.6593250608,19.6465757296,46.3500475573,12.3672932834,24.9413748627,197.252605769,192.279721739,4.9528840297,0.02
 02/27  07:00:00,203.539024344,28.5290188292,19.8665108267,44.922213998,24.7345865669,70.7195625826,162.242896333,152.317128273,9.90576805939,0.02
 02/27  08:00:00,208.543659317,28.5411277938,19.8745367801,29.9593775671,37.1018798503,92.3937384068,140.120359362,130.194591302,9.90576805939,0.02
 02/27  09:00:00,215.362056301,28.5546194379,20.507403844,24.0879516899,37.1018798503,104.434947198,141.031769568,122.500061632,9.90576805939,8.62593987613
 02/27  10:00:00,223.502831264,28.5658002934,21.2623606149,19.4210011147,37.1018798503,116.476155989,127.369834249,117.44406619,9.90576805939,0.02
 02/27  11:00:00,220.281945537,28.5740095251,21.6046387906,15.8489296776,37.1018798503,116.476155989,123.07962872,113.153860661,9.90576805939,0.02
 02/27  12:00:00,217.590806123,28.5821838953,21.9670080345,12.7870727295,37.1018798503,116.476155989,127.978087231,109.436170544,9.90576805939,8.63614862849
 02/27  13:00:00,204.513772268,28.5906603814,23.8409022305,9.86942865834,37.1018798503,104.434947198,115.972922407,106.047154348,9.90576805939,0.02
 02/27  14:00:00,214.726819994,28.6012875792,24.601589771,7.26940195731,37.1018798503,116.476155989,121.293047322,102.749787148,9.90576805939,8.63749211486
 02/27  15:00:00,212.817764101,28.6379645093,24.3531114035,5.57231316198,37.1018798503,116.476155989,119.041603471,100.500268395,9.90576805939,8.63556701669
 02/27  16:00:00,211.576154457,28.6817961879,23.8889498346,4.75130656519,37.1018798503,116.476155989,109.517149997,99.5913819378,9.90576805939,0.02
 02/27  17:00:00,211.035201486,28.7212816428,23.479445,4.58092545138,37.1018798503,116.476155989,109.696078029,99.7703099698,9.90576805939,0.02
 02/27  18:00:00,215.947406215,28.7513433916,23.1075969626,5.137789797,37.1018798503,116.476155989,118.537420111,100.01223564,9.90576805939,8.61941641208
 02/27  19:00:00,132.769952261,26.1392493498,19.5492246198,0.0,24.7345865669,47.5788473902,83.9674252953,78.9945412656,4.9528840297,0.02
 02/27  20:00:00,132.619521491,27.2249510811,18.3130889557,0.0,24.7345865669,47.5788473902,89.633922484,84.6610384543,4.9528840297,0.02
 02/27  21:00:00,109.908691541,26.7906703886,17.2816057021,0.01186749847,12.3672932834,38.6892022431,102.865749082,99.8740186641,2.97173041782,0.02
 02/27  22:00:00,86.1752009359,19.0095466026,13.1431586388,0.0,12.3672932834,27.0668015668,83.9171435297,80.9254131119,2.97173041782,0.02
 02/27  23:00:00,63.8072948291,17.2814060024,11.8104798879,0.0,4.12243109448,15.9888894789,78.2345762303,75.2428458125,2.97173041782,0.02
 02/27  24:00:00,71.2820929157,21.601757503,14.8198560416,0.0,4.12243109448,15.9888894789,99.8504387266,96.8587083088,2.97173041782,0.02
 02/28  01:00:00,63.97368366,17.6288305564,11.4732976993,0.177648122546,4.12243109448,15.9888894789,81.4509854071,78.4592549892,2.97173041782,0.02
 02/28  02:00:00,72.6575986903,22.470318888,14.2878953616,1.0692224985,4.12243109448,15.9888894789,101.22145944,98.2297290217,2.97173041782,0.02
 02/28  03:00:00,63.5179670294,17.4551182794,11.3193900428,0.074524117775,4.12243109448,15.9888894789,82.0477386937,79.0560082759,2.97173041782,0.02
 02/28  04:00:00,72.7432288984,22.470318888,13.853087939,1.6429345274,4.12243109448,15.9888894789,103.045720744,100.053990326,2.97173041782,0.02
 02/28  05:00:00,98.4473313499,27.717135866,15.9080102558,2.7463849358,12.3672932834,24.9413748627,117.026950431,112.054066402,4.9528840297,0.02
 02/28  06:00:00,124.117417088,27.6963576017,18.8743345653,25.4709245965,12.3672932834,24.9413748627,193.226171394,179.671418867,4.9528840297,8.60186849648
 02/28  07:00:00,178.308443472,28.6324847371,19.2802973011,22.5235468428,24.7345865669,70.7195625826,149.863809616,139.938041557,9.90576805939,0.02
 02/28  08:00:00,194.298653755,28.7005104444,19.5784303875,15.8510972952,37.1018798503,92.3937384068,130.196549613,120.270781553,9.90576805939,0.02
 02/28  09:00:00,205.12076047,28.7455787227,20.2184044614,13.9447470227,37.1018798503,104.434947198,124.416872306,114.491104246,9.90576805939,0.02
 02/28  10:00:00,216.426593927,28.7827796326,21.099917325,12.2901735938,37.1018798503,116.476155989,129.536790407,111.000652794,9.90576805939,8.63036955358
 02/28  11:00:00,215.158918085,28.8207505694,21.4553847205,10.6284644071,37.1018798503,116.476155989,117.972490718,108.046722659,9.90576805939,0.02
 02/28  12:00:00,214.244661854,28.8580550968,22.1196020858,9.01241106671,37.1018798503,116.476155989,123.909649955,105.366598175,9.90576805939,8.63728372071
 02/28  13:00:00,200.853223387,28.892739365,21.9706861555,7.77707022103,37.1018798503,104.434947198,113.202284159,103.2765161,9.90576805939,0.02
 02/28  14:00:00,211.575282234,28.9301048021,21.6119178036,6.77866611609,37.1018798503,116.476155989,120.114736636,101.571678369,9.90576805939,8.63729020713
 02/28  15:00:00,211.320097611,28.9652367283,22.1177175993,5.98282805722,37.1018798503,116.476155989,110.17306412,100.247296061,9.90576805939,0.02
 02/28  16:00:00,210.884117771,28.9870369635,21.8452276982,5.79769307021,37.1018798503,116.476155989,117.990303392,99.4507413719,9.90576805939,8.63379396102
 02/28  17:00:00,210.781450727,28.996245794,21.4627822178,6.06891860987,37.1018798503,116.476155989,109.209616116,99.2838480563,9.90576805939,0.02
 02/28  18:00:00,213.233482735,29.0062955425,21.4162216876,6.20945907261,37.1018798503,116.476155989,109.200836193,99.2750681333,9.90576805939,0.02
 02/28  19:00:00,132.679903189,27.2249510811,18.3734549398,0.0,24.7345865669,47.5788473902,83.9168923895,78.9440083598,4.9528840297,0.02
 02/28  20:00:00,132.054223859,27.5144715428,17.4582514997,0.0,24.7345865669,47.5788473902,98.3151205629,84.7529208495,4.9528840297,8.60931568367
 02/28  21:00:00,109.104645614,26.3563896961,16.8984323637,0.0252775274559,12.3672932834,38.6892022431,102.05424591,99.0625154925,2.97173041782,0.02
 02/28  22:00:00,87.3297159149,20.0228682185,12.995860942,0.288497706776,12.3672932834,27.0668015668,82.609352938,79.6176225202,2.97173041782,0.02
 02/28  23:00:00,63.4493135526,17.2814060024,11.5134816077,0.0,4.12243109448,15.9888894789,77.8774353468,74.885704929,2.97173041782,0.02
 02/28  24:00:00,72.7563827869,22.5571750265,14.3027739517,1.07654074823,4.12243109448,15.9888894789,98.7540268163,95.7622963985,2.97173041782,0.02
 03/01  01:00:00,65.5568726138,18.1499673874,11.2309837128,1.448671975,4.12243109448,15.9888894789,80.9635139942,77.9717835764,2.97173041782,0.02
 03/01  02:00:00,71.8538116105,22.0360381955,14.1928324623,0.858502074225,4.12243109448,15.9888894789,101.278295578,98.2865651605,2.97173041782,0.02
 03/01  03:00:00,66.6239645384,18.4105358029,11.0698864643,2.48610901255,4.12243109448,15.9888894789,82.3075594449,79.3158290271,2.97173041782,0.02
 03/01  04:00:00,73.5744022163,22.470318888,13.7537671434,2.57079921181,4.12243109448,15.9888894789,103.404230762,100.412500345,2.97173041782,0.02
 03/01  05:00:00,98.7322277007,27.369711312,16.0296888521,3.25702810418,12.3672932834,24.9413748627,117.40232191,112.42943788,4.9528840297,0.02
 03/01  06:00:00,128.936298255,28.1538675281,18.7198670107,29.986764253,12.3672932834,24.9413748627,182.865343946,177.892459916,4.9528840297,0.02
 03/01  07:00:00,177.342125629,28.6386944545,17.946230447,22.8569502931,24.7345865669,70.7195625826,149.145408039,139.21963998,9.90576805939,0.02
 03/01  08:00:00,192.432780525,28.7595616153,18.2478720503,15.2567300704,37.1018798503,92.3937384068,128.362539709,118.43677165,9.90576805939,0.02
 03/01  09:00:00,201.663643494,28.8229112151,20.4289427978,10.1997147787,37.1018798503,104.434947198,128.536884823,110.004252369,9.90576805939,8.62686439438
 03/01  10:00:00,211.030971847,28.9209755636,21.9845891105,5.87174117384,37.1018798503,116.476155989,113.613402441,103.687634382,9.90576805939,0.02
 03/01  11:00:00,210.869305667,29.11853888,23.459752327,4.03663799522,37.1018798503,116.476155989,116.334312693,97.792989725,9.90576805939,8.6355549086
 03/01  12:00:00,212.517981513,29.4665156657,26.1031653458,2.69376910364,37.1018798503,116.476155989,103.045945521,93.1201774616,9.90576805939,0.02
 03/01  13:00:00,201.101084318,29.8246038674,27.3225710427,1.51911929127,37.1018798503,104.434947198,107.968696028,89.4311836438,9.90576805939,8.63174432511
 03/01  14:00:00,214.498577778,30.0755233756,29.0296466336,1.13887656835,37.1018798503,116.476155989,96.8299730635,86.9042050041,9.90576805939,0.02
 03/01  15:00:00,215.460693261,30.1321366536,30.2866550669,0.787526710947,37.1018798503,116.476155989,104.273375448,85.7320385883,9.90576805939,8.63556880031
 03/01  16:00:00,213.285423817,29.8285164439,28.5134546576,0.689353377203,37.1018798503,116.476155989,97.936296155,88.0105280956,9.90576805939,0.02
 03/01  17:00:00,211.90772268,29.7387716541,27.2636930403,0.65169673217,37.1018798503,116.476155989,107.141797963,88.6070282116,9.90576805939,8.62900169202
 03/01  18:00:00,212.608398252,29.5772428517,25.6223412503,0.807324897207,37.1018798503,116.476155989,99.7271908273,89.8014227679,9.90576805939,0.02
 03/01  19:00:00,134.252026611,27.116380908,20.0541657744,0.0,24.7345865669,47.5788473902,76.6294093588,71.6565253291,4.9528840297,0.02
 03/01  20:00:00,133.305309347,27.8763721199,18.347452732,0.0,24.7345865669,47.5788473902,84.1460738435,79.1731898138,4.9528840297,0.02
 03/01  21:00:00,109.275147836,26.3563896961,17.0144210649,0.0,12.3672932834,38.6892022431,98.2121466693,95.2204162514,2.97173041782,0.02
 03/01  22:00:00,87.7673040862,19.8781079877,12.5003663512,0.0,12.3672932834,27.0668015668,80.4667110216,77.4749806038,2.97173041782,0.02
 03/01  23:00:00,64.2691409264,17.2814060024,11.1064719342,0.0,4.12243109448,15.9888894789,75.9471381739,72.9554077561,2.97173041782,0.02
 03/01  24:00:00,74.9080810565,22.9045995805,14.419468189,0.108939904219,4.12243109448,15.9888894789,97.2560104151,94.2642799973,2.97173041782,0.02
 03/02  01:00:00,66.8136982909,17.9328270412,11.0712033531,0.138602143114,4.12243109448,15.9888894789,79.4145505968,76.422820179,2.97173041782,0.02
 03/02  02:00:00,76.538749109,22.0360381955,12.6538251872,0.205725645842,4.12243109448,15.9888894789,99.5142622848,96.522531867,2.97173041782,0.02
 03/02  03:00:00,69.8184790434,18.4973919414,9.15585755731,1.20474258069,4.12243109448,15.9888894789,90.1521384648,78.5802274636,2.97173041782,8.6001805833
 03/02  04:00:00,78.070584834,22.3834627495,11.1971490104,1.22848324163,4.12243109448,15.9888894789,102.812070725,99.8203403076,2.97173041782,0.02
 03/02  05:00:00,104.072057179,27.369711312,12.3061246783,2.06955210337,12.3672932834,24.9413748627,115.970200754,110.997316724,4.9528840297,0.02
 03/02  06:00:00,133.116353216,28.1682690049,14.552834954,26.6963748097,12.3672932834,24.9413748627,182.283189732,177.310305702,4.9528840297,0.02
 03/02  07:00:00,184.335585972,28.6535866048,14.4664595212,21.306464732,24.7345865669,70.7195625826,156.24686439,146.32109633,9.90576805939,0.02
 03/02  08:00:00,195.693152339,28.7966327924,15.5434236039,14.3911679407,37.1018798503,92.3937384068,130.510656364,120.584888304,9.90576805939,0.02
 03/02  09:00:00,198.888771465,28.8837692562,17.8711835813,9.39950861329,37.1018798503,104.434947198,120.057463401,110.131695342,9.90576805939,0.02
 03/02  10:00:00,208.826690294,28.996222468,20.0129291209,5.56381605987,37.1018798503,116.476155989,122.057971819,103.521842326,9.90576805939,8.63036143403
 03/02  11:00:00,208.997998829,29.2029039358,21.246201828,4.04314259673,37.1018798503,116.476155989,107.574541722,97.6487736629,9.90576805939,0.02
 03/02  12:00:00,209.242946501,29.6022490998,22.6729785702,2.59630981666,37.1018798503,116.476155989,111.394258024,92.8512238583,9.90576805939,8.63726610664
 03/02  13:00:00,199.545753981,30.0109639233,24.225944302,1.48783914125,37.1018798503,104.434947198,98.9291217994,89.00335374,9.90576805939,0.02
 03/02  14:00:00,212.594431045,30.3357913209,26.1867024384,1.00768336672,37.1018798503,116.476155989,104.960700937,86.4176613639,9.90576805939,8.63727151411
 03/02  15:00:00,213.00756435,30.4704272886,27.4497682307,0.733436731038,37.1018798503,116.476155989,94.9190726933,84.9933046339,9.90576805939,0.02
 03/02  16:00:00,212.595438392,30.3033190156,27.4408413228,0.597124167578,37.1018798503,116.476155989,104.028558462,85.4889908847,9.90576805939,8.63379951745
 03/02  17:00:00,212.509133144,30.0427296306,27.3348508044,0.562625823479,37.1018798503,116.476155989,96.8678160008,86.9420479414,9.90576805939,0.02
 03/02  18:00:00,212.842193431,29.8090438263,25.6998842425,0.689213130343,37.1018798503,116.476155989,98.7396487628,88.8138807034,9.90576805939,0.02
 03/02  19:00:00,134.886676811,27.2249510811,20.5802248741,0.0,24.7345865669,47.5788473902,75.9360023238,70.9631182941,4.9528840297,0.02
 03/02  20:00:00,133.372294354,27.9849422931,18.3058620999,0.0,24.7345865669,47.5788473902,91.9193610168,78.3571536093,4.9528840297,8.60932337771
 03/02  21:00:00,109.14408424,26.3563896961,16.9631541006,0.0,12.3672932834,38.6892022431,97.5875472287,94.5958168109,2.97173041782,0.02
 03/02  22:00:00,87.2251063489,19.8781079877,12.5027266125,0.0,12.3672932834,27.0668015668,80.1201145046,77.1283840868,2.97173041782,0.02
 03/02  23:00:00,63.5987948557,17.2814060024,10.450355588,0.0,4.12243109448,15.9888894789,75.8945973561,72.9028669382,2.97173041782,0.02
 03/02  24:00:00,75.7320065637,22.817743442,12.0270567977,0.100355743697,4.12243109448,15.9888894789,97.5209506275,94.5292202097,2.97173041782,0.02
 03/03  01:00:00,68.2733727101,17.9328270412,8.94159057292,0.196461885691,4.12243109448,15.9888894789,79.7537147481,76.7619843303,2.97173041782,0.02
 03/03  02:00:00,76.0322913493,22.0360381955,10.7621311389,0.280613826,4.12243109448,15.9888894789,100.194738472,97.2030080539,2.97173041782,0.02
 03/03  03:00:00,69.4464005087,18.4973919414,8.57761508497,1.40731241079,4.12243109448,15.9888894789,82.0593280452,79.0675976274,2.97173041782,0.02
 03/03  04:00:00,76.8522355993,22.3834627495,11.6364879405,1.23421830221,4.12243109448,15.9888894789,103.112334071,100.120603653,2.97173041782,0.02
 03/03  05:00:00,99.3107354781,27.369711312,13.2434945757,1.95888931034,12.3672932834,24.9413748627,116.05057372,111.07768969,4.9528840297,0.02
 03/03  06:00:00,127.405970619,28.1725883645,16.5344143907,25.8689786436,12.3672932834,24.9413748627,181.988097075,177.015213045,4.9528840297,0.02
 03/03  07:00:00,177.133897271,28.6616310886,17.2012061238,20.0222061246,24.7345865669,70.7195625826,147.994921555,138.069153496,9.90576805939,0.02
 03/03  08:00:00,190.954214995,28.8160496122,17.2019100607,14.5907496573,37.1018798503,92.3937384068,128.907792959,118.982024899,9.90576805939,0.02
 03/03  09:00:00,202.165192142,28.8719257241,17.2073681245,13.8738383447,37.1018798503,104.434947198,132.802248401,114.269697768,9.90576805939,8.62678257412
 03/03  10:00:00,213.738642848,28.9077616005,17.7397178215,12.8374908925,37.1018798503,116.476155989,121.595323442,111.669555383,9.90576805939,0.02
 03/03  11:00:00,212.946179842,28.9465210286,18.632182617,11.1131065228,37.1018798503,116.476155989,126.79875231,108.257448857,9.90576805939,8.63553539352
 03/03  12:00:00,212.350248953,28.9833075592,19.5255837632,9.58682099706,37.1018798503,116.476155989,115.34869593,105.42292787,9.90576805939,0.02
 03/03  13:00:00,199.687702736,29.0252416497,20.0213472254,8.42833422836,37.1018798503,104.434947198,121.9179823,103.380086913,9.90576805939,8.63212732729
 03/03  14:00:00,211.827159281,29.0660952089,20.8677854957,7.63874156902,37.1018798503,116.476155989,111.60927149,101.683503431,9.90576805939,0.02
 03/03  15:00:00,211.930259775,29.0956084011,21.5195599948,7.06072712828,37.1018798503,116.476155989,119.065221304,100.525447158,9.90576805939,8.63400608565
 03/03  16:00:00,211.323566199,29.1265020396,21.5301787148,6.41277858837,37.1018798503,116.476155989,109.238403215,99.3126351553,9.90576805939,0.02
 03/03  17:00:00,210.215864371,29.165546103,21.5254883369,5.27127196292,37.1018798503,116.476155989,115.545208905,97.0105129675,9.90576805939,8.62892787796
 03/03  18:00:00,212.632708448,29.1683624046,21.3765048549,5.48635898354,37.1018798503,116.476155989,106.865549726,96.9397816667,9.90576805939,0.02
 03/03  19:00:00,133.039907723,27.2249510811,18.7334742102,0.0,24.7345865669,47.5788473902,82.4442649788,77.4713809491,4.9528840297,0.02
 03/03  20:00:00,133.38696941,27.6592317737,18.6462500781,0.0,24.7345865669,47.5788473902,88.3844714145,83.4115873849,4.9528840297,0.02
 03/03  21:00:00,110.186866748,26.3563896961,17.9948760743,0.0110462412239,12.3672932834,38.6892022431,101.226594974,98.2348645561,2.97173041782,0.02
 03/03  22:00:00,88.4297754944,20.3123886802,13.7279392953,0.366947929392,12.3672932834,27.0668015668,83.1498708811,80.1581404633,2.97173041782,0.02
 03/03  23:00:00,64.0430182428,17.2814060024,12.1071851286,0.0,4.12243109448,15.9888894789,77.3232924301,74.3315620122,2.97173041782,0.02
 03/03  24:00:00,73.8807124987,22.6874592343,15.161814312,0.982079340571,4.12243109448,15.9888894789,98.4393345154,95.4476040976,2.97173041782,0.02
 03/04  01:00:00,65.950889513,17.9328270412,11.993882485,0.780149726487,4.12243109448,15.9888894789,88.9662588918,77.3931600383,2.97173041782,8.60136843566
 03/04  02:00:00,74.1282357196,22.0360381955,14.5970415105,0.711140617474,4.12243109448,15.9888894789,100.387858949,97.3961285312,2.97173041782,0.02
 03/04  03:00:00,68.2534952504,18.4973919414,11.3235465258,2.28669900172,4.12243109448,15.9888894789,81.9901606756,78.9984302578,2.97173041782,0.02
 03/04  04:00:00,75.9692490153,22.470318888,14.263571551,1.97195506963,4.12243109448,15.9888894789,102.85209149,99.8603610717,2.97173041782,0.02
 03/04  05:00:00,80.4706402213,26.7906703886,16.5378033911,2.15841414405,4.12243109448,16.0517297156,122.116846701,119.125116283,2.97173041782,0.02
 03/04  06:00:00,85.0130070212,27.8763721199,16.5158675517,5.67947460695,4.12243109448,16.0517297156,123.484299224,120.492568806,2.97173041782,0.02
 03/04  07:00:00,110.514566101,28.5277931587,16.7076738209,9.13289825166,4.12243109448,39.6058045677,104.218042487,101.226312069,2.97173041782,0.02
 03/04  08:00:00,164.458171183,28.5610637868,19.6767089256,37.8278313387,12.3672932834,65.3531420225,159.27553066,154.30264663,4.9528840297,0.02
 03/04  09:00:00,160.956558835,28.5519405561,20.8252019022,30.2959308841,12.3672932834,68.2430321324,155.311979845,150.339095816,4.9528840297,0.02
 03/04  10:00:00,183.149983352,28.577425816,21.7320332792,22.5401457415,16.4897243779,93.1370602926,144.382826082,136.438211634,7.92461444751,0.02
 03/04  11:00:00,178.786986338,28.5790927633,21.7915377512,18.1158573545,16.4897243779,93.1370602926,138.103180293,130.158565845,7.92461444751,0.02
 03/04  12:00:00,176.94436369,28.5787806867,22.6872583391,14.5213398528,16.4897243779,93.1370602926,142.322550985,125.783435837,7.92461444751,8.61450070094
 03/04  13:00:00,165.603684011,28.5783489357,22.9041834793,12.9723161026,16.4897243779,83.9857416113,131.916499572,123.971885125,7.92461444751,0.02
 03/04  14:00:00,164.740363689,28.5769534701,23.0877572278,10.8962540231,16.4897243779,83.9857416113,129.685569501,121.740955053,7.92461444751,0.02
 03/04  15:00:00,164.344788006,28.5761092847,23.545103782,10.0345824138,16.4897243779,83.9857416113,128.539321909,120.594707462,7.92461444751,0.02
 03/04  16:00:00,133.750789971,28.5277931587,19.5058784972,0.0,12.3672932834,70.6512738906,70.1306900765,65.1578060468,4.9528840297,0.02
 03/04  17:00:00,133.819286968,28.5277931587,17.9510017369,0.0,12.3672932834,70.6512738906,69.4246695979,64.4517855682,4.9528840297,0.02
 03/04  18:00:00,123.819424536,28.5277931587,17.5597512305,0.119147196196,12.3672932834,58.1284167478,83.6267949208,70.0681017074,4.9528840297,8.60580918372
 03/04  19:00:00,99.4437068537,25.9221090036,16.9124456394,0.0,12.3672932834,24.9413748627,98.7399080937,93.767024064,4.9528840297,0.02
 03/04  20:00:00,99.424336089,26.5735300424,15.982355618,0.0472918786451,12.3672932834,24.9413748627,106.185654477,101.212770447,4.9528840297,0.02
 03/04  21:00:00,82.5623316506,26.3563896961,15.5972414731,0.202532410163,4.12243109448,16.0517297156,115.524731685,112.533001267,2.97173041782,0.02
 03/04  22:00:00,72.5044461156,19.8736169027,12.964521038,0.0,4.12243109448,15.9888894789,95.360597403,92.3688669852,2.97173041782,0.02
 03/04  23:00:00,67.1237411136,17.2814060024,11.0618699463,0.0,4.12243109448,15.9888894789,83.7381878501,80.7464574323,2.97173041782,0.02
 03/04  24:00:00,75.0148344297,21.601757503,13.1824751022,0.0,4.12243109448,15.9888894789,105.354356665,102.362626247,2.97173041782,0.02
 03/05  01:00:00,66.0811922526,18.3671077337,10.1241823466,2.22851072335,2.06121554724,15.9888894789,85.8998198372,82.9080894194,2.97173041782,0.02
 03/05  02:00:00,74.7474495957,22.9045995805,13.1678535844,3.63893545795,2.06121554724,15.9888894789,107.804986056,104.813255639,2.97173041782,0.02
 03/05  03:00:00,71.711677899,19.452809465,10.6472310811,7.50080428068,2.06121554724,15.9888894789,86.7739923675,83.7822619497,2.97173041782,0.02
 03/05  04:00:00,78.7686296104,23.3388802731,13.4415606703,7.05147393505,2.06121554724,15.9888894789,108.889964192,105.898233775,2.97173041782,0.02
 03/05  05:00:00,74.0576616775,19.452809465,10.6163669455,9.89365456132,2.06121554724,15.9888894789,87.7684893024,84.7767588846,2.97173041782,0.02
 03/05  06:00:00,80.3297304197,23.3388802731,13.3924218097,8.68775691383,2.06121554724,15.9888894789,109.917825237,106.926094819,2.97173041782,0.02
 03/05  07:00:00,70.4813831614,19.452809465,10.9234959105,11.5636675024,2.06121554724,15.9888894789,88.6223933164,85.6306628986,2.97173041782,0.02
 03/05  08:00:00,66.3504826058,23.3388802731,14.1163214725,9.68358041683,2.06121554724,15.9888894789,110.692882429,107.701152011,2.97173041782,0.02
 03/05  09:00:00,88.0907773784,19.452809465,11.1914493875,10.6551413547,4.12243109448,41.7362269337,86.4868201908,81.5139361611,4.9528840297,0.02
 03/05  10:00:00,93.0712769737,23.3388802731,14.3172619479,8.40743272676,4.12243109448,41.7362269337,105.317922596,100.345038567,4.9528840297,0.02
 03/05  11:00:00,86.1254047142,19.1632890033,11.8635989684,8.5655837652,4.12243109448,41.7362269337,84.9767164451,80.0038324154,4.9528840297,0.02
 03/05  12:00:00,93.1700325431,23.3388802731,15.9516023313,7.11918515587,4.12243109448,41.7362269337,103.785488215,98.8126041852,4.9528840297,0.02
 03/05  13:00:00,81.8310135991,18.3236796644,13.9480430508,3.05669403794,4.12243109448,41.7362269337,82.7907977735,77.8179137438,4.9528840297,0.02
 03/05  14:00:00,87.2107630051,21.601757503,18.7680023967,0.0,4.12243109448,41.7362269337,101.561881461,96.5889974311,4.9528840297,0.02
 03/05  15:00:00,78.838383172,17.2814060024,15.093896596,0.0,4.12243109448,41.7362269337,82.1107094628,77.1378254331,4.9528840297,0.02
 03/05  16:00:00,87.3480243451,22.3834627495,17.1141461237,0.852007523924,4.12243109448,41.7362269337,100.270595886,95.2977118559,4.9528840297,0.02
 03/05  17:00:00,62.4193090449,17.7156866949,12.418564247,0.721082845115,4.12243109448,24.8785346261,81.191571877,76.2186878473,4.9528840297,0.02
 03/05  18:00:00,65.3540588473,21.601757503,15.2281290687,0.0,2.06121554724,15.9888894789,105.077608647,102.085878229,2.97173041782,0.02
 03/05  19:00:00,68.2315451802,17.3682621409,11.4704109949,0.104871093305,2.06121554724,15.9888894789,87.5510728739,84.5593424561,2.97173041782,0.02
 03/05  20:00:00,87.5389632464,23.5125925501,13.9843382158,7.35664813829,2.06121554724,15.9888894789,109.201274963,106.209544545,2.97173041782,0.02
 03/05  21:00:00,77.8715653769,18.931672634,11.1365544567,7.66943580671,2.06121554724,15.9888894789,97.4517935957,85.878676731,2.97173041782,8.60138644695
 03/05  22:00:00,88.7078184812,23.7731609656,13.5758429516,11.6531294974,2.06121554724,15.9888894789,111.365060185,108.373329767,2.97173041782,0.02
 03/05  23:00:00,76.4878955386,19.0185287725,10.516900875,10.2720556498,2.06121554724,15.9888894789,90.2664273373,87.2746969195,2.97173041782,0.02
 03/05  24:00:00,86.8944002714,23.7731609656,13.1875714401,13.6806854334,2.06121554724,15.9888894789,112.364334256,109.372603838,2.97173041782,0.02
 03/06  01:00:00,77.9768666512,19.0185287725,10.4707546161,11.1801248688,4.12243109448,15.9888894789,89.858238476,86.8665080582,2.97173041782,0.02
 03/06  02:00:00,89.3056106275,23.7731609656,13.152502839,14.4078436733,4.12243109448,15.9888894789,111.446200471,108.454470053,2.97173041782,0.02
 03/06  03:00:00,78.8964380144,19.0185287725,10.4669404076,12.1381833905,4.12243109448,15.9888894789,90.0157764913,87.0240460734,2.97173041782,0.02
 03/06  04:00:00,91.6167269851,23.7731609656,12.2779914452,15.8259944383,4.12243109448,15.9888894789,111.962709133,108.970978715,2.97173041782,0.02
 03/06  05:00:00,110.046026509,27.6592317737,13.1780430055,10.1737455784,12.3672932834,24.9413748627,128.139890486,123.167006456,4.9528840297,0.02
 03/06  06:00:00,155.266062499,28.0969363926,16.0167972018,52.9189523395,12.3672932834,24.9413748627,196.868395308,191.895511278,4.9528840297,0.02
 03/06  07:00:00,193.875510844,28.541331366,16.2855359588,40.3158584709,24.7345865669,70.7195625826,166.197184736,156.271416677,9.90576805939,0.02
 03/06  08:00:00,202.169229755,28.5815816508,17.0345705618,26.1824482452,37.1018798503,92.3937384068,140.449959104,130.524191045,9.90576805939,0.02
 03/06  09:00:00,208.659331678,28.5938013662,18.3971001069,19.4563673105,37.1018798503,104.434947198,130.313953342,120.388185282,9.90576805939,0.02
 03/06  10:00:00,217.376614231,28.6022437305,19.5077889073,15.0128935921,37.1018798503,116.476155989,133.754083866,115.217975592,9.90576805939,8.63034021481
 03/06  11:00:00,214.414202428,28.6111513867,20.8929924239,10.6557188116,37.1018798503,116.476155989,119.74006627,109.814298211,9.90576805939,0.02
 03/06  12:00:00,213.472683084,28.6236761102,21.6131594886,8.98129056384,37.1018798503,116.476155989,126.004504152,107.461456152,9.90576805939,8.63727994055
 03/06  13:00:00,201.366940868,28.6361123411,22.1091715404,8.23420015282,37.1018798503,104.434947198,116.339220964,106.413452905,9.90576805939,0.02
 03/06  14:00:00,212.576068443,28.6617310951,22.4514076068,7.12884874516,37.1018798503,116.476155989,123.121427679,104.578380941,9.90576805939,8.63727867823
 03/06  15:00:00,212.908058454,28.7137073046,23.0917884945,5.7675302044,37.1018798503,116.476155989,112.408038975,102.482270915,9.90576805939,0.02
 03/06  16:00:00,214.335706463,28.7604022025,23.5513024289,4.78837495395,37.1018798503,116.476155989,119.044236615,100.50481971,9.90576805939,8.63364884551
 03/06  17:00:00,211.786749389,28.7996743149,23.5543816534,4.03125173413,37.1018798503,116.476155989,108.832906055,98.9071379955,9.90576805939,0.02
 03/06  18:00:00,213.205010071,28.8266191717,23.554091176,4.22277296131,37.1018798503,116.476155989,117.298808253,98.7737046938,9.90576805939,8.61933549974
 03/06  19:00:00,134.569474403,26.7906703886,20.697323338,0.0,24.7345865669,47.5788473902,82.7709058806,77.7980218509,4.9528840297,0.02
 03/06  20:00:00,134.159027465,27.3335212543,19.7440288418,0.0,24.7345865669,47.5788473902,88.5793313047,83.606447275,4.9528840297,0.02
 03/06  21:00:00,110.929616341,25.9221090036,19.1829655498,0.0,12.3672932834,38.6892022431,101.957695484,98.9659650662,2.97173041782,0.02
 03/06  22:00:00,83.1685300017,16.6389671334,12.5795165648,0.0171647127021,12.3672932834,27.0668015668,72.0916301368,69.099899719,2.97173041782,0.02
 03/06  23:00:00,72.1774905442,21.601757503,15.8092937976,0.0,4.12243109448,15.9888894789,96.6015509014,93.6098204836,2.97173041782,0.02
 03/06  24:00:00,64.6187888172,17.3682621409,12.5961003206,0.0,4.12243109448,15.9888894789,79.8581667163,76.8664362985,2.97173041782,0.02
 03/07  01:00:00,73.8668880327,22.470318888,16.1714237979,0.458706067658,4.12243109448,15.9888894789,100.001141705,97.0094112876,2.97173041782,0.02
 03/07  02:00:00,66.8250091001,18.1499673874,13.2203604657,0.800254848433,4.12243109448,15.9888894789,80.8427694595,77.8510390417,2.97173041782,0.02
 03/07  03:00:00,73.6802773961,22.0360381955,16.3287192639,0.5490805961,4.12243109448,15.9888894789,101.108911722,98.1171813043,2.97173041782,0.02
 03/07  04:00:00,68.9168827384,18.5842480799,13.765788805,1.91241938701,4.12243109448,15.9888894789,81.9780144854,78.9862840675,2.97173041782,0.02
 03/07  05:00:00,100.301854318,27.0801908503,20.1246585271,1.02120504356,12.3672932834,24.9413748627,115.820651828,110.847767798,4.9528840297,0.02
 03/07  06:00:00,129.513871548,28.145090851,22.5052436449,26.7877371138,12.3672932834,24.9413748627,183.108702319,178.135818289,4.9528840297,0.02
 03/07  07:00:00,175.99387823,28.6323215584,22.8185529214,19.020056098,24.7345865669,70.7195625826,148.015855283,138.090087223,9.90576805939,0.02
 03/07  08:00:00,195.802660439,28.7238693105,23.9160542648,12.9941123698,37.1018798503,92.3937384068,136.785128381,118.270559703,9.90576805939,8.60880061919
 03/07  09:00:00,206.972340302,28.790535747,25.841081153,10.1287019751,37.1018798503,104.434947198,121.37363144,111.44786338,9.90576805939,0.02
 03/07  10:00:00,216.723656755,28.8782093489,28.1410077384,5.45074284422,37.1018798503,116.476155989,114.870002938,104.944234878,9.90576805939,0.02
 03/07  11:00:00,218.940108125,29.0398495339,32.6638905618,2.98203057554,37.1018798503,116.476155989,117.091615435,98.5503668685,9.90576805939,8.63548050664
 03/07  12:00:00,223.066398589,29.1321254475,37.9240660025,1.75564219389,37.1018798503,116.476155989,106.057751905,96.1319838455,9.90576805939,0.02
 03/07  13:00:00,214.522178698,29.193195745,41.7902598283,1.32597781175,37.1018798503,104.434947198,113.625737904,95.0877637857,9.90576805939,8.63220605874
 03/07  14:00:00,230.019929283,29.2594613994,45.4005667116,1.10533632936,37.1018798503,116.476155989,103.974595333,94.0488272732,9.90576805939,0.02
 03/07  15:00:00,231.32924862,29.5549075563,46.7987425963,0.721267991427,37.1018798503,116.476155989,109.313516871,90.7723157584,9.90576805939,8.63543305305
 03/07  16:00:00,234.456676318,29.8685720029,49.9731158158,0.360855189138,37.1018798503,116.476155989,97.1114225366,87.1856544772,9.90576805939,0.02
 03/07  17:00:00,235.892323723,29.9598775297,51.4407778746,0.23814271374,37.1018798503,116.476155989,104.603123257,86.0693323202,9.90576805939,8.62802287727
 03/07  18:00:00,231.74078574,29.7567206827,47.4439642888,0.287777903099,37.1018798503,116.476155989,98.1062310033,88.1804629439,9.90576805939,0.02
 03/07  19:00:00,147.744119577,27.3335212543,33.3291091437,0.0,24.7345865669,47.5788473902,74.8608649895,69.8879809598,4.9528840297,0.02
 03/07  20:00:00,144.479404493,27.9849422931,29.4129674924,0.0,24.7345865669,47.5788473902,82.0466843458,77.0738003161,4.9528840297,0.02
 03/07  21:00:00,118.461888995,27.2249510811,25.4123763512,0.0,12.3672932834,38.6892022431,104.690069525,93.1090790592,2.97173041782,8.60926004841
 03/07  22:00:00,80.8594834274,13.8251248019,13.1462788658,0.0,12.3672932834,27.0668015668,61.9911691525,58.9994387346,2.97173041782,0.02
 03/07  23:00:00,72.7924925374,21.1764589803,16.894399584,0.0,4.12243109448,15.9888894789,89.1204229106,86.1286924928,2.97173041782,0.02
 03/07  24:00:00,65.52499904,17.2814060024,13.5891668489,0.0,4.12243109448,15.9888894789,78.2872641412,75.2955337234,2.97173041782,0.02
 03/08  01:00:00,74.2326004678,22.817743442,16.5852801921,0.06313777838,4.12243109448,15.9888894789,98.2299954409,95.2382650231,2.97173041782,0.02
 03/08  02:00:00,64.3401592908,17.2814060024,12.4043271666,0.0,4.12243109448,15.9888894789,79.9826758993,76.9909454814,2.97173041782,0.02
 03/08  03:00:00,72.3101482315,22.6874592343,14.5226060679,0.333643914918,4.12243109448,15.9888894789,100.378466903,97.3867364852,2.97173041782,0.02
 03/08  04:00:00,65.1232303684,18.0631112489,11.8876916739,0.518001351801,4.12243109448,15.9888894789,81.0269827128,78.035252295,2.97173041782,0.02
 03/08  05:00:00,96.8310382086,27.369711312,16.5735641946,0.81196322114,12.3672932834,24.9413748627,114.524078496,109.551194466,4.9528840297,0.02
 03/08  06:00:00,119.984223021,28.1725112486,18.7759866744,20.9599256166,12.3672932834,24.9413748627,180.46688835,175.49400432,4.9528840297,0.02
 03/08  07:00:00,168.819896559,28.6452999671,18.4984094264,16.1532400092,24.7345865669,70.7195625826,146.642713668,136.716945609,9.90576805939,0.02
 03/08  08:00:00,187.324524811,28.8244062941,18.8772305987,9.45427436015,37.1018798503,92.3937384068,125.91900767,115.99323961,9.90576805939,0.02
 03/08  09:00:00,197.625960009,28.9190739652,21.3122213968,5.18259590538,37.1018798503,104.434947198,117.876943867,107.951175807,9.90576805939,0.02
 03/08  10:00:00,211.592559157,29.0672902433,25.1959268487,3.07566786694,37.1018798503,116.476155989,120.009114911,101.473063228,9.90576805939,8.63028362303
 03/08  11:00:00,218.063014726,29.4310604871,32.6899410273,1.68766434554,37.1018798503,116.476155989,105.306319733,95.3805516734,9.90576805939,0.02
 03/08  12:00:00,224.49924833,29.9339354347,39.5715619076,0.739206202387,37.1018798503,116.476155989,109.007714571,90.4647860753,9.90576805939,8.63716043618
 03/08  13:00:00,219.412893731,30.4266250185,46.3774087306,0.396096935715,37.1018798503,104.434947198,96.371497081,86.4457290216,9.90576805939,0.02
 03/08  14:00:00,237.326143752,30.8583507391,52.0028636935,0.210384448095,37.1018798503,116.476155989,102.000298942,83.4572948066,9.90576805939,8.63723607583
 03/08  15:00:00,242.607744225,31.3148770427,56.9537048969,0.0848064536557,37.1018798503,116.476155989,89.7352090492,79.8094409898,9.90576805939,0.02
 03/08  16:00:00,245.241750838,31.5344923972,59.4519781921,0.0011729022401,37.1018798503,116.476155989,90.0464049355,71.5069794977,9.90576805939,8.63365737834
 03/08  17:00:00,245.275508174,31.3516069402,59.6703690198,0.0,37.1018798503,116.476155989,77.7443425423,67.8185744829,9.90576805939,0.02
 03/08  18:00:00,244.504023303,30.8729565923,59.3770337935,0.00168001724586,37.1018798503,116.476155989,80.576743013,62.0517067122,9.90576805939,8.61926824144
 03/08  19:00:00,159.594127443,27.7460879122,44.7665623711,0.0,24.7345865669,47.5788473902,64.5032378272,59.5303537975,4.9528840297,0.02
 03/08  20:00:00,149.611713285,27.5506616005,34.9795740549,0.0,24.7345865669,47.5788473902,79.2552177281,74.2823336984,4.9528840297,0.02
 03/08  21:00:00,123.162496137,27.2249510811,30.1130018202,0.0,12.3672932834,38.6892022431,93.7277257084,90.7359952906,2.97173041782,0.02
 03/08  22:00:00,84.7381444517,14.867398464,15.9826685565,0.0,12.3672932834,27.0668015668,55.9971263719,53.0053959541,2.97173041782,0.02
 03/08  23:00:00,74.3825212758,19.8781079877,19.8051816859,0.0,4.12243109448,15.9888894789,82.5049358325,79.5132054147,2.97173041782,0.02
 03/08  24:00:00,54.8827916137,10.3688436014,10.038742207,0.0,4.12243109448,15.9888894789,47.0121376741,44.0204072563,2.97173041782,0.02
 03/09  01:00:00,78.1036934954,22.7308873035,20.606366808,0.0,4.12243109448,15.9888894789,96.4000734967,93.4083430789,2.97173041782,0.02
 03/09  02:00:00,67.9752705475,17.2814060024,16.0394380414,0.0,4.12243109448,15.9888894789,77.880338467,74.8886080491,2.97173041782,0.02
 03/09  03:00:00,77.2800598942,22.9045995805,19.6090208672,0.0,4.12243109448,15.9888894789,98.6101586555,95.6184282377,2.97173041782,0.02
 03/09  04:00:00,67.7248959012,17.2814060024,15.7890633261,0.0,4.12243109448,15.9888894789,79.9687408599,76.9770104421,2.97173041782,0.02
 03/09  05:00:00,103.131636766,27.8618960968,23.1772018513,0.0167388144281,12.3672932834,24.9413748627,111.551772256,106.578888226,4.9528840297,0.02
 03/09  06:00:00,117.241533997,27.7517883856,25.6626164102,11.7513291559,12.3672932834,24.9413748627,177.561912953,172.589028923,4.9528840297,0.02
 03/09  07:00:00,169.980344736,28.7467157883,25.9803888961,9.73029229186,24.7345865669,70.7195625826,143.427542731,133.501774672,9.90576805939,0.02
 03/09  08:00:00,193.093748866,29.023527397,27.9122034716,5.98939882471,37.1018798503,92.3937384068,132.804346872,114.289778974,9.90576805939,8.60879983913
 03/09  09:00:00,208.371871494,29.1129796369,31.9125837047,5.13429005334,37.1018798503,104.434947198,118.428338246,108.502570186,9.90576805939,0.02
 03/09  10:00:00,218.914601371,29.1690484212,31.0321001864,4.45974896487,37.1018798503,116.476155989,115.156405298,105.230637239,9.90576805939,0.02
 03/09  11:00:00,216.465692027,29.2303086461,29.470274716,3.51078272247,37.1018798503,116.476155989,120.782174636,102.240971381,9.90576805939,8.63543519556
 03/09  12:00:00,220.518291825,29.3771203365,34.5940514311,2.29254683448,37.1018798503,116.476155989,107.989431725,98.0636636653,9.90576805939,0.02
 03/09  13:00:00,207.376064644,29.7319355862,34.0546879496,1.37670767229,37.1018798503,104.434947198,111.2562455,92.7180820952,9.90576805939,8.63239534497
 03/09  14:00:00,217.318679892,30.224553975,32.0482342217,0.791318842831,37.1018798503,116.476155989,97.8366545522,87.9108864928,9.90576805939,0.02
 03/09  15:00:00,216.753918302,30.5350696384,31.298242714,0.666286736869,37.1018798503,116.476155989,103.596158942,85.0563706375,9.90576805939,8.63402024488
 03/09  16:00:00,214.161029907,30.6350841028,28.681926967,0.589878368976,37.1018798503,116.476155989,94.0309746511,84.1052065917,9.90576805939,0.02
 03/09  17:00:00,211.079223278,30.427384181,25.7949178259,0.60340745387,37.1018798503,116.476155989,103.77605773,85.241443391,9.90576805939,8.62884627947
 03/09  18:00:00,208.615868038,29.9535951486,23.3874397689,0.864836673217,37.1018798503,116.476155989,98.6058269037,88.6800588443,9.90576805939,0.02
 03/09  19:00:00,134.452599946,27.116380908,18.6285655929,0.0,24.7345865669,47.5788473902,76.2847298629,71.3118458332,4.9528840297,0.02
 03/09  20:00:00,136.822560874,27.8763721199,17.0293894904,0.0,24.7345865669,47.5788473902,83.5720173905,78.5991333608,4.9528840297,0.02
 03/09  21:00:00,115.88864519,26.3563896961,16.0553652409,0.0,12.3672932834,38.6892022431,106.02802646,94.4471520588,2.97173041782,8.60914398359
 03/09  22:00:00,92.9663426329,19.8781079877,12.2382547307,0.0,12.3672932834,27.0668015668,79.7090709476,76.7173405297,2.97173041782,0.02
 03/09  23:00:00,68.5197445883,17.2814060024,10.4504704783,0.0,4.12243109448,15.9888894789,75.5236077725,72.5318773547,2.97173041782,0.02
 03/09  24:00:00,78.5792046808,22.817743442,12.4600129431,0.141834938621,4.12243109448,15.9888894789,97.1111725487,94.1194421309,2.97173041782,0.02
 03/10  01:00:00,68.457690553,17.9328270412,9.22359989065,0.256822118802,4.12243109448,15.9888894789,79.5564894341,76.5647590163,2.97173041782,0.02
 03/10  02:00:00,77.5940971547,22.0360381955,10.7604445473,0.351064656084,4.12243109448,15.9888894789,99.868915629,96.8771852111,2.97173041782,0.02
 03/10  03:00:00,71.4205759252,18.4973919414,8.23411882826,1.59536191406,4.12243109448,15.9888894789,81.7674010647,78.7756706469,2.97173041782,0.02
 03/10  04:00:00,81.4157180089,23.1217399268,9.90537671477,2.87267404888,4.12243109448,15.9888894789,102.754763001,99.7630325832,2.97173041782,0.02
 03/10  05:00:00,107.599728943,27.8039920045,10.9343774272,3.38144937184,12.3672932834,24.9413748627,116.033229809,111.06034578,4.9528840297,0.02
 03/10  06:00:00,130.896821257,27.7161292283,14.2175443493,22.3128923765,12.3672932834,24.9413748627,182.712525068,177.739641038,4.9528840297,0.02
 03/10  07:00:00,181.768507119,28.6544273874,14.4680812485,21.7935565478,24.7345865669,70.7195625826,155.911380398,145.985612338,9.90576805939,0.02
