Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  08:00:00,193.564679709,28.7949211091,15.5382252396,13.7843831271,37.1018798503,92.3937384068,129.81296086,119.887192801,9.90576805939,0.02
 03/10  09:00:00,198.123516748,28.8926185137,17.8684994611,8.64822757434,37.1018798503,104.434947198,127.810973009,109.278501999,9.90576805939,8.6267029508
 03/10  10:00:00,208.397804717,29.0124798224,20.014228065,5.11743379372,37.1018798503,116.476155989,112.881872722,102.956104662,9.90576805939,0.02
 03/10  11:00:00,208.304715356,29.2230124421,21.250796353,3.57655090311,37.1018798503,116.476155989,107.370323203,97.444555144,9.90576805939,0.02
 03/10  12:00:00,208.54126437,29.6291580283,22.3674726074,2.29009921832,37.1018798503,116.476155989,111.836612692,93.2941664311,9.90576805939,8.63667820194
 03/10  13:00:00,197.633457956,30.0538791222,24.0636765687,1.3031331541,37.1018798503,104.434947198,99.5305206035,89.6047525442,9.90576805939,0.02
 03/10  14:00:00,214.125111201,30.4053322645,28.5626924361,0.902551686894,37.1018798503,116.476155989,105.271874951,86.7288607835,9.90576805939,8.63724610839
 03/10  15:00:00,218.727592399,30.6724551479,33.1582946361,0.64248036327,37.1018798503,116.476155989,94.4001046912,84.4743366318,9.90576805939,0.02
 03/10  16:00:00,221.528981221,30.7537234718,36.0828462793,0.43831448967,37.1018798503,116.476155989,101.84078821,83.3013922288,9.90576805939,8.63362792199
 03/10  17:00:00,223.984656902,30.6283141545,38.8215814156,0.281224202162,37.1018798503,116.476155989,93.8721477534,83.946379694,9.90576805939,0.02
 03/10  18:00:00,219.679115732,30.1982062625,34.8361623227,0.392402619431,37.1018798503,116.476155989,105.573478211,87.0485323545,9.90576805939,8.61917779683
 03/10  19:00:00,137.667910979,27.3335212543,23.2529136489,0.0,24.7345865669,47.5788473902,74.9611374228,69.9882533931,4.9528840297,0.02
 03/10  20:00:00,134.864372825,27.9849422931,19.7979523039,0.0,24.7345865669,47.5788473902,82.570326425,77.5974423953,4.9528840297,0.02
 03/10  21:00:00,111.471431206,27.2249510811,18.4219357503,0.0,12.3672932834,38.6892022431,96.8193580984,93.8276276806,2.97173041782,0.02
 03/10  22:00:00,81.9376125664,15.5532654021,11.9706528926,0.0,12.3672932834,27.0668015668,70.039631729,67.0479013112,2.97173041782,0.02
 03/10  23:00:00,71.1387600643,21.601757503,14.0469562141,0.0,4.12243109448,15.9888894789,93.5480504903,90.5563200725,2.97173041782,0.02
 03/10  24:00:00,65.92776894,18.4105358029,10.94840835,0.00886602893562,4.12243109448,15.9888894789,77.4216914791,74.4299610613,2.97173041782,0.02
 03/11  01:00:00,72.4611519016,22.2531785418,13.4502303775,0.0608020650153,4.12243109448,15.9888894789,98.4147038443,95.4229734265,2.97173041782,0.02
 03/11  02:00:00,66.4312563819,17.7156866949,10.5230942389,0.0933944602416,4.12243109448,15.9888894789,80.0972969562,77.1055665384,2.97173041782,0.02
 03/11  03:00:00,75.4848127414,22.6874592343,12.5907577456,0.615863087369,4.12243109448,15.9888894789,100.726612901,97.7348824836,2.97173041782,0.02
 03/11  04:00:00,67.5665938892,18.1499673874,9.46297110243,1.00197190566,4.12243109448,15.9888894789,82.1173626592,79.1256322414,2.97173041782,0.02
 03/11  05:00:00,82.131500199,26.3563896961,12.8711005994,0.640827618956,4.12243109448,16.0517297156,121.745263638,118.75353322,2.97173041782,0.02
 03/11  06:00:00,86.1109012302,27.6592317737,13.3553896516,3.14092265824,4.12243109448,16.0517297156,122.910200314,119.918469896,2.97173041782,0.02
 03/11  07:00:00,105.17798332,28.5277931587,13.1990689162,6.51697062934,4.12243109448,39.6058045677,119.573052375,107.999468921,2.97173041782,8.60185303654
 03/11  08:00:00,161.522522432,28.5663521669,16.5409449938,33.2917835948,12.3672932834,65.3531420225,160.58236326,155.60947923,4.9528840297,0.02
 03/11  09:00:00,153.588866303,28.555009476,19.2476517219,23.8233119562,12.3672932834,68.2430321324,152.018853648,147.045969618,4.9528840297,0.02
 03/11  10:00:00,174.290492415,28.5809548699,21.7385534035,13.6706201941,16.4897243779,93.1370602926,138.710412404,130.765797956,7.92461444751,0.02
 03/11  11:00:00,173.046800235,28.5908730112,24.6759424301,9.47950450403,16.4897243779,93.1370602926,131.429544174,123.484929727,7.92461444751,0.02
 03/11  12:00:00,177.768262172,28.6822888234,31.5305938072,7.2548854072,16.4897243779,93.1370602926,126.452833614,118.508219166,7.92461444751,0.02
 03/11  13:00:00,172.077774162,28.8552780251,36.3110673665,5.76256926476,16.4897243779,83.9857416113,131.179082535,114.642730009,7.92461444751,8.61173807784
 03/11  14:00:00,176.523076355,28.967858821,41.8509035665,4.53769461087,16.4897243779,83.9857416113,120.13899986,112.194385413,7.92461444751,0.02
 03/11  15:00:00,176.767748252,29.0353942288,43.3825226663,3.20105504317,16.4897243779,83.9857416113,118.279345561,110.334731114,7.92461444751,0.02
 03/11  16:00:00,151.896156553,28.5277931587,39.6764813271,0.0,12.3672932834,70.6512738906,61.1721559571,56.1992719274,4.9528840297,0.02
 03/11  17:00:00,152.702954062,28.5277931587,40.483270909,0.0,12.3672932834,70.6512738906,62.1542963709,57.1814123413,4.9528840297,0.02
 03/11  18:00:00,136.046849079,28.5277931587,36.3507242234,0.0,12.3672932834,58.1284167478,68.9207801311,63.9478961014,4.9528840297,0.02
 03/11  19:00:00,105.493174514,26.6459101578,26.7714642295,0.0,12.3672932834,24.9413748627,93.5446858454,88.5718018157,4.9528840297,0.02
 03/11  20:00:00,103.465689913,26.5735300424,24.8163597218,0.0,12.3672932834,24.9413748627,101.321590817,96.3487067878,4.9528840297,0.02
 03/11  21:00:00,84.8690636993,26.7906703886,23.1371004709,0.0,4.12243109448,16.0517297156,110.797386696,107.805656278,2.97173041782,0.02
 03/11  22:00:00,63.7926635908,15.5532654021,13.6297765388,0.0,4.12243109448,15.9888894789,76.7098371498,73.718106732,2.97173041782,0.02
 03/11  23:00:00,73.2784767102,21.601757503,16.9102794504,0.0,4.12243109448,15.9888894789,101.820294847,98.8285644288,2.97173041782,0.02
 03/11  24:00:00,64.3168748691,17.2814060024,12.3631556803,0.0,4.12243109448,15.9888894789,91.6078026363,80.0341953854,2.97173041782,8.60187683312
 03/12  01:00:00,68.2220979073,21.601757503,13.8995602468,0.0,2.06121554724,15.9888894789,105.038734719,102.047004301,2.97173041782,0.02
 03/12  02:00:00,62.0384548991,18.1499673874,11.0468475549,0.22350641495,2.06121554724,15.9888894789,85.912865583,82.9211351651,2.97173041782,0.02
 03/12  03:00:00,69.1282787519,22.0360381955,13.3324825584,0.192947065337,2.06121554724,15.9888894789,107.093577635,104.101847217,2.97173041782,0.02
 03/12  04:00:00,62.6776403438,17.6071165218,10.4648658895,0.179258891821,2.06121554724,15.9888894789,87.2611752255,84.2694448077,2.97173041782,0.02
 03/12  05:00:00,72.2596946359,22.470318888,12.054217528,1.15192933486,2.06121554724,15.9888894789,108.943324699,105.951594282,2.97173041782,0.02
 03/12  06:00:00,65.4775658871,18.0631112489,9.04769585483,1.48263841155,2.06121554724,15.9888894789,87.3397358823,84.3480054645,2.97173041782,0.02
 03/12  07:00:00,69.5540052502,23.3388802731,11.2767302341,4.37796529327,2.06121554724,15.9888894789,108.993214422,106.001484004,2.97173041782,0.02
 03/12  08:00:00,79.908271699,18.3671077337,10.3176952539,1.49871782684,4.12243109448,41.7362269337,84.910636885,79.9377528553,4.9528840297,0.02
 03/12  09:00:00,85.8428195386,22.9045995805,13.690422825,1.73663239691,4.12243109448,41.7362269337,103.012919719,98.0400356895,4.9528840297,0.02
 03/12  10:00:00,80.060201699,19.0185287725,12.1123466416,1.18776514143,4.12243109448,41.7362269337,80.8666295777,75.893745548,4.9528840297,0.02
 03/12  11:00:00,87.4936224949,23.3388802731,16.2970984027,0.921217060877,4.12243109448,41.7362269337,99.8278651936,94.8549811639,4.9528840297,0.02
 03/12  12:00:00,81.2270058661,19.0185287725,14.3032486396,0.59275218575,4.12243109448,41.7362269337,79.4270427078,74.4541586781,4.9528840297,0.02
 03/12  13:00:00,89.5863066319,22.9045995805,18.9559745835,0.185941288683,4.12243109448,41.7362269337,94.9001408698,89.9272568401,4.9528840297,0.02
 03/12  14:00:00,84.3445391262,18.5842480799,16.8754223324,0.129206059391,4.12243109448,41.7362269337,75.9085020732,70.9356180436,4.9528840297,0.02
 03/12  15:00:00,92.3248887548,23.3388802731,21.8525763613,0.132747981936,4.12243109448,41.7362269337,95.7149809262,90.7420968966,4.9528840297,0.02
 03/12  16:00:00,66.3148529067,19.0185287725,16.9773405214,0.0868875012433,4.12243109448,24.8785346261,77.7562760563,72.7833920267,4.9528840297,0.02
 03/12  17:00:00,47.8100106164,15.5555109446,13.761429697,0.0508656673203,2.06121554724,15.9888894789,72.4888159538,69.497085536,2.97173041782,0.02
 03/12  18:00:00,49.5012486134,16.6355988198,14.2594821135,0.135960126087,2.06121554724,15.9888894789,80.0786869839,77.0869565661,2.97173041782,0.02
 03/12  19:00:00,73.7914006027,22.470318888,18.357436095,0.258421905436,2.06121554724,15.9888894789,106.633689377,103.641958959,2.97173041782,0.02
 03/12  20:00:00,65.4374752534,18.1499673874,14.2057732436,0.488523791018,2.06121554724,15.9888894789,86.5288564233,83.5371260055,2.97173041782,0.02
 03/12  21:00:00,71.8478644732,22.0360381955,16.7753114962,0.331291010318,2.06121554724,15.9888894789,108.597463851,105.605733434,2.97173041782,0.02
 03/12  22:00:00,64.8683651762,18.4973919414,12.3179404765,1.4598218633,2.06121554724,15.9888894789,88.3733302745,85.3815998567,2.97173041782,0.02
 03/12  23:00:00,70.9944090606,22.3617487149,14.4980159443,1.4294205603,2.06121554724,15.9888894789,110.866947723,107.875217305,2.97173041782,0.02
 03/12  24:00:00,62.3601044645,17.7156866949,10.8544972593,1.10231715426,2.06121554724,15.9888894789,90.1483108465,87.1565804287,2.97173041782,0.02
 03/13  01:00:00,74.2412561191,22.6874592343,12.7880038357,3.01500012972,4.12243109448,15.9888894789,111.136802441,108.145072023,2.97173041782,0.02
 03/13  02:00:00,72.3722262085,19.0185287725,9.52945411517,6.57696463865,4.12243109448,15.9888894789,89.3712270948,86.379496677,2.97173041782,0.02
 03/13  03:00:00,86.5735537822,23.7731609656,11.1784615413,10.1136752843,4.12243109448,15.9888894789,111.280121896,108.288391478,2.97173041782,0.02
 03/13  04:00:00,107.286484662,27.6592317737,12.2290247156,6.9927551577,12.3672932834,24.9413748627,135.912807481,122.35806538,4.9528840297,8.60185807173
 03/13  05:00:00,147.544982019,28.1094187094,15.1024842261,43.9828172672,12.3672932834,24.9413748627,196.179199134,191.206315104,4.9528840297,0.02
 03/13  06:00:00,193.930755856,28.5925095537,15.3800173259,32.9582803648,24.7345865669,70.7195625826,167.869083561,157.943315502,9.90576805939,0.02
 03/13  07:00:00,208.444116824,28.6311949347,15.3882863716,23.2277087446,37.1018798503,92.3937384068,146.318332424,136.392564364,9.90576805939,0.02
 03/13  08:00:00,208.809348572,28.6426843358,15.91962618,20.2161399126,37.1018798503,104.434947198,137.007183115,127.081415055,9.90576805939,0.02
 03/13  09:00:00,217.608385085,28.6548288022,17.3497215771,17.2677496733,37.1018798503,116.476155989,137.704388729,119.16846509,9.90576805939,8.63015557905
 03/13  10:00:00,216.33344153,28.6641173388,19.6551627815,13.7598580335,37.1018798503,116.476155989,124.102968006,114.177199946,9.90576805939,0.02
 03/13  11:00:00,214.453956914,28.6867107591,21.7849842256,9.72767991078,37.1018798503,116.476155989,127.351067523,108.808275116,9.90576805939,8.63702434701
 03/13  12:00:00,201.891948944,28.7430699631,23.8055756248,7.13058722479,37.1018798503,104.434947198,115.105751057,105.179982997,9.90576805939,0.02
 03/13  13:00:00,216.762346639,28.8404505696,28.7358336285,4.93148050576,37.1018798503,116.476155989,119.279689745,100.736826724,9.90576805939,8.63709496197
 03/13  14:00:00,220.11048718,28.9451622514,33.7051763202,3.20584580215,37.1018798503,116.476155989,107.446983978,97.521215919,9.90576805939,0.02
 03/13  15:00:00,220.517772798,29.1339894752,35.0681870313,2.06144698532,37.1018798503,116.476155989,112.676669229,94.1373663288,9.90576805939,8.63353484054
 03/13  16:00:00,221.696057768,29.2038991792,36.8631914362,1.37547317659,37.1018798503,116.476155989,102.800073457,92.874305398,9.90576805939,0.02
 03/13  17:00:00,221.046955872,29.2434624485,36.4757089393,1.0754507595,37.1018798503,116.476155989,101.902652785,91.9768847254,9.90576805939,0.02
 03/13  18:00:00,126.913311423,27.116380908,26.8046177754,0.0,24.7345865669,47.5788473902,76.5422916849,71.5694076552,4.9528840297,0.02
 03/13  19:00:00,140.177672811,27.8763721199,24.3386387363,0.0,24.7345865669,47.5788473902,92.4236956126,78.8626700801,4.9528840297,8.60814150289
 03/13  20:00:00,120.850107308,26.3563896961,22.8110909785,0.0,12.3672932834,38.6892022431,97.8192956698,94.8275652519,2.97173041782,0.02
 03/13  21:00:00,81.0224315697,14.6936861869,11.6976906924,0.0,12.3672932834,27.0668015668,57.8156000917,54.8238696739,2.97173041782,0.02
 03/13  22:00:00,67.2889503838,18.1454763025,14.466645712,0.0,4.12243109448,15.9888894789,80.6482772104,77.6565467926,2.97173041782,0.02
 03/13  23:00:00,66.3969010228,18.4973919414,13.1862851679,0.000801767197747,4.12243109448,15.9888894789,78.5472861459,75.5555557281,2.97173041782,0.02
 03/13  24:00:00,72.8439883375,22.0360381955,16.0080249393,0.033486487113,4.12243109448,15.9888894789,98.8921282593,95.9003978415,2.97173041782,0.02
 03/14  01:00:00,65.7688883718,18.1499673874,12.8361595378,0.108408630229,4.12243109448,15.9888894789,79.7755185324,76.7837881146,2.97173041782,0.02
 03/14  02:00:00,73.4805082131,22.5571750265,15.8683115445,0.288582906077,4.12243109448,15.9888894789,100.503691095,97.5119606769,2.97173041782,0.02
 03/14  03:00:00,65.5916991065,17.8893989719,12.7728424909,0.275031793652,4.12243109448,15.9888894789,81.3931205345,78.4013901166,2.97173041782,0.02
 03/14  04:00:00,98.8321292398,27.5144715428,18.4559238533,0.785934574152,12.3672932834,24.9413748627,115.071780904,110.098896874,4.9528840297,0.02
 03/14  05:00:00,122.309134225,28.1586068406,20.8303668987,21.2443611856,12.3672932834,24.9413748627,181.44742186,176.474537831,4.9528840297,0.02
 03/14  06:00:00,176.047647385,28.6376358933,21.2099888961,15.9787422588,24.7345865669,70.7195625826,147.483813786,137.558045727,9.90576805939,0.02
 03/14  07:00:00,199.002854359,28.7687820436,21.8004977891,11.2174605324,37.1018798503,92.3937384068,128.242799744,118.317031685,9.90576805939,0.02
 03/14  08:00:00,203.091500011,28.843039084,22.379177022,9.65721753924,37.1018798503,104.434947198,131.056954181,112.524566103,9.90576805939,8.62662001884
 03/14  09:00:00,213.378748493,28.9221087803,23.6536696468,6.54931513366,37.1018798503,116.476155989,117.356958461,107.431190402,9.90576805939,0.02
 03/14  10:00:00,212.738906728,28.9906510963,24.7429929872,4.75089790095,37.1018798503,116.476155989,122.358120308,103.817053823,9.90576805939,8.63529842554
 03/14  11:00:00,212.223851163,29.0484802954,25.1659285273,3.75492470405,37.1018798503,116.476155989,111.333581434,101.407813374,9.90576805939,0.02
 03/14  12:00:00,200.789914692,29.169016808,26.6856134926,2.72250838865,37.1018798503,104.434947198,115.809428428,97.2716413723,9.90576805939,8.63201899646
 03/14  13:00:00,215.126365135,29.480827425,29.6903715648,1.70064710252,37.1018798503,116.476155989,102.535820451,92.6100523917,9.90576805939,0.02
 03/14  14:00:00,217.534737637,29.8063610149,32.6819685355,0.792043622676,37.1018798503,116.476155989,107.696088201,89.1551225589,9.90576805939,8.63519758282
 03/14  15:00:00,220.44399742,29.7668417576,35.8918334551,0.531236448941,37.1018798503,116.476155989,99.2732511248,89.3474830654,9.90576805939,0.02
 03/14  16:00:00,221.974223503,29.8658017548,37.4997139308,0.355160395823,37.1018798503,116.476155989,98.9713649518,89.0455968924,9.90576805939,0.02
 03/14  17:00:00,220.886377693,29.9199410118,36.4160825486,0.298030725531,37.1018798503,116.476155989,106.839861003,88.3148982887,9.90576805939,8.61919465477
 03/14  18:00:00,128.317241381,27.3335212543,27.997244097,0.0,24.7345865669,47.5788473902,74.0839714219,69.1110873922,4.9528840297,0.02
 03/14  19:00:00,141.045254263,27.9849422931,25.978831835,0.0,24.7345865669,47.5788473902,81.3590719878,76.3861879581,4.9528840297,0.02
 03/14  20:00:00,116.06322324,27.2249510811,23.0137252333,0.0,12.3672932834,38.6892022431,95.7031602048,92.711429787,2.97173041782,0.02
 03/14  21:00:00,80.9562615047,14.9108265332,12.1573552908,0.0,12.3672932834,27.0668015668,61.9608778887,58.9691474709,2.97173041782,0.02
 03/14  22:00:00,71.4198202663,20.7376872029,15.9380960679,0.0,4.12243109448,15.9888894789,91.7737140926,88.7819836748,2.97173041782,0.02
 03/14  23:00:00,64.6162136643,17.6288305564,12.332956417,0.0,4.12243109448,15.9888894789,78.0494497192,75.0577193014,2.97173041782,0.02
 03/14  24:00:00,72.5509620612,22.470318888,15.2911474462,0.0230560995964,4.12243109448,15.9888894789,98.3744158835,95.3826854657,2.97173041782,0.02
 03/15  01:00:00,65.0642890257,17.8025428334,12.5623891747,0.0449302851981,4.12243109448,15.9888894789,79.9152842126,76.9235537947,2.97173041782,0.02
 03/15  02:00:00,72.3536994866,22.0360381955,15.4581377314,0.0930838838762,4.12243109448,15.9888894789,100.319774735,97.3280443175,2.97173041782,0.02
 03/15  03:00:00,65.7640354536,18.4973919414,11.9333436809,0.678873028454,4.12243109448,15.9888894789,81.7497004849,78.7579700671,2.97173041782,0.02
 03/15  04:00:00,97.5160581905,27.6302797275,17.1037606425,0.706217639755,12.3672932834,24.9413748627,122.982013796,109.427254802,4.9528840297,8.60187496374
 03/15  05:00:00,116.773591544,27.7257412343,20.4388308234,16.5332194033,12.3672932834,24.9413748627,180.549508482,175.576624452,4.9528840297,0.02
 03/15  06:00:00,174.199958621,28.6864942085,20.3916003567,14.9005830575,24.7345865669,70.7195625826,146.093344684,136.167576625,9.90576805939,0.02
 03/15  07:00:00,196.549716644,28.8753753968,20.3184824037,10.1397462074,37.1018798503,92.3937384068,127.032339621,117.106571562,9.90576805939,0.02
 03/15  08:00:00,200.394538622,28.9539708001,20.9714659592,8.25707636137,37.1018798503,104.434947198,120.756021042,110.830252982,9.90576805939,0.02
 03/15  09:00:00,212.001622011,29.0255969658,22.2097742511,6.51253647804,37.1018798503,116.476155989,125.544198921,107.008363147,9.90576805939,8.6300677145
 03/15  10:00:00,211.447929267,29.1069588425,23.6727559517,4.4139139731,37.1018798503,116.476155989,113.112856355,103.187088296,9.90576805939,0.02
 03/15  11:00:00,210.677826215,29.2082268114,24.3587020023,2.856317949,37.1018798503,116.476155989,117.505476963,98.962807767,9.90576805939,8.63690113654
 03/15  12:00:00,198.487732289,29.5020185776,24.8939475263,1.87905221133,37.1018798503,104.434947198,103.906676453,93.980908394,9.90576805939,0.02
 03/15  13:00:00,212.034983812,29.9874976114,26.8812026586,0.91170398937,37.1018798503,116.476155989,107.773706374,89.2323471146,9.90576805939,8.63559119995
 03/15  14:00:00,215.316892726,30.3764962604,30.0606237068,0.625472321909,37.1018798503,116.476155989,95.9985166012,86.0727485418,9.90576805939,0.02
 03/15  15:00:00,218.643020103,30.7201492069,33.2008546633,0.467868997849,37.1018798503,116.476155989,102.321058591,83.781787422,9.90576805939,8.63350310989
 03/15  16:00:00,221.627156085,30.9026474149,36.1792730378,0.291744093885,37.1018798503,116.476155989,92.8171115951,82.8913435357,9.90576805939,0.02
 03/15  17:00:00,224.249101377,30.8129907257,38.9265758961,0.257201483625,37.1018798503,116.476155989,93.4515115161,83.5257434567,9.90576805939,0.02
 03/15  18:00:00,131.368851678,27.637517739,30.7448395974,0.0,24.7345865669,47.5788473902,71.2218643362,66.2489803065,4.9528840297,0.02
 03/15  19:00:00,138.502984957,27.5506616005,26.219992819,0.0,24.7345865669,47.5788473902,88.1094357263,74.5473449447,4.9528840297,8.60920675196
 03/15  20:00:00,115.112816873,27.2249510811,22.0633237568,0.0,12.3672932834,38.6892022431,94.3624967089,91.3707662911,2.97173041782,0.02
 03/15  21:00:00,80.3427597136,15.041110741,11.4135773148,0.0,12.3672932834,27.0668015668,56.5098078153,53.5180773974,2.97173041782,0.02
 03/15  22:00:00,69.3468747392,19.8781079877,14.7695358294,0.0,4.12243109448,15.9888894789,83.3851388452,80.3934084273,2.97173041782,0.02
 03/15  23:00:00,64.2549577825,17.2814060024,12.1462230868,0.0,4.12243109448,15.9888894789,77.46273766,74.4710072421,2.97173041782,0.02
 03/15  24:00:00,71.6171042695,22.817743442,13.8041836867,0.0289559855653,4.12243109448,15.9888894789,97.8373514104,94.8456209926,2.97173041782,0.02
 03/16  01:00:00,63.5721233575,17.2814060024,10.9174253164,0.0,4.12243109448,15.9888894789,79.8150394301,76.8233090123,2.97173041782,0.02
 03/16  02:00:00,71.6397604675,22.5571750265,13.3592027135,0.239606177612,4.12243109448,15.9888894789,100.284689429,97.2929590113,2.97173041782,0.02
 03/16  03:00:00,65.3836535212,17.2814060024,10.0839908989,0.0,4.12243109448,15.9888894789,81.6294034338,78.637673016,2.97173041782,0.02
 03/16  04:00:00,99.6203739101,27.8618960968,13.8265191646,1.08871114289,12.3672932834,24.9413748627,114.9345189,109.96163487,4.9528840297,0.02
 03/16  05:00:00,119.845431751,27.7368716333,15.9140699957,17.4163532971,12.3672932834,24.9413748627,181.436334925,176.463450895,4.9528840297,0.02
 03/16  06:00:00,178.141481855,28.7019013026,15.3822814627,17.0661502391,24.7345865669,70.7195625826,150.979250348,141.053482289,9.90576805939,0.02
 03/16  07:00:00,197.300545945,28.874425827,15.3895862597,12.2519609691,37.1018798503,92.3937384068,128.747412725,118.821644665,9.90576805939,0.02
 03/16  08:00:00,198.295327171,28.9309901045,16.4520285514,9.02426112096,37.1018798503,104.434947198,129.702071003,111.169705204,9.90576805939,8.62659774
 03/16  09:00:00,206.98836191,28.9988543695,18.2450670144,5.49078745645,37.1018798503,116.476155989,115.613578732,105.687810673,9.90576805939,0.02
 03/16  10:00:00,206.850544552,29.1268052482,20.0207248099,3.44865238481,37.1018798503,116.476155989,118.878907878,100.337968152,9.90576805939,8.63517166654
 03/16  11:00:00,208.675546477,29.4600455765,22.9255534016,2.03543221027,37.1018798503,116.476155989,104.715630921,94.7898628612,9.90576805939,0.02
 03/16  12:00:00,199.056581771,29.9609150751,26.0436294646,0.839262342556,37.1018798503,104.434947198,108.815125335,90.2772196605,9.90576805939,8.63213761504
 03/16  13:00:00,214.45855236,30.3935794919,29.3563403207,0.45411720591,37.1018798503,116.476155989,96.768129516,86.8423614566,9.90576805939,0.02
 03/16  14:00:00,217.643417814,30.7178946797,32.4145416956,0.256619458797,37.1018798503,116.476155989,103.283767711,84.7428575515,9.90576805939,8.63514209965
 03/16  15:00:00,221.020805028,30.8424164942,35.7825288095,0.141776288555,37.1018798503,116.476155989,93.7269917404,83.801223681,9.90576805939,0.02
 03/16  16:00:00,223.652379663,30.8508848556,38.5042556512,0.0436935876509,37.1018798503,116.476155989,93.9000267959,83.9742587365,9.90576805939,0.02
 03/16  17:00:00,223.601112514,30.6987678403,38.5889915252,0.0610311172121,37.1018798503,116.476155989,103.346353824,84.8214208824,9.90576805939,8.61916488264
 03/16  18:00:00,129.65136853,27.637517739,29.0273753402,0.0,24.7345865669,47.5788473902,72.201815436,67.2289314063,4.9528840297,0.02
 03/16  19:00:00,137.684604867,27.5506616005,25.4016303821,0.0,24.7345865669,47.5788473902,80.1241820669,75.1512980372,4.9528840297,0.02
 03/16  20:00:00,115.173738489,27.2249510811,22.1242410706,0.0,12.3672932834,38.6892022431,94.6938007897,91.7020703719,2.97173041782,0.02
 03/16  21:00:00,79.9038299558,14.6936861869,11.3220644157,0.0,12.3672932834,27.0668015668,56.7736280008,53.781897583,2.97173041782,0.02
 03/16  22:00:00,73.5943249272,22.9045995805,15.8928956434,0.0,4.12243109448,15.9888894789,93.5192787162,90.5275482983,2.97173041782,0.02
 03/16  23:00:00,64.4278559044,17.2814060024,12.283898868,0.0,4.12243109448,15.9888894789,77.0505392031,74.0588087853,2.97173041782,0.02
 03/16  24:00:00,71.1312277533,21.601757503,14.6748278077,0.0,4.12243109448,15.9888894789,97.8241814318,94.832451014,2.97173041782,0.02
 03/17  01:00:00,64.8225168294,18.3236796644,11.1224636412,0.00801598019192,4.12243109448,15.9888894789,79.5375730144,76.5458425966,2.97173041782,0.02
 03/17  02:00:00,72.1619945268,22.2531785418,13.4013023396,0.0750228876539,4.12243109448,15.9888894789,100.483256892,97.491526474,2.97173041782,0.02
 03/17  03:00:00,65.3531668622,17.7156866949,10.8529537705,0.147261169894,4.12243109448,15.9888894789,81.579459892,78.5877294742,2.97173041782,0.02
 03/17  04:00:00,97.0997506101,27.8618960968,15.6707174109,0.690025683589,12.3672932834,24.9413748627,123.057095463,109.503582661,4.9528840297,8.60062877196
 03/17  05:00:00,114.887350743,27.7418854249,18.7619195044,16.2457514385,12.3672932834,24.9413748627,180.596869138,175.623985108,4.9528840297,0.02
 03/17  06:00:00,172.75641663,28.7154948363,18.9849621793,14.8346786467,24.7345865669,70.7195625826,146.251147824,136.325379764,9.90576805939,0.02
 03/17  07:00:00,193.034986876,28.9215798407,18.9933808819,10.2530807378,37.1018798503,92.3937384068,127.088879092,117.163111033,9.90576805939,0.02
 03/17  08:00:00,199.834319923,28.997671656,19.8807117807,8.74391302592,37.1018798503,104.434947198,121.242187844,111.316419785,9.90576805939,0.02
 03/17  09:00:00,211.373226991,29.0668933002,21.0963393003,6.95628212653,37.1018798503,116.476155989,125.972960801,107.437183478,9.90576805939,8.63000926346
 03/17  10:00:00,209.878059917,29.153295114,21.9374935699,4.53297331605,37.1018798503,116.476155989,113.201621726,103.275853667,9.90576805939,0.02
 03/17  11:00:00,208.017685344,29.3271490142,21.9530241538,2.48293509315,37.1018798503,116.476155989,116.327171695,97.7856758722,9.90576805939,8.63572776366
 03/17  12:00:00,196.0816004,29.8118632011,22.6676387744,1.38938714067,37.1018798503,104.434947198,102.172329915,92.2465618552,9.90576805939,0.02
 03/17  13:00:00,209.587501258,30.3051876865,24.2842915548,0.743444995111,37.1018798503,116.476155989,106.45027412,87.9076076675,9.90576805939,8.63689839274
 03/17  14:00:00,214.288111741,30.6726428842,28.7817628628,0.579408162252,37.1018798503,116.476155989,95.2392142218,85.3134461624,9.90576805939,0.02
 03/17  15:00:00,220.92833189,31.0066977122,35.2750555859,0.39243375805,37.1018798503,116.476155989,101.670945507,83.1317511833,9.90576805939,8.63342626418
 03/17  16:00:00,223.442597262,31.1676265599,37.7976126676,0.223868242223,37.1018798503,116.476155989,92.1714910696,82.2457230102,9.90576805939,0.02
 03/17  17:00:00,223.161149535,31.0198323092,37.6728636917,0.21612236712,37.1018798503,116.476155989,93.0137939087,83.0880258493,9.90576805939,0.02
 03/17  18:00:00,131.874828151,27.7460879122,31.1422468464,0.0,24.7345865669,47.5788473902,69.8992620589,64.9263780292,4.9528840297,0.02
 03/17  19:00:00,141.125507246,27.6592317737,28.7339450957,0.0,24.7345865669,47.5788473902,86.5750933493,73.0130151138,4.9528840297,8.60919420584
 03/17  20:00:00,117.572684324,27.2249510811,24.5231908584,0.0,12.3672932834,38.6892022431,93.2864201816,90.2946897638,2.97173041782,0.02
 03/17  21:00:00,81.3147732355,15.214823018,12.2118788158,0.0,12.3672932834,27.0668015668,56.3408212381,53.3490908203,2.97173041782,0.02
 03/17  22:00:00,69.9603487659,19.4438272951,15.8172905831,0.0,4.12243109448,15.9888894789,83.122499605,80.1307691872,2.97173041782,0.02
 03/17  23:00:00,65.2530472623,17.3682621409,13.2303593909,0.0,4.12243109448,15.9888894789,77.3163511547,74.3246207369,2.97173041782,0.02
 03/17  24:00:00,72.8968044372,22.470318888,15.6600468976,0.0,4.12243109448,15.9888894789,96.4236587428,93.431928325,2.97173041782,0.02
 03/18  01:00:00,64.6215798852,17.2814060024,12.6857481426,0.0,4.12243109448,15.9888894789,79.3666858636,76.3749554458,2.97173041782,0.02
 03/18  02:00:00,73.4744307712,22.6874592343,15.9449830218,0.0755498455518,4.12243109448,15.9888894789,99.5536756288,96.561945211,2.97173041782,0.02
 03/18  03:00:00,65.3517038271,17.7156866949,12.8969737701,0.0679026369736,4.12243109448,15.9888894789,80.9753289557,77.9835985379,2.97173041782,0.02
 03/18  04:00:00,80.8851906287,26.7906703886,18.8981069297,0.255121443781,4.12243109448,16.0517297156,119.516590352,116.524859935,2.97173041782,0.02
 03/18  05:00:00,81.6511064532,27.0078107349,19.1936970555,0.508306765716,4.12243109448,16.0517297156,120.291193844,117.299463426,2.97173041782,0.02
 03/18  06:00:00,108.38420211,28.5277931587,18.706781396,2.65426077273,4.12243109448,39.6058045677,101.324311834,98.3325814165,2.97173041782,0.02
 03/18  07:00:00,158.014296658,28.5667251591,21.6092697467,24.747401956,12.3672932834,65.3531420225,156.692021236,151.719137206,4.9528840297,0.02
 03/18  08:00:00,152.089577052,28.5545034679,22.7152842046,19.5363056116,12.3672932834,68.2430321324,152.085755579,147.112871549,4.9528840297,0.02
 03/18  09:00:00,177.103099671,28.5804562684,23.1500283984,15.0722236804,16.4897243779,93.1370602926,142.010727701,134.066113253,7.92461444751,0.02
 03/18  10:00:00,177.331450779,28.5822075004,23.7984435245,14.6503183232,16.4897243779,93.1370602926,147.386388567,130.847421866,7.92461444751,8.6143522533
 03/18  11:00:00,177.027735315,28.581119732,24.598674046,13.5474740768,16.4897243779,93.1370602926,136.68279929,128.738184842,7.92461444751,0.02
 03/18  12:00:00,164.269280136,28.5803104115,23.8584613074,10.6816735758,16.4897243779,83.9857416113,133.084742627,125.14012818,7.92461444751,0.02
 03/18  13:00:00,162.911923516,28.579359193,22.6641066737,10.2932299527,16.4897243779,83.9857416113,131.872182633,123.927568186,7.92461444751,0.02
 03/18  14:00:00,163.742927103,28.5792387253,23.105214733,8.73199800387,16.4897243779,83.9857416113,129.582132876,121.637518428,7.92461444751,0.02
 03/18  15:00:00,137.866185882,28.5277931587,20.0764511623,0.0,12.3672932834,70.6512738906,80.9844465254,67.4202275508,4.9528840297,8.6113349449
 03/18  16:00:00,143.344979604,28.5277931587,19.9982650649,0.0,12.3672932834,70.6512738906,69.8726240453,64.8997400156,4.9528840297,0.02
 03/18  17:00:00,135.757835546,28.5277931587,19.8043141155,0.0,12.3672932834,58.1284167478,72.4440374951,67.4711534654,4.9528840297,0.02
 03/18  18:00:00,100.540126606,25.9221090036,18.1951322439,0.0,12.3672932834,24.9413748627,94.8983200474,89.9254360177,4.9528840297,0.02
 03/18  19:00:00,112.437602629,26.5735300424,17.4245298636,0.00178730527098,12.3672932834,24.9413748627,102.774329982,97.8014459523,4.9528840297,0.02
 03/18  20:00:00,94.1684731294,26.3563896961,17.4106745668,0.0428695992738,4.12243109448,16.0517297156,112.698232364,109.706501946,2.97173041782,0.02
 03/18  21:00:00,78.3793970767,19.8736169027,13.5366769688,0.0,4.12243109448,15.9888894789,94.0155244441,91.0237940262,2.97173041782,0.02
 03/18  22:00:00,69.2575490959,17.2814060024,11.0717420666,0.0,4.12243109448,15.9888894789,83.0972615894,80.1055311716,2.97173041782,0.02
 03/18  23:00:00,75.5403460773,21.601757503,13.6204689522,0.0,4.12243109448,15.9888894789,104.753841979,101.762111561,2.97173041782,0.02
 03/18  24:00:00,69.3440429967,18.5842480799,10.7118709569,1.46867495261,4.12243109448,15.9888894789,84.1315431467,81.1398127289,2.97173041782,0.02
 03/19  01:00:00,71.7813857895,21.601757503,13.5361299986,0.0,2.06121554724,15.9888894789,107.050887133,104.059156715,2.97173041782,0.02
 03/19  02:00:00,67.3077258902,18.4756779068,10.435811431,2.45895749807,2.06121554724,15.9888894789,87.3563574851,84.3646270673,2.97173041782,0.02
 03/19  03:00:00,79.1339607435,23.5560206193,12.2845724038,5.21729164221,2.06121554724,15.9888894789,109.078825256,106.087094838,2.97173041782,0.02
 03/19  04:00:00,71.1463796709,19.0185287725,9.37930693336,6.00128812207,2.06121554724,15.9888894789,87.594430653,84.6027002352,2.97173041782,0.02
 03/19  05:00:00,83.0447521441,23.7731609656,12.2802331524,8.76341315401,2.06121554724,15.9888894789,109.814774962,106.823044544,2.97173041782,0.02
 03/19  06:00:00,73.5812390254,19.0185287725,9.67992265288,8.04263228811,2.06121554724,15.9888894789,88.972521726,85.9807913081,2.97173041782,0.02
 03/19  07:00:00,76.14118888,23.7731609656,10.9255829633,10.9821817067,2.06121554724,15.9888894789,110.810710811,107.818980393,2.97173041782,0.02
 03/19  08:00:00,83.2706328502,18.8013884262,9.16239972336,5.02598885056,4.12243109448,41.7362269337,85.8665880922,80.8937040625,4.9528840297,0.02
 03/19  09:00:00,87.6927794337,22.7598393497,13.0774054936,2.51895537691,4.12243109448,41.7362269337,102.624795728,97.6519116987,4.9528840297,0.02
 03/19  10:00:00,82.5732410002,19.1632890033,10.9440560852,3.44335293724,4.12243109448,41.7362269337,82.0080176472,77.0351336175,4.9528840297,0.02
 03/19  11:00:00,90.3595650464,22.6874592343,14.5872841243,1.11184767731,4.12243109448,41.7362269337,108.399522973,94.8447663988,4.9528840297,8.60187254408
 03/19  12:00:00,80.570305024,17.2814060024,11.4621140736,0.0,4.12243109448,41.7362269337,78.7700579574,73.7971739277,4.9528840297,0.02
 03/19  13:00:00,93.5857925387,22.644031165,15.3669631001,0.233304167234,4.12243109448,41.7362269337,96.1990855025,91.2262014728,4.9528840297,0.02
 03/19  14:00:00,81.0046949296,18.1499673874,12.6333019789,0.11240596252,4.12243109448,41.7362269337,77.7243664182,72.7514823885,4.9528840297,0.02
 03/19  15:00:00,91.615511386,22.7308873035,16.5192903815,0.0865433087857,4.12243109448,41.7362269337,94.4874638468,89.5145798171,4.9528840297,0.02
 03/19  16:00:00,69.1643387808,18.3671077337,14.1564570219,0.062605795199,4.12243109448,24.8785346261,75.7227741032,70.7498900735,4.9528840297,0.02
 03/19  17:00:00,66.8069732523,22.0360381955,17.6171374493,0.0486264640545,2.06121554724,15.9888894789,96.6872786112,93.6955481934,2.97173041782,0.02
 03/19  18:00:00,55.6572192519,17.2814060024,13.2430992834,0.0,2.06121554724,15.9888894789,80.8000343935,77.8083039757,2.97173041782,0.02
 03/19  19:00:00,75.362331142,22.0360381955,15.5352320463,0.109107484192,2.06121554724,15.9888894789,105.125986368,102.13425595,2.97173041782,0.02
 03/19  20:00:00,67.7012301735,18.1499673874,11.0918630199,0.365198370802,2.06121554724,15.9888894789,86.1247945683,83.1330641505,2.97173041782,0.02
 03/19  21:00:00,75.9767519213,21.601757503,12.8557873196,0.0,2.06121554724,15.9888894789,109.219187944,106.227457526,2.97173041782,0.02
 03/19  22:00:00,69.1543814599,18.5842480799,9.92392474392,1.64498036373,2.06121554724,15.9888894789,88.7039833878,85.71225297,2.97173041782,0.02
 03/19  23:00:00,76.7080171847,22.296606611,11.9868753189,1.49084582524,2.06121554724,15.9888894789,110.607131381,107.615400963,2.97173041782,0.02
 03/19  24:00:00,68.1945849381,18.0631112489,8.91749887356,2.25992790315,2.06121554724,15.9888894789,89.8831336304,86.8914032126,2.97173041782,0.02
 03/20  01:00:00,86.0175646817,23.7731609656,11.2820848815,8.24594120706,4.12243109448,15.9888894789,111.065178316,108.073447898,2.97173041782,0.02
 03/20  02:00:00,76.7498419588,19.0185287725,8.90383021254,8.01958552339,4.12243109448,15.9888894789,89.7041054567,86.7123750389,2.97173041782,0.02
 03/20  03:00:00,90.5592181413,23.7731609656,10.8320661095,11.7122874545,4.12243109448,15.9888894789,111.751314934,108.759584516,2.97173041782,0.02
 03/20  04:00:00,111.513358764,27.6592317737,12.2390394506,7.85310185983,12.3672932834,24.9413748627,127.708826414,122.735942384,4.9528840297,0.02
 03/20  05:00:00,153.159254277,28.1046032114,15.1123198612,46.1925559718,12.3672932834,24.9413748627,196.354552882,191.381668852,4.9528840297,0.02
 03/20  06:00:00,200.706516748,28.5816611169,15.3834723567,34.6679180459,24.7345865669,70.7195625826,167.821333932,157.895565873,9.90576805939,0.02
 03/20  07:00:00,211.040054548,28.6193238867,15.3910381295,23.6344885744,37.1018798503,92.3937384068,145.862402779,135.93663472,9.90576805939,0.02
 03/20  08:00:00,208.643816621,28.6316111226,16.4532159394,18.2122687772,37.1018798503,104.434947198,142.188136847,123.655856355,9.90576805939,8.62651243228
 03/20  09:00:00,215.775106825,28.6440209223,20.2865831346,12.5173265631,37.1018798503,116.476155989,124.814190379,114.888422319,9.90576805939,0.02
 03/20  10:00:00,217.234512871,28.6569947331,24.6548595267,7.33765657342,37.1018798503,116.476155989,126.812945615,108.272047848,9.90576805939,8.63512970757
 03/20  11:00:00,222.445482653,28.730757049,29.8346749017,5.00070597812,37.1018798503,116.476155989,112.29814488,102.37237682,9.90576805939,0.02
 03/20  12:00:00,213.877653192,28.9227576319,33.8156595636,3.36771025017,37.1018798503,104.434947198,116.660170399,98.1225115914,9.90576805939,8.63189074805
 03/20  13:00:00,226.080415964,29.1177712509,36.9940372266,1.84831187811,37.1018798503,116.476155989,105.097775613,95.1720075535,9.90576805939,0.02
 03/20  14:00:00,229.246319407,29.341009978,40.4615588438,1.07096580053,37.1018798503,116.476155989,111.033387178,92.4926088208,9.90576805939,8.63501029774
 03/20  15:00:00,228.984598589,29.4851828832,41.9524563119,0.7311495,37.1018798503,116.476155989,100.290791262,90.3650232027,9.90576805939,0.02
 03/20  16:00:00,227.585940895,29.4390677158,40.0519643008,0.470161507133,37.1018798503,116.476155989,108.718516665,90.1847005337,9.90576805939,8.62804807163
 03/20  17:00:00,229.864231877,29.3796812153,38.6446366027,0.373511252727,37.1018798503,116.476155989,100.15941547,90.2336474109,9.90576805939,0.02
 03/20  18:00:00,144.602010829,27.3335212543,30.2565048115,0.0,24.7345865669,47.5788473902,73.9993309702,69.0264469405,4.9528840297,0.02
 03/20  19:00:00,158.612796652,27.8763721199,29.9285772178,0.0,24.7345865669,47.5788473902,80.6397812348,75.6668972051,4.9528840297,0.02
 03/20  20:00:00,136.791742675,26.3563896961,27.3695080281,0.0,12.3672932834,38.6892022431,94.9136488503,91.9219184325,2.97173041782,0.02
 03/20  21:00:00,94.2646427955,14.6936861869,15.8617234838,0.0,12.3672932834,27.0668015668,56.0424998512,53.0507694334,2.97173041782,0.02
 03/20  22:00:00,85.0429011081,18.3626166488,18.121460251,0.0,4.12243109448,15.9888894789,77.8035030809,74.811772663,2.97173041782,0.02
 03/20  23:00:00,63.7924001377,11.2374049865,10.8067058236,0.0,4.12243109448,15.9888894789,46.5108483106,43.5191178928,2.97173041782,0.02
 03/20  24:00:00,86.3772694779,18.3626166488,18.0375555914,0.0,4.12243109448,15.9888894789,81.7954723777,78.8037419599,2.97173041782,0.02
 03/21  01:00:00,64.237394397,11.2374049865,10.747434112,0.0,4.12243109448,15.9888894789,47.8011150876,44.8093846698,2.97173041782,0.02
 03/21  02:00:00,97.2680564763,22.0405292804,21.0109869255,0.0049672174873,4.12243109448,15.9888894789,102.68767601,91.1140714838,2.97173041782,8.60187410867
 03/21  03:00:00,73.801263954,17.2814060024,13.0381917654,0.0,4.12243109448,15.9888894789,79.2759053262,76.2841749084,2.97173041782,0.02
 03/21  04:00:00,104.760063327,27.8618960968,16.0489305106,0.137678592034,12.3672932834,24.9413748627,113.12729873,108.154414701,4.9528840297,0.02
 03/21  05:00:00,122.503399856,27.7159623935,18.2435414418,16.1389433178,12.3672932834,24.9413748627,180.542596876,175.569712847,4.9528840297,0.02
 03/21  06:00:00,178.942631604,28.6646647501,18.6132161857,14.4580141214,24.7345865669,70.7195625826,146.46366361,136.537895551,9.90576805939,0.02
 03/21  07:00:00,191.473653539,28.7962018663,18.469735901,9.76412637302,37.1018798503,92.3937384068,127.450088312,117.524320252,9.90576805939,0.02
 03/21  08:00:00,197.566148311,28.8728731867,20.1525591957,6.32868775389,37.1018798503,104.434947198,119.904106239,109.97833818,9.90576805939,0.02
 03/21  09:00:00,209.355521493,28.9517428833,22.6799817003,3.47009312553,37.1018798503,116.476155989,122.710140892,104.174440168,9.90576805939,8.62993266423
 03/21  10:00:00,213.685552263,29.1321488896,28.1052305384,2.19387814536,37.1018798503,116.476155989,108.416419587,98.4906515273,9.90576805939,0.02
 03/21  11:00:00,222.74798273,29.5731519606,37.7668189324,1.15344494774,37.1018798503,116.476155989,111.133168971,92.5906613135,9.90576805939,8.63673959848
 03/21  12:00:00,221.856749915,29.9689695759,48.2300385282,0.480248793633,37.1018798503,104.434947198,98.6477218219,88.7219537625,9.90576805939,0.02
 03/21  13:00:00,237.635231118,30.0084687195,52.6525947817,0.227310388498,37.1018798503,116.476155989,106.440258322,87.8989025636,9.90576805939,8.63558769951
 03/21  14:00:00,238.075139197,30.0797793283,53.5390390692,0.110792924432,37.1018798503,116.476155989,98.0019810439,88.0762129845,9.90576805939,0.02
 03/21  15:00:00,235.296103558,30.1345008075,50.8857825801,0.0216833106145,37.1018798503,116.476155989,106.762277687,88.2232502825,9.90576805939,8.63325934549
 03/21  16:00:00,233.237307278,30.0679443241,48.915877176,0.0,37.1018798503,116.476155989,98.8634795594,88.9377115,9.90576805939,0.02
 03/21  17:00:00,231.618992829,29.987800827,47.3255458794,0.053312254264,37.1018798503,116.476155989,99.3421315948,89.4163635354,9.90576805939,0.02
 03/21  18:00:00,135.150687361,27.463805462,34.7003872435,0.0,24.7345865669,47.5788473902,74.1731705601,69.2002865304,4.9528840297,0.02
 03/21  19:00:00,145.338750122,27.9849422931,32.621483945,0.0,24.7345865669,47.5788473902,89.1214311707,75.5593608339,4.9528840297,8.60918630709
 03/21  20:00:00,123.042372849,27.2249510811,29.9928849502,0.0,12.3672932834,38.6892022431,94.2963696156,91.3046391978,2.97173041782,0.02
 03/21  21:00:00,85.6552555178,15.1279668795,16.6392180682,0.0,12.3672932834,27.0668015668,59.5884049425,56.5966745246,2.97173041782,0.02
 03/21  22:00:00,73.3995070648,19.0095466026,19.6907296134,0.0,4.12243109448,15.9888894789,82.6881298604,79.6963994426,2.97173041782,0.02
 03/21  23:00:00,56.8850773378,11.4545453327,10.9553269629,0.0,4.12243109448,15.9888894789,46.919375062,43.9276446442,2.97173041782,0.02
 03/21  24:00:00,70.4078613541,18.1454763025,17.5855567548,0.0,4.12243109448,15.9888894789,80.9144876487,77.9227572308,2.97173041782,0.02
 03/22  01:00:00,55.4320064195,11.2374049865,9.71274586086,0.00665051103416,4.12243109448,15.9888894789,48.0299305151,45.0382000973,2.97173041782,0.02
 03/22  02:00:00,76.4610044676,22.0360381955,19.6585276209,0.0,4.12243109448,15.9888894789,97.5171426617,94.5254122439,2.97173041782,0.02
 03/22  03:00:00,68.1315911993,18.5842480799,14.8380417215,0.0548756280869,4.12243109448,15.9888894789,78.8119164781,75.8201860603,2.97173041782,0.02
 03/22  04:00:00,100.316696746,27.1525709657,21.0656592527,0.0226673337592,12.3672932834,24.9413748627,111.435198525,106.462314495,4.9528840297,0.02
 03/22  05:00:00,117.054551561,28.198832393,23.0020878314,13.7778321087,12.3672932834,24.9413748627,178.209806602,173.236922572,4.9528840297,0.02
 03/22  06:00:00,171.389689435,28.6829354113,21.8445262856,10.640947469,24.7345865669,70.7195625826,144.412350877,134.486582817,9.90576805939,0.02
 03/22  07:00:00,189.281682901,28.9488032221,21.6146189471,6.20048081939,37.1018798503,92.3937384068,125.170836193,115.245068134,9.90576805939,0.02
 03/22  08:00:00,198.069941071,29.0367964229,23.2421138055,3.57897930139,37.1018798503,104.434947198,125.883890467,107.352613712,9.90576805939,8.62550869554
 03/22  09:00:00,211.052969388,29.1649901105,25.3119456565,2.32238463945,37.1018798503,116.476155989,112.06502522,102.139257161,9.90576805939,0.02
 03/22  10:00:00,215.237022643,29.4545587009,29.889767352,1.63834303855,37.1018798503,116.476155989,115.418994055,96.8781547291,9.90576805939,8.63507126643
 03/22  11:00:00,220.918941632,29.9081647765,35.9951960977,0.761073374576,37.1018798503,116.476155989,101.670004184,91.744236125,9.90576805939,0.02
 03/22  12:00:00,214.481528242,30.400329454,41.5935972133,0.274834534377,37.1018798503,104.434947198,106.169046283,87.6313312681,9.90576805939,8.63194695603
 03/22  13:00:00,234.044458251,30.9564973536,48.6670525168,0.166401470206,37.1018798503,116.476155989,93.963135206,84.0373671466,9.90576805939,0.02
 03/22  14:00:00,238.791920171,31.4647485253,53.0200101471,0.0528089904229,37.1018798503,116.476155989,100.441330877,81.9005570983,9.90576805939,8.63500571907
 03/22  15:00:00,240.481033608,31.4783591905,54.7485977757,0.0,37.1018798503,116.476155989,92.3551417104,82.429373651,9.90576805939,0.02
 03/22  16:00:00,241.968080482,31.5631087878,56.1514297127,0.0,37.1018798503,116.476155989,100.540899525,82.0066302408,9.90576805939,8.62850122507
 03/22  17:00:00,242.866766098,31.5144406449,57.1000123879,0.0,37.1018798503,116.476155989,89.1200547102,79.1942866509,9.90576805939,0.02
 03/22  18:00:00,145.425883169,27.7462559184,44.6931532308,0.0,24.7345865669,47.5788473902,67.9668461284,62.9939620988,4.9528840297,0.02
 03/22  19:00:00,151.230976502,27.6594131949,41.1884182818,0.0,24.7345865669,47.5788473902,76.1745900061,71.2017059764,4.9528840297,0.02
 03/22  20:00:00,129.096840219,27.6592317737,35.6130632291,0.0,12.3672932834,38.6892022431,90.9758113847,87.9840809669,2.97173041782,0.02
 03/22  21:00:00,87.6169194309,15.4753914335,18.2534492579,0.0,12.3672932834,27.0668015668,55.0911680274,52.0994376095,2.97173041782,0.02
 03/22  22:00:00,74.7192390397,19.4438272951,20.576180007,0.0,4.12243109448,15.9888894789,81.1717835056,78.1800530878,2.97173041782,0.02
 03/22  23:00:00,56.3271220688,11.497973402,10.3539427256,0.0,4.12243109448,15.9888894789,45.8461851905,42.8544547727,2.97173041782,0.02
 03/22  24:00:00,70.6044582601,18.8403254105,17.087303644,0.0,4.12243109448,15.9888894789,79.7636737139,76.7719432961,2.97173041782,0.02
 03/23  01:00:00,54.4442810994,10.803124294,9.16595082622,0.0,4.12243109448,15.9888894789,47.1750911614,44.1833607436,2.97173041782,0.02
 03/23  02:00:00,75.3560613101,22.2531785418,18.3305408219,0.0,4.12243109448,15.9888894789,97.6285916159,94.6368611981,2.97173041782,0.02
 03/23  03:00:00,65.8710664955,17.7156866949,13.4099550166,0.0,4.12243109448,15.9888894789,87.3278431455,75.7542534596,2.97173041782,8.6018592681
 03/23  04:00:00,97.1144041876,27.6302797275,17.4083244478,0.0,12.3672932834,24.9413748627,111.042962015,106.070077985,4.9528840297,0.02
 03/23  05:00:00,109.602418666,27.765784519,20.1517976141,9.60903661553,12.3672932834,24.9413748627,177.236873679,172.263989649,4.9528840297,0.02
 03/23  06:00:00,167.002860054,28.7830374381,19.7143968752,8.28414490302,24.7345865669,70.7195625826,143.621237831,133.695469771,9.90576805939,0.02
 03/23  07:00:00,185.75199992,29.0419135161,18.9878922801,5.20441713411,37.1018798503,92.3937384068,124.669414358,114.743646299,9.90576805939,0.02
 03/23  08:00:00,193.816622306,29.1115768392,19.5164726097,2.97655370604,37.1018798503,104.434947198,117.364832741,107.439064682,9.90576805939,0.02
 03/23  09:00:00,205.717998961,29.1821042195,20.3986392977,1.88355016574,37.1018798503,116.476155989,121.601418833,103.065777933,9.90576805939,8.62987284084
 03/23  10:00:00,206.684893577,29.259201279,21.7532765176,1.418126797,37.1018798503,116.476155989,110.072661388,100.146893329,9.90576805939,0.02
 03/23  11:00:00,208.466814468,29.4295248143,23.7682693666,1.01445219371,37.1018798503,116.476155989,115.127715856,96.5853182909,9.90576805939,8.63662950586
 03/23  12:00:00,198.755431156,29.8803524526,26.1970515118,0.465323378008,37.1018798503,104.434947198,101.806132355,91.8803642951,9.90576805939,0.02
 03/23  13:00:00,215.635413844,30.3535373408,30.8554682064,0.17183992023,37.1018798503,116.476155989,106.293628559,87.7511730339,9.90576805939,8.63668746526
 03/23  14:00:00,220.348614662,30.723087775,35.2801348868,0.0911029420458,37.1018798503,116.476155989,95.3027107341,85.3769426747,9.90576805939,0.02
 03/23  15:00:00,221.386484247,30.8175606142,36.3034839861,0.0113025784761,37.1018798503,116.476155989,103.445804014,84.9068117671,9.90576805939,8.63322418756
 03/23  16:00:00,219.878396827,30.7364070369,34.8885068609,0.0,37.1018798503,116.476155989,95.3763887392,85.4506206798,9.90576805939,0.02
 03/23  17:00:00,217.494571001,30.6836543949,32.5585904659,0.0,37.1018798503,116.476155989,95.2460133008,85.3202452414,9.90576805939,0.02
 03/23  18:00:00,127.586029264,27.6592317737,26.9403063429,0.0,24.7345865669,47.5788473902,70.5105597924,65.5376757627,4.9528840297,0.02
 03/23  19:00:00,135.887154061,27.9849422931,25.5190495731,0.0,24.7345865669,47.5788473902,86.8459432669,73.2838810769,4.9528840297,8.60917816031
 03/23  20:00:00,115.968153425,27.2249510811,22.918661024,0.0,12.3672932834,38.6892022431,93.3617891369,90.3700587191,2.97173041782,0.02
