Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  21:00:00,81.4299087546,15.1279668795,12.4138715037,0.0,12.3672932834,27.0668015668,56.2408145914,53.2490841736,2.97173041782,0.02
 03/23  22:00:00,70.6457848488,19.0095466026,16.9370074703,0.0,4.12243109448,15.9888894789,82.9225945812,79.9308641633,2.97173041782,0.02
 03/23  23:00:00,55.0950803949,11.497973402,9.12190203091,0.0,4.12243109448,15.9888894789,46.7641685782,43.7724381604,2.97173041782,0.02
 03/23  24:00:00,75.3920434928,21.601757503,19.0238474525,0.0,4.12243109448,15.9888894789,96.4113104508,93.419580033,2.97173041782,0.02
 03/24  01:00:00,67.1609163209,17.4551182794,15.0513724193,0.0,4.12243109448,15.9888894789,78.1646759271,75.1729455093,2.97173041782,0.02
 03/24  02:00:00,75.9046117273,22.470318888,18.6678542888,0.0,4.12243109448,15.9888894789,97.6683718677,94.6766414498,2.97173041782,0.02
 03/24  03:00:00,67.9921159657,18.3671077337,14.9705825687,0.0,4.12243109448,15.9888894789,79.8412371737,76.8495067559,2.97173041782,0.02
 03/24  04:00:00,101.086466277,27.1525709657,21.857648705,0.0004475241527,12.3672932834,24.9413748627,111.250938211,106.278054181,4.9528840297,0.02
 03/24  05:00:00,115.665851277,28.2313974063,22.187026007,13.171628752,12.3672932834,24.9413748627,177.712945969,172.74006194,4.9528840297,0.02
 03/24  06:00:00,170.18830673,28.7125041501,21.059871413,10.1946510195,24.7345865669,70.7195625826,144.763745696,134.837977636,9.90576805939,0.02
 03/24  07:00:00,189.523100297,29.0196723946,21.3274225668,6.65822800918,37.1018798503,92.3937384068,126.081137917,116.155369857,9.90576805939,0.02
 03/24  08:00:00,199.14176506,29.0974323412,21.8344576044,5.99781713172,37.1018798503,104.434947198,129.397361874,110.865202161,9.90576805939,8.62639165344
 03/24  09:00:00,211.423759149,29.153304837,22.6120319957,5.40477995699,37.1018798503,116.476155989,117.410914705,107.485146645,9.90576805939,0.02
 03/24  10:00:00,209.420874237,29.1923231326,21.7544708443,4.21973019671,37.1018798503,116.476155989,123.183619358,104.642927428,9.90576805939,8.63492387065
 03/24  11:00:00,209.402054499,29.2717125312,22.9342437373,2.9415943032,37.1018798503,116.476155989,110.729409809,100.80364175,9.90576805939,0.02
 03/24  12:00:00,199.089365972,29.3414240394,24.8692944085,2.66588543274,37.1018798503,104.434947198,116.787969858,98.2505945301,9.90576805939,8.63160726901
 03/24  13:00:00,212.143563646,29.5871829793,26.4294375966,1.87243694864,37.1018798503,116.476155989,103.442887599,93.5171195398,9.90576805939,0.02
 03/24  14:00:00,212.326535644,29.6042306548,27.2286080476,1.23934586815,37.1018798503,116.476155989,111.016741771,92.4761115462,9.90576805939,8.63486216517
 03/24  15:00:00,208.93926728,29.6001556743,23.9007935792,1.1842452892,37.1018798503,116.476155989,102.268145161,92.3423771018,9.90576805939,0.02
 03/24  16:00:00,207.134758006,29.6344812245,22.0874825366,1.15926506301,37.1018798503,116.476155989,101.195813087,91.2700450279,9.90576805939,0.02
 03/24  17:00:00,207.067825865,29.6096051005,21.9765420693,1.22935151467,37.1018798503,116.476155989,110.066024902,91.5412649956,9.90576805939,8.61899184737
 03/24  18:00:00,119.10424969,27.116380908,19.0013969346,0.0,24.7345865669,47.5788473902,76.6654325529,71.6925485232,4.9528840297,0.02
 03/24  19:00:00,128.843777344,27.8763721199,18.5842634941,0.0,24.7345865669,47.5788473902,83.4444449662,78.4715609365,4.9528840297,0.02
 03/24  20:00:00,110.629396776,26.3563896961,18.4484655449,0.0,12.3672932834,38.6892022431,97.4169985665,94.4252681487,2.97173041782,0.02
 03/24  21:00:00,82.1736325851,16.4218267872,11.4744842833,0.0,12.3672932834,27.0668015668,65.4193386502,62.4276082324,2.97173041782,0.02
 03/24  22:00:00,71.7549841391,21.601757503,14.9411523794,0.0,4.12243109448,15.9888894789,93.6295442799,90.6378138621,2.97173041782,0.02
 03/24  23:00:00,65.8224295572,18.4105358029,12.1778281188,0.0120672310533,4.12243109448,15.9888894789,77.5632087141,74.5714782963,2.97173041782,0.02
 03/24  24:00:00,72.2902256148,22.2531785418,14.9889446868,0.0520188438885,4.12243109448,15.9888894789,98.4622315979,95.4705011801,2.97173041782,0.02
 03/25  01:00:00,65.4019674025,17.7156866949,12.1183985617,0.132566683869,4.12243109448,15.9888894789,79.9776511032,76.9859206854,2.97173041782,0.02
 03/25  02:00:00,73.5905952884,22.6874592343,14.8748198122,0.529547502396,4.12243109448,15.9888894789,100.410964946,97.4192345285,2.97173041782,0.02
 03/25  03:00:00,67.9232760399,18.3671077337,12.0605332712,0.889976150102,4.12243109448,15.9888894789,81.4451132361,78.4533828183,2.97173041782,0.02
 03/25  04:00:00,80.5536777099,26.1392493498,18.0173222281,0.127910968325,4.12243109448,16.0517297156,120.605399819,117.613669401,2.97173041782,0.02
 03/25  05:00:00,85.0026549327,26.7906703886,18.3167175905,1.06991792094,4.12243109448,16.0517297156,129.868634775,118.295043416,2.97173041782,8.60186094134
 03/25  06:00:00,115.357927773,28.5277931587,18.8169949312,4.12120678885,4.12243109448,39.6058045677,101.53030033,98.5385699121,2.97173041782,0.02
 03/25  07:00:00,162.140853472,28.5768882299,21.6825569121,28.744464155,12.3672932834,65.3531420225,157.227987362,152.255103332,4.9528840297,0.02
 03/25  08:00:00,155.966713207,28.5606457718,21.0687968615,25.0537939014,12.3672932834,68.2430321324,155.054372343,150.081488313,4.9528840297,0.02
 03/25  09:00:00,181.064414455,28.5879054543,21.1583087201,21.0178414499,16.4897243779,93.1370602926,146.478557098,138.53394265,7.92461444751,0.02
 03/25  10:00:00,181.189471511,28.5883102301,22.0566283874,20.2440577816,16.4897243779,93.1370602926,142.939109829,134.994495382,7.92461444751,0.02
 03/25  11:00:00,180.375047213,28.5866454754,22.7026925862,18.7852202091,16.4897243779,93.1370602926,140.252303378,132.307688931,7.92461444751,0.02
 03/25  12:00:00,170.670526368,28.5844434596,23.4100323092,17.5271963327,16.4897243779,83.9857416113,146.529260531,129.993071838,7.92461444751,8.61157424548
 03/25  13:00:00,170.671226944,28.5825209069,24.5877705128,16.3521041514,16.4897243779,83.9857416113,136.039044407,128.094429959,7.92461444751,0.02
 03/25  14:00:00,170.641251372,28.5805643555,25.3084131586,15.6035030127,16.4897243779,83.9857416113,134.741554593,126.796940145,7.92461444751,0.02
 03/25  15:00:00,133.342108396,28.5277931587,21.0772015082,0.0452363952299,12.3672932834,70.6512738906,78.296732425,73.3238483953,4.9528840297,0.02
 03/25  16:00:00,131.569863767,28.5277931587,19.05507372,0.295111496924,12.3672932834,70.6512738906,76.1083510703,71.1354670406,4.9528840297,0.02
 03/25  17:00:00,119.237186149,28.5277931587,18.4888462526,1.05221704127,12.3672932834,58.1284167478,79.0976891017,74.124805072,4.9528840297,0.02
 03/25  18:00:00,81.7236125391,25.9221090036,17.8207036093,0.0,12.3672932834,24.9413748627,100.083779259,95.1108952291,4.9528840297,0.02
 03/25  19:00:00,91.8949983267,26.7906703886,17.4249992735,0.301862048999,12.3672932834,24.9413748627,106.782177826,101.809293796,4.9528840297,0.02
 03/25  20:00:00,78.6398390517,26.3563896961,16.898388044,0.443768672169,4.12243109448,16.0517297156,116.16608608,113.174355662,2.97173041782,0.02
 03/25  21:00:00,68.5709880642,19.8736169027,13.254954257,0.0,4.12243109448,15.9888894789,96.2742531147,93.2825226969,2.97173041782,0.02
 03/25  22:00:00,64.8974556347,17.2814060024,11.3923266383,0.0,4.12243109448,15.9888894789,84.4356887252,81.4439583074,2.97173041782,0.02
 03/25  23:00:00,74.2863669785,22.0360381955,14.3729246059,0.889760298949,4.12243109448,15.9888894789,114.501859272,102.92829455,2.97173041782,8.60183430357
 03/25  24:00:00,67.9107212353,18.1499673874,11.3128481403,2.05012702238,4.12243109448,15.9888894789,84.8820077161,81.8902772983,2.97173041782,0.02
 03/26  01:00:00,75.5719574494,22.9045995805,13.846767635,3.89762833029,2.06121554724,15.9888894789,107.926123905,104.934393488,2.97173041782,0.02
 03/26  02:00:00,72.3426082196,19.2356691187,10.6675021656,6.91984694019,2.06121554724,15.9888894789,87.0981983193,84.1064679015,2.97173041782,0.02
 03/26  03:00:00,80.2879229701,23.3388802731,13.4432931771,7.1756241462,2.06121554724,15.9888894789,109.055403659,106.063673241,2.97173041782,0.02
 03/26  04:00:00,74.0671583888,19.452809465,10.6166243376,9.90764845481,2.06121554724,15.9888894789,87.9931174881,85.0013870703,2.97173041782,0.02
 03/26  05:00:00,80.3511383942,23.3388802731,13.3966425757,8.69206030987,2.06121554724,15.9888894789,110.234646922,107.242916504,2.97173041782,0.02
 03/26  06:00:00,75.8475243719,19.452809465,10.5949929168,11.7276240712,2.06121554724,15.9888894789,88.8488833893,85.8571529715,2.97173041782,0.02
 03/26  07:00:00,67.1838537716,23.3388802731,13.360112728,9.66458554118,2.06121554724,15.9888894789,110.780562723,107.788832306,2.97173041782,0.02
 03/26  08:00:00,86.4468425816,19.1632890033,10.5766015244,8.88197445506,4.12243109448,41.7362269337,86.398692178,81.4258081483,4.9528840297,0.02
 03/26  09:00:00,93.3343929814,23.3388802731,14.179355113,7.73445594066,4.12243109448,41.7362269337,104.788996837,99.8161128072,4.9528840297,0.02
 03/26  10:00:00,80.74078863,18.2368235259,11.7935706772,3.73246597213,4.12243109448,41.7362269337,84.3015547503,79.3286707206,4.9528840297,0.02
 03/26  11:00:00,89.7714812562,22.817743442,14.9380449411,4.48673913069,4.12243109448,41.7362269337,103.568548969,98.5956649391,4.9528840297,0.02
 03/26  12:00:00,82.0533345887,18.5842480799,12.4393817368,4.28268955966,4.12243109448,41.7362269337,83.1504924849,78.1776084552,4.9528840297,0.02
 03/26  13:00:00,85.1524689197,21.601757503,15.8759897592,0.0,4.12243109448,41.7362269337,102.305062793,97.3321787633,4.9528840297,0.02
 03/26  14:00:00,77.4405526036,17.6288305564,12.3568824462,0.572396652715,4.12243109448,41.7362269337,83.0816957234,78.1088116937,4.9528840297,0.02
 03/26  15:00:00,87.9133330214,22.470318888,15.721735358,2.52842625563,4.12243109448,41.7362269337,102.580762703,97.6078786734,4.9528840297,0.02
 03/26  16:00:00,63.2659297366,18.3236796644,12.3875246081,2.81882293274,4.12243109448,24.8785346261,83.7765498001,78.8036657704,4.9528840297,0.02
 03/26  17:00:00,55.6669361652,21.601757503,15.2531980032,0.0,2.06121554724,15.9888894789,108.276511545,105.284781128,2.97173041782,0.02
 03/26  18:00:00,54.2602145983,18.4756779068,11.8261458067,5.46018031065,2.06121554724,15.9888894789,90.0695846531,87.0778542353,2.97173041782,0.02
 03/26  19:00:00,76.9140170396,23.5560206193,15.1038015045,10.2473047375,2.06121554724,15.9888894789,112.374001816,109.382271398,2.97173041782,0.02
 03/26  20:00:00,72.8009799682,18.9099585993,12.2481043546,9.04970638129,2.06121554724,15.9888894789,90.5376857667,87.5459553489,2.97173041782,0.02
 03/26  21:00:00,84.70967328,23.7731609656,15.3667944196,12.8644943178,2.06121554724,15.9888894789,112.40167738,109.409946962,2.97173041782,0.02
 03/26  22:00:00,74.7766220085,19.0185287725,12.2437039648,10.9211785666,2.06121554724,15.9888894789,90.9159862521,87.9242558343,2.97173041782,0.02
 03/26  23:00:00,86.2742339595,23.7731609656,15.361397006,14.4344523334,2.06121554724,15.9888894789,113.269076201,110.277345783,2.97173041782,0.02
 03/26  24:00:00,76.1836402875,19.0185287725,12.8213603685,11.7505403589,2.06121554724,15.9888894789,91.2741354262,88.2824050084,2.97173041782,0.02
 03/27  01:00:00,89.3679087831,23.7731609656,16.4403371984,14.3879713504,4.12243109448,15.9888894789,112.216796211,109.225065793,2.97173041782,0.02
 03/27  02:00:00,77.9913744589,19.0185287725,12.6768459454,11.6415733343,4.12243109448,15.9888894789,90.3492801757,87.3575497579,2.97173041782,0.02
 03/27  03:00:00,88.6916343204,23.7731609656,15.2141772905,14.9378567443,4.12243109448,15.9888894789,120.71242312,109.138831055,2.97173041782,8.60186164666
 03/27  04:00:00,106.316880596,27.6592317737,17.4327124057,9.14913670033,12.3672932834,24.9413748627,127.613355241,122.640471211,4.9528840297,0.02
 03/27  05:00:00,149.751209001,28.0995110087,20.4516535455,49.1242448081,12.3672932834,24.9413748627,195.491106535,190.518222505,4.9528840297,0.02
 03/27  06:00:00,196.675870612,28.5392950784,20.2253640299,37.6899309298,24.7345865669,70.7195625826,161.230370813,151.304602754,9.90576805939,0.02
 03/27  07:00:00,203.839933642,28.5793467209,20.0857682389,25.0062112931,37.1018798503,92.3937384068,139.075587527,129.149819467,9.90576805939,0.02
 03/27  08:00:00,211.535652033,28.5917049232,21.4821085047,19.2498233089,37.1018798503,104.434947198,130.40034646,120.4745784,9.90576805939,0.02
 03/27  09:00:00,220.078150361,28.6009416215,22.6270033293,14.5965057362,37.1018798503,116.476155989,133.620307803,115.084782292,9.90576805939,8.62975745226
 03/27  10:00:00,215.822627675,28.609737088,23.507415412,9.45119261445,37.1018798503,116.476155989,119.470418985,109.544650925,9.90576805939,0.02
 03/27  11:00:00,213.699620724,28.6215462554,24.2181376417,6.60537553384,37.1018798503,116.476155989,124.179422063,105.637169006,9.90576805939,8.6364849982
 03/27  12:00:00,201.993883887,28.6401877783,25.7173130486,5.4236848685,37.1018798503,104.434947198,114.043413333,104.117645274,9.90576805939,0.02
 03/27  13:00:00,212.940560095,28.6990827482,25.6918649738,4.29505038159,37.1018798503,116.476155989,120.468122682,101.927297056,9.90576805939,8.63505756638
 03/27  14:00:00,212.048567129,28.7647099997,25.812571338,3.21700328386,37.1018798503,116.476155989,108.224419474,98.2986514144,9.90576805939,0.02
 03/27  15:00:00,211.449982161,28.8153985718,25.702085308,2.67836701004,37.1018798503,116.476155989,115.883271991,97.344426291,9.90576805939,8.63307764055
 03/27  16:00:00,210.503267977,28.8547729113,24.7927999735,2.60221736785,37.1018798503,116.476155989,107.313830211,97.3880621512,9.90576805939,0.02
 03/27  17:00:00,209.904864125,28.9004962071,24.5992963057,2.15274909705,37.1018798503,116.476155989,105.573698386,95.6479303262,9.90576805939,0.02
 03/27  18:00:00,121.382280663,27.2249510811,21.1708400511,0.0,24.7345865669,47.5788473902,78.2357754155,73.2628913858,4.9528840297,0.02
 03/27  19:00:00,129.453880906,27.3335212543,19.7371987418,0.0,24.7345865669,47.5788473902,93.8733915255,80.3113441498,4.9528840297,8.60916334601
 03/27  20:00:00,110.821948594,26.7906703886,18.2067377727,0.0,12.3672932834,38.6892022431,100.160806628,97.1690762105,2.97173041782,0.02
 03/27  21:00:00,80.9351122822,15.5532654021,11.3773161435,0.0,12.3672932834,27.0668015668,71.6193932841,68.6276628663,2.97173041782,0.02
 03/27  22:00:00,70.4190587252,21.601757503,13.7074230982,0.0,4.12243109448,15.9888894789,96.1907908657,93.1990604479,2.97173041782,0.02
 03/27  23:00:00,64.3204805816,17.6288305564,10.1582652818,0.0307472028631,4.12243109448,15.9888894789,79.8014057608,76.809675343,2.97173041782,0.02
 03/27  24:00:00,73.3539416093,22.470318888,11.8921121625,0.410638896698,4.12243109448,15.9888894789,101.350138387,98.3584079689,2.97173041782,0.02
 03/28  01:00:00,66.4830722675,17.6288305564,9.63716199771,0.25290738537,4.12243109448,15.9888894789,82.2812388044,79.2895083865,2.97173041782,0.02
 03/28  02:00:00,75.2717260872,22.470318888,11.7586992136,1.33267722922,4.12243109448,15.9888894789,103.128056664,100.136326246,2.97173041782,0.02
 03/28  03:00:00,67.8868863329,18.1499673874,9.11132070151,1.82647144253,4.12243109448,15.9888894789,83.3356262386,80.3438958208,2.97173041782,0.02
 03/28  04:00:00,101.719876438,27.369711312,12.8515250935,2.6141324759,12.3672932834,24.9413748627,117.992527348,113.019643318,4.9528840297,0.02
 03/28  05:00:00,134.649165166,28.1452370892,15.469946674,30.7344306338,12.3672932834,24.9413748627,184.750328064,179.777444034,4.9528840297,0.02
 03/28  06:00:00,186.250031935,28.6303054154,14.8437050374,23.8592554758,24.7345865669,70.7195625826,157.66347321,147.737705151,9.90576805939,0.02
 03/28  07:00:00,195.652821133,28.6999457247,15.0080032176,16.4288711841,37.1018798503,92.3937384068,136.070288715,126.144520655,9.90576805939,0.02
 03/28  08:00:00,199.965685511,28.7461480414,16.4472757423,12.1446883875,37.1018798503,104.434947198,131.519485384,112.987465362,9.90576805939,8.62625196316
 03/28  09:00:00,210.154740611,28.7820224293,18.768029221,8.35105236181,37.1018798503,116.476155989,117.026643055,107.100874996,9.90576805939,0.02
 03/28  10:00:00,209.834762777,28.8508392431,21.6884014546,5.04117915902,37.1018798503,116.476155989,120.392473251,101.851860751,9.90576805939,8.63484444099
 03/28  11:00:00,211.427832893,29.0443489894,24.9428937857,3.18609234862,37.1018798503,116.476155989,106.764212811,96.8384447518,9.90576805939,0.02
 03/28  12:00:00,203.629491162,29.4203177596,30.4973305842,1.49908728334,37.1018798503,104.434947198,110.757781818,92.2203054741,9.90576805939,8.6317082841
 03/28  13:00:00,220.899834691,29.8120878693,36.1708793314,0.66236736785,37.1018798503,116.476155989,98.2994687486,88.3737006892,9.90576805939,0.02
 03/28  14:00:00,225.410818329,30.0962420474,40.7727736854,0.28745960043,37.1018798503,116.476155989,104.334768514,85.7942487902,9.90576805939,8.63475166466
 03/28  15:00:00,231.377617119,30.319808731,46.6593227729,0.144417144972,37.1018798503,116.476155989,93.8761274609,83.9503594015,9.90576805939,0.02
 03/28  16:00:00,234.809064784,30.5042255499,50.0278025986,0.0235160594024,37.1018798503,116.476155989,93.0633704754,83.137602416,9.90576805939,0.02
 03/28  17:00:00,234.9751717,30.5169027775,50.2045635344,0.00137671288485,37.1018798503,116.476155989,101.855875966,83.3312066995,9.90576805939,8.61890120673
 03/28  18:00:00,138.839679589,27.8329440507,38.0202653659,0.0,24.7345865669,47.5788473902,69.2838880093,64.3110039796,4.9528840297,0.02
 03/28  19:00:00,142.893755485,27.6592317737,32.8513842801,0.0,24.7345865669,47.5788473902,76.9941064778,72.0212224481,4.9528840297,0.02
 03/28  20:00:00,124.31164577,27.6592317737,30.8278749801,0.0,12.3672932834,38.6892022431,92.1814671816,89.1897367638,2.97173041782,0.02
 03/28  21:00:00,88.6652678795,15.3016791565,17.5837015963,0.0,12.3672932834,27.0668015668,55.3520137227,52.3602833049,2.97173041782,0.02
 03/28  22:00:00,81.4873927671,19.4438272951,21.3622917258,0.0,4.12243109448,15.9888894789,81.0122920462,78.0205616284,2.97173041782,0.02
 03/28  23:00:00,62.6272141566,11.497973402,13.1013634972,0.0,4.12243109448,15.9888894789,45.7211867433,42.7294563255,2.97173041782,0.02
 03/28  24:00:00,80.0261807222,18.1454763025,19.1619722231,0.0,4.12243109448,15.9888894789,79.4483926079,76.4566621901,2.97173041782,0.02
 03/29  01:00:00,61.1216253375,11.4545453327,11.2401336119,0.0,4.12243109448,15.9888894789,47.1941598248,44.202429407,2.97173041782,0.02
 03/29  02:00:00,77.7203339435,18.1454763025,17.5869542677,0.0,4.12243109448,15.9888894789,80.6810827696,77.6893523517,2.97173041782,0.02
 03/29  03:00:00,68.3720595919,17.6288305564,13.1497102607,0.0,4.12243109448,15.9888894789,78.8442913677,75.8525609499,2.97173041782,0.02
 03/29  04:00:00,99.0242414561,27.8039920045,16.0507934129,0.0,12.3672932834,24.9413748627,111.566287216,106.593403186,4.9528840297,0.02
 03/29  05:00:00,114.976631109,27.7569337318,18.74810467,11.6537729874,12.3672932834,24.9413748627,178.191120915,173.218236885,4.9528840297,0.02
 03/29  06:00:00,172.255718814,28.6765717642,18.4651086916,11.6903319786,24.7345865669,70.7195625826,153.486149403,134.978530997,9.90576805939,8.60185034578
 03/29  07:00:00,184.92589893,28.8985581891,19.1312093162,6.56067807292,37.1018798503,92.3937384068,125.182804451,115.257036392,9.90576805939,0.02
 03/29  08:00:00,197.157488428,28.9799523116,22.5850687667,3.38046777209,37.1018798503,104.434947198,116.701078399,106.77531034,9.90576805939,0.02
 03/29  09:00:00,217.551977808,29.1316018452,32.0830832292,2.08360591147,37.1018798503,116.476155989,111.016659319,101.09089126,9.90576805939,0.02
 03/29  10:00:00,228.218562751,29.4684473353,43.1417510183,1.35407217894,37.1018798503,116.476155989,113.898385576,95.3578349929,9.90576805939,8.63478252396
 03/29  11:00:00,233.632374487,29.9286376925,48.9326209055,0.516567256656,37.1018798503,116.476155989,100.247702451,90.3219343919,9.90576805939,0.02
 03/29  12:00:00,226.317626557,30.4042533692,53.4727648057,0.22790331392,37.1018798503,104.434947198,104.718424091,86.1808877516,9.90576805939,8.63176827976
 03/29  13:00:00,242.617602187,30.9605868949,57.2761062201,0.1263641341,37.1018798503,116.476155989,92.6274282672,82.7016602078,9.90576805939,0.02
 03/29  14:00:00,245.974404919,31.5242116844,60.1726175167,0.023283853544,37.1018798503,116.476155989,99.0113400282,80.4712908233,9.90576805939,8.63428114557
 03/29  15:00:00,248.599217503,31.9900226165,62.3550828388,0.0,37.1018798503,116.476155989,86.3262269831,76.4004589237,9.90576805939,0.02
 03/29  16:00:00,249.224147886,32.1364544864,62.8341976394,0.0,37.1018798503,116.476155989,90.5409908991,72.0078874298,9.90576805939,8.62733540988
 03/29  17:00:00,245.173439631,31.9861338709,58.9349965846,0.0,37.1018798503,116.476155989,85.6695285911,75.7437605317,9.90576805939,0.02
 03/29  18:00:00,141.73907111,27.8333507307,40.9192371314,0.0,24.7345865669,47.5788473902,67.5067108012,62.5338267715,4.9528840297,0.02
 03/29  19:00:00,141.971833608,27.6596601733,31.9290180381,0.0,24.7345865669,47.5788473902,75.4226393723,70.4497553426,4.9528840297,0.02
 03/29  20:00:00,121.692908854,27.8039920045,28.0643619806,0.0,12.3672932834,38.6892022431,99.3190854668,87.7382515682,2.97173041782,8.60910348079
 03/29  21:00:00,85.3947471079,15.562247572,15.9444247872,0.0,12.3672932834,27.0668015668,56.7915792672,53.7998488494,2.97173041782,0.02
 03/29  22:00:00,73.6528030598,19.7695378145,19.1840343065,0.0,4.12243109448,15.9888894789,81.1769950261,78.1852646082,2.97173041782,0.02
 03/29  23:00:00,57.2920135578,11.6671945941,11.1272112945,0.0,4.12243109448,15.9888894789,49.6752853729,46.6835549551,2.97173041782,0.02
 03/29  24:00:00,71.8745451943,19.4483183801,17.7493985143,0.0,4.12243109448,15.9888894789,83.7139431371,80.7222127193,2.97173041782,0.02
 03/30  01:00:00,54.4629821302,10.3688436014,9.61893350726,0.0,4.12243109448,15.9888894789,46.9692222392,43.9774918213,2.97173041782,0.02
 03/30  02:00:00,70.7728010372,19.3614622416,16.7345105486,0.0,4.12243109448,15.9888894789,81.621192849,78.6294624312,2.97173041782,0.02
 03/30  03:00:00,66.0821963379,16.4173357023,15.0328375587,0.0,4.12243109448,15.9888894789,76.485267179,73.4935367612,2.97173041782,0.02
 03/30  04:00:00,101.732253211,27.717135866,21.9393182951,0.0,12.3672932834,24.9413748627,109.743511219,104.770627189,4.9528840297,0.02
 03/30  05:00:00,111.431653973,27.7642889336,23.2698044227,8.32176156219,12.3672932834,24.9413748627,175.73568568,170.76280165,4.9528840297,0.02
 03/30  06:00:00,169.087358216,28.7897900483,23.23706433,6.83922377059,24.7345865669,70.7195625826,142.230444929,132.30467687,9.90576805939,0.02
 03/30  07:00:00,187.025118467,29.0691362803,23.0305787408,4.75679668139,37.1018798503,92.3937384068,123.726956666,113.801188607,9.90576805939,0.02
 03/30  08:00:00,198.58675206,29.1328909421,22.8298017798,4.41201239037,37.1018798503,104.434947198,118.593820266,108.668052206,9.90576805939,0.02
 03/30  09:00:00,210.777369809,29.1748186967,23.332893585,4.01600907389,37.1018798503,116.476155989,124.252314086,105.716881177,9.90576805939,8.6296648498
 03/30  10:00:00,210.796005637,29.2212038879,23.8964216281,3.42406346727,37.1018798503,116.476155989,112.892025966,102.966257907,9.90576805939,0.02
 03/30  11:00:00,209.839201532,29.2730367086,23.4334789548,2.87816965892,37.1018798503,116.476155989,119.216060566,100.673939457,9.90576805939,8.63635304918
 03/30  12:00:00,197.075146195,29.3922913589,23.5419018145,1.92822254149,37.1018798503,104.434947198,107.430753534,97.5049854748,9.90576805939,0.02
 03/30  13:00:00,209.344610667,29.6069624771,24.2635748015,1.21955372841,37.1018798503,116.476155989,111.462015723,92.9197985743,9.90576805939,8.63644908971
 03/30  14:00:00,209.416856673,29.6423730323,24.6684344574,0.851732743587,37.1018798503,116.476155989,102.302875754,92.3771076945,9.90576805939,0.02
 03/30  15:00:00,208.842020548,29.8839211031,24.0457395211,0.658270420253,37.1018798503,116.476155989,108.492043037,89.9533601878,9.90576805939,8.63291478943
 03/30  16:00:00,208.257291407,29.7863440838,23.5613564293,0.656092982066,37.1018798503,116.476155989,100.257273311,90.3315052521,9.90576805939,0.02
 03/30  17:00:00,207.361737216,29.7919789317,22.3619865423,0.792935800258,37.1018798503,116.476155989,108.471717348,89.9470731484,9.90576805939,8.61887614043
 03/30  18:00:00,123.365166744,27.2249510811,18.7891356118,0.0,24.7345865669,47.5788473902,74.5178141057,69.544930076,4.9528840297,0.02
 03/30  19:00:00,133.561561926,27.8763721199,17.4109464162,0.0,24.7345865669,47.5788473902,81.7386741416,76.7657901119,4.9528840297,0.02
 03/30  20:00:00,118.568632177,25.9221090036,16.0541145481,0.0,12.3672932834,38.6892022431,96.4897632876,93.4980328698,2.97173041782,0.02
 03/30  21:00:00,93.2147054039,19.4483183801,11.2259721078,0.0,12.3672932834,27.0668015668,75.3128576773,72.3211272594,2.97173041782,0.02
 03/30  22:00:00,69.8025591411,17.2814060024,9.5067527822,0.0,4.12243109448,15.9888894789,75.3602500275,72.3685196097,2.97173041782,0.02
 03/30  23:00:00,80.0472415639,22.9045995805,11.2908547958,0.223252927492,4.12243109448,15.9888894789,96.8148733247,93.8231429069,2.97173041782,0.02
 03/30  24:00:00,69.2395253261,17.2814060024,8.57020954917,0.0,4.12243109448,15.9888894789,79.2163881657,76.2246577479,2.97173041782,0.02
 03/31  01:00:00,80.7390151252,22.644031165,9.97799567048,0.881712445973,4.12243109448,15.9888894789,100.220058447,97.2283280291,2.97173041782,0.02
 03/31  02:00:00,73.0585052603,18.3671077337,7.61615687541,1.76625295465,4.12243109448,15.9888894789,82.1480877797,79.1563573619,2.97173041782,0.02
 03/31  03:00:00,85.0028695733,22.9045995805,9.56405535463,2.81312464053,4.12243109448,15.9888894789,102.897710947,99.9059805294,2.97173041782,0.02
 03/31  04:00:00,111.161236766,27.9487522353,10.9477953414,4.0113868153,12.3672932834,24.9413748627,116.078262509,111.10537848,4.9528840297,0.02
 03/31  05:00:00,131.946778734,27.7076021618,14.2345839192,23.2233509122,12.3672932834,24.9413748627,182.885402269,177.912518239,4.9528840297,0.02
 03/31  06:00:00,187.04408417,28.6628152139,14.4679677782,22.2285389358,24.7345865669,70.7195625826,155.906066542,145.980298483,9.90576805939,0.02
 03/31  07:00:00,197.102205026,28.7891297157,14.4729925236,16.3230469872,37.1018798503,92.3937384068,143.621600603,125.107206719,9.90576805939,8.60862582516
 03/31  08:00:00,205.176019111,28.8458899306,15.0126586931,13.8957189706,37.1018798503,104.434947198,125.538517819,115.612749759,9.90576805939,0.02
 03/31  09:00:00,212.90872819,28.9035646577,16.4531890227,10.701903588,37.1018798503,116.476155989,118.738599214,108.812831154,9.90576805939,0.02
 03/31  10:00:00,209.966877221,28.9870398094,18.7687132609,7.21943351482,37.1018798503,116.476155989,122.757728024,104.218508824,9.90576805939,8.63345114089
 03/31  11:00:00,211.335803148,29.105823938,20.3803479486,4.31875011481,37.1018798503,116.476155989,108.760668274,98.8349002145,9.90576805939,0.02
 03/31  12:00:00,200.111412668,29.3665493767,21.2416518307,2.66571740839,37.1018798503,104.434947198,112.346576958,93.8091755056,9.90576805939,8.63163339324
 03/31  13:00:00,214.026891396,29.7311645459,22.6729626348,1.42325590209,37.1018798503,116.476155989,100.020457322,90.0946892628,9.90576805939,0.02
 03/31  14:00:00,218.021186865,29.9982090483,23.5528315921,0.878333572144,37.1018798503,116.476155989,106.008668896,87.4683011668,9.90576805939,8.63459966995
 03/31  15:00:00,216.138050054,29.8728193133,24.2306709203,0.671464987391,37.1018798503,116.476155989,98.4984667946,88.5726987352,9.90576805939,0.02
 03/31  16:00:00,211.589729701,29.7587619876,23.3815135086,0.73153659645,37.1018798503,116.476155989,108.817328354,90.2834635188,9.90576805939,8.62809677554
 03/31  17:00:00,206.719515808,29.6946602493,21.4641088562,1.00067473349,37.1018798503,116.476155989,101.267951939,91.34218388,9.90576805939,0.02
 03/31  18:00:00,118.101953102,27.2249510811,17.8905258021,0.0,24.7345865669,47.5788473902,76.3690642087,71.396180179,4.9528840297,0.02
 03/31  19:00:00,125.580172052,27.9849422931,17.5612482729,0.0,24.7345865669,47.5788473902,83.3045603755,78.3316763458,4.9528840297,0.02
 03/31  20:00:00,110.052733514,27.2249510811,16.9613888605,0.0,12.3672932834,38.6892022431,97.6042715235,94.6125411057,2.97173041782,0.02
 03/31  21:00:00,82.9407781746,15.9006899562,10.8986331623,0.0,12.3672932834,27.0668015668,70.5296749476,67.5379445297,2.97173041782,0.02
 03/31  22:00:00,71.2062569519,22.470318888,13.2982262679,0.0,4.12243109448,15.9888894789,102.879719419,91.3061285717,2.97173041782,8.60186042971
 03/31  23:00:00,63.8453690734,17.2814060024,10.6785896258,0.0,4.12243109448,15.9888894789,78.3089311953,75.3172007775,2.97173041782,0.02
 03/31  24:00:00,71.857314779,22.7308873035,12.8503779838,0.267613945286,4.12243109448,15.9888894789,99.2368650908,96.245134673,2.97173041782,0.02
 04/01  01:00:00,68.393910097,17.2814060024,10.2782241144,0.0,4.12243109448,15.9888894789,80.477268951,77.4855385332,2.97173041782,0.02
 04/01  02:00:00,78.7020669933,22.6874592343,12.4115718345,0.911533018381,4.12243109448,15.9888894789,101.301872352,98.3101419341,2.97173041782,0.02
 04/01  03:00:00,70.0824506592,18.3671077337,9.87585345044,1.57673205789,4.12243109448,15.9888894789,82.5483839052,79.5566534874,2.97173041782,0.02
 04/01  04:00:00,81.6610307161,26.1392493498,13.9455621423,0.303653975189,4.12243109448,16.0517297156,122.198189387,119.20645897,2.97173041782,0.02
 04/01  05:00:00,84.3292607747,27.4420914274,13.202678456,3.35747872706,4.12243109448,16.0517297156,123.491736006,120.500005589,2.97173041782,0.02
 04/01  06:00:00,110.152316438,28.5277931587,12.8024323853,7.30263047001,4.12243109448,39.6058045677,113.080637734,110.088907316,2.97173041782,0.02
 04/01  07:00:00,162.875434478,28.5681089989,16.5420103155,34.6016791684,12.3672932834,65.3531420225,161.834169698,156.861285669,4.9528840297,0.02
 04/01  08:00:00,156.177555215,28.5557949557,18.2223599031,26.5454214024,12.3672932834,68.2430321324,153.603816781,148.630932751,4.9528840297,0.02
 04/01  09:00:00,177.361380058,28.5816818067,20.5079482172,17.9713823689,16.4897243779,93.1370602926,141.727685934,133.783071486,7.92461444751,0.02
 04/01  10:00:00,177.006282296,28.5833870177,22.0911559808,16.0312522828,16.4897243779,93.1370602926,137.480178753,129.535564306,7.92461444751,0.02
 04/01  11:00:00,175.249987654,28.5823194012,22.4475892364,13.9195887712,16.4897243779,93.1370602926,143.37883939,126.840076464,7.92461444751,8.61414847833
 04/01  12:00:00,164.493740506,28.5810242725,22.4458076085,12.3180869255,16.4897243779,83.9857416113,132.884360551,124.939746103,7.92461444751,0.02
 04/01  13:00:00,161.945755352,28.5794912859,23.7588352029,8.45860678858,16.4897243779,83.9857416113,128.974465412,121.029850964,7.92461444751,0.02
 04/01  14:00:00,160.502322725,28.5793462185,24.7231645904,6.04101798525,16.4897243779,83.9857416113,125.487369374,117.542754926,7.92461444751,0.02
 04/01  15:00:00,136.905448123,28.5277931587,23.0431561311,0.0,12.3672932834,70.6512738906,66.1065157483,61.1336317186,4.9528840297,0.02
 04/01  16:00:00,138.010683777,28.5277931587,25.3135625811,0.0,12.3672932834,70.6512738906,64.7915356836,59.8186516539,4.9528840297,0.02
 04/01  17:00:00,124.613480642,28.5277931587,24.9173551862,0.0,12.3672932834,58.1284167478,76.9751563212,63.4165985114,4.9528840297,8.60567378005
 04/01  18:00:00,85.8452653549,25.9221090036,21.9423566656,0.0,12.3672932834,24.9413748627,91.3946310317,86.421747002,4.9528840297,0.02
 04/01  19:00:00,92.7953409122,27.0078107349,20.7592305735,0.0,12.3672932834,24.9413748627,100.017248876,95.0443648461,4.9528840297,0.02
 04/01  20:00:00,81.8145099565,27.2249510811,19.6482666788,0.0,4.12243109448,16.0517297156,110.816619242,107.824888824,2.97173041782,0.02
 04/01  21:00:00,65.9048297069,17.2814060024,13.3943343192,0.0,4.12243109448,15.9888894789,80.5068453748,77.515114957,2.97173041782,0.02
 04/01  22:00:00,73.0050569319,21.601757503,16.4212355717,0.0,4.12243109448,15.9888894789,101.377152237,98.3854218196,2.97173041782,0.02
 04/01  23:00:00,66.527843726,18.1499673874,13.000885086,0.0186087865228,4.12243109448,15.9888894789,82.7377730202,79.7460426024,2.97173041782,0.02
 04/01  24:00:00,72.8039184699,22.0360381955,15.6139871175,0.0197550682957,4.12243109448,15.9888894789,103.163129006,100.171398588,2.97173041782,0.02
 04/02  01:00:00,63.3036593937,17.2814060024,12.7024140891,0.0,2.06121554724,15.9888894789,84.7937832019,81.802052784,2.97173041782,0.02
 04/02  02:00:00,69.6425242229,21.601757503,15.1372477034,0.0,2.06121554724,15.9888894789,106.159637166,103.167906748,2.97173041782,0.02
 04/02  03:00:00,63.9342172768,18.4756779068,12.1409216051,0.689868546208,2.06121554724,15.9888894789,87.010590392,84.0188599742,2.97173041782,0.02
 04/02  04:00:00,69.1646533045,21.601757503,14.8576725872,0.0,2.06121554724,15.9888894789,107.821150276,104.829419858,2.97173041782,0.02
 04/02  05:00:00,63.8672878679,18.3671077337,11.6978696147,1.20910021798,2.06121554724,15.9888894789,87.2974847846,84.3057543667,2.97173041782,0.02
 04/02  06:00:00,65.5920361394,21.601757503,13.6342220895,0.0,2.06121554724,15.9888894789,109.163030959,106.171300541,2.97173041782,0.02
 04/02  07:00:00,50.0309862972,18.5842480799,10.8286932248,2.06219363261,2.06121554724,15.9888894789,87.7076299104,84.7158994926,2.97173041782,0.02
 04/02  08:00:00,86.1411154746,23.3099282269,14.2969074078,1.81288749401,4.12243109448,41.7362269337,104.929651651,99.9567676217,4.9528840297,0.02
 04/02  09:00:00,80.2534401041,19.0185287725,12.4260158718,1.80135503628,4.12243109448,41.7362269337,82.6140573884,77.6411733587,4.9528840297,0.02
 04/02  10:00:00,86.4419599406,22.9045995805,15.8940807148,0.667140642039,4.12243109448,41.7362269337,100.722534749,95.7496507193,4.9528840297,0.02
 04/02  11:00:00,80.2108277166,18.6711042185,13.148777101,0.577621308669,4.12243109448,41.7362269337,80.7097673748,75.7368833451,4.9528840297,0.02
 04/02  12:00:00,87.5952930601,23.3388802731,16.2435588236,0.851649959286,4.12243109448,41.7362269337,100.771850068,95.7989660386,4.9528840297,0.02
 04/02  13:00:00,80.7326139681,19.0185287725,13.5992557892,0.50679964177,4.12243109448,41.7362269337,80.0679802899,75.0950962602,4.9528840297,0.02
 04/02  14:00:00,88.4201126032,22.9045995805,18.3809835331,0.172020596242,4.12243109448,41.7362269337,96.944700705,91.9718166753,4.9528840297,0.02
 04/02  15:00:00,82.7933097795,18.6711042185,15.9877388619,0.0583869231173,4.12243109448,41.7362269337,76.7592870912,71.7864030615,4.9528840297,0.02
 04/02  16:00:00,75.4407230223,23.3388802731,20.862051194,0.0323682918151,4.12243109448,24.8785346261,95.5546642933,90.5817802636,4.9528840297,0.02
 04/02  17:00:00,45.9548666134,13.3953351943,11.7724171638,0.0204176788002,2.06121554724,15.9888894789,61.174410119,58.1826797012,2.97173041782,0.02
 04/02  18:00:00,43.1817173446,13.3953351943,10.2450190172,0.116178490688,2.06121554724,15.9888894789,62.3975837689,59.4058533511,2.97173041782,0.02
 04/02  19:00:00,65.0308288764,22.470318888,16.3222093161,0.208378000905,2.06121554724,15.9888894789,105.82027003,102.828539613,2.97173041782,0.02
 04/02  20:00:00,64.1262096821,18.2585375606,12.6645871036,0.541159363525,2.06121554724,15.9888894789,95.1853869933,83.6117922455,2.97173041782,8.60186432997
 04/02  21:00:00,70.9962834786,22.1446083686,15.6317646138,0.412833915047,2.06121554724,15.9888894789,109.259403018,106.2676726,2.97173041782,0.02
 04/02  22:00:00,63.4335068783,17.7156866949,12.5656366423,0.558972955221,2.06121554724,15.9888894789,88.0420155659,85.0502851481,2.97173041782,0.02
 04/02  23:00:00,73.1556545093,22.6874592343,16.1047932029,1.65817864808,2.06121554724,15.9888894789,110.182658568,107.19092815,2.97173041782,0.02
 04/02  24:00:00,65.3328373311,18.2585375606,12.5201163539,1.96097296395,2.06121554724,15.9888894789,89.1401394679,86.1484090501,2.97173041782,0.02
 04/03  01:00:00,75.8704607275,22.7308873035,15.7283938527,2.64474073812,4.12243109448,15.9888894789,110.344868415,107.353137997,2.97173041782,0.02
 04/03  02:00:00,65.9927904633,17.7156866949,12.5415116237,1.08116626505,4.12243109448,15.9888894789,88.8941816358,85.902451218,2.97173041782,0.02
 04/03  03:00:00,75.0699765976,22.470318888,15.0751041465,2.7581148096,4.12243109448,15.9888894789,110.791029765,107.799299347,2.97173041782,0.02
 04/03  04:00:00,101.575702303,27.8618960968,17.0964933188,4.54151368009,12.3672932834,24.9413748627,125.822463074,120.849579044,4.9528840297,0.02
 04/03  05:00:00,129.409828129,27.6868897937,19.7304412272,29.9166979219,12.3672932834,24.9413748627,194.237075115,189.264191086,4.9528840297,0.02
 04/03  06:00:00,182.470023241,28.6193258905,20.12892764,25.8496562027,24.7345865669,70.7195625826,159.238919323,149.313151264,9.90576805939,0.02
 04/03  07:00:00,196.687304657,28.6511561288,20.4292543542,17.4382881238,37.1018798503,92.3937384068,137.910543743,127.984775683,9.90576805939,0.02
 04/03  08:00:00,206.811609421,28.6631060141,20.6069026402,15.3295672109,37.1018798503,104.434947198,131.212165785,121.286397726,9.90576805939,0.02
 04/03  09:00:00,217.876426118,28.6813308049,21.4999743125,13.441464156,37.1018798503,116.476155989,135.55638309,117.022117592,9.90576805939,8.62849743896
 04/03  10:00:00,216.447295919,28.7064124918,21.8524219514,11.6341651138,37.1018798503,116.476155989,123.357583448,113.431815389,9.90576805939,0.02
 04/03  11:00:00,215.317309134,28.7521847527,22.3420519503,9.96855072557,37.1018798503,116.476155989,128.857244196,110.315207207,9.90576805939,8.63626892891
 04/03  12:00:00,202.531870193,28.7972736192,22.8476529338,8.67423245251,37.1018798503,104.434947198,117.954935185,108.029167126,9.90576805939,0.02
 04/03  13:00:00,213.60005718,28.8412028315,23.0019644923,7.50236416278,37.1018798503,116.476155989,124.414234503,105.872194269,9.90576805939,8.63627217476
 04/03  14:00:00,212.225292138,28.8875453796,22.9853835015,6.09806867172,37.1018798503,116.476155989,113.694824099,103.769056039,9.90576805939,0.02
 04/03  15:00:00,211.896915592,28.9378696306,23.6471377055,5.05781015203,37.1018798503,116.476155989,120.277983819,101.739396622,9.90576805939,8.63281913707
 04/03  16:00:00,211.411903592,28.9740113198,23.4842474923,4.70016453088,37.1018798503,116.476155989,110.364108956,100.438340896,9.90576805939,0.02
 04/03  17:00:00,210.667076115,29.0040129976,22.869719427,4.54100884169,37.1018798503,116.476155989,109.611643835,99.6858757754,9.90576805939,0.02
 04/03  18:00:00,120.14184063,27.2249510811,19.9304022195,0.0,24.7345865669,47.5788473902,91.0729753708,77.512712064,4.9528840297,8.60737927711
 04/03  19:00:00,127.203485041,27.6592317737,19.5102823819,0.0,24.7345865669,47.5788473902,88.2221185502,83.2492345205,4.9528840297,0.02
 04/03  20:00:00,111.875353251,26.3563896961,19.6944334699,0.0,12.3672932834,38.6892022431,101.630207375,98.6384769575,2.97173041782,0.02
 04/03  21:00:00,83.3363712476,16.7692513412,12.6037792957,0.030466374822,12.3672932834,27.0668015668,72.1248315914,69.1331011736,2.97173041782,0.02
 04/03  22:00:00,72.0274093684,21.601757503,15.6592133758,0.0,4.12243109448,15.9888894789,96.4738383855,93.4821079677,2.97173041782,0.02
 04/03  23:00:00,66.3152587197,18.4973919414,12.5330678457,0.630373333502,4.12243109448,15.9888894789,79.5938006486,76.6020702308,2.97173041782,0.02
 04/03  24:00:00,72.851237685,22.2531785418,15.2389695694,0.592651042108,4.12243109448,15.9888894789,100.914565092,97.9228346738,2.97173041782,0.02
 04/04  01:00:00,65.1287792211,17.7156866949,12.141562015,0.617104887252,4.12243109448,15.9888894789,81.9889557554,78.9972253376,2.97173041782,0.02
 04/04  02:00:00,74.5861178266,22.9045995805,14.7496311068,2.16544857555,4.12243109448,15.9888894789,101.854340543,98.8626101253,2.97173041782,0.02
 04/04  03:00:00,66.2531472903,18.1499673874,11.6989009866,1.74985322906,4.12243109448,15.9888894789,82.6717790997,79.6800486819,2.97173041782,0.02
 04/04  04:00:00,98.601790646,27.369711312,16.831448293,2.32483192531,12.3672932834,24.9413748627,116.702127466,111.729243437,4.9528840297,0.02
 04/04  05:00:00,126.879646614,28.153918723,19.6580416933,26.9918870425,12.3672932834,24.9413748627,183.073822958,178.100938929,4.9528840297,0.02
 04/04  06:00:00,176.712543593,28.6362892422,20.1188378193,20.0853029987,24.7345865669,70.7195625826,148.984903165,139.059135105,9.90576805939,0.02
 04/04  07:00:00,193.476668417,28.7499095229,20.4102729964,14.1478733734,37.1018798503,92.3937384068,128.838539665,118.912771606,9.90576805939,0.02
 04/04  08:00:00,203.465073927,28.8121982588,20.5832514041,11.8576098059,37.1018798503,104.434947198,131.117169457,112.586459938,9.90576805939,8.62494146038
 04/04  09:00:00,213.72283573,28.869319443,22.0668134255,8.53306064541,37.1018798503,116.476155989,117.668454092,107.742686032,9.90576805939,0.02
 04/04  10:00:00,212.159881928,28.9473033489,23.0243984447,5.93385797223,37.1018798503,116.476155989,122.546852166,104.006559968,9.90576805939,8.63452413843
 04/04  11:00:00,211.161075527,29.0336054124,24.1509242847,3.72205191888,37.1018798503,116.476155989,110.365408637,100.439640578,9.90576805939,0.02
 04/04  12:00:00,198.619787193,29.1344136847,24.6645386344,2.60809561213,37.1018798503,104.434947198,115.473459999,96.9364760913,9.90576805939,8.63121584858
 04/04  13:00:00,210.053080454,29.1952322858,24.4958550313,2.1075026169,37.1018798503,116.476155989,105.739229081,95.8134610219,9.90576805939,0.02
 04/04  14:00:00,209.94401983,29.2468828332,24.4988477266,1.94396547959,37.1018798503,116.476155989,113.802213416,95.2619943167,9.90576805939,8.63445103982
 04/04  15:00:00,212.85788063,29.3088054615,27.5553012095,1.73971257866,37.1018798503,116.476155989,103.835771251,93.910003192,9.90576805939,0.02
 04/04  16:00:00,213.393502204,29.3647551403,28.1962424601,1.57897764687,37.1018798503,116.476155989,111.516075336,92.9838064455,9.90576805939,8.62650083138
 04/04  17:00:00,210.948294828,29.4224151938,25.8034214477,1.47016438693,37.1018798503,116.476155989,102.226153776,92.3003857163,9.90576805939,0.02
 04/04  18:00:00,122.355418131,27.2249510811,22.1439967446,0.0,24.7345865669,47.5788473902,76.5847240291,71.6118399994,4.9528840297,0.02
 04/04  19:00:00,128.839932928,27.8763721199,20.9295857419,0.0,24.7345865669,47.5788473902,83.3109187369,78.3380347072,4.9528840297,0.02
 04/04  20:00:00,112.852162941,26.7906703886,20.2369505093,0.0,12.3672932834,38.6892022431,97.3826012057,94.3908707879,2.97173041782,0.02
 04/04  21:00:00,79.8892412024,14.4331177714,11.5680464421,0.0,12.3672932834,27.0668015668,60.5496880605,57.5579576427,2.97173041782,0.02
 04/04  22:00:00,72.3080293689,21.6062485879,15.9577440545,0.0,4.12243109448,15.9888894789,92.3042312152,89.3125007974,2.97173041782,0.02
 04/04  23:00:00,64.6258820321,17.2814060024,12.6900496079,0.0,4.12243109448,15.9888894789,78.3163879181,75.3246575003,2.97173041782,0.02
 04/04  24:00:00,72.356738458,22.6874592343,14.8376948315,0.0651450336616,4.12243109448,15.9888894789,98.1700743857,95.1783439679,2.97173041782,0.02
 04/05  01:00:00,64.5484014537,17.9762551104,11.619080641,0.190317874234,4.12243109448,15.9888894789,80.1737784962,77.1820480784,2.97173041782,0.02
 04/05  02:00:00,71.3404990915,22.0360381955,14.1428090624,0.297718114316,4.12243109448,15.9888894789,109.540816597,97.9672238929,2.97173041782,8.60186228639
 04/05  03:00:00,66.2218917697,18.4973919414,11.4362823578,1.19133974975,4.12243109448,15.9888894789,82.1018063888,79.110075971,2.97173041782,0.02
 04/05  04:00:00,96.5610626286,27.6302797275,15.5135408792,1.34144236135,12.3672932834,24.9413748627,115.082022836,110.109138806,4.9528840297,0.02
 04/05  05:00:00,115.941871108,27.7234576396,17.3493636947,18.7248392981,12.3672932834,24.9413748627,181.754832513,176.781948484,4.9528840297,0.02
 04/05  06:00:00,171.269226219,28.6803826613,17.1937049644,17.5230247536,24.7345865669,70.7195625826,147.480560874,137.554792815,9.90576805939,0.02
 04/05  07:00:00,188.230712953,28.8555640237,17.7289473022,11.4775959178,37.1018798503,92.3937384068,127.278305679,117.352537619,9.90576805939,0.02
 04/05  08:00:00,198.655131096,28.9147002845,18.6268903855,8.90153323155,37.1018798503,104.434947198,120.495853583,110.570085523,9.90576805939,0.02
 04/05  09:00:00,209.154813616,28.9864526916,20.0953148916,5.81936079693,37.1018798503,116.476155989,124.570524913,106.035317407,9.90576805939,8.62943944716
 04/05  10:00:00,208.975730721,29.0920970163,22.560413575,3.06895357881,37.1018798503,116.476155989,111.34451539,101.418747331,9.90576805939,0.02
 04/05  11:00:00,209.647402703,29.2154654062,24.2016836449,1.97570929494,37.1018798503,116.476155989,115.708240701,97.1663735336,9.90576805939,8.63609910837
 04/05  12:00:00,198.75520158,29.3218576055,25.8934582607,1.32720234333,37.1018798503,104.434947198,104.777828602,94.8520605425,9.90576805939,0.02
 04/05  13:00:00,213.443539057,29.386405199,28.7054324365,1.09715578657,37.1018798503,116.476155989,112.7253827,94.1840267704,9.90576805939,8.63558787018
 04/05  14:00:00,216.322281779,29.7059757555,31.5255577458,0.836482517087,37.1018798503,116.476155989,100.925823722,91.0000556628,9.90576805939,0.02
 04/05  15:00:00,217.410448011,30.0156544557,32.8301410067,0.31053614234,37.1018798503,116.476155989,106.619353077,88.080899686,9.90576805939,8.63268533114
 04/05  16:00:00,215.756959921,30.0797757745,31.2800337992,0.143685390029,37.1018798503,116.476155989,97.5122310262,87.5864629668,9.90576805939,0.02
 04/05  17:00:00,213.015527024,30.1111071584,28.5159623848,0.136145091738,37.1018798503,116.476155989,97.375350627,87.4495825676,9.90576805939,0.02
 04/05  18:00:00,123.060390783,27.463805462,22.6101003201,0.0,24.7345865669,47.5788473902,72.4683846491,67.4955006194,4.9528840297,0.02
 04/05  19:00:00,129.168559791,27.9849422931,21.149627086,0.0,24.7345865669,47.5788473902,88.7196541293,75.1578222696,4.9528840297,8.60894782999
 04/05  20:00:00,112.947094034,27.2249510811,19.8976030659,0.0,12.3672932834,38.6892022431,95.0432654443,92.0515350265,2.97173041782,0.02
 04/05  21:00:00,79.9727222164,14.9542546025,11.13039974,0.0,12.3672932834,27.0668015668,59.7144877167,56.7227572989,2.97173041782,0.02
 04/05  22:00:00,68.5653959318,19.2990670643,14.5670983748,0.0,4.12243109448,15.9888894789,84.1141544907,81.1224240728,2.97173041782,0.02
 04/05  23:00:00,66.0792054287,18.1499673874,12.738502297,0.0,4.12243109448,15.9888894789,76.6310669418,73.639336524,2.97173041782,0.02
 04/05  24:00:00,72.2374623163,21.601757503,15.5109758046,0.0,4.12243109448,15.9888894789,97.2242298954,94.2324994776,2.97173041782,0.02
 04/06  01:00:00,65.6266714114,18.3671077337,12.2412257922,0.0,4.12243109448,15.9888894789,79.0266492162,76.0349187984,2.97173041782,0.02
 04/06  02:00:00,71.5090133404,21.601757503,15.0634655216,0.0,4.12243109448,15.9888894789,99.942831425,96.9511010072,2.97173041782,0.02
 04/06  03:00:00,65.1906248969,18.4105358029,11.810675654,0.190974812783,4.12243109448,15.9888894789,81.0719899924,78.0802595745,2.97173041782,0.02
 04/06  04:00:00,96.86854818,27.6302797275,16.8475552119,0.314914471915,12.3672932834,24.9413748627,113.774640687,108.801756657,4.9528840297,0.02
 04/06  05:00:00,114.442361365,27.7435187097,19.719316882,14.9037269784,12.3672932834,24.9413748627,179.862704827,174.889820797,4.9528840297,0.02
 04/06  06:00:00,167.207209871,28.7329075674,19.3892948048,13.5620610041,24.7345865669,70.7195625826,145.672214341,135.746446282,9.90576805939,0.02
 04/06  07:00:00,187.491702133,28.9397821567,19.5114455104,8.87186956715,37.1018798503,92.3937384068,126.367861547,116.442093488,9.90576805939,0.02
 04/06  08:00:00,198.621519728,29.0348046968,20.7640866697,6.6105843731,37.1018798503,104.434947198,128.220389382,109.688789304,9.90576805939,8.6258320189
 04/06  09:00:00,209.900098588,29.1116607557,22.2451300977,4.28968525746,37.1018798503,116.476155989,115.143136296,105.217368237,9.90576805939,0.02
 04/06  10:00:00,209.201212571,29.1991234186,22.9739727755,2.7737953719,37.1018798503,116.476155989,111.460660462,101.534892402,9.90576805939,0.02
