Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  11:00:00,209.286071018,29.3104759393,23.8393629096,1.88174616535,37.1018798503,116.476155989,116.452798302,97.9109848581,9.90576805939,8.63604538479
 04/06  12:00:00,198.77679201,29.5199508544,25.8584199907,1.18568809403,37.1018798503,104.434947198,104.165101341,94.2393332819,9.90576805939,0.02
 04/06  13:00:00,211.829832335,29.8185835887,27.1677856631,0.588971933735,37.1018798503,116.476155989,109.434990787,90.893021057,9.90576805939,8.63620167062
 04/06  14:00:00,213.446075661,29.9409814587,28.9636749468,0.287101585668,37.1018798503,116.476155989,99.9840034365,90.0582353771,9.90576805939,0.02
 04/06  15:00:00,214.638320747,29.925799638,30.1232802608,0.335178086113,37.1018798503,116.476155989,109.049641536,90.5116047427,9.90576805939,8.63226873344
 04/06  16:00:00,216.528981597,30.0928773448,31.8360912415,0.346515617871,37.1018798503,116.476155989,98.9487537017,89.0229856423,9.90576805939,0.02
 04/06  17:00:00,216.614651321,30.0832151837,31.9481715355,0.330932278366,37.1018798503,116.476155989,107.382215004,88.8576722438,9.90576805939,8.61877470121
 04/06  18:00:00,124.498152733,27.3769493235,24.1347359544,0.0,24.7345865669,47.5788473902,74.5502139963,69.5773299666,4.9528840297,0.02
 04/06  19:00:00,128.666527514,27.9849422931,20.6476180614,0.0,24.7345865669,47.5788473902,82.0135961956,77.0407121659,4.9528840297,0.02
 04/06  20:00:00,112.66167364,27.2249510811,19.612190122,0.0,12.3672932834,38.6892022431,96.3729212066,93.3811907888,2.97173041782,0.02
 04/06  21:00:00,80.5127358852,14.9108265332,11.7138379986,0.0,12.3672932834,27.0668015668,62.1539778722,59.1622474543,2.97173041782,0.02
 04/06  22:00:00,69.5110578811,19.0095466026,15.8022802864,0.0,4.12243109448,15.9888894789,84.6178080059,81.6260775881,2.97173041782,0.02
 04/06  23:00:00,66.1174888063,17.5419744179,13.9210885382,0.0,4.12243109448,15.9888894789,77.6378797401,74.6461493222,2.97173041782,0.02
 04/06  24:00:00,74.0573863624,22.470318888,16.8186282693,0.00200041944067,4.12243109448,15.9888894789,96.9363491656,93.9446187478,2.97173041782,0.02
 04/07  01:00:00,65.5757679985,17.8893989719,13.0136315935,0.0183115535872,4.12243109448,15.9888894789,79.3937980534,76.4020676356,2.97173041782,0.02
 04/07  02:00:00,72.0835117117,22.0360381955,15.2238271939,0.0572075005696,4.12243109448,15.9888894789,99.7460661776,96.7543357597,2.97173041782,0.02
 04/07  03:00:00,65.6269170461,18.4105358029,12.1045181393,0.419379239292,4.12243109448,15.9888894789,80.9801757188,77.988445301,2.97173041782,0.02
 04/07  04:00:00,97.1942693298,27.6302797275,16.9728612317,0.515328992097,12.3672932834,24.9413748627,113.693962232,108.721078202,4.9528840297,0.02
 04/07  05:00:00,114.739064797,27.7462357928,19.6478041023,15.2692254819,12.3672932834,24.9413748627,179.792689323,174.819805294,4.9528840297,0.02
 04/07  06:00:00,167.869783286,28.737591752,19.8675808248,13.7416635757,24.7345865669,70.7195625826,145.502065277,135.576297217,9.90576805939,0.02
 04/07  07:00:00,188.03762065,28.9539551407,20.0585913662,8.8564613836,37.1018798503,92.3937384068,134.625192068,116.112531555,9.90576805939,8.60689245298
 04/07  08:00:00,199.439370763,29.0506505921,20.9801257465,7.1966096021,37.1018798503,104.434947198,119.935072841,110.009304782,9.90576805939,0.02
 04/07  09:00:00,210.462367616,29.1268534888,21.408782906,5.67307178709,37.1018798503,116.476155989,116.118718893,106.192950834,9.90576805939,0.02
 04/07  10:00:00,209.293718358,29.215804924,22.1139392084,3.70968252045,37.1018798503,116.476155989,120.751964828,102.213564593,9.90576805939,8.632632176
 04/07  11:00:00,208.259542104,29.3434486293,22.4661727846,2.19540782646,37.1018798503,116.476155989,107.371727198,97.4459591384,9.90576805939,0.02
 04/07  12:00:00,197.035388831,29.401767143,23.7617543935,1.65915796245,37.1018798503,104.434947198,114.608689253,96.0718252387,9.90576805939,8.63109595524
 04/07  13:00:00,208.03542337,29.5616041712,22.8030274097,1.41628442702,37.1018798503,116.476155989,103.465605295,93.5398372355,9.90576805939,0.02
 04/07  14:00:00,207.811533433,29.6547318565,22.6874148168,1.18388136667,37.1018798503,116.476155989,110.973533992,92.4334889633,9.90576805939,8.63427696915
 04/07  15:00:00,208.474652572,29.9709024296,23.5615018077,0.688172030348,37.1018798503,116.476155989,99.4847887957,89.5590207363,9.90576805939,0.02
 04/07  16:00:00,208.352551778,30.0239936755,23.5638530463,0.400164059253,37.1018798503,116.476155989,107.339364705,88.80564206,9.90576805939,8.62795458555
 04/07  17:00:00,209.287438729,30.0785958241,24.2243855067,0.372436648752,37.1018798503,116.476155989,97.846750823,87.9209827636,9.90576805939,0.02
 04/07  18:00:00,125.730350699,27.3335212543,21.2292493573,0.0,24.7345865669,47.5788473902,72.4544629523,67.4815789226,4.9528840297,0.02
 04/07  19:00:00,129.413995128,27.9849422931,19.7812202659,0.0,24.7345865669,47.5788473902,79.8597834156,74.8868993859,4.9528840297,0.02
 04/07  20:00:00,117.121328997,27.2249510811,18.2397376176,0.0,12.3672932834,38.6892022431,95.1746831961,92.1829527783,2.97173041782,0.02
 04/07  21:00:00,85.0300937184,15.7748968333,10.2781117825,0.0,12.3672932834,27.0668015668,63.6657745962,60.6740441784,2.97173041782,0.02
 04/07  22:00:00,76.5735579695,21.601757503,12.6125848979,0.0,4.12243109448,15.9888894789,102.27001161,90.6964134924,2.97173041782,8.60186769979
 04/07  23:00:00,68.5608271305,18.3671077337,10.1432307826,0.00492921478106,4.12243109448,15.9888894789,77.5586519853,74.5669215675,2.97173041782,0.02
 04/07  24:00:00,75.3025860852,21.601757503,12.178188719,0.0,4.12243109448,15.9888894789,97.6273732516,94.6356428338,2.97173041782,0.02
 04/08  01:00:00,68.4381492207,18.3671077337,9.69448750718,0.400918580041,4.12243109448,15.9888894789,80.3274431833,77.3357127655,2.97173041782,0.02
 04/08  02:00:00,74.5607264373,21.601757503,11.3516958295,0.0,4.12243109448,15.9888894789,100.712761137,97.7210307194,2.97173041782,0.02
 04/08  03:00:00,69.713449405,18.3236796644,8.98500182412,1.06020844401,4.12243109448,15.9888894789,82.085767731,79.0940373131,2.97173041782,0.02
 04/08  04:00:00,86.2835505726,27.2249510811,12.8890385819,2.21703842942,4.12243109448,16.0517297156,121.713743832,118.722013415,2.97173041782,0.02
 04/08  05:00:00,82.7446303618,25.9221090036,12.806303677,0.0,4.12243109448,16.0517297156,122.792571478,119.80084106,2.97173041782,0.02
 04/08  06:00:00,110.534784326,28.5277931587,12.8088252119,6.23498761557,4.12243109448,39.6058045677,111.353821466,108.362091049,2.97173041782,0.02
 04/08  07:00:00,163.875441205,28.5777847436,16.0188344138,32.4517319673,12.3672932834,65.3531420225,163.396566674,158.423682645,4.9528840297,0.02
 04/08  08:00:00,159.305457021,28.5607689037,17.8559734289,26.3582723914,12.3672932834,68.2430321324,155.701638294,150.728754265,4.9528840297,0.02
 04/08  09:00:00,177.120160381,28.5879421724,19.491303908,17.8155231298,16.4897243779,93.1370602926,142.550723516,134.606109069,7.92461444751,0.02
 04/08  10:00:00,172.898519217,28.5884120329,21.3765304594,12.6330937118,16.4897243779,93.1370602926,135.729438085,127.784823637,7.92461444751,0.02
 04/08  11:00:00,170.857013509,28.5867723137,23.7448171101,8.22494073195,16.4897243779,93.1370602926,139.302922756,122.764263945,7.92461444751,8.61404436392
 04/08  12:00:00,164.971654051,28.5857284302,25.1963611899,5.70013089911,16.4897243779,83.9857416113,127.615776333,119.671161886,7.92461444751,0.02
 04/08  13:00:00,173.140312255,28.5869208297,26.3600348561,4.24773264443,16.4897243779,83.9857416113,124.578688338,116.63407389,7.92461444751,0.02
 04/08  14:00:00,175.857362617,28.5868197485,26.8301816512,3.21059575641,16.4897243779,83.9857416113,123.834274731,115.889660283,7.92461444751,0.02
 04/08  15:00:00,152.835626529,28.5277931587,23.9443203801,0.0,12.3672932834,70.6512738906,68.6632516177,63.690367588,4.9528840297,0.02
 04/08  16:00:00,154.520974954,28.5277931587,23.6645666114,0.0,12.3672932834,70.6512738906,69.0320469721,64.0591629424,4.9528840297,0.02
 04/08  17:00:00,143.830598974,28.5277931587,23.6492145232,0.0,12.3672932834,58.1284167478,79.5347567104,65.9762467277,4.9528840297,8.60562595295
 04/08  18:00:00,107.46641895,25.9221090036,22.6294378733,0.0,12.3672932834,24.9413748627,91.9404727774,86.9675887477,4.9528840297,0.02
 04/08  19:00:00,111.430869426,27.2249510811,22.0473905514,0.0,12.3672932834,24.9413748627,99.3700801043,94.3971960746,4.9528840297,0.02
 04/08  20:00:00,90.3998819374,26.7906703886,20.0979868771,0.0,4.12243109448,16.0517297156,110.389398656,107.397668239,2.97173041782,0.02
 04/08  21:00:00,65.3614693739,16.4173357023,12.2815200148,0.0,4.12243109448,15.9888894789,75.4829494223,72.4912190045,2.97173041782,0.02
 04/08  22:00:00,72.8984291169,21.601757503,15.6853147509,0.0,4.12243109448,15.9888894789,101.839844622,98.8481142044,2.97173041782,0.02
 04/08  23:00:00,66.1691612587,18.3236796644,12.6502305216,0.0154084532386,4.12243109448,15.9888894789,81.757553484,78.7658230662,2.97173041782,0.02
 04/08  24:00:00,72.1893793983,21.601757503,15.6400744888,0.0,4.12243109448,15.9888894789,103.752255973,100.760525555,2.97173041782,0.02
 04/09  01:00:00,62.9428134791,17.2814060024,12.7022396642,0.0,2.06121554724,15.9888894789,85.0397366411,82.0480062233,2.97173041782,0.02
 04/09  02:00:00,71.6839645817,22.6874592343,15.5908664971,0.528148682165,2.06121554724,15.9888894789,106.343228502,103.351498085,2.97173041782,0.02
 04/09  03:00:00,62.4645007976,17.2814060024,12.2771243112,0.0,2.06121554724,15.9888894789,86.2565327481,83.2648023303,2.97173041782,0.02
 04/09  04:00:00,71.9310663118,22.7960294074,14.8745766679,1.41696430402,2.06121554724,15.9888894789,108.391527535,105.399797117,2.97173041782,0.02
 04/09  05:00:00,62.1996624541,17.2814060024,12.020027448,0.0,2.06121554724,15.9888894789,87.5386091763,84.5468787585,2.97173041782,0.02
 04/09  06:00:00,68.0023746595,22.9045995805,14.8204286592,2.27045673363,2.06121554724,15.9888894789,108.865757016,105.874026598,2.97173041782,0.02
 04/09  07:00:00,48.1453762068,17.2814060024,12.3657600856,0.0,2.06121554724,15.9888894789,87.7835924234,84.7918620055,2.97173041782,0.02
 04/09  08:00:00,88.4155289539,23.3967843654,15.5568673564,2.77082034646,4.12243109448,41.7362269337,105.328101373,100.355217343,4.9528840297,0.02
 04/09  09:00:00,80.7746380536,18.7290083108,12.9897638417,2.1626322747,4.12243109448,41.7362269337,83.0614050559,78.0885210262,4.9528840297,0.02
 04/09  10:00:00,87.7185706516,23.0493598114,16.3092213211,1.59179989062,4.12243109448,41.7362269337,102.054879907,97.0819958772,4.9528840297,0.02
 04/09  11:00:00,81.9216505241,19.0185287725,14.2565110662,1.85276114701,4.12243109448,41.7362269337,81.3969519236,76.4240678939,4.9528840297,0.02
 04/09  12:00:00,89.2347695865,22.991455719,18.49947877,1.1604859525,4.12243109448,41.7362269337,100.718073595,95.7451895654,4.9528840297,0.02
 04/09  13:00:00,80.9997381165,18.6711042185,15.0079723095,0.488993380033,4.12243109448,41.7362269337,79.3630116181,74.3901275884,4.9528840297,0.02
 04/09  14:00:00,91.2181821854,23.3388802731,20.6637211507,0.575213528594,4.12243109448,41.7362269337,99.1822082511,94.2093242214,4.9528840297,0.02
 04/09  15:00:00,85.5273406408,19.0185287725,19.3344098671,0.51842601259,4.12243109448,41.7362269337,79.7009757642,74.7280917345,4.9528840297,0.02
 04/09  16:00:00,76.3873550396,22.9045995805,23.3859989544,0.37521488589,4.12243109448,24.8785346261,99.5709409716,94.5980569419,4.9528840297,0.02
 04/09  17:00:00,38.5283084187,10.8008787515,9.39723861418,0.0,2.06121554724,15.9888894789,54.9561968584,51.9644664406,2.97173041782,0.02
 04/09  18:00:00,39.596475206,11.756296275,9.15837497698,0.351612854806,2.06121554724,15.9888894789,54.4734733229,51.4817429051,2.97173041782,0.02
 04/09  19:00:00,65.8655501455,22.817743442,18.6404464303,1.09880351782,2.06121554724,15.9888894789,106.5197673,103.528036882,2.97173041782,0.02
 04/09  20:00:00,64.7767199096,17.2814060024,14.9021033612,0.0,2.06121554724,15.9888894789,95.2497162731,83.6761282686,2.97173041782,8.60185758663
 04/09  21:00:00,75.6356946132,22.7960294074,18.351047464,1.78339435669,2.06121554724,15.9888894789,109.04892305,106.057192632,2.97173041782,0.02
 04/09  22:00:00,66.5705575807,18.1499673874,14.0915441971,1.73583560133,2.06121554724,15.9888894789,88.2467001061,85.2549696882,2.97173041782,0.02
 04/09  23:00:00,73.4615462952,22.0360381955,17.6919148429,1.02837002208,2.06121554724,15.9888894789,110.028486709,107.036756291,2.97173041782,0.02
 04/09  24:00:00,68.8040921851,18.5842480799,14.2949819401,3.33165190012,2.06121554724,15.9888894789,89.0739047868,86.082174369,2.97173041782,0.02
 04/10  01:00:00,78.9935109654,22.9045995805,17.6386429391,3.68382980163,4.12243109448,15.9888894789,110.117288525,107.125558107,2.97173041782,0.02
 04/10  02:00:00,67.4475706976,17.7156866949,13.8351827615,1.24227554933,4.12243109448,15.9888894789,88.7122140057,85.7204835878,2.97173041782,0.02
 04/10  03:00:00,77.6141517924,22.470318888,17.3840905846,2.99330375281,4.12243109448,15.9888894789,110.517815681,107.526085263,2.97173041782,0.02
 04/10  04:00:00,104.825829642,27.8618960968,20.1728232185,4.71531130405,12.3672932834,24.9413748627,125.331519348,120.358635318,4.9528840297,0.02
 04/10  05:00:00,131.848821862,27.6875295131,22.1753250107,29.9101683369,12.3672932834,24.9413748627,193.770147398,188.797263368,4.9528840297,0.02
 04/10  06:00:00,182.29466153,28.6190307979,22.2292120985,25.9234719762,24.7345865669,70.7195625826,158.954300581,149.028532521,9.90576805939,0.02
 04/10  07:00:00,198.766777949,28.6511754375,22.4903692829,17.4566302076,37.1018798503,92.3937384068,137.549986931,127.624218872,9.90576805939,0.02
 04/10  08:00:00,208.58747732,28.6633285602,22.6388766599,15.073248654,37.1018798503,104.434947198,130.564585917,120.638817857,9.90576805939,0.02
 04/10  09:00:00,219.070538465,28.6837633593,22.698242842,13.4348867791,37.1018798503,116.476155989,135.197397012,116.662365144,9.90576805939,8.62926380829
 04/10  10:00:00,217.680642803,28.7175257693,23.1430865824,11.5657490567,37.1018798503,116.476155989,123.059186921,113.133418861,9.90576805939,0.02
 04/10  11:00:00,216.449961427,28.7688716372,23.8651168374,9.56146391878,37.1018798503,116.476155989,128.238929105,109.697208302,9.90576805939,8.63595274377
 04/10  12:00:00,202.270073846,28.8217360708,24.0529963408,7.18264525688,37.1018798503,104.434947198,116.186422032,106.260653973,9.90576805939,0.02
 04/10  13:00:00,213.331287978,28.8709372708,24.229750614,5.97608561997,37.1018798503,116.476155989,122.512574691,103.970864739,9.90576805939,8.63594189345
 04/10  14:00:00,212.899573812,28.9116881524,24.4054242243,5.32818475724,37.1018798503,116.476155989,112.532133266,102.606365207,9.90576805939,0.02
 04/10  15:00:00,212.44923196,28.9540765667,24.4440125105,4.79705287203,37.1018798503,116.476155989,119.686526434,101.148900249,9.90576805939,8.63185812543
 04/10  16:00:00,210.965409772,29.0044803126,23.9777681613,3.729696247,37.1018798503,116.476155989,108.632454277,98.7066862179,9.90576805939,0.02
 04/10  17:00:00,210.699069114,29.0464220319,24.0881623276,3.31216061482,37.1018798503,116.476155989,107.362045301,97.4362772417,9.90576805939,0.02
 04/10  18:00:00,121.515434685,27.2249510811,21.3039959063,0.0,24.7345865669,47.5788473902,88.7833984387,75.2215495235,4.9528840297,8.60896488547
 04/10  19:00:00,125.272115317,27.6592317737,19.928079602,0.0,24.7345865669,47.5788473902,86.5044662394,81.5315822097,4.9528840297,0.02
 04/10  20:00:00,111.463308029,26.3563896961,19.2823916746,0.0,12.3672932834,38.6892022431,100.609155927,97.6174255096,2.97173041782,0.02
 04/10  21:00:00,79.8500152709,15.041110741,10.9208378623,0.0,12.3672932834,27.0668015668,61.7818460092,58.7901155914,2.97173041782,0.02
 04/10  22:00:00,72.586087871,21.601757503,16.2178921294,0.0,4.12243109448,15.9888894789,97.1614750088,94.169744591,2.97173041782,0.02
 04/10  23:00:00,66.6026915322,18.4973919414,13.1292962367,0.321578007549,4.12243109448,15.9888894789,79.1951677864,76.2034373686,2.97173041782,0.02
 04/10  24:00:00,73.7612635553,22.470318888,15.8408551069,0.683651282591,4.12243109448,15.9888894789,99.9209934056,96.9292629878,2.97173041782,0.02
 04/11  01:00:00,65.4536756239,17.7156866949,12.6012881377,0.482275425354,4.12243109448,15.9888894789,81.3785503204,78.3868199025,2.97173041782,0.02
 04/11  02:00:00,75.2421391468,22.9045995805,15.8175045746,1.75359668719,4.12243109448,15.9888894789,101.123766903,98.1320364855,2.97173041782,0.02
 04/11  03:00:00,66.4129305891,17.8893989719,13.040348761,0.828757429508,4.12243109448,15.9888894789,81.9398564293,78.9481260115,2.97173041782,0.02
 04/11  04:00:00,100.008414419,27.5144715428,18.3510601917,2.06708383046,12.3672932834,24.9413748627,115.887423355,110.914539325,4.9528840297,0.02
 04/11  05:00:00,124.963511372,28.1566393717,20.0296694226,24.7014036853,12.3672932834,24.9413748627,182.283503298,177.310619268,4.9528840297,0.02
 04/11  06:00:00,172.925636454,28.6375169382,20.1199742842,18.6451986289,24.7345865669,70.7195625826,148.414287155,138.488519095,9.90576805939,0.02
 04/11  07:00:00,192.468798612,28.7693750996,20.412363659,13.1184519311,37.1018798503,92.3937384068,128.672929128,118.747161069,9.90576805939,0.02
 04/11  08:00:00,202.02352749,28.8388111261,21.0744123866,9.89829124985,37.1018798503,104.434947198,129.854123086,111.322567552,9.90576805939,8.62578747473
 04/11  09:00:00,211.865060584,28.8991032702,21.6539645976,7.05836845114,37.1018798503,116.476155989,116.886045338,106.960277279,9.90576805939,0.02
 04/11  10:00:00,208.301085285,28.9878368128,21.6305290011,3.42840454916,37.1018798503,116.476155989,120.619641779,102.079677641,9.90576805939,8.63419607944
 04/11  11:00:00,209.01591087,29.1035141441,22.6923378595,2.05837438631,37.1018798503,116.476155989,107.553762168,97.6279941087,9.90576805939,0.02
 04/11  12:00:00,198.814636477,29.1957923833,24.2288990107,1.51772570727,37.1018798503,104.434947198,114.151009796,95.6142851588,9.90576805939,8.63095657811
 04/11  13:00:00,209.540987275,29.3316607388,24.7161430406,1.23871426418,37.1018798503,116.476155989,103.809273966,93.883505907,9.90576805939,0.02
 04/11  14:00:00,211.113029805,29.6228542275,24.7217522629,0.848336797934,37.1018798503,116.476155989,109.163333527,90.6234242501,9.90576805939,8.63414121765
 04/11  15:00:00,218.54469278,29.8463463326,26.0910470575,0.398934205434,37.1018798503,116.476155989,97.4552787744,87.529510715,9.90576805939,0.02
 04/11  16:00:00,220.804434624,29.9373265176,27.2548562593,0.2966160517,37.1018798503,116.476155989,96.3758030529,86.4500349935,9.90576805939,0.02
 04/11  17:00:00,217.163040778,29.961523731,25.6837172495,0.272978275689,37.1018798503,116.476155989,105.121096235,86.5967321436,9.90576805939,8.61859603191
 04/11  18:00:00,128.252257269,27.3335212543,20.5767458525,0.0,24.7345865669,47.5788473902,72.948166408,67.9752823783,4.9528840297,0.02
 04/11  19:00:00,129.219581279,27.9849422931,18.7129492095,0.0,24.7345865669,47.5788473902,81.2173697135,76.2444856838,4.9528840297,0.02
 04/11  20:00:00,114.029281763,27.2249510811,17.6226513688,0.0,12.3672932834,38.6892022431,96.2319323368,93.2402019189,2.97173041782,0.02
 04/11  21:00:00,80.869628714,14.9108265332,10.0512286933,0.0,12.3672932834,27.0668015668,60.6501676687,57.6584372509,2.97173041782,0.02
 04/11  22:00:00,72.6006610142,21.601757503,14.4553767394,0.0,4.12243109448,15.9888894789,94.4811165671,91.4893861493,2.97173041782,0.02
 04/11  23:00:00,66.4757347318,17.9762551104,11.5839921159,0.0,4.12243109448,15.9888894789,77.5094393186,74.5177089008,2.97173041782,0.02
 04/11  24:00:00,72.5622791712,22.0360381955,13.739305057,0.0,4.12243109448,15.9888894789,97.972923268,94.9811928502,2.97173041782,0.02
 04/12  01:00:00,65.9379816932,18.1499673874,10.9168686577,0.168666002315,4.12243109448,15.9888894789,80.1704760321,77.1787456143,2.97173041782,0.02
 04/12  02:00:00,72.310661307,22.0360381955,13.3851261943,0.206792071796,4.12243109448,15.9888894789,100.755133175,97.7634027568,2.97173041782,0.02
 04/12  03:00:00,66.8917869023,18.5842480799,10.7995853512,1.15506958543,4.12243109448,15.9888894789,81.4929246984,78.5011942806,2.97173041782,0.02
 04/12  04:00:00,96.9748230153,27.4565674505,15.6504601549,0.942863505904,12.3672932834,24.9413748627,123.309077868,109.754335681,4.9528840297,8.60185815764
 04/12  05:00:00,117.294277561,27.7223273972,18.7535786036,17.9089587262,12.3672932834,24.9413748627,181.044110139,176.07122611,4.9528840297,0.02
 04/12  06:00:00,167.125554533,28.6811083829,18.9762263621,16.2944393592,24.7345865669,70.7195625826,146.630076073,136.704308014,9.90576805939,0.02
 04/12  07:00:00,189.01286164,28.8557128907,18.9944225796,10.9941239744,37.1018798503,92.3937384068,127.193540797,117.267772738,9.90576805939,0.02
 04/12  08:00:00,200.327449812,28.9159064567,19.6232018796,9.57635556574,37.1018798503,104.434947198,121.554793631,111.629025571,9.90576805939,0.02
 04/12  09:00:00,211.572886316,28.9865319352,20.5193642895,7.81331814207,37.1018798503,116.476155989,125.957867298,107.745956964,9.90576805939,8.30614227541
 04/12  10:00:00,210.293215953,29.0633203877,21.2648190366,5.71082024228,37.1018798503,116.476155989,114.287355538,104.038706085,9.90576805939,0.342881393754
 04/12  11:00:00,209.749264209,29.1546365563,22.693892273,3.64620895823,37.1018798503,116.476155989,118.572628706,100.031152762,9.90576805939,8.63570788438
 04/12  12:00:00,200.398885141,29.2345562738,24.236656891,2.76124065376,37.1018798503,104.434947198,107.011837489,97.0860694295,9.90576805939,0.02
 04/12  13:00:00,211.451907253,29.3237348323,24.7133669751,2.20414845402,37.1018798503,116.476155989,104.692905092,94.767137033,9.90576805939,0.02
 04/12  14:00:00,214.558501532,29.3961387449,26.0189441356,1.79824909789,37.1018798503,116.476155989,111.756893272,93.2170872137,9.90576805939,8.63403799901
 04/12  15:00:00,215.329914575,29.4481994193,25.6205582289,1.60648179457,37.1018798503,116.476155989,102.045446453,92.1196783936,9.90576805939,0.02
 04/12  16:00:00,210.09003717,29.4502934407,24.0341010834,1.77360581012,37.1018798503,116.476155989,111.085748426,92.5521720146,9.90576805939,8.62780835233
 04/12  17:00:00,208.721497333,29.427400344,22.9187100495,2.12309338635,37.1018798503,116.476155989,103.263054509,93.3372864499,9.90576805939,0.02
 04/12  18:00:00,119.294302065,27.116380908,19.1914449559,0.0,24.7345865669,47.5788473902,78.3870459893,73.4141619596,4.9528840297,0.02
 04/12  19:00:00,123.926190668,27.8763721199,18.3650035774,0.0,24.7345865669,47.5788473902,84.7645330278,79.7916489981,4.9528840297,0.02
 04/12  20:00:00,110.046179909,26.3563896961,17.8652413759,0.0,12.3672932834,38.6892022431,106.987652005,95.4069383383,2.97173041782,8.60898324835
 04/12  21:00:00,78.8325946324,14.6936861869,10.2508346048,0.0,12.3672932834,27.0668015668,58.2774470642,55.2857166464,2.97173041782,0.02
 04/12  22:00:00,71.5127844332,21.601757503,15.0228436302,0.0,4.12243109448,15.9888894789,95.4065230303,92.4147926125,2.97173041782,0.02
 04/12  23:00:00,65.194239498,18.4973919414,11.7324913257,0.0806291928266,4.12243109448,15.9888894789,77.994552581,75.0028221631,2.97173041782,0.02
 04/12  24:00:00,71.263737239,22.2531785418,13.8231645607,0.196649212983,4.12243109448,15.9888894789,98.9473408811,95.9556104633,2.97173041782,0.02
 04/13  01:00:00,63.8853801239,17.7156866949,10.5260567801,0.302391851624,4.12243109448,15.9888894789,80.6330637734,77.6413333556,2.97173041782,0.02
 04/13  02:00:00,71.4686437095,22.6874592343,12.1314421769,1.18316386839,4.12243109448,15.9888894789,101.629019138,98.6372887207,2.97173041782,0.02
 04/13  03:00:00,67.51640106,18.3671077337,9.23460580734,1.88558450252,4.12243109448,15.9888894789,82.7592601945,79.7675297767,2.97173041782,0.02
 04/13  04:00:00,98.3012888874,27.0801908503,12.881003275,1.55599436979,12.3672932834,24.9413748627,116.204632889,111.231748859,4.9528840297,0.02
 04/13  05:00:00,125.912873767,28.1744437283,16.0217957822,24.956427979,12.3672932834,24.9413748627,182.030638469,177.057754439,4.9528840297,0.02
 04/13  06:00:00,170.830641269,28.6661407806,16.2895668436,19.4560911017,24.7345865669,70.7195625826,148.507794267,138.582026207,9.90576805939,0.02
 04/13  07:00:00,188.538400816,28.8442799343,16.3020447344,12.7175059179,37.1018798503,92.3937384068,127.353880116,117.428112056,9.90576805939,0.02
 04/13  08:00:00,197.950383721,28.9028630135,17.3536595569,9.48183812458,37.1018798503,104.434947198,119.988070378,110.062302318,9.90576805939,0.02
 04/13  09:00:00,208.795240336,28.9753903857,18.6270404264,6.93917704584,37.1018798503,116.476155989,124.588253797,106.053356097,9.90576805939,8.6291296404
 04/13  10:00:00,208.815499827,29.0601931862,20.0414273412,5.4595982438,37.1018798503,116.476155989,113.225662243,103.299894184,9.90576805939,0.02
 04/13  11:00:00,208.318389388,29.1619689522,21.3947147459,3.50720901234,37.1018798503,116.476155989,118.578855049,100.037435357,9.90576805939,8.63565163184
 04/13  12:00:00,195.634014101,29.2667354955,21.637928158,2.51665525231,37.1018798503,104.434947198,106.956162667,97.0303946079,9.90576805939,0.02
 04/13  13:00:00,208.139305131,29.4068319004,22.6898741952,1.7880959439,37.1018798503,116.476155989,112.473812858,93.9322569795,9.90576805939,8.63578781878
 04/13  14:00:00,210.270346162,29.689180239,25.3599728438,0.966918340173,37.1018798503,116.476155989,100.480332833,90.5545647734,9.90576805939,0.02
 04/13  15:00:00,213.323446089,29.8520752619,27.2735787006,0.364165194251,37.1018798503,116.476155989,107.410224131,88.8720958135,9.90576805939,8.63236025772
 04/13  16:00:00,212.465421343,29.983476783,27.3443165333,0.247588613086,37.1018798503,116.476155989,98.1647233133,88.2389552539,9.90576805939,0.02
 04/13  17:00:00,209.355497102,30.0314382913,24.7607209885,0.311014832029,37.1018798503,116.476155989,97.8225176679,87.8967496085,9.90576805939,0.02
 04/13  18:00:00,121.204840533,27.4420914274,20.7762645364,0.0,24.7345865669,47.5788473902,81.4265235564,67.8646871045,4.9528840297,8.60895242219
 04/13  19:00:00,124.552819431,27.9849422931,18.8830764883,0.0,24.7345865669,47.5788473902,80.3159579672,75.3430739375,4.9528840297,0.02
 04/13  20:00:00,110.424964293,27.2249510811,17.3754880285,0.0,12.3672932834,38.6892022431,95.9555327777,92.9638023599,2.97173041782,0.02
 04/13  21:00:00,78.9573207023,14.9542546025,10.1149999715,0.0,12.3672932834,27.0668015668,60.3919568921,57.4002264743,2.97173041782,0.02
 04/13  22:00:00,71.6851766879,22.0360381955,14.7133929256,0.0,4.12243109448,15.9888894789,94.7520539052,91.7603234874,2.97173041782,0.02
 04/13  23:00:00,64.7046810346,18.1499673874,11.6512246676,0.0,4.12243109448,15.9888894789,76.8256584873,73.8339280695,2.97173041782,0.02
 04/13  24:00:00,70.8668559021,21.601757503,14.4008796906,0.0,4.12243109448,15.9888894789,98.2727655863,95.2810351685,2.97173041782,0.02
 04/14  01:00:00,65.2474969288,18.3671077337,12.0110332162,0.0532415189215,4.12243109448,15.9888894789,79.9887039356,76.9969735178,2.97173041782,0.02
 04/14  02:00:00,71.2322858607,21.601757503,14.8640901,0.0,4.12243109448,15.9888894789,100.003420702,97.0116902847,2.97173041782,0.02
 04/14  03:00:00,66.0216970868,18.5842480799,12.034661589,0.748362037195,4.12243109448,15.9888894789,81.7912457922,78.7995153744,2.97173041782,0.02
 04/14  04:00:00,97.9261086257,27.6302797275,17.5129297423,0.707100347344,12.3672932834,24.9413748627,114.285907558,109.313023528,4.9528840297,0.02
 04/14  05:00:00,116.392070965,27.7367412782,20.4081613638,16.1713694764,12.3672932834,24.9413748627,180.163824027,175.190939997,4.9528840297,0.02
 04/14  06:00:00,166.718342594,28.7202969587,20.4498609862,14.3744047573,24.7345865669,70.7195625826,145.631195646,135.705427587,9.90576805939,0.02
 04/14  07:00:00,188.486167123,28.9271046235,21.2210643551,8.16939092016,37.1018798503,92.3937384068,124.959281826,115.033513767,9.90576805939,0.02
 04/14  08:00:00,199.46664035,29.0255064857,22.0301165226,6.19901304094,37.1018798503,104.434947198,127.297266885,108.765816874,9.90576805939,8.62568195092
 04/14  09:00:00,209.7656016,29.1145412658,22.9913121736,3.40612737231,37.1018798503,116.476155989,113.857670379,103.93190232,9.90576805939,0.02
 04/14  10:00:00,209.091068407,29.2251585573,23.5698231498,2.04177957981,37.1018798503,116.476155989,117.904382072,99.3647907819,9.90576805939,8.6338232303
 04/14  11:00:00,210.116350463,29.4059433263,25.1362797953,1.31966109585,37.1018798503,116.476155989,105.33668824,95.4109201806,9.90576805939,0.02
 04/14  12:00:00,199.654805388,29.5639458731,27.1251531427,0.752979574707,37.1018798503,104.434947198,112.204547074,93.6679259171,9.90576805939,8.63085309779
 04/14  13:00:00,209.306555801,29.8627217041,24.7203523294,0.469018880716,37.1018798503,116.476155989,101.217857579,91.2920895194,9.90576805939,0.02
 04/14  14:00:00,208.62795467,30.1109837882,24.1221013031,0.140558449616,37.1018798503,116.476155989,108.174985961,89.6364149364,9.90576805939,8.6328029657
 04/14  15:00:00,208.509779976,30.0461286628,24.0926663831,0.116950080543,37.1018798503,116.476155989,100.125301243,90.199533184,9.90576805939,0.02
 04/14  16:00:00,208.526708935,30.1109171815,23.9225921162,0.239693756563,37.1018798503,116.476155989,99.4596647566,89.5338966972,9.90576805939,0.02
 04/14  17:00:00,208.343222976,30.1375012324,23.6197370984,0.33368890272,37.1018798503,116.476155989,106.834143938,88.3098519747,9.90576805939,8.61852390402
 04/14  18:00:00,121.256909149,27.4420914274,20.8283544406,0.0,24.7345865669,47.5788473902,72.6506710137,67.6777869841,4.9528840297,0.02
 04/14  19:00:00,123.802435084,27.9849422931,20.4818589268,0.0,24.7345865669,47.5788473902,80.0412485421,75.0683645124,4.9528840297,0.02
 04/14  20:00:00,112.359643542,27.2249510811,19.3101586141,0.0,12.3672932834,38.6892022431,95.2836370088,92.291906591,2.97173041782,0.02
 04/14  21:00:00,79.407098378,14.9108265332,10.6081994815,0.0,12.3672932834,27.0668015668,60.4997025478,57.5079721299,2.97173041782,0.02
 04/14  22:00:00,72.0348943413,21.601757503,15.226424091,0.0,4.12243109448,15.9888894789,94.10766454,91.1159341221,2.97173041782,0.02
 04/14  23:00:00,66.3320262866,18.5842480799,12.1731188929,0.0,4.12243109448,15.9888894789,77.0039130822,74.0121826643,2.97173041782,0.02
 04/14  24:00:00,70.8101360168,21.601757503,14.0169687233,0.0,4.12243109448,15.9888894789,97.2271465662,94.2354161483,2.97173041782,0.02
 04/15  01:00:00,64.6741604623,17.8893989719,11.3082514597,0.00747145119504,4.12243109448,15.9888894789,79.9654740503,76.9737436325,2.97173041782,0.02
 04/15  02:00:00,70.9716332547,22.0360381955,13.6991596971,0.0749527480258,4.12243109448,15.9888894789,100.365594748,97.3738643298,2.97173041782,0.02
 04/15  03:00:00,64.8617382859,18.2368235259,10.4283570623,0.482303690857,4.12243109448,15.9888894789,81.3118271255,78.3200967077,2.97173041782,0.02
 04/15  04:00:00,78.281667139,26.7906703886,14.2099029327,0.93771659003,4.12243109448,16.0517297156,129.922964896,118.349389183,2.97173041782,8.60184529503
 04/15  05:00:00,79.5720946048,26.3563896961,13.7422747589,0.614515713519,4.12243109448,16.0517297156,122.52545558,119.533725162,2.97173041782,0.02
 04/15  06:00:00,103.399113589,28.5277931587,13.1965122145,4.71449534274,4.12243109448,39.6058045677,109.109014342,106.117283924,2.97173041782,0.02
 04/15  07:00:00,156.40099827,28.5753246055,16.540078206,28.0729725118,12.3672932834,65.3531420225,159.293307217,154.320423187,4.9528840297,0.02
 04/15  08:00:00,150.61562338,28.5592948109,18.7413526748,21.3075434905,12.3672932834,68.2430321324,151.540077879,146.567193849,4.9528840297,0.02
 04/15  09:00:00,173.234525591,28.5855122706,20.3909740478,13.9576935208,16.4897243779,93.1370602926,140.067544815,132.122930368,7.92461444751,0.02
 04/15  10:00:00,171.734414889,28.5861906924,22.9328098306,9.91495321512,16.4897243779,93.1370602926,134.269996501,126.325382053,7.92461444751,0.02
 04/15  11:00:00,171.680995328,28.5854036124,25.9541086288,6.84100826092,16.4897243779,93.1370602926,130.737872289,122.793257841,7.92461444751,0.02
 04/15  12:00:00,162.787542852,28.5855262503,28.5516657711,4.50150908684,16.4897243779,83.9857416113,136.643096548,120.107136006,7.92461444751,8.61134609483
 04/15  13:00:00,162.36481954,28.5854014261,29.5424844861,3.08811578199,16.4897243779,83.9857416113,126.190304169,118.245689721,7.92461444751,0.02
 04/15  14:00:00,164.504752049,28.5852947773,32.4551140128,2.31055272937,16.4897243779,83.9857416113,125.578275899,117.633661452,7.92461444751,0.02
 04/15  15:00:00,143.979324799,28.5277931587,31.7596662252,0.0,12.3672932834,70.6512738906,66.5983328923,61.6254488626,4.9528840297,0.02
 04/15  16:00:00,143.776865002,28.5277931587,31.5571984629,0.0,12.3672932834,70.6512738906,64.7137748181,59.7408907884,4.9528840297,0.02
 04/15  17:00:00,128.383347573,28.5277931587,28.6872299774,0.0,12.3672932834,58.1284167478,68.3446774709,63.3717934412,4.9528840297,0.02
 04/15  18:00:00,89.7648960104,26.9354306195,24.848665992,0.0,12.3672932834,24.9413748627,91.0514508478,86.0785668181,4.9528840297,0.02
 04/15  19:00:00,89.9402802876,27.0078107349,22.6025034646,0.0,12.3672932834,24.9413748627,99.1757355949,94.2028515652,4.9528840297,0.02
 04/15  20:00:00,80.9776258984,25.9221090036,20.1142247832,0.0,4.12243109448,16.0517297156,110.24420334,107.252472922,2.97173041782,0.02
 04/15  21:00:00,56.6873872411,12.6500671355,8.86767930103,0.0,4.12243109448,15.9888894789,55.5581589485,52.5664285307,2.97173041782,0.02
 04/15  22:00:00,73.7874440039,21.601757503,15.4439600937,0.0,4.12243109448,15.9888894789,101.519368254,98.5276378361,2.97173041782,0.02
 04/15  23:00:00,66.2871226716,18.4973919414,11.6425312815,0.0201345024012,4.12243109448,15.9888894789,90.9410434454,79.3674550764,2.97173041782,8.60185795118
 04/15  24:00:00,72.3571424574,21.601757503,13.4953779881,0.0,4.12243109448,15.9888894789,104.077850221,101.086119803,2.97173041782,0.02
 04/16  01:00:00,61.896140708,17.2814060024,10.1206044922,0.0,2.06121554724,15.9888894789,85.378071941,82.3863415232,2.97173041782,0.02
 04/16  02:00:00,70.261463898,21.601757503,11.8039659083,0.0,2.06121554724,15.9888894789,107.071478623,104.079748205,2.97173041782,0.02
 04/16  03:00:00,63.2464466209,17.4551182794,9.06021373289,0.0463899462375,2.06121554724,15.9888894789,85.9949798261,83.0032494082,2.97173041782,0.02
 04/16  04:00:00,73.1512904936,22.470318888,11.3103033678,1.34414378382,2.06121554724,15.9888894789,107.597735469,104.606005051,2.97173041782,0.02
 04/16  05:00:00,64.0361264617,17.6288305564,9.03263079292,0.670392271121,2.06121554724,15.9888894789,87.2032313263,84.2115009085,2.97173041782,0.02
 04/16  06:00:00,67.3065365849,22.470318888,11.7209340063,2.07448490175,2.06121554724,15.9888894789,108.669949101,105.678218683,2.97173041782,0.02
 04/16  07:00:00,49.7395260285,17.7156866949,9.70494508625,0.630878980387,2.06121554724,15.9888894789,87.0339872609,84.0422568431,2.97173041782,0.02
 04/16  08:00:00,87.7574803433,23.5125925501,13.9298758609,2.08563050367,4.12243109448,41.7362269337,103.405512295,98.4326282656,4.9528840297,0.02
 04/16  09:00:00,78.2341122495,18.3236796644,12.1795244099,0.585816712981,4.12243109448,41.7362269337,81.2428364077,76.269952378,4.9528840297,0.02
 04/16  10:00:00,88.8178989636,23.3388802731,17.2989747695,0.424722029559,4.12243109448,41.7362269337,98.1998246283,93.2269405986,4.9528840297,0.02
 04/16  11:00:00,81.7173209674,19.0185287725,15.3508764401,0.214890615287,4.12243109448,41.7362269337,77.9596416163,72.9867575866,4.9528840297,0.02
 04/16  12:00:00,94.5525900926,22.9045995805,20.7607871525,0.103800280358,4.12243109448,41.7362269337,95.4480815049,90.4751974752,4.9528840297,0.02
 04/16  13:00:00,86.7254004832,18.6711042185,17.2410531519,0.0762407800556,4.12243109448,41.7362269337,77.4958009313,72.5229169016,4.9528840297,0.02
 04/16  14:00:00,98.1504551473,23.3388802731,21.7776530196,0.0529972905225,4.12243109448,41.7362269337,96.0348306352,91.0619466055,4.9528840297,0.02
 04/16  15:00:00,86.8164244459,19.0185287725,18.6477328822,0.0265099592949,4.12243109448,41.7362269337,77.9548177673,72.9819337376,4.9528840297,0.02
 04/16  16:00:00,77.3104414994,22.9045995805,22.1126514612,0.0108479624694,4.12243109448,24.8785346261,95.9361402941,90.9632562644,4.9528840297,0.02
 04/16  17:00:00,46.2172534034,13.8251248019,13.2227125237,0.0,2.06121554724,15.9888894789,65.3840330151,62.3923025973,2.97173041782,0.02
 04/16  18:00:00,48.5506270748,15.1268441082,14.0260606061,0.0,2.06121554724,15.9888894789,69.4347220371,66.4429916193,2.97173041782,0.02
 04/16  19:00:00,45.7087463535,13.3953351943,11.189620878,0.0238371754122,2.06121554724,15.9888894789,62.595056413,59.6033259952,2.97173041782,0.02
 04/16  20:00:00,72.3221994447,22.470318888,16.9137254215,0.0478898407365,2.06121554724,15.9888894789,106.154263123,103.162532705,2.97173041782,0.02
 04/16  21:00:00,68.5043989533,18.5842480799,13.0985901847,0.22773813891,2.06121554724,15.9888894789,85.9775705867,82.9858401689,2.97173041782,0.02
 04/16  22:00:00,76.9209647399,21.601757503,15.7282361269,0.0,2.06121554724,15.9888894789,107.736658675,104.744928258,2.97173041782,0.02
 04/16  23:00:00,68.45477733,18.5842480799,12.0957170077,0.930541645202,2.06121554724,15.9888894789,87.549999674,84.5582692562,2.97173041782,0.02
 04/16  24:00:00,74.2546651266,22.9045995805,14.1717494349,1.85407278597,2.06121554724,15.9888894789,109.756495037,106.764764619,2.97173041782,0.02
 04/17  01:00:00,65.8029642243,17.8025428334,10.4795548851,0.795076076378,4.12243109448,15.9888894789,88.3290904406,85.3373600228,2.97173041782,0.02
 04/17  02:00:00,72.2202794806,22.0360381955,12.3970807928,0.952080908588,4.12243109448,15.9888894789,110.775357725,107.783627308,2.97173041782,0.02
 04/17  03:00:00,69.7426999792,18.5842480799,9.61813776093,3.45747482339,4.12243109448,15.9888894789,97.8187038739,86.2465302318,2.97173041782,8.60044322425
 04/17  04:00:00,103.104401917,27.8618960968,13.7464175456,4.49130580998,12.3672932834,24.9413748627,126.293099487,121.320215457,4.9528840297,0.02
 04/17  05:00:00,131.196292479,27.6865614541,16.4345249037,30.2172435276,12.3672932834,24.9413748627,194.863419779,189.89053575,4.9528840297,0.02
 04/17  06:00:00,176.074049699,28.6198465972,16.8287425378,26.4529439998,24.7345865669,70.7195625826,160.590439588,150.664671528,9.90576805939,0.02
 04/17  07:00:00,192.935689114,28.6514182221,17.8801580465,16.0579626594,37.1018798503,92.3937384068,136.548251337,126.622483278,9.90576805939,0.02
 04/17  08:00:00,201.443709703,28.6622076319,19.2506427697,11.3188774072,37.1018798503,104.434947198,127.075683403,117.149915343,9.90576805939,0.02
 04/17  09:00:00,212.65513009,28.6851642307,21.4303226541,8.28597695383,37.1018798503,116.476155989,130.146406631,111.611712955,9.90576805939,8.62892561623
 04/17  10:00:00,212.100549326,28.745907948,23.907206056,5.19319477291,37.1018798503,116.476155989,116.63315052,106.707382461,9.90576805939,0.02
 04/17  11:00:00,213.577486734,28.8718889151,27.3501037106,3.10097504136,37.1018798503,116.476155989,120.417588897,101.876321609,9.90576805939,8.6354992286
 04/17  12:00:00,203.987266755,29.1635594633,31.2005316079,1.41051516279,37.1018798503,104.434947198,107.421177063,97.4954090034,9.90576805939,0.02
 04/17  13:00:00,218.381139466,29.4924165875,34.0855855307,0.548624360624,37.1018798503,116.476155989,103.641244568,93.7154765085,9.90576805939,0.02
 04/17  14:00:00,221.83916449,29.7301654782,37.4717419891,0.194883612473,37.1018798503,116.476155989,109.851950675,91.3122769773,9.90576805939,8.63390563813
 04/17  15:00:00,228.762385305,30.0087405853,41.4556725201,0.0487912174267,37.1018798503,116.476155989,98.7730265559,88.8472584965,9.90576805939,0.02
 04/17  16:00:00,227.695818112,30.2709230657,42.8518174812,0.0,37.1018798503,116.476155989,106.180869988,87.6475475938,9.90576805939,8.62755433472
 04/17  17:00:00,224.975705239,30.3479583741,40.3754580119,0.0,37.1018798503,116.476155989,97.708084443,87.7823163836,9.90576805939,0.02
 04/17  18:00:00,132.960820383,27.6593343389,32.3150118317,0.0,24.7345865669,47.5788473902,71.8853611614,66.9124771317,4.9528840297,0.02
 04/17  19:00:00,133.730150688,28.0936393521,30.3008650503,0.0,24.7345865669,47.5788473902,79.294631981,74.3217479513,4.9528840297,0.02
 04/17  20:00:00,119.234285165,27.2249510811,26.1847875717,0.0,12.3672932834,38.6892022431,103.098565138,91.5179343779,2.97173041782,8.6089003428
 04/17  21:00:00,84.9336967931,15.7070078028,15.3386176409,0.0,12.3672932834,27.0668015668,56.3696414784,53.3779110606,2.97173041782,0.02
 04/17  22:00:00,72.0045090917,19.2746061031,18.0530750313,0.0,4.12243109448,15.9888894789,77.9696594317,74.9779290139,2.97173041782,0.02
 04/17  23:00:00,55.3728612548,11.4545453327,9.44311124249,0.0,4.12243109448,15.9888894789,46.6766966169,43.6849661991,2.97173041782,0.02
 04/17  24:00:00,69.0292550597,18.1454763025,16.2069508727,0.0,4.12243109448,15.9888894789,82.8674399539,79.8757095361,2.97173041782,0.02
 04/18  01:00:00,67.8611712818,18.2368235259,14.9699225084,0.0,4.12243109448,15.9888894789,79.1574920968,76.165761679,2.97173041782,0.02
 04/18  02:00:00,74.710318507,21.601757503,18.3421228655,0.0,4.12243109448,15.9888894789,97.5901363825,94.5984059647,2.97173041782,0.02
 04/18  03:00:00,67.612191767,18.5842480799,14.3683648102,0.00515366068262,4.12243109448,15.9888894789,79.5535133598,76.561782942,2.97173041782,0.02
 04/18  04:00:00,100.208693899,27.3986633581,20.7212270927,0.0130048467445,12.3672932834,24.9413748627,112.445416564,107.472532534,4.9528840297,0.02
 04/18  05:00:00,118.150398128,28.1632735953,23.371952146,14.5393737863,12.3672932834,24.9413748627,179.512331087,174.539447058,4.9528840297,0.02
 04/18  06:00:00,162.851738281,28.6574090897,24.0314808867,9.33823536399,24.7345865669,70.7195625826,144.781977388,134.856209329,9.90576805939,0.02
 04/18  07:00:00,187.309683221,28.8633454594,24.357811523,3.91992785123,37.1018798503,92.3937384068,123.765517179,113.83974912,9.90576805939,0.02
 04/18  08:00:00,198.347547852,28.9614554659,25.020713312,2.15336354884,37.1018798503,104.434947198,115.871637543,105.945869484,9.90576805939,0.02
 04/18  09:00:00,212.011597411,29.1069437345,26.9538411449,1.69719050471,37.1018798503,116.476155989,120.017617936,101.483928168,9.90576805939,8.62792170846
 04/18  10:00:00,216.271660563,29.3214996695,31.5187099323,1.17718091525,37.1018798503,116.476155989,107.414048644,97.4882805843,9.90576805939,0.02
 04/18  11:00:00,219.398671054,29.5796488504,35.0019348725,0.562601855397,37.1018798503,116.476155989,112.591126951,94.0516251118,9.90576805939,8.63373377934
 04/18  12:00:00,208.361083301,29.6902892883,36.237155978,0.220953968499,37.1018798503,104.434947198,103.006016649,93.0802485897,9.90576805939,0.02
 04/18  13:00:00,223.202723937,29.8254563529,38.9191605847,0.203613861752,37.1018798503,116.476155989,110.818223148,92.2769526427,9.90576805939,8.63550244636
 04/18  14:00:00,223.365808954,29.8707980955,38.9572286519,0.283520854732,37.1018798503,116.476155989,101.648708395,91.7229403357,9.90576805939,0.02
 04/18  15:00:00,221.267574966,29.8815987415,36.7618223825,0.370081528937,37.1018798503,116.476155989,109.837801666,91.2999567698,9.90576805939,8.63207683635
 04/18  16:00:00,219.982246752,29.8275925567,35.4192912123,0.481911779358,37.1018798503,116.476155989,101.177657709,91.2518896497,9.90576805939,0.02
 04/18  17:00:00,220.184084027,29.781535986,35.562356493,0.587876539036,37.1018798503,116.476155989,101.076019361,91.1502513017,9.90576805939,0.02
 04/18  18:00:00,127.940600788,27.3769493235,27.5771675061,0.0,24.7345865669,47.5788473902,84.1965426441,70.6347296549,4.9528840297,8.60892895959
 04/18  19:00:00,126.776595207,27.8763721199,23.5645895318,0.0,24.7345865669,47.5788473902,82.1229676426,77.1500836129,4.9528840297,0.02
 04/18  20:00:00,113.046206522,26.7906703886,20.4310135782,0.0,12.3672932834,38.6892022431,95.9866621003,92.9949316825,2.97173041782,0.02
 04/18  21:00:00,79.5327332659,14.2594054944,11.3852634562,0.0,12.3672932834,27.0668015668,59.9648799123,56.9731494945,2.97173041782,0.02
 04/18  22:00:00,69.8312775288,20.3123886802,14.8136092834,0.00604930964283,4.12243109448,15.9888894789,84.3878926476,81.3961622297,2.97173041782,0.02
 04/18  23:00:00,65.0399050634,17.2814060024,12.870788121,0.0,4.12243109448,15.9888894789,77.8282587218,74.836528304,2.97173041782,0.02
 04/18  24:00:00,72.5245097088,22.2531785418,15.2689215911,0.0137388200302,4.12243109448,15.9888894789,97.7701295463,94.7783991285,2.97173041782,0.02
 04/19  01:00:00,64.8169509795,17.7156866949,11.36871909,0.0317264192593,4.12243109448,15.9888894789,79.7610925485,76.7693621306,2.97173041782,0.02
 04/19  02:00:00,72.7215449734,22.817743442,12.9359553251,0.423386891142,4.12243109448,15.9888894789,100.909325547,97.9175951291,2.97173041782,0.02
 04/19  03:00:00,65.4992447058,17.4551182794,9.85387926682,0.0108430618139,4.12243109448,15.9888894789,81.9675614844,78.9758310665,2.97173041782,0.02
 04/19  04:00:00,100.062061731,27.9487522353,13.8158228968,1.47204165055,12.3672932834,24.9413748627,115.112755834,110.139871804,4.9528840297,0.02
 04/19  05:00:00,115.75117519,27.7395415734,16.9521510798,16.5042273853,12.3672932834,24.9413748627,181.484230283,176.511346253,4.9528840297,0.02
 04/19  06:00:00,162.507029433,28.658414556,17.1910381838,15.8295204837,24.7345865669,70.7195625826,147.14382422,137.21805616,9.90576805939,0.02
 04/19  07:00:00,185.906951906,28.856409106,18.2512490469,8.63068997011,37.1018798503,92.3937384068,125.701400477,115.775632418,9.90576805939,0.02
 04/19  08:00:00,197.47352616,28.950561539,20.8038055944,5.50715734434,37.1018798503,104.434947198,125.92685337,107.395588726,9.90576805939,8.62549658479
 04/19  09:00:00,210.214246617,29.0910960012,23.1270086956,3.74253453424,37.1018798503,116.476155989,112.669257374,102.743489314,9.90576805939,0.02
 04/19  10:00:00,209.995999152,29.2604479428,24.2280793361,2.25317200728,37.1018798503,116.476155989,117.246876993,98.7073136607,9.90576805939,8.63379527316
 04/19  11:00:00,211.052578858,29.4579652527,25.9203995593,1.41976376021,37.1018798503,116.476155989,104.697137099,94.7713690394,9.90576805939,0.02
 04/19  12:00:00,203.12661108,29.867057682,30.4631683189,0.583664532627,37.1018798503,104.434947198,109.484546306,90.9485334344,9.90576805939,8.63024481185
 04/19  13:00:00,219.18114679,30.2148261097,34.4641128779,0.24776018719,37.1018798503,116.476155989,98.2486957717,88.3229277123,9.90576805939,0.02
 04/19  14:00:00,220.92460583,30.6164849698,35.9668933102,0.0869250993925,37.1018798503,116.476155989,104.817603659,86.2781145926,9.90576805939,8.63372100702
 04/19  15:00:00,221.219671027,30.868483402,36.0940590704,0.00310595883691,37.1018798503,116.476155989,94.6798588535,84.7540907941,9.90576805939,0.02
 04/19  16:00:00,221.570903205,30.9866716182,36.3307430452,0.0,37.1018798503,116.476155989,94.314428158,84.3886600986,9.90576805939,0.02
 04/19  17:00:00,221.935724528,30.9980710758,36.685350783,0.0,37.1018798503,116.476155989,103.105651576,84.5814592271,9.90576805939,8.61842428995
 04/19  18:00:00,129.596356288,27.6592597455,28.9506367735,0.0,24.7345865669,47.5788473902,69.6673227438,64.6944387141,4.9528840297,0.02
 04/19  19:00:00,129.02516957,28.0935124662,25.5960278638,0.0,24.7345865669,47.5788473902,77.5837948302,72.6109108005,4.9528840297,0.02
 04/19  20:00:00,114.220379897,27.0801908503,21.3156602198,0.0,12.3672932834,38.6892022431,92.8995949686,89.9078645508,2.97173041782,0.02
 04/19  21:00:00,83.8529326246,15.562247572,11.9614364623,0.0,12.3672932834,27.0668015668,59.0203069728,56.028576555,2.97173041782,0.02
 04/19  22:00:00,73.030508385,19.8781079877,15.4635840257,0.0,4.12243109448,15.9888894789,82.2655569515,79.2738265336,2.97173041782,0.02
 04/19  23:00:00,62.474606467,15.1279668795,10.7293324991,0.0,4.12243109448,15.9888894789,62.0611238045,59.0693933866,2.97173041782,0.02
 04/19  24:00:00,73.5267135259,21.601757503,15.2806554233,0.0,4.12243109448,15.9888894789,96.053227696,93.0614972781,2.97173041782,0.02
