Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  01:00:00,66.6774270456,18.1499673874,11.7632807354,0.00125725498285,4.12243109448,15.9888894789,78.7098665349,75.7181361171,2.97173041782,0.02
 04/20  02:00:00,72.4734415991,22.0360381955,13.6970742868,0.000487810610339,4.12243109448,15.9888894789,99.3138123424,96.3220819246,2.97173041782,0.02
 04/20  03:00:00,65.4801634162,17.2814060024,10.1059650367,0.0,4.12243109448,15.9888894789,81.2411682311,78.2494378133,2.97173041782,0.02
 04/20  04:00:00,98.6593506784,27.717135866,13.8321733019,0.234895480599,12.3672932834,24.9413748627,114.161210489,109.18832646,4.9528840297,0.02
 04/20  05:00:00,115.909026298,27.7450892681,16.9710843169,14.3838744024,12.3672932834,24.9413748627,180.402341457,175.429457427,4.9528840297,0.02
 04/20  06:00:00,163.161939589,28.7227521103,17.191946713,13.1495791915,24.7345865669,70.7195625826,154.486053943,135.978435707,9.90576805939,8.60185017705
 04/20  07:00:00,184.186947493,28.919781892,18.2396986299,6.67912664549,37.1018798503,92.3937384068,124.78209207,114.856324011,9.90576805939,0.02
 04/20  08:00:00,195.897622234,29.030122908,20.5206176373,4.13491705118,37.1018798503,104.434947198,116.467295879,106.541527819,9.90576805939,0.02
 04/20  09:00:00,209.377012018,29.1984998948,23.2328632521,2.69200343416,37.1018798503,116.476155989,111.799301682,101.873533623,9.90576805939,0.02
 04/20  10:00:00,211.275828807,29.4005193594,25.8259102118,1.79514641662,37.1018798503,116.476155989,116.211868094,97.6723786125,9.90576805939,8.63372142253
 04/20  11:00:00,216.764862531,29.684742627,31.9037997104,0.921828409745,37.1018798503,116.476155989,103.466269474,93.5405014151,9.90576805939,0.02
 04/20  12:00:00,211.873570346,30.1742212806,39.2101045957,0.276568379699,37.1018798503,104.434947198,107.985594633,89.4490493119,9.90576805939,8.6307772612
 04/20  13:00:00,234.537788952,30.7402418138,49.4148198408,0.128244486496,37.1018798503,116.476155989,95.7805624727,85.8547944133,9.90576805939,0.02
 04/20  14:00:00,237.491704843,31.2493891829,51.9720293987,0.0160227516484,37.1018798503,116.476155989,102.134210645,83.5947771193,9.90576805939,8.63366546617
 04/20  15:00:00,241.349435286,31.7147849735,55.3805992173,0.0,37.1018798503,116.476155989,91.7149030262,81.7891349669,9.90576805939,0.02
 04/20  16:00:00,247.062468353,32.1195181392,60.6894670228,0.0,37.1018798503,116.476155989,98.8455561225,80.3123561151,9.90576805939,8.62743194797
 04/20  17:00:00,248.678516019,32.3767419287,62.0494982024,0.0,37.1018798503,116.476155989,89.2791400065,79.3533719472,9.90576805939,0.02
 04/20  18:00:00,146.020947555,27.8391321088,45.1953482071,0.0,24.7345865669,47.5788473902,66.6606656055,61.6877815758,4.9528840297,0.02
 04/20  19:00:00,145.160275341,27.6629910906,42.1616451269,0.0,24.7345865669,47.5788473902,73.28644715,68.3135631203,4.9528840297,0.02
 04/20  20:00:00,132.721141126,27.9878045053,38.9087970439,0.0,12.3672932834,38.6892022431,88.742856742,85.7511263242,2.97173041782,0.02
 04/20  21:00:00,88.0361237569,15.3451072257,18.8029408905,0.0,12.3672932834,27.0668015668,55.0788754873,52.0871450695,2.97173041782,0.02
 04/20  22:00:00,75.767040571,20.3413407264,20.2643457108,0.0,4.12243109448,15.9888894789,88.7966855842,77.2231031549,2.97173041782,8.60185201142
 04/20  23:00:00,55.8618086362,11.5848295405,9.60845604377,0.0,4.12243109448,15.9888894789,45.724817275,42.7330868572,2.97173041782,0.02
 04/20  24:00:00,69.0568760596,19.0140376875,15.3660097114,0.0,4.12243109448,15.9888894789,79.9205817,76.9288512822,2.97173041782,0.02
 04/21  01:00:00,60.6898785726,14.867398464,11.1485839908,0.0,4.12243109448,15.9888894789,62.9024734822,59.9107430644,2.97173041782,0.02
 04/21  02:00:00,72.2235392423,21.601757503,15.7512384899,0.0,4.12243109448,15.9888894789,97.860740792,94.8690103742,2.97173041782,0.02
 04/21  03:00:00,65.6716788755,18.5842480799,12.2383573966,0.0,4.12243109448,15.9888894789,79.8203415014,76.8286110835,2.97173041782,0.02
 04/21  04:00:00,97.0366255343,27.2249510811,17.735875348,0.0,12.3672932834,24.9413748627,111.486022374,106.513138344,4.9528840297,0.02
 04/21  05:00:00,112.125686598,28.2877362029,20.5225703666,11.2395809816,12.3672932834,24.9413748627,176.973404798,172.000520768,4.9528840297,0.02
 04/21  06:00:00,158.800066673,28.6889019812,21.4365030311,7.85004832529,24.7345865669,70.7195625826,143.151359501,133.225591442,9.90576805939,0.02
 04/21  07:00:00,185.284645172,29.0119676777,22.9675494403,3.13652847913,37.1018798503,92.3937384068,121.724585039,111.79881698,9.90576805939,0.02
 04/21  08:00:00,198.628020454,29.193552869,25.4328454834,1.78962605159,37.1018798503,104.434947198,113.313176283,103.387408223,9.90576805939,0.02
 04/21  09:00:00,216.919250592,29.4512403966,31.8798602481,1.33450743481,37.1018798503,116.476155989,117.294292443,98.7615208109,9.90576805939,8.62700357289
 04/21  10:00:00,221.872902624,29.7916783496,37.0938280408,0.733154858698,37.1018798503,116.476155989,104.545921157,94.6201530979,9.90576805939,0.02
 04/21  11:00:00,228.75293688,30.2861761008,44.0686269321,0.143633373451,37.1018798503,116.476155989,109.138723933,90.5976958873,9.90576805939,8.63525998656
 04/21  12:00:00,223.275453577,30.9146744915,50.1242783274,0.0238427885635,37.1018798503,104.434947198,96.7853806259,86.8596125665,9.90576805939,0.02
 04/21  13:00:00,239.628583072,31.5573008198,53.8167759222,0.0,37.1018798503,116.476155989,102.115251638,83.57423934,9.90576805939,8.63524423823
 04/21  14:00:00,246.122008054,32.1564295737,59.7113442789,0.0,37.1018798503,116.476155989,87.8243200199,77.8985519605,9.90576805939,0.02
 04/21  15:00:00,249.890490898,32.6683218125,62.9680847487,0.0,37.1018798503,116.476155989,85.1640024173,66.6263027455,9.90576805939,8.63193161239
 04/21  16:00:00,250.923847378,32.9626647731,63.7077476298,0.0,37.1018798503,116.476155989,74.1562457357,64.2304776764,9.90576805939,0.02
 04/21  17:00:00,251.719891782,33.0684288645,64.3991661176,0.0,37.1018798503,116.476155989,69.9410043367,60.0152362773,9.90576805939,0.02
 04/21  18:00:00,151.199414228,27.8398171225,50.3731190029,0.0,24.7345865669,47.5788473902,60.1855136696,55.2126296399,4.9528840297,0.02
 04/21  19:00:00,148.261962673,27.6648127807,45.2615003225,0.0,24.7345865669,47.5788473902,81.6094592255,68.0479216611,4.9528840297,8.60865353469
 04/21  20:00:00,133.798083716,28.0973840827,39.8761703955,0.0,12.3672932834,38.6892022431,88.6582750751,85.6665446572,2.97173041782,0.02
 04/21  21:00:00,92.1664065061,15.4536773989,22.8246660234,0.0,12.3672932834,27.0668015668,55.4591488974,52.4674184796,2.97173041782,0.02
 04/21  22:00:00,82.0807702673,20.2544845878,27.1270556457,0.0,4.12243109448,15.9888894789,79.950228172,76.9584977542,2.97173041782,0.02
 04/21  23:00:00,63.6623588526,12.4488998406,16.7158522122,0.0,4.12243109448,15.9888894789,49.0230932649,46.031362847,2.97173041782,0.02
 04/21  24:00:00,77.2158802416,19.0140376875,23.5250150904,0.0,4.12243109448,15.9888894789,79.0141980311,76.0224676133,2.97173041782,0.02
 04/22  01:00:00,58.2967664693,11.4111172635,12.4104449979,0.0,4.12243109448,15.9888894789,46.8353732592,43.8436428414,2.97173041782,0.02
 04/22  02:00:00,71.7220118091,18.3626166488,18.682567698,0.0,4.12243109448,15.9888894789,81.2064280326,78.2146976147,2.97173041782,0.02
 04/22  03:00:00,55.9709878319,11.2374049865,10.2583785997,0.0,4.12243109448,15.9888894789,47.7776099917,44.7858795739,2.97173041782,0.02
 04/22  04:00:00,87.3529591339,26.3563896961,26.0552784558,0.0,4.12243109448,16.0517297156,116.588483363,113.596752945,2.97173041782,0.02
 04/22  05:00:00,85.3249596446,26.7906703886,23.5929982459,0.0,4.12243109448,16.0517297156,116.28688569,113.295155272,2.97173041782,0.02
 04/22  06:00:00,100.994879873,28.5277931587,23.3683874874,0.0,4.12243109448,39.6058045677,97.7157059233,94.7239755055,2.97173041782,0.02
 04/22  07:00:00,148.36403109,28.5454922694,28.0767793424,13.3491939067,12.3672932834,65.3531420225,152.232122894,147.259238864,4.9528840297,0.02
 04/22  08:00:00,152.029211028,28.5375570014,32.230418292,9.97777009946,12.3672932834,68.2430321324,147.69341526,142.72053123,4.9528840297,0.02
 04/22  09:00:00,180.09687246,28.5658546329,36.9288675738,4.30178483124,16.4897243779,93.1370602926,136.282466627,128.33785218,7.92461444751,0.02
 04/22  10:00:00,182.898933019,28.5678884008,42.0298023622,2.00077774774,16.4897243779,93.1370602926,139.323727099,122.785310648,7.92461444751,8.61380200407
 04/22  11:00:00,186.300360508,28.5789211717,46.6342187943,0.786779794033,16.4897243779,93.1370602926,126.557287442,118.612672995,7.92461444751,0.02
 04/22  12:00:00,180.469368319,28.6332514977,50.3076766655,0.379628755766,16.4897243779,83.9857416113,120.946789233,113.002174786,7.92461444751,0.02
 04/22  13:00:00,182.024006393,28.7264416843,51.9529746584,0.19577020162,16.4897243779,83.9857416113,112.847913632,104.903299185,7.92461444751,0.02
 04/22  14:00:00,183.093071525,28.8035232731,53.0105613255,0.130211539272,16.4897243779,83.9857416113,109.662559733,101.717945286,7.92461444751,0.02
 04/22  15:00:00,165.023406424,28.5277931587,52.8037286365,0.0,12.3672932834,70.6512738906,68.337313623,54.773550977,4.9528840297,8.61087861629
 04/22  16:00:00,165.175673567,28.5277931587,52.9560163011,0.0,12.3672932834,70.6512738906,60.8639272189,55.8910431892,4.9528840297,0.02
 04/22  17:00:00,152.824632896,28.5277931587,53.1285260872,0.0,12.3672932834,58.1284167478,62.1523404283,57.1794563986,4.9528840297,0.02
 04/22  18:00:00,112.082843111,27.4420914274,46.6599534657,0.0,12.3672932834,24.9413748627,84.5584724615,79.5855884318,4.9528840297,0.02
 04/22  19:00:00,113.629241201,27.9849422931,47.6635006826,0.0,12.3672932834,24.9413748627,95.3805189869,90.4076349572,4.9528840297,0.02
 04/22  20:00:00,100.504041316,27.0078107349,38.5549396793,0.0,4.12243109448,16.0517297156,106.35546888,103.363738462,2.97173041782,0.02
 04/22  21:00:00,68.882484416,14.2638965793,20.076175884,0.0,4.12243109448,15.9888894789,58.2745658386,55.2828354208,2.97173041782,0.02
 04/22  22:00:00,64.0856389591,12.6626718732,16.9085583402,0.0,4.12243109448,15.9888894789,60.1377743785,57.1460439607,2.97173041782,0.02
 04/22  23:00:00,75.318825502,17.7156866949,22.9487138999,0.0,4.12243109448,15.9888894789,82.3757743033,79.3840438855,2.97173041782,0.02
 04/22  24:00:00,68.2530923437,15.1212302521,18.5334436115,0.0,4.12243109448,15.9888894789,73.9270616961,70.9353312783,2.97173041782,0.02
 04/23  01:00:00,59.4109066859,11.8142003674,15.1715162954,0.0,2.06121554724,15.9888894789,56.7809286137,53.7891981959,2.97173041782,0.02
 04/23  02:00:00,58.2700977996,11.5209373349,14.3053015891,0.0,2.06121554724,15.9888894789,60.9378859932,57.9461555754,2.97173041782,0.02
 04/23  03:00:00,65.7988039753,15.1212302521,18.140370719,0.0,2.06121554724,15.9888894789,79.0275168497,76.0357864319,2.97173041782,0.02
 04/23  04:00:00,68.1441575008,16.8561074797,18.7306262744,0.00901941153542,2.06121554724,15.9888894789,73.892600646,70.9008702282,2.97173041782,0.02
 04/23  05:00:00,68.6192225527,17.2814060024,18.7446070088,0.0,2.06121554724,15.9888894789,84.9437712278,81.95204081,2.97173041782,0.02
 04/23  06:00:00,65.9425772689,21.601757503,23.381430603,0.0,2.06121554724,15.9888894789,104.664373955,101.672643537,2.97173041782,0.02
 04/23  07:00:00,55.589190515,18.5842480799,18.4298217383,0.0769110629542,2.06121554724,15.9888894789,84.0984897913,81.1067593735,2.97173041782,0.02
 04/23  08:00:00,91.1077846233,22.9045995805,21.6919571489,0.0924522987406,4.12243109448,41.7362269337,101.240677233,96.2677932032,4.9528840297,0.02
 04/23  09:00:00,82.0409916506,18.4105358029,17.2627080575,0.0609850531381,4.12243109448,41.7362269337,80.9343823771,75.9614983474,4.9528840297,0.02
 04/23  10:00:00,91.1123540264,22.9045995805,21.6694506704,0.119528075207,4.12243109448,41.7362269337,99.2582174895,94.2853334598,4.9528840297,0.02
 04/23  11:00:00,81.3242220186,18.4973919414,16.3968332242,0.123234006971,4.12243109448,41.7362269337,80.8557287025,75.8828446728,4.9528840297,0.02
 04/23  12:00:00,89.2596253713,22.9045995805,19.7920720857,0.144177892139,4.12243109448,41.7362269337,100.073150865,95.1002668354,4.9528840297,0.02
 04/23  13:00:00,80.5497531939,18.4105358029,15.7469050551,0.0855493739189,4.12243109448,41.7362269337,80.3977861233,75.4249020936,4.9528840297,0.02
 04/23  14:00:00,88.6549430867,22.9045995805,19.0482417425,0.228547130202,4.12243109448,41.7362269337,108.245985283,94.6912509989,4.9528840297,8.60185025476
 04/23  15:00:00,79.6521130572,18.3236796644,14.7506655359,0.163420875585,4.12243109448,41.7362269337,80.6788622183,75.7059781886,4.9528840297,0.02
 04/23  16:00:00,71.4276892422,22.8611715113,18.5077036555,0.248472557609,4.12243109448,24.8785346261,100.019026307,95.0461422768,4.9528840297,0.02
 04/23  17:00:00,51.709337141,18.1499673874,14.574302328,0.486857632422,2.06121554724,15.9888894789,83.8564396025,80.8647091847,2.97173041782,0.02
 04/23  18:00:00,58.0394503921,21.601757503,17.8274702372,0.0,2.06121554724,15.9888894789,106.760517449,103.768787032,2.97173041782,0.02
 04/23  19:00:00,51.2613324619,18.1499673874,13.8420673511,0.771088023631,2.06121554724,15.9888894789,86.7601789908,83.768448573,2.97173041782,0.02
 04/23  20:00:00,72.3740989936,22.0360381955,17.1392310965,0.493607126937,2.06121554724,15.9888894789,108.577879967,105.586149549,2.97173041782,0.02
 04/23  21:00:00,65.2934569948,18.1499673874,13.3537414003,1.1965385696,2.06121554724,15.9888894789,88.0218589562,85.0301285384,2.97173041782,0.02
 04/23  22:00:00,72.4422036844,22.0360381955,16.9762014115,0.724741550883,2.06121554724,15.9888894789,109.957965374,106.966234956,2.97173041782,0.02
 04/23  23:00:00,66.4917844992,18.3671077337,13.5194523882,2.01201477477,2.06121554724,15.9888894789,89.0401921535,86.0484617357,2.97173041782,0.02
 04/23  24:00:00,70.9435960807,21.601757503,16.6366160738,0.0,2.06121554724,15.9888894789,110.895700315,107.903969897,2.97173041782,0.02
 04/24  01:00:00,69.1576585075,18.5842480799,12.967509945,2.95147537522,4.12243109448,15.9888894789,88.8570965401,85.8653661223,2.97173041782,0.02
 04/24  02:00:00,77.1403968741,22.9045995805,15.9872279189,3.48213135517,4.12243109448,15.9888894789,110.669372531,107.677642113,2.97173041782,0.02
 04/24  03:00:00,67.642539188,18.1499673874,12.1850709314,2.65307575202,4.12243109448,15.9888894789,89.4402639735,86.4485335557,2.97173041782,0.02
 04/24  04:00:00,99.5884406324,27.369711312,16.6640583184,3.47887248073,12.3672932834,24.9413748627,126.462799275,121.489915246,4.9528840297,0.02
 04/24  05:00:00,130.655164572,28.1271178589,17.6659360466,32.7704415627,12.3672932834,24.9413748627,194.584698615,189.611814585,4.9528840297,0.02
 04/24  06:00:00,168.501415372,28.6089758875,17.720050891,23.6969423662,24.7345865669,70.7195625826,159.902695318,149.976927258,9.90576805939,0.02
 04/24  07:00:00,192.454303187,28.6453082677,18.8349975964,14.8053979792,37.1018798503,92.3937384068,136.316553056,126.390784996,9.90576805939,0.02
 04/24  08:00:00,202.734295478,28.6690805693,20.9521667185,10.9010340823,37.1018798503,104.434947198,136.16981354,117.638755966,9.90576805939,8.62528951452
 04/24  09:00:00,214.256610416,28.7146971837,22.983061534,8.30526400162,37.1018798503,116.476155989,122.906966456,112.981198396,9.90576805939,0.02
 04/24  10:00:00,211.990162408,28.7799383292,23.6007941048,5.35514615072,37.1018798503,116.476155989,118.609106967,108.683338908,9.90576805939,0.02
 04/24  11:00:00,210.174225872,28.8690317956,24.0385346133,3.0122168244,37.1018798503,116.476155989,123.047391508,104.506454439,9.90576805939,8.63516901015
 04/24  12:00:00,198.154748554,28.9967478767,24.9634399073,1.98186582898,37.1018798503,104.434947198,110.379661181,100.453893122,9.90576805939,0.02
 04/24  13:00:00,212.744281512,29.099622137,28.1686885776,1.22151799348,37.1018798503,116.476155989,116.832925731,98.2919076169,9.90576805939,8.63525005503
 04/24  14:00:00,215.249027954,29.2154449609,30.8343931558,0.944918704129,37.1018798503,116.476155989,106.835799872,96.9100318123,9.90576805939,0.02
 04/24  15:00:00,214.327549011,29.4166931752,29.9546549963,0.702166699001,37.1018798503,116.476155989,113.486962848,94.9493769177,9.90576805939,8.63181787093
 04/24  16:00:00,214.192774451,29.5977017493,29.890062212,0.451554036779,37.1018798503,116.476155989,102.513074164,92.5873061047,9.90576805939,0.02
 04/24  17:00:00,212.63539828,29.6859926344,28.2999454683,0.397142288147,37.1018798503,116.476155989,109.887809878,91.3637810819,9.90576805939,8.61826073706
 04/24  18:00:00,122.843305619,27.3769493235,22.4798921457,0.0,24.7345865669,47.5788473902,74.1977759004,69.2248918707,4.9528840297,0.02
 04/24  19:00:00,121.827188896,27.9849422931,20.8557890289,0.0,24.7345865669,47.5788473902,82.3425461396,77.3696621099,4.9528840297,0.02
 04/24  20:00:00,111.887104186,26.9354306195,19.1271527994,0.0,12.3672932834,38.6892022431,97.7410563188,94.7493259009,2.97173041782,0.02
 04/24  21:00:00,79.6528746159,15.041110741,10.5190696468,0.0,12.3672932834,27.0668015668,61.1927668045,58.2010363867,2.97173041782,0.02
 04/24  22:00:00,73.2083001825,22.817743442,15.163108593,0.0,4.12243109448,15.9888894789,95.5299370844,92.5382066666,2.97173041782,0.02
 04/24  23:00:00,64.5853208123,17.2814060024,11.7781533318,0.0,4.12243109448,15.9888894789,78.5377015221,75.5459711043,2.97173041782,0.02
 04/24  24:00:00,71.1477365103,21.601757503,13.749556007,0.0,4.12243109448,15.9888894789,99.7330049171,96.7412744992,2.97173041782,0.02
 04/25  01:00:00,65.5825437742,18.4105358029,11.2397223969,0.19185325286,4.12243109448,15.9888894789,80.8525221165,77.8607916987,2.97173041782,0.02
 04/25  02:00:00,70.2882786977,21.601757503,13.5274665829,0.0,4.12243109448,15.9888894789,100.78418065,97.7924502324,2.97173041782,0.02
 04/25  03:00:00,66.6172292799,18.5842480799,9.97660794189,1.11274601301,4.12243109448,15.9888894789,82.0383658835,79.0466354657,2.97173041782,0.02
 04/25  04:00:00,99.126320036,27.6302797275,13.2536945268,1.47364746348,12.3672932834,24.9413748627,116.374251592,111.401367562,4.9528840297,0.02
 04/25  05:00:00,120.52366992,27.7121504156,16.5881699913,19.3993750661,12.3672932834,24.9413748627,183.540802134,178.567918104,4.9528840297,0.02
 04/25  06:00:00,164.726173791,28.6538854577,16.6601100265,17.6603713579,24.7345865669,70.7195625826,148.852108697,138.926340637,9.90576805939,0.02
 04/25  07:00:00,187.680899988,28.7876547257,17.3449480958,11.1995491349,37.1018798503,92.3937384068,128.161488183,118.235720124,9.90576805939,0.02
 04/25  08:00:00,197.976549571,28.8496180672,19.6464114672,7.26855369831,37.1018798503,104.434947198,128.524453751,109.993440708,9.90576805939,8.6252449839
 04/25  09:00:00,209.651119909,28.9296185445,22.0571507718,4.41074072753,37.1018798503,116.476155989,114.924610963,104.998842903,9.90576805939,0.02
 04/25  10:00:00,209.984120488,29.0423646069,24.1745944431,2.51288937147,37.1018798503,116.476155989,119.377731085,100.838491355,9.90576805939,8.63347167102
 04/25  11:00:00,210.994837652,29.18054111,25.9117990868,1.64804937108,37.1018798503,116.476155989,107.107935023,97.1821669637,9.90576805939,0.02
 04/25  12:00:00,201.169104991,29.3163195494,28.6249727096,1.01511483275,37.1018798503,104.434947198,113.556109472,95.0200742753,9.90576805939,8.63026713705
 04/25  13:00:00,214.22540172,29.4958978175,29.7473460406,0.727717516456,37.1018798503,116.476155989,103.197595652,93.2718275927,9.90576805939,0.02
 04/25  14:00:00,215.218299871,29.7240317835,30.7097550671,0.53023052784,37.1018798503,116.476155989,110.28341811,91.7442360735,9.90576805939,8.63341397669
 04/25  15:00:00,216.621189232,29.8989858915,32.1292943212,0.338896211089,37.1018798503,116.476155989,100.367356689,90.44158863,9.90576805939,0.02
 04/25  16:00:00,217.221327758,30.0107452222,32.7138822878,0.243211472839,37.1018798503,116.476155989,108.041143589,89.5081663193,9.90576805939,8.62720921009
 04/25  17:00:00,217.290007953,30.033889798,32.7434205215,0.260419794561,37.1018798503,116.476155989,99.2396805833,89.3139125239,9.90576805939,0.02
 04/25  18:00:00,128.191977522,27.463805462,27.7417144095,0.0,24.7345865669,47.5788473902,73.9578319813,68.9849479516,4.9528840297,0.02
 04/25  19:00:00,127.809720374,27.9849422931,26.8383163344,0.0,24.7345865669,47.5788473902,80.7089756496,75.7360916199,4.9528840297,0.02
 04/25  20:00:00,117.200760809,27.2249510811,24.1512813045,0.0,12.3672932834,38.6892022431,94.8441190594,91.8523886416,2.97173041782,0.02
 04/25  21:00:00,81.4560068052,14.9542546025,12.6136828601,0.0,12.3672932834,27.0668015668,59.5444003389,56.5526699211,2.97173041782,0.02
 04/25  22:00:00,70.0976052238,19.5523974683,15.8459769602,0.0,4.12243109448,15.9888894789,83.647295589,80.6555651712,2.97173041782,0.02
 04/25  23:00:00,60.3542908428,14.2594054944,11.530070022,0.0,4.12243109448,15.9888894789,62.5607994806,59.5690690627,2.97173041782,0.02
 04/25  24:00:00,73.2308839557,21.601757503,16.8626878624,0.0,4.12243109448,15.9888894789,97.5578107727,94.5660803549,2.97173041782,0.02
 04/26  01:00:00,65.7839881798,18.4973919414,12.5702942557,0.0524579926992,4.12243109448,15.9888894789,79.2871845094,76.2954540916,2.97173041782,0.02
 04/26  02:00:00,70.5989819529,21.601757503,14.2065444002,0.0,4.12243109448,15.9888894789,100.589009427,97.5972790092,2.97173041782,0.02
 04/26  03:00:00,64.790692099,18.5842480799,10.9833099341,0.52343533857,4.12243109448,15.9888894789,81.7426370002,78.7509065824,2.97173041782,0.02
 04/26  04:00:00,95.6304001796,27.6302797275,15.1529814601,0.771339820562,12.3672932834,24.9413748627,123.508477247,109.955074196,4.9528840297,8.60051902074
 04/26  05:00:00,115.164689465,27.7298690752,17.8678706822,16.7652579231,12.3672932834,24.9413748627,181.364892382,176.392008352,4.9528840297,0.02
 04/26  06:00:00,160.229994638,28.6893990932,18.0890604482,14.9760884199,24.7345865669,70.7195625826,146.371054979,136.44528692,9.90576805939,0.02
 04/26  07:00:00,186.096450906,28.8780812834,19.3280117493,7.72176266575,37.1018798503,92.3937384068,124.768064485,114.842296426,9.90576805939,0.02
 04/26  08:00:00,198.36255916,28.9787833297,22.2696749863,4.90213887516,37.1018798503,104.434947198,116.687393975,106.761625915,9.90576805939,0.02
 04/26  09:00:00,211.951187643,29.1274094538,25.3456938128,3.22444049326,37.1018798503,116.476155989,111.896879442,101.971111383,9.90576805939,0.02
 04/26  10:00:00,216.656543246,29.3355189903,30.9372761044,2.12952243642,37.1018798503,116.476155989,116.378276601,97.8390945033,9.90576805939,8.63341403875
 04/26  11:00:00,220.415286646,29.5595066482,35.3618121022,1.2394801025,37.1018798503,116.476155989,103.889794413,93.9640263541,9.90576805939,0.02
 04/26  12:00:00,210.453790413,29.9702658333,37.8370749075,0.433797879602,37.1018798503,104.434947198,108.944670303,90.408347712,9.90576805939,8.63055453187
 04/26  13:00:00,226.585529186,30.4535339324,41.733757602,0.143760917692,37.1018798503,116.476155989,97.3012057695,87.3754377101,9.90576805939,0.02
 04/26  14:00:00,235.804866445,30.8834788384,50.6451081448,0.022038955346,37.1018798503,116.476155989,103.915939697,85.3768210363,9.90576805939,8.63335060152
 04/26  15:00:00,238.976582091,31.2407190383,53.4818189793,0.0,37.1018798503,116.476155989,93.6699485983,83.7441805389,9.90576805939,0.02
 04/26  16:00:00,239.40530676,31.5332702334,53.6185715138,0.0,37.1018798503,116.476155989,101.146561968,82.6136146859,9.90576805939,8.62717922244
 04/26  17:00:00,241.093173167,31.6771352158,55.1637677917,0.0,37.1018798503,116.476155989,92.1183013204,82.192533261,9.90576805939,0.02
 04/26  18:00:00,143.901782948,27.8342776391,43.081040139,0.0,24.7345865669,47.5788473902,68.0887899147,63.115905885,4.9528840297,0.02
 04/26  19:00:00,137.171717059,27.6613746887,36.5238719505,0.0,24.7345865669,47.5788473902,75.5831566421,70.6102726124,4.9528840297,0.02
 04/26  20:00:00,126.965139077,27.9496477604,33.1909537771,0.0,12.3672932834,38.6892022431,91.0143175435,88.0225871257,2.97173041782,0.02
 04/26  21:00:00,87.9456706128,15.2727271103,18.7848689974,0.0,12.3672932834,27.0668015668,56.8793240628,53.887593645,2.97173041782,0.02
 04/26  22:00:00,77.9669876635,20.3123886802,22.9553677336,0.0,4.12243109448,15.9888894789,88.5851350842,77.011549528,2.97173041782,8.6018551384
 04/26  23:00:00,60.106294153,12.4488998406,13.1597864204,0.0,4.12243109448,15.9888894789,49.4973664199,46.5056360021,2.97173041782,0.02
 04/26  24:00:00,71.5223056057,18.1454763025,18.7000008626,0.0,4.12243109448,15.9888894789,84.2445119638,81.252781546,2.97173041782,0.02
 04/27  01:00:00,55.8013444417,11.5848295405,9.74130982426,0.0,4.12243109448,15.9888894789,47.0583191526,44.0665887348,2.97173041782,0.02
 04/27  02:00:00,75.5311195515,21.601757503,19.1629234892,0.0,4.12243109448,15.9888894789,97.3591384496,94.3674080318,2.97173041782,0.02
 04/27  03:00:00,67.9838474675,18.4105358029,14.9188860871,0.0,4.12243109448,15.9888894789,78.8153739803,75.8236435625,2.97173041782,0.02
 04/27  04:00:00,100.168322553,27.3986633581,20.6919728775,0.00188741008916,12.3672932834,24.9413748627,110.292933435,105.320049405,4.9528840297,0.02
 04/27  05:00:00,114.479088656,28.2045715872,22.5945658692,11.6041523455,12.3672932834,24.9413748627,176.38362166,171.41073763,4.9528840297,0.02
 04/27  06:00:00,157.586322917,28.7194265443,22.9710694518,7.42038044077,24.7345865669,70.7195625826,142.518748941,132.592980882,9.90576805939,0.02
 04/27  07:00:00,186.618992873,29.0516995223,24.4874468053,2.91124971051,37.1018798503,92.3937384068,121.455928797,111.530160737,9.90576805939,0.02
 04/27  08:00:00,201.461315314,29.2210599444,28.2219386904,1.80632821234,37.1018798503,104.434947198,113.363851596,103.438083537,9.90576805939,0.02
 04/27  09:00:00,220.63484765,29.4552947487,35.506860629,1.41906569712,37.1018798503,116.476155989,117.454141083,98.9199077459,9.90576805939,8.62846527736
 04/27  10:00:00,227.427895775,29.7745112824,42.5374434166,0.861711902238,37.1018798503,116.476155989,104.913395133,94.9876270737,9.90576805939,0.02
 04/27  11:00:00,236.071525681,30.2602861035,51.3579397945,0.198815799599,37.1018798503,116.476155989,109.621721346,91.0810171974,9.90576805939,8.63493608942
 04/27  12:00:00,231.241301802,30.8989954601,58.1119692505,0.0176916610145,37.1018798503,104.434947198,89.1982841685,79.2725161091,9.90576805939,0.02
 04/27  13:00:00,246.869681469,31.5165518715,61.0986382637,0.0,37.1018798503,116.476155989,88.3459522848,69.8052802544,9.90576805939,8.63490397109
 04/27  14:00:00,249.677414929,32.0953565426,63.3278390496,0.0,37.1018798503,116.476155989,80.4653166895,70.5395486301,9.90576805939,0.02
 04/27  15:00:00,253.4851338,32.6431421019,66.5879201992,0.0,37.1018798503,116.476155989,84.7130756825,66.1757032498,9.90576805939,8.63160437324
 04/27  16:00:00,256.682576311,33.0437076619,69.3854457599,0.0,37.1018798503,116.476155989,67.8115027313,57.8857346719,9.90576805939,0.02
 04/27  17:00:00,258.082778093,33.2333482049,70.5971418767,0.0,37.1018798503,116.476155989,62.688368256,52.7626001966,9.90576805939,0.02
 04/27  18:00:00,153.975782513,27.9304560105,53.0588523236,0.0,24.7345865669,47.5788473902,57.1505331505,52.1776491208,4.9528840297,0.02
 04/27  19:00:00,150.562646912,27.6663448692,49.9098224817,0.0,24.7345865669,47.5788473902,74.9277519411,61.3660626403,4.9528840297,8.60880527114
 04/27  20:00:00,142.458305968,28.0979347016,48.5358429701,0.0,12.3672932834,38.6892022431,86.2148645284,83.2231341106,2.97173041782,0.02
 04/27  21:00:00,100.138402551,17.1818179991,29.0237178948,0.0,12.3672932834,27.0668015668,60.1065045328,57.114774115,2.97173041782,0.02
 04/27  22:00:00,87.0166229189,20.4861009572,31.831292108,0.0,4.12243109448,15.9888894789,78.069461662,75.0777312442,2.97173041782,0.02
 04/27  23:00:00,65.5914792963,12.5357559791,18.5581167005,0.0,4.12243109448,15.9888894789,48.1088838129,45.1171533951,2.97173041782,0.02
 04/27  24:00:00,76.6724210486,19.0140376875,22.9815560834,0.0,4.12243109448,15.9888894789,78.4499807154,75.4582502975,2.97173041782,0.02
 04/28  01:00:00,58.854913063,11.671685679,12.7080233662,0.0,4.12243109448,15.9888894789,46.1175483832,43.1258179654,2.97173041782,0.02
 04/28  02:00:00,71.3596747942,18.1454763025,18.537371222,0.0,4.12243109448,15.9888894789,80.1512329941,77.1595025763,2.97173041782,0.02
 04/28  03:00:00,55.4847329351,11.150548848,9.85898003644,0.0,4.12243109448,15.9888894789,47.9029916094,44.9112611916,2.97173041782,0.02
 04/28  04:00:00,102.74884454,27.369711312,23.3033351069,0.0,12.3672932834,24.9413748627,108.847974787,103.875090757,4.9528840297,0.02
 04/28  05:00:00,112.90169131,28.2927631208,24.0550262849,8.47810375764,12.3672932834,24.9413748627,174.568726831,169.595842802,4.9528840297,0.02
 04/28  06:00:00,157.337090609,28.7390675833,24.6101295781,5.51244760086,24.7345865669,70.7195625826,140.987417829,131.061649769,9.90576805939,0.02
 04/28  07:00:00,187.736689835,29.0958701463,26.5636018031,1.90862404953,37.1018798503,92.3937384068,119.73697067,109.811202611,9.90576805939,0.02
 04/28  08:00:00,206.780071394,29.3445434233,33.963102487,1.26041687002,37.1018798503,104.434947198,120.217267309,101.686402734,9.90576805939,8.62509651582
 04/28  09:00:00,229.598560636,29.6884655592,44.7526026338,0.903911758342,37.1018798503,116.476155989,106.637066287,96.7112982275,9.90576805939,0.02
 04/28  10:00:00,238.451340551,30.1737727018,53.7061744465,0.317129065234,37.1018798503,116.476155989,100.980163564,91.0543955049,9.90576805939,0.02
 04/28  11:00:00,242.545886166,30.7163146604,57.5615546431,0.0135742296127,37.1018798503,116.476155989,98.3650070758,79.8244078587,9.90576805939,8.63483115774
 04/28  12:00:00,234.932151699,31.4091121397,61.310363352,0.0,37.1018798503,104.434947198,80.842059881,70.9162918216,9.90576805939,0.02
 04/28  13:00:00,252.8973604,32.214261464,66.428645004,0.0,37.1018798503,116.476155989,77.2993800781,58.7586867754,9.90576805939,8.63492524331
 04/28  14:00:00,259.28273055,32.9437102834,72.0847706715,0.0,37.1018798503,116.476155989,53.7343386471,43.8085705877,9.90576805939,0.02
 04/28  15:00:00,264.305171727,33.6105861098,76.44054743,0.0,37.1018798503,116.476155989,51.6307051222,33.0942841097,9.90576805939,8.63065295311
 04/28  16:00:00,265.004905611,34.0148514556,76.7366153644,0.0,37.1018798503,116.476155989,40.9870896047,31.0613215453,9.90576805939,0.02
 04/28  17:00:00,262.331230983,34.1234860296,73.9554372518,0.0,37.1018798503,116.476155989,49.9437583933,40.0179903339,9.90576805939,0.02
 04/28  18:00:00,155.645014279,27.9407794761,54.7177611072,0.0,24.7345865669,47.5788473902,62.38565366,48.8239674705,4.9528840297,8.60880215983
 04/28  19:00:00,151.760422526,27.6796602606,51.0943046645,0.0,24.7345865669,47.5788473902,65.9751382091,61.0022541794,4.9528840297,0.02
 04/28  20:00:00,144.1525411,28.1044836405,50.2235403473,0.0,12.3672932834,38.6892022431,85.4127488423,82.4210184245,2.97173041782,0.02
 04/28  21:00:00,101.52218766,17.2903881722,30.2989324499,0.0,12.3672932834,27.0668015668,58.0451886349,55.0534582171,2.97173041782,0.02
 04/28  22:00:00,91.4973496092,21.5238835343,35.25183347,0.0,4.12243109448,15.9888894789,81.2758331703,78.2841027524,2.97173041782,0.02
 04/28  23:00:00,71.4161616247,13.6603946947,23.2357575437,0.0,4.12243109448,15.9888894789,50.7209276939,47.7291972761,2.97173041782,0.02
 04/28  24:00:00,79.6589624151,19.3614622416,25.620672691,0.0,4.12243109448,15.9888894789,79.7797545327,76.7880241149,2.97173041782,0.02
 04/29  01:00:00,57.9697284823,10.803124294,12.6913999495,0.0,4.12243109448,15.9888894789,46.2100661024,43.2183356845,2.97173041782,0.02
 04/29  02:00:00,76.9189429414,19.3614622416,22.8806531937,0.0,4.12243109448,15.9888894789,79.6287360534,76.6370056356,2.97173041782,0.02
 04/29  03:00:00,55.7630621684,10.3688436014,10.9190142653,0.0,4.12243109448,15.9888894789,46.7988713591,43.8071409413,2.97173041782,0.02
 04/29  04:00:00,88.6807403194,27.0078107349,26.7316385352,0.0,4.12243109448,16.0517297156,115.389689626,112.397959209,2.97173041782,0.02
 04/29  05:00:00,84.7551411356,25.9221090036,23.8917410438,0.0,4.12243109448,16.0517297156,115.495968965,112.504238547,2.97173041782,0.02
 04/29  06:00:00,96.9391024692,28.5277931587,24.0109433286,0.0,4.12243109448,39.6058045677,96.4363301078,93.44459969,2.97173041782,0.02
 04/29  07:00:00,147.000605194,28.5426720472,32.0351080645,8.0302594123,12.3672932834,65.3531420225,149.022985242,144.050101212,4.9528840297,0.02
 04/29  08:00:00,155.584654668,28.5381858347,40.3138980794,5.44910179235,12.3672932834,68.2430321324,143.562567283,138.589683254,4.9528840297,0.02
 04/29  09:00:00,190.438537239,28.6656275601,49.3586329445,2.11392628603,16.4897243779,93.1370602926,139.769202396,123.231777685,7.92461444751,8.61281026376
 04/29  10:00:00,192.534951543,28.7320767597,52.6128520434,0.889588905991,16.4897243779,93.1370602926,117.558029778,109.61341533,7.92461444751,0.02
 04/29  11:00:00,194.374922339,28.7384009286,55.0158654633,0.320215053785,16.4897243779,93.1370602926,106.426121347,98.4815068996,7.92461444751,0.02
 04/29  12:00:00,188.778516667,28.9176907285,58.6455125055,0.0664976392845,16.4897243779,83.9857416113,93.2198362897,85.2752218421,7.92461444751,0.02
 04/29  13:00:00,194.340534988,29.2343745877,63.9573353784,0.0,16.4897243779,83.9857416113,76.9494762491,69.0048618016,7.92461444751,0.02
 04/29  14:00:00,200.710464335,29.5394884585,70.0221979763,0.0,16.4897243779,83.9857416113,66.6612941508,50.1259394632,7.92461444751,8.61074024002
 04/29  15:00:00,182.052555055,28.5277931587,69.8329058801,0.0,12.3672932834,70.6512738906,18.4886968018,13.5158127721,4.9528840297,0.02
 04/29  16:00:00,181.748155628,28.5277931587,69.5285124517,0.0,12.3672932834,70.6512738906,15.8486618008,10.8757777711,4.9528840297,0.02
 04/29  17:00:00,168.562361615,28.5277931587,68.8662555082,0.0,12.3672932834,58.1284167478,18.2495257446,13.2766417149,4.9528840297,0.02
 04/29  18:00:00,124.876203671,27.927143038,58.9682624057,0.0,12.3672932834,24.9413748627,28.9377004091,23.9648163794,4.9528840297,0.02
 04/29  19:00:00,119.963382649,27.6624771649,54.320107237,0.0,12.3672932834,24.9413748627,39.0332909708,34.0604069411,4.9528840297,0.02
 04/29  20:00:00,116.452214517,28.0948382555,53.4160853278,0.0,4.12243109448,16.0517297156,61.3470911231,58.3553607053,2.97173041782,0.02
 04/29  21:00:00,74.6573429117,13.6169666255,26.5203668736,0.0,4.12243109448,15.9888894789,37.2966953335,34.3049649157,2.97173041782,0.02
 04/29  22:00:00,90.6989860194,20.457148911,35.5426070103,0.0,4.12243109448,15.9888894789,65.9648779739,62.973147556,2.97173041782,0.02
 04/29  23:00:00,68.2401590108,11.9322540945,21.8327006044,0.0,4.12243109448,15.9888894789,41.5437415049,38.552011087,2.97173041782,0.02
 04/29  24:00:00,83.8423829687,18.4973919414,30.6905660236,0.0,4.12243109448,15.9888894789,71.2760675073,68.2843370895,2.97173041782,0.02
 04/30  01:00:00,70.7104108446,15.5555109446,22.6176968921,0.0,2.06121554724,15.9888894789,71.2129923899,68.2212619721,2.97173041782,0.02
 04/30  02:00:00,57.4780009206,10.8008787515,14.2519320291,0.0,2.06121554724,15.9888894789,56.2230041046,53.2312736868,2.97173041782,0.02
 04/30  03:00:00,56.7650373929,10.8008787515,13.5389684572,0.0,2.06121554724,15.9888894789,56.9738393292,53.9821089114,2.97173041782,0.02
 04/30  04:00:00,65.1980281952,15.3428616833,17.3403659532,0.0,2.06121554724,15.9888894789,73.0943936504,70.1026632326,2.97173041782,0.02
 04/30  05:00:00,64.6717277246,15.1212302521,17.013294283,0.0,2.06121554724,15.9888894789,75.4277469016,72.4360164838,2.97173041782,0.02
 04/30  06:00:00,56.2184471084,17.2814060024,20.4388314105,0.0,2.06121554724,15.9888894789,85.6462375503,82.6545071325,2.97173041782,0.02
 04/30  07:00:00,67.7777974432,21.8188978492,27.3486769357,0.0,2.06121554724,15.9888894789,101.199791724,98.2080613062,2.97173041782,0.02
 04/30  08:00:00,97.0264075312,19.2356691187,31.4839756069,0.0,4.12243109448,41.7362269337,76.1892742714,71.2163902417,4.9528840297,0.02
 04/30  09:00:00,110.106616364,23.3396340646,40.3482065578,0.0,4.12243109448,41.7362269337,91.4353573684,77.8806284246,4.9528840297,8.60184491411
 04/30  10:00:00,102.948343679,19.4544837524,37.1870971694,0.0,4.12243109448,41.7362269337,56.6699629116,51.6970788819,4.9528840297,0.02
 04/30  11:00:00,113.561332852,23.3413849162,43.8011723418,0.0,4.12243109448,41.7362269337,62.5317749913,57.5588909616,4.9528840297,0.02
 04/30  12:00:00,106.287134862,19.453515511,40.5268567297,0.0,4.12243109448,41.7362269337,46.2408473026,41.2679632729,4.9528840297,0.02
 04/30  13:00:00,117.864611838,23.3490377417,48.0967986194,0.0,4.12243109448,41.7362269337,43.9487426301,38.9758586004,4.9528840297,0.02
 04/30  14:00:00,110.050488598,19.4623429544,44.2813831222,0.0,4.12243109448,41.7362269337,27.9742549154,23.0013708857,4.9528840297,0.02
 04/30  15:00:00,120.980570682,23.3618079978,51.1999872899,0.0,4.12243109448,41.7362269337,31.316411155,26.3435271253,4.9528840297,0.02
 04/30  16:00:00,94.3321454122,19.4664846032,45.416590662,0.0,4.12243109448,24.8785346261,30.3832098016,25.4103257719,4.9528840297,0.02
 04/30  17:00:00,91.6557193237,23.3530207338,49.6924762504,0.0,2.06121554724,15.9888894789,42.5351311159,39.5434006981,2.97173041782,0.02
 04/30  18:00:00,80.9750309005,19.4553980461,43.021423441,0.0,2.06121554724,15.9888894789,36.0849588904,33.0932284726,2.97173041782,0.02
 04/30  19:00:00,83.7747969825,21.6107396728,43.5986401607,0.0,2.06121554724,15.9888894789,46.5119618915,43.5202314737,2.97173041782,0.02
 04/30  20:00:00,83.8426974785,17.6160986916,36.027361219,0.0,2.06121554724,15.9888894789,47.3701253581,44.3783949403,2.97173041782,0.02
 04/30  21:00:00,85.7390491581,19.3035581492,33.8198790278,0.0,2.06121554724,15.9888894789,65.0575345597,62.0658041419,2.97173041782,0.02
 04/30  22:00:00,78.4993184789,16.4263178721,29.5469989478,0.0,2.06121554724,15.9888894789,60.2564736512,57.2647432334,2.97173041782,0.02
 04/30  23:00:00,76.0060933901,16.1657494566,27.3143422641,0.0,2.06121554724,15.9888894789,63.3799436727,60.3882132549,2.97173041782,0.02
 04/30  24:00:00,69.1414685715,14.9832066486,21.6546628207,0.0,2.06121554724,15.9888894789,67.2298245365,64.2380941187,2.97173041782,0.02
 05/01  01:00:00,63.4446574171,13.2216229173,15.6806224464,0.0,4.12243109448,15.9888894789,62.2791499354,59.2874195176,2.97173041782,0.02
 05/01  02:00:00,63.6550079415,13.8296158868,15.2829799785,0.0,4.12243109448,15.9888894789,61.4689717693,58.4772413515,2.97173041782,0.02
 05/01  03:00:00,59.8645405091,12.9610545018,12.3310668494,0.0,4.12243109448,15.9888894789,61.535722329,58.5439919112,2.97173041782,0.02
 05/01  04:00:00,100.241231093,27.4855194967,20.4766486068,0.0,12.3672932834,24.9413748627,115.909224746,110.936340716,4.9528840297,0.02
 05/01  05:00:00,112.325981345,28.1426427976,21.9866637516,10.1208763287,12.3672932834,24.9413748627,185.100189576,180.127305547,4.9528840297,0.02
 05/01  06:00:00,152.431354915,28.5848777138,22.3833561449,5.33684154943,24.7345865669,70.7195625826,151.330296096,141.404528037,9.90576805939,0.02
 05/01  07:00:00,183.418804212,28.7324614229,22.6290674593,1.88867519685,37.1018798503,92.3937384068,130.345392209,120.419624149,9.90576805939,0.02
 05/01  08:00:00,196.220928284,28.8079005579,23.6898222173,1.51123422876,37.1018798503,104.434947198,132.465306465,113.935919438,9.90576805939,8.62361896752
 05/01  09:00:00,208.766499692,28.8939059254,24.4852566559,1.13375016111,37.1018798503,116.476155989,119.673808513,109.748040454,9.90576805939,0.02
 05/01  10:00:00,209.143665416,29.0099075349,25.0924732708,0.787015753434,37.1018798503,116.476155989,124.799850074,106.260948942,9.90576805939,8.63313307193
 05/01  11:00:00,210.750510921,29.1781311939,26.8780694229,0.439889489055,37.1018798503,116.476155989,112.403836871,102.478068812,9.90576805939,0.02
 05/01  12:00:00,201.91780516,29.4699520629,30.1497937572,0.0853650694649,37.1018798503,104.434947198,116.961087578,98.4254110376,9.90576805939,8.62990848057
 05/01  13:00:00,217.749145927,29.8108905027,33.6838391202,0.0,37.1018798503,116.476155989,104.92905598,95.0032879208,9.90576805939,0.02
 05/01  14:00:00,221.127494431,30.0971297646,36.7760904124,0.0,37.1018798503,116.476155989,111.335448686,92.7966454429,9.90576805939,8.6330351836
 05/01  15:00:00,223.021008991,30.1896822804,38.5773322164,0.0,37.1018798503,116.476155989,102.142210179,92.2164421192,9.90576805939,0.02
 05/01  16:00:00,221.87025503,30.2377255277,37.3790681908,0.0,37.1018798503,116.476155989,101.77517587,91.8494078105,9.90576805939,0.02
 05/01  17:00:00,218.916352163,30.2400966846,34.4239615813,0.0,37.1018798503,116.476155989,109.730425498,91.2066224304,9.90576805939,8.61803500805
 05/01  18:00:00,127.473072316,27.5723756352,26.9142437623,0.0,24.7345865669,47.5788473902,73.9794676701,69.0065836404,4.9528840297,0.02
 05/01  19:00:00,125.674369819,28.0935124662,24.5944026507,0.0,24.7345865669,47.5788473902,81.1048549678,76.1319709381,4.9528840297,0.02
 05/01  20:00:00,113.917345785,27.2249510811,23.2170408047,0.0,12.3672932834,38.6892022431,95.8484258196,92.8566954018,2.97173041782,0.02
 05/01  21:00:00,81.2414244832,14.867398464,12.4859611943,0.0,12.3672932834,27.0668015668,57.0858452072,54.0941147894,2.97173041782,0.02
 05/01  22:00:00,68.9552297955,18.753469272,15.5249327656,0.0,4.12243109448,15.9888894789,78.7326788395,75.7409484217,2.97173041782,0.02
 05/01  23:00:00,53.8705673957,10.803124294,8.59223855928,0.0,4.12243109448,15.9888894789,46.9904152491,43.9986848313,2.97173041782,0.02
 05/01  24:00:00,74.0804120038,22.2531785418,17.0607953286,0.0,4.12243109448,15.9888894789,97.6326906988,94.640960281,2.97173041782,0.02
 05/02  01:00:00,65.2338684983,17.7156866949,12.8637565834,0.0,4.12243109448,15.9888894789,79.0086494507,76.0169190328,2.97173041782,0.02
 05/02  02:00:00,72.2258317389,21.601757503,15.8576360736,0.0,4.12243109448,15.9888894789,98.6178831107,95.6261526929,2.97173041782,0.02
 05/02  03:00:00,66.3666113839,18.5842480799,13.099526026,0.0284119896348,4.12243109448,15.9888894789,80.3284220005,77.3366915827,2.97173041782,0.02
 05/02  04:00:00,98.8909542966,27.2249510811,19.5610513536,0.0291531428049,12.3672932834,24.9413748627,113.16199345,108.18910942,4.9528840297,0.02
 05/02  05:00:00,115.735888505,28.2361714929,22.2694632512,13.1544550009,12.3672932834,24.9413748627,179.158628132,174.185744103,4.9528840297,0.02
 05/02  06:00:00,156.578912297,28.6420311377,22.4092710109,9.40133034088,24.7345865669,70.7195625826,145.353344041,135.427575981,9.90576805939,0.02
 05/02  07:00:00,187.987447188,28.8839161461,22.6593493117,6.27558477441,37.1018798503,92.3937384068,134.495322349,115.981258477,9.90576805939,8.60829581252
 05/02  08:00:00,199.484705955,28.9768297828,22.8091800117,5.48675583944,37.1018798503,104.434947198,120.088467082,110.162699023,9.90576805939,0.02
 05/02  09:00:00,211.510812022,29.0494314348,23.4913071613,4.71646147945,37.1018798503,116.476155989,116.72099007,106.79522201,9.90576805939,0.02
 05/02  10:00:00,211.506395062,29.1085398098,24.0044643147,4.13915555251,37.1018798503,116.476155989,122.783741185,104.244889027,9.90576805939,8.63308409845
 05/02  11:00:00,211.572732234,29.1675788224,24.5849075195,3.56579882176,37.1018798503,116.476155989,111.886203508,101.960435449,9.90576805939,0.02
 05/02  12:00:00,199.227707429,29.2364817889,25.0037383986,2.77482156258,37.1018798503,104.434947198,118.0904813,99.5547218974,9.90576805939,8.62999134354
 05/02  13:00:00,212.300052506,29.331067436,26.7041254227,2.01042426319,37.1018798503,116.476155989,106.915582664,96.9898146046,9.90576805939,0.02
 05/02  14:00:00,214.662791664,29.4954925583,29.5048935837,1.40815286354,37.1018798503,116.476155989,112.597065621,94.0583421932,9.90576805939,8.63295536827
 05/02  15:00:00,216.733686684,29.7151149748,32.0343741885,0.730191677077,37.1018798503,116.476155989,100.802596069,90.8768280095,9.90576805939,0.02
 05/02  16:00:00,217.65586208,29.8121276906,33.1974523896,0.392805745762,37.1018798503,116.476155989,108.384030789,89.851341823,9.90576805939,8.62692090697
 05/02  17:00:00,214.463272539,29.8389504953,29.932851945,0.439211151518,37.1018798503,116.476155989,100.011542211,90.0857741514,9.90576805939,0.02
 05/02  18:00:00,122.967977201,27.3769493235,22.6045722871,0.0,24.7345865669,47.5788473902,75.3389735847,70.366089555,4.9528840297,0.02
 05/02  19:00:00,121.756784939,27.8763721199,20.8939525197,0.0,24.7345865669,47.5788473902,82.3460394411,77.3731554114,4.9528840297,0.02
 05/02  20:00:00,109.413452897,26.7906703886,19.1437229991,0.0,12.3672932834,38.6892022431,96.5544689795,93.5627385616,2.97173041782,0.02
 05/02  21:00:00,79.7259859449,14.2594054944,10.8420708558,0.0,12.3672932834,27.0668015668,60.2287455893,57.2370151715,2.97173041782,0.02
 05/02  22:00:00,71.3875002377,20.2255325417,14.0939471967,0.0,4.12243109448,15.9888894789,84.7150222286,81.7232918107,2.97173041782,0.02
 05/02  23:00:00,69.9569122694,17.2814060024,12.2197489395,0.0,4.12243109448,15.9888894789,77.7683013305,74.7765709126,2.97173041782,0.02
 05/02  24:00:00,79.2307644022,21.601757503,14.5394433584,0.0,4.12243109448,15.9888894789,97.5502694033,94.5585389855,2.97173041782,0.02
 05/03  01:00:00,70.0504448159,18.4973919414,11.5009953372,0.23584076881,4.12243109448,15.9888894789,79.3967541487,76.4050237309,2.97173041782,0.02
 05/03  02:00:00,76.8408544057,22.2531785418,12.7852942717,0.396251605271,4.12243109448,15.9888894789,109.081687997,97.5081178357,2.97173041782,8.60183974327
 05/03  03:00:00,69.1420098284,17.7156866949,9.62699554599,0.435201895721,4.12243109448,15.9888894789,81.7815758326,78.7898454148,2.97173041782,0.02
 05/03  04:00:00,103.219305759,27.8618960968,13.2814941951,1.74308412704,12.3672932834,24.9413748627,115.018153636,110.045269606,4.9528840297,0.02
 05/03  05:00:00,122.411008452,27.7306614927,16.594999421,17.8555987926,12.3672932834,24.9413748627,181.323488467,176.350604437,4.9528840297,0.02
 05/03  06:00:00,162.79338383,28.689928829,17.1923175673,16.1168773381,24.7345865669,70.7195625826,146.501015823,136.575247764,9.90576805939,0.02
 05/03  07:00:00,188.384302852,28.88712976,18.7581780477,10.3096767624,37.1018798503,92.3937384068,126.766933935,116.841165876,9.90576805939,0.02
 05/03  08:00:00,199.090900967,28.9916757664,20.3705599418,7.51670890971,37.1018798503,104.434947198,119.33088247,109.40511441,9.90576805939,0.02
 05/03  09:00:00,209.870695641,29.084476766,21.24437862,5.01686197399,37.1018798503,116.476155989,123.40576237,104.871865169,9.90576805939,8.62812914199
 05/03  10:00:00,208.552002356,29.1752880796,21.5968226432,3.50215144306,37.1018798503,116.476155989,111.455711576,101.529943516,9.90576805939,0.02
 05/03  11:00:00,208.290556255,29.2925423996,22.6823354204,2.06120078584,37.1018798503,116.476155989,116.357247185,97.8169382533,9.90576805939,8.63454087191
 05/03  12:00:00,196.562950984,29.4722017775,23.5672933675,1.18455764335,37.1018798503,104.434947198,104.28766635,94.3618982901,9.90576805939,0.02
 05/03  13:00:00,209.87073944,29.6799245861,25.3476234175,0.588725896199,37.1018798503,116.476155989,101.954922049,92.02915399,9.90576805939,0.02
 05/03  14:00:00,213.687006479,30.0144766473,28.9708336601,0.262388251783,37.1018798503,116.476155989,108.374854688,89.8361413667,9.90576805939,8.63294526199
 05/03  15:00:00,214.960113361,30.2674596505,30.2533692,0.105378657351,37.1018798503,116.476155989,97.6341991271,87.7084310677,9.90576805939,0.02
 05/03  16:00:00,217.437011575,30.4566188017,32.1227197917,0.0693445023056,37.1018798503,116.476155989,104.555935456,86.0233340738,9.90576805939,8.6268333225
 05/03  17:00:00,219.271235338,30.5665374077,31.6681993674,0.101816720052,37.1018798503,116.476155989,95.0438867975,85.1181187381,9.90576805939,0.02
 05/03  18:00:00,131.259453061,27.7460879122,24.5695444134,0.0,24.7345865669,47.5788473902,70.4024833306,65.4295993009,4.9528840297,0.02
 05/03  19:00:00,128.27941726,27.6592317737,21.4683506717,0.0,24.7345865669,47.5788473902,78.6830952158,73.7102111861,4.9528840297,0.02
