Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  20:00:00,119.718618579,27.6592317737,19.15141186,0.0,12.3672932834,38.6892022431,93.9738966677,90.9821662499,2.97173041782,0.02
 05/03  21:00:00,85.9440746764,15.3016791565,10.2709649001,0.0,12.3672932834,27.0668015668,64.9639940815,53.3867794193,2.97173041782,8.60548424438
 05/03  22:00:00,80.0844276356,22.0360381955,14.2927689663,0.0,4.12243109448,15.9888894789,92.9194053787,89.9276749609,2.97173041782,0.02
 05/03  23:00:00,71.5576736018,17.8025428334,10.6099892378,0.0,4.12243109448,15.9888894789,76.888205689,73.8964752712,2.97173041782,0.02
 05/03  24:00:00,80.4991715606,22.0360381955,12.6834743896,0.0,4.12243109448,15.9888894789,97.2552223803,94.2634919625,2.97173041782,0.02
 05/04  01:00:00,69.9924978426,17.2814060024,9.15134500685,0.0,4.12243109448,15.9888894789,79.9025035035,76.9107730857,2.97173041782,0.02
 05/04  02:00:00,79.0117980133,22.817743442,9.82726755457,0.908544721875,4.12243109448,15.9888894789,101.260549769,98.2688193515,2.97173041782,0.02
 05/04  03:00:00,69.9422630611,17.2814060024,7.73958409832,0.0,4.12243109448,15.9888894789,82.3723572969,79.3806268791,2.97173041782,0.02
 05/04  04:00:00,106.822883277,27.8618960968,11.5625806656,2.3249900707,12.3672932834,24.9413748627,115.748229896,110.775345867,4.9528840297,0.02
 05/04  05:00:00,125.804186319,27.7306242292,15.1568148666,19.2593145737,12.3672932834,24.9413748627,181.834226293,176.861342264,4.9528840297,0.02
 05/04  06:00:00,168.733388931,28.6909062206,15.9208638422,17.9506540988,24.7345865669,70.7195625826,148.963563064,139.037795005,9.90576805939,0.02
 05/04  07:00:00,193.29125872,28.8675941402,16.8291931603,12.2154812068,37.1018798503,92.3937384068,127.487785839,117.56201778,9.90576805939,0.02
 05/04  08:00:00,201.272408226,28.9441479511,18.2476469458,10.0520671251,37.1018798503,104.434947198,121.198475317,111.272707257,9.90576805939,0.02
 05/04  09:00:00,212.072418445,29.031144063,20.0069664555,7.60137701306,37.1018798503,116.476155989,125.196393268,106.662486611,9.90576805939,8.62813859777
 05/04  10:00:00,210.265044317,29.1308131137,21.2377874478,4.6974022285,37.1018798503,116.476155989,112.215812111,102.290044051,9.90576805939,0.02
 05/04  11:00:00,209.741676412,29.2463194752,22.0984338584,2.69205156598,37.1018798503,116.476155989,116.868573891,98.328301084,9.90576805939,8.63450474736
 05/04  12:00:00,198.827022587,29.3981644269,23.0912162649,1.72394211166,37.1018798503,104.434947198,104.849133078,94.9233650185,9.90576805939,0.02
 05/04  13:00:00,209.430445271,29.6390067324,24.2247502412,1.00760057684,37.1018798503,116.476155989,110.290367249,91.7511918202,9.90576805939,8.63340736976
 05/04  14:00:00,210.694555238,29.8818156321,26.1529301585,0.405610472993,37.1018798503,116.476155989,99.9160882878,89.9903202284,9.90576805939,0.02
 05/04  15:00:00,213.673702093,30.1238638695,29.0865437292,0.209239035128,37.1018798503,116.476155989,107.174921856,88.6379104272,9.90576805939,8.63124336958
 05/04  16:00:00,216.540980097,30.2845115458,31.8692656289,0.133793080789,37.1018798503,116.476155989,97.5970220076,87.6712539482,9.90576805939,0.02
 05/04  17:00:00,216.204775629,30.330936847,31.4029848805,0.218578704294,37.1018798503,116.476155989,97.1545881685,87.2288201091,9.90576805939,0.02
 05/04  18:00:00,125.109966079,27.5723756352,24.5511220213,0.0,24.7345865669,47.5788473902,72.9377058286,67.9648217989,4.9528840297,0.02
 05/04  19:00:00,123.401760662,28.0935124662,22.3217743828,0.0,24.7345865669,47.5788473902,79.2564530584,74.2835690287,4.9528840297,0.02
 05/04  20:00:00,112.510167406,26.9354306195,20.1736844123,0.0,12.3672932834,38.6892022431,102.329740908,90.7493252811,2.97173041782,8.60868520888
 05/04  21:00:00,83.5986288462,15.3016791565,11.0802640328,0.0,12.3672932834,27.0668015668,59.4890514874,56.4973210696,2.97173041782,0.02
 05/04  22:00:00,73.6700169653,19.8781079877,14.4848761075,0.0,4.12243109448,15.9888894789,83.0352428363,80.0435124185,2.97173041782,0.02
 05/04  23:00:00,63.0917895116,14.6068300484,10.2498335067,0.0,4.12243109448,15.9888894789,62.4198651216,59.4281347038,2.97173041782,0.02
 05/04  24:00:00,74.8663374987,22.0360381955,14.9796217783,0.0,4.12243109448,15.9888894789,96.4611300563,93.4693996385,2.97173041782,0.02
 05/05  01:00:00,66.1318832898,17.2814060024,12.1395739913,0.0,4.12243109448,15.9888894789,78.956370496,75.9646400782,2.97173041782,0.02
 05/05  02:00:00,74.5308638186,22.9045995805,14.9190949084,0.114695780121,4.12243109448,15.9888894789,99.5038538929,96.5121234751,2.97173041782,0.02
 05/05  03:00:00,66.0596907209,17.2814060024,12.0703093801,0.0,4.12243109448,15.9888894789,80.6695296857,77.6777992678,2.97173041782,0.02
 05/05  04:00:00,98.3208543677,27.717135866,17.4894887984,0.310975548542,12.3672932834,24.9413748627,113.158982041,108.186098011,4.9528840297,0.02
 05/05  05:00:00,114.990116068,27.7558169783,20.5087285167,13.9474316821,12.3672932834,24.9413748627,178.837623115,173.864739086,4.9528840297,0.02
 05/05  06:00:00,158.001095223,28.7589608286,20.7217469349,12.3941085158,24.7345865669,70.7195625826,144.583786329,134.658018269,9.90576805939,0.02
 05/05  07:00:00,187.83327277,28.9875887853,20.4243232819,8.2527715539,37.1018798503,92.3937384068,125.78421388,115.858445821,9.90576805939,0.02
 05/05  08:00:00,199.586367153,29.0758607706,21.0597789352,7.23873482986,37.1018798503,104.434947198,120.233212628,110.307444569,9.90576805939,0.02
 05/05  09:00:00,211.765132601,29.1435445982,22.2663238278,6.10169114159,37.1018798503,116.476155989,125.102047508,106.568170717,9.90576805939,8.62810873125
 05/05  10:00:00,211.60467664,29.2157565185,23.6058318072,4.52885202022,37.1018798503,116.476155989,112.874211005,102.948442945,9.90576805939,0.02
 05/05  11:00:00,211.561329438,29.303890896,24.9651977982,3.037805375,37.1018798503,116.476155989,117.929681268,99.3894628487,9.90576805939,8.63445036004
 05/05  12:00:00,199.990477519,29.4151161884,26.2440631084,2.1186492352,37.1018798503,104.434947198,106.218897625,96.2931295659,9.90576805939,0.02
 05/05  13:00:00,210.812235762,29.5392000334,25.437164199,1.58142300936,37.1018798503,116.476155989,112.239292481,93.6990038583,9.90576805939,8.63452056312
 05/05  14:00:00,209.635257697,29.6841715446,24.511031069,1.18583690356,37.1018798503,116.476155989,101.847856131,91.9220880714,9.90576805939,0.02
 05/05  15:00:00,209.607293465,29.8441082517,24.6768744937,0.832273858097,37.1018798503,116.476155989,108.56489588,90.0279053623,9.90576805939,8.63122245878
 05/05  16:00:00,208.925280969,29.9407349299,24.0485092119,0.682623244015,37.1018798503,116.476155989,98.4202580072,88.4944899478,9.90576805939,0.02
 05/05  17:00:00,208.492751364,29.9979312953,23.5610590285,0.681471751678,37.1018798503,116.476155989,97.6531163415,87.7273482822,9.90576805939,0.02
 05/05  18:00:00,121.723257402,27.3335212543,19.5603482192,0.0,24.7345865669,47.5788473902,73.3343405995,68.3614565698,4.9528840297,0.02
 05/05  19:00:00,121.480245319,27.9849422931,17.9342166525,0.0,24.7345865669,47.5788473902,89.0674332247,75.5058626626,4.9528840297,8.60868653236
 05/05  20:00:00,111.821022788,27.2249510811,17.4821404201,0.0,12.3672932834,38.6892022431,95.0532242782,92.0614938604,2.97173041782,0.02
 05/05  21:00:00,82.6905357083,14.6068300484,10.5798924549,0.0,12.3672932834,27.0668015668,61.5544155055,58.5626850876,2.97173041782,0.02
 05/05  22:00:00,74.9792000955,22.0360381955,13.8541282276,0.0,4.12243109448,15.9888894789,94.0020752389,91.0103448211,2.97173041782,0.02
 05/05  23:00:00,67.2117162681,17.2814060024,10.7633028891,0.0,4.12243109448,15.9888894789,77.2095450658,74.217814648,2.97173041782,0.02
 05/05  24:00:00,76.1736914439,22.817743442,13.4596459282,0.0818080185157,4.12243109448,15.9888894789,97.7215737032,94.7298432854,2.97173041782,0.02
 05/06  01:00:00,66.5507882505,17.2814060024,10.1486695434,0.0,4.12243109448,15.9888894789,79.6421857629,76.6504553451,2.97173041782,0.02
 05/06  02:00:00,75.0998783639,22.6874592343,11.8599100638,0.618955918047,4.12243109448,15.9888894789,100.643476166,97.6517457487,2.97173041782,0.02
 05/06  03:00:00,68.3019476142,18.3671077337,9.63419731685,1.26451913185,4.12243109448,15.9888894789,81.9744301019,78.9826996841,2.97173041782,0.02
 05/06  04:00:00,81.6612247059,25.9221090036,13.2877679922,0.0,4.12243109448,16.0517297156,121.371488373,118.379757955,2.97173041782,0.02
 05/06  05:00:00,84.1463400119,27.2249510811,12.8121638341,2.46344987864,4.12243109448,16.0517297156,122.448135591,119.456405173,2.97173041782,0.02
 05/06  06:00:00,99.3069005742,28.5277931587,13.3588639835,5.99160181421,4.12243109448,39.6058045677,109.137905374,106.146174956,2.97173041782,0.02
 05/06  07:00:00,159.130440021,28.5730857021,16.9218250439,30.3455346378,12.3672932834,65.3531420225,158.479031307,153.506147277,4.9528840297,0.02
 05/06  08:00:00,156.852951216,28.5582557093,18.7404003991,24.8457841944,12.3672932834,68.2430321324,153.742316609,148.769432579,4.9528840297,0.02
 05/06  09:00:00,179.71830357,28.5842985054,19.8590048635,18.3787544977,16.4897243779,93.1370602926,151.215214868,134.677946575,7.92461444751,8.61265384572
 05/06  10:00:00,178.015775063,28.585588804,19.8676440728,16.8054666643,16.4897243779,93.1370602926,138.713414704,130.768800257,7.92461444751,0.02
 05/06  11:00:00,176.562447341,28.5843363414,19.8713508051,15.3548914446,16.4897243779,93.1370602926,136.618313214,128.673698766,7.92461444751,0.02
 05/06  12:00:00,169.218385553,28.5829868746,19.3450019006,15.033289405,16.4897243779,83.9857416113,135.181188135,127.236573688,7.92461444751,0.02
 05/06  13:00:00,170.527889755,28.582379151,20.009609014,14.298824015,16.4897243779,83.9857416113,134.025938967,126.08132452,7.92461444751,0.02
 05/06  14:00:00,169.361309558,28.5815632913,20.2361911947,12.6762517551,16.4897243779,83.9857416113,132.034967785,124.090353337,7.92461444751,0.02
 05/06  15:00:00,137.723184294,28.5277931587,18.0080524788,0.0,12.3672932834,70.6512738906,82.3190190486,68.755546817,4.9528840297,8.61058820188
 05/06  16:00:00,138.420249007,28.5277931587,18.4778028188,0.0,12.3672932834,70.6512738906,72.845911169,67.8730271393,4.9528840297,0.02
 05/06  17:00:00,127.753218727,28.5277931587,17.9431815831,0.000263266445846,12.3672932834,58.1284167478,76.033925473,71.0610414433,4.9528840297,0.02
 05/06  18:00:00,97.3982992103,25.9221090036,17.9728752805,0.0,12.3672932834,24.9413748627,96.5418922689,91.5690082392,4.9528840297,0.02
 05/06  19:00:00,102.502059091,26.5735300424,17.8005411479,0.0,12.3672932834,24.9413748627,102.1903179,97.2174338707,4.9528840297,0.02
 05/06  20:00:00,95.4896971001,26.3563896961,16.3722119422,0.0331793373245,4.12243109448,16.0517297156,112.184752252,109.193021834,2.97173041782,0.02
 05/06  21:00:00,81.0549685113,19.8736169027,12.6303004611,0.0,4.12243109448,15.9888894789,94.1257148123,91.1339843945,2.97173041782,0.02
 05/06  22:00:00,72.0859686017,17.2814060024,10.2590444632,0.0,4.12243109448,15.9888894789,84.1767677099,81.1850372921,2.97173041782,0.02
 05/06  23:00:00,79.0422052848,22.1446083686,12.1012582861,0.731434641923,4.12243109448,15.9888894789,105.187966426,102.196236008,2.97173041782,0.02
 05/06  24:00:00,69.9339845786,17.7156866949,9.13982365091,0.829000535068,4.12243109448,15.9888894789,84.4983876803,81.5066572625,2.97173041782,0.02
 05/07  01:00:00,80.034978001,22.3834627495,10.2041260107,2.24086413714,2.06121554724,15.9888894789,106.512189659,103.520459242,2.97173041782,0.02
 05/07  02:00:00,75.7999287466,19.0185287725,7.53917387112,5.83647332442,2.06121554724,15.9888894789,87.1927421947,84.2010117769,2.97173041782,0.02
 05/07  03:00:00,87.6608701371,23.7731609656,9.95389641759,8.94219877465,2.06121554724,15.9888894789,109.1422198,106.150489382,2.97173041782,0.02
 05/07  04:00:00,76.6177845661,19.0185287725,7.81919178905,8.37808561627,2.06121554724,15.9888894789,88.7296077885,85.7378773707,2.97173041782,0.02
 05/07  05:00:00,89.6557643732,23.7731609656,9.01796873871,12.277334199,2.06121554724,15.9888894789,111.051930199,108.060199781,2.97173041782,0.02
 05/07  06:00:00,67.9638911201,19.0185287725,7.21055096691,10.1874004877,2.06121554724,15.9888894789,89.2904429986,86.2987125808,2.97173041782,0.02
 05/07  07:00:00,78.4278816924,23.7731609656,10.3704131589,12.1187089723,2.06121554724,15.9888894789,110.182815909,107.191085491,2.97173041782,0.02
 05/07  08:00:00,90.0737256558,19.0185287725,9.79872003643,7.20098354578,4.12243109448,41.7362269337,85.4607252279,80.4878411982,4.9528840297,0.02
 05/07  09:00:00,101.281611824,23.6863048271,13.833241557,7.29022707566,4.12243109448,41.7362269337,103.009031034,98.0361470041,4.9528840297,0.02
 05/07  10:00:00,87.7785091089,18.757960357,11.5267567479,3.82424425336,4.12243109448,41.7362269337,81.7273290756,76.7544450459,4.9528840297,0.02
 05/07  11:00:00,92.377207805,21.601757503,15.3182374058,0.0,4.12243109448,41.7362269337,100.740205928,95.7673218983,4.9528840297,0.02
 05/07  12:00:00,82.7070137739,17.2814060024,12.3700070804,0.0,4.12243109448,41.7362269337,89.5024709522,75.9494912209,4.9528840297,8.6000957016
 05/07  13:00:00,93.4957270581,22.9045995805,15.9833380426,1.2811178738,4.12243109448,41.7362269337,99.9590361204,94.9861520907,4.9528840297,0.02
 05/07  14:00:00,81.477938855,17.7156866949,13.3302583569,0.196003575565,4.12243109448,41.7362269337,80.7025469042,75.7296628745,4.9528840297,0.02
 05/07  15:00:00,90.9361487889,22.470318888,17.7338524578,0.427214403332,4.12243109448,41.7362269337,97.9119384507,92.939054421,4.9528840297,0.02
 05/07  16:00:00,65.5993399282,18.5842480799,14.4452266529,0.240045565096,4.12243109448,24.8785346261,78.7017952952,73.7289112655,4.9528840297,0.02
 05/07  17:00:00,41.1114332481,10.3688436014,9.34764339404,0.0,2.06121554724,15.9888894789,52.6680309829,49.6763005651,2.97173041782,0.02
 05/07  18:00:00,45.1979924498,13.1347667788,11.0039128132,0.0,2.06121554724,15.9888894789,62.9511975614,59.9594671436,2.97173041782,0.02
 05/07  19:00:00,64.2057277308,21.6062485879,16.3347764508,0.35405998722,2.06121554724,15.9888894789,97.5537959567,94.5620655389,2.97173041782,0.02
 05/07  20:00:00,68.9458884081,17.7156866949,12.3255362862,0.466951699339,2.06121554724,15.9888894789,85.2780544596,82.2863240418,2.97173041782,0.02
 05/07  21:00:00,80.4298581504,22.470318888,13.9394389909,1.38838224244,2.06121554724,15.9888894789,108.02932303,105.037592612,2.97173041782,0.02
 05/07  22:00:00,69.6845383572,17.7156866949,10.2228814408,1.07761664138,2.06121554724,15.9888894789,88.3127857989,85.321055381,2.97173041782,0.02
 05/07  23:00:00,80.6224966778,22.470318888,11.571819479,2.87161183655,2.06121554724,15.9888894789,110.426990192,107.435259774,2.97173041782,0.02
 05/07  24:00:00,76.172986321,19.0185287725,8.62097981401,7.46439727933,2.06121554724,15.9888894789,89.4548927191,86.4631623013,2.97173041782,0.02
 05/08  01:00:00,90.22747919,23.7731609656,10.3931942365,10.5620752038,4.12243109448,15.9888894789,110.74519224,107.753461822,2.97173041782,0.02
 05/08  02:00:00,79.8030646977,19.0185287725,7.99197798579,9.71686111281,4.12243109448,15.9888894789,89.5843848011,86.5926543833,2.97173041782,0.02
 05/08  03:00:00,95.4645075661,23.7731609656,9.59857771954,13.5863287329,4.12243109448,15.9888894789,111.481301432,108.489571015,2.97173041782,0.02
 05/08  04:00:00,117.735504849,27.6592317737,10.2978647566,9.632794834,12.3672932834,24.9413748627,127.729688261,122.756804232,4.9528840297,0.02
 05/08  05:00:00,160.4376277,28.1036556647,12.7155036466,50.0305305204,12.3672932834,24.9413748627,196.818582047,191.845698017,4.9528840297,0.02
 05/08  06:00:00,190.933312656,28.5766634473,13.700960575,36.6783955518,24.7345865669,70.7195625826,173.662879238,163.737111179,9.90576805939,0.02
 05/08  07:00:00,203.955442716,28.6142089556,16.0719822775,22.4842900266,37.1018798503,92.3937384068,141.514577688,131.588809629,9.90576805939,0.02
 05/08  08:00:00,205.969242348,28.6264451889,18.7648258933,15.894679562,37.1018798503,104.434947198,136.368833103,117.838345861,9.90576805939,8.62471918305
 05/08  09:00:00,215.289937774,28.638041577,20.878162982,11.5201746505,37.1018798503,116.476155989,121.992273198,112.066505138,9.90576805939,0.02
 05/08  10:00:00,213.655071991,28.6510594667,22.679396126,8.07036242845,37.1018798503,116.476155989,126.52192876,107.98343304,9.90576805939,8.63272766026
 05/08  11:00:00,212.22752059,28.6758317797,24.2329803168,4.98944835868,37.1018798503,116.476155989,114.101515816,104.175747756,9.90576805939,0.02
 05/08  12:00:00,203.821167015,28.7517581198,27.4000483738,2.89418404886,37.1018798503,104.434947198,110.179706358,100.253938298,9.90576805939,0.02
 05/08  13:00:00,216.920801085,28.9424197812,29.5395649024,1.58571290716,37.1018798503,116.476155989,115.441182879,96.9024419626,9.90576805939,8.6329728571
 05/08  14:00:00,219.278102758,29.1152836172,32.8585007802,0.750068773672,37.1018798503,116.476155989,104.348139835,94.422371776,9.90576805939,0.02
 05/08  15:00:00,225.939990199,29.2764210662,35.4165918464,0.266425557732,37.1018798503,116.476155989,110.308114628,91.7713251924,9.90576805939,8.6310213764
 05/08  16:00:00,230.278542519,29.4974988478,37.4874764958,0.138018846781,37.1018798503,116.476155989,99.5898402352,89.6640721758,9.90576805939,0.02
 05/08  17:00:00,235.286755696,29.6755094397,39.0294982982,0.122136662707,37.1018798503,116.476155989,98.2609163834,88.335148324,9.90576805939,0.02
 05/08  18:00:00,150.15225402,27.5723756352,29.3535214082,0.0,24.7345865669,47.5788473902,80.1538944418,66.5923533471,4.9528840297,8.60865706506
 05/08  19:00:00,138.881733026,28.0935124662,25.2769345732,0.0,24.7345865669,47.5788473902,78.8716863771,73.8988023474,4.9528840297,0.02
 05/08  20:00:00,114.66390488,27.0801908503,21.2694727465,0.0,12.3672932834,38.6892022431,94.9434791586,91.9517487408,2.97173041782,0.02
 05/08  21:00:00,83.220861166,15.562247572,10.8814776334,0.0,12.3672932834,27.0668015668,56.8911689467,53.8994385289,2.97173041782,0.02
 05/08  22:00:00,70.5854015031,18.579756995,13.2799977727,0.0,4.12243109448,15.9888894789,79.1835209161,76.1917904983,2.97173041782,0.02
 05/08  23:00:00,69.4156566133,18.4105358029,12.1483276913,0.0,4.12243109448,15.9888894789,77.4778307299,74.4861003121,2.97173041782,0.02
 05/08  24:00:00,75.9611346795,21.601757503,14.5005856128,0.0,4.12243109448,15.9888894789,98.2880618286,95.2963314108,2.97173041782,0.02
 05/09  01:00:00,68.4741486563,18.4105358029,11.0926578249,0.0846575759927,4.12243109448,15.9888894789,80.0891724085,77.0974419907,2.97173041782,0.02
 05/09  02:00:00,76.3268733069,21.601757503,13.2231707633,0.0,4.12243109448,15.9888894789,99.9593011013,96.9675706835,2.97173041782,0.02
 05/09  03:00:00,69.5895485415,17.2814060024,10.7533171669,0.0,4.12243109448,15.9888894789,81.2730447156,78.2813142978,2.97173041782,0.02
 05/09  04:00:00,103.337873138,27.717135866,14.5863124742,0.680468049521,12.3672932834,24.9413748627,115.475102119,110.50221809,4.9528840297,0.02
 05/09  05:00:00,121.037954781,27.7152402146,16.9681353367,18.5269502204,12.3672932834,24.9413748627,182.580116069,177.60723204,4.9528840297,0.02
 05/09  06:00:00,163.797263613,28.6629828916,18.2386436615,16.055661232,24.7345865669,70.7195625826,147.935224602,138.009456543,9.90576805939,0.02
 05/09  07:00:00,189.577117239,28.7818725735,19.4946973952,10.8337681099,37.1018798503,92.3937384068,128.351911345,118.426143285,9.90576805939,0.02
 05/09  08:00:00,200.539975331,28.8457313864,20.3728290065,9.10946276474,37.1018798503,104.434947198,130.798458452,112.26804049,9.90576805939,8.6246499024
 05/09  09:00:00,211.613056874,28.8867640993,20.740983727,7.73173874226,37.1018798503,116.476155989,118.644497505,108.718729445,9.90576805939,0.02
 05/09  10:00:00,210.525048407,28.9359054941,21.2472093635,5.9643539501,37.1018798503,116.476155989,123.740047619,105.201605077,9.90576805939,8.63267448275
 05/09  11:00:00,210.216103603,29.0083205687,22.6758570927,4.22066338806,37.1018798503,116.476155989,111.378937935,101.453169875,9.90576805939,0.02
 05/09  12:00:00,198.174796316,29.0705887786,23.5636708563,3.32786020339,37.1018798503,104.434947198,117.816075903,99.2806317962,9.90576805939,8.62967604718
 05/09  13:00:00,210.014973342,29.1199403571,23.5606622098,3.03129316079,37.1018798503,116.476155989,107.98217044,98.0564023806,9.90576805939,0.02
 05/09  14:00:00,209.868083627,29.1609693067,23.5530228097,2.89983866959,37.1018798503,116.476155989,115.570990207,97.032620986,9.90576805939,8.63260116197
 05/09  15:00:00,209.748449649,29.1967806086,23.5584725146,2.73922010347,37.1018798503,116.476155989,105.999883447,96.0741153875,9.90576805939,0.02
 05/09  16:00:00,208.994676287,29.2262660908,22.9162632308,2.59870757646,37.1018798503,116.476155989,105.059411837,95.1336437773,9.90576805939,0.02
 05/09  17:00:00,208.524043861,29.2469601404,22.4630745026,2.56171892926,37.1018798503,116.476155989,113.012011141,94.4884340672,9.90576805939,8.61780901405
 05/09  18:00:00,123.877504689,27.0078107349,19.6415039432,0.0,24.7345865669,47.5788473902,78.5164840499,73.5436000202,4.9528840297,0.02
 05/09  19:00:00,122.62293741,27.8763721199,19.3276338212,0.0,24.7345865669,47.5788473902,83.9263148459,78.9534308162,4.9528840297,0.02
 05/09  20:00:00,105.293398865,25.9221090036,18.2213526988,0.0,12.3672932834,38.6892022431,97.7154874454,94.7237570276,2.97173041782,0.02
 05/09  21:00:00,80.5484807785,15.041110741,10.0842473559,0.0,12.3672932834,27.0668015668,61.1509451031,58.1592146853,2.97173041782,0.02
 05/09  22:00:00,73.8539563284,21.601757503,13.9975339743,0.0,4.12243109448,15.9888894789,95.5012055054,92.5094750876,2.97173041782,0.02
 05/09  23:00:00,68.4827809502,18.4973919414,10.5911228188,0.31552345925,4.12243109448,15.9888894789,78.4171026052,75.4253721873,2.97173041782,0.02
 05/09  24:00:00,75.4117841003,21.8188978492,11.780145939,0.0589487039258,4.12243109448,15.9888894789,99.3890107956,96.3972803778,2.97173041782,0.02
 05/10  01:00:00,67.752779484,18.1499673874,8.99189956837,0.933360580144,4.12243109448,15.9888894789,80.5425799901,77.5508495722,2.97173041782,0.02
 05/10  02:00:00,77.4257448912,22.817743442,11.0709927912,1.96737938587,4.12243109448,15.9888894789,102.210281277,99.2185508595,2.97173041782,0.02
 05/10  03:00:00,69.3349859036,17.6288305564,8.20516092497,0.72303281509,4.12243109448,15.9888894789,83.0030701588,80.0113397409,2.97173041782,0.02
 05/10  04:00:00,105.967285052,27.9487522353,12.096950386,4.0986080901,12.3672932834,24.9413748627,116.803049497,111.830165467,4.9528840297,0.02
 05/10  05:00:00,123.554718699,27.72482326,16.0534468507,21.7201584727,12.3672932834,24.9413748627,183.100205195,178.127321165,4.9528840297,0.02
 05/10  06:00:00,165.371060961,28.6548445431,16.2900521385,19.5466521726,24.7345865669,70.7195625826,148.075629005,138.149860946,9.90576805939,0.02
 05/10  07:00:00,188.424060046,28.8281681778,17.8661497249,11.4002680053,37.1018798503,92.3937384068,134.256431564,115.74247377,9.90576805939,8.60818973382
 05/10  08:00:00,199.361110737,28.8892850882,20.5225888756,7.73731059557,37.1018798503,104.434947198,118.184354056,108.258585997,9.90576805939,0.02
 05/10  09:00:00,211.230076898,28.9712832333,22.6868234597,5.31838438698,37.1018798503,116.476155989,114.068231345,104.142463286,9.90576805939,0.02
 05/10  10:00:00,210.515239417,29.0672054509,23.5644029799,3.62940477729,37.1018798503,116.476155989,119.6706899,101.132314684,9.90576805939,8.6326071566
 05/10  11:00:00,210.434275445,29.1540176635,24.2296515148,2.79619327895,37.1018798503,116.476155989,108.810222385,98.884454326,9.90576805939,0.02
 05/10  12:00:00,200.965423928,29.2617547413,27.4906638364,2.00034493545,37.1018798503,104.434947198,114.72111109,96.1857814446,9.90576805939,8.6295615862
 05/10  13:00:00,214.723615577,29.4068781549,29.7458888547,1.31644774573,37.1018798503,116.476155989,102.768437815,92.8426697558,9.90576805939,0.02
 05/10  14:00:00,217.373607587,29.5989440744,32.8579361579,0.662481761537,37.1018798503,116.476155989,109.355618748,90.817299656,9.90576805939,8.63255103269
 05/10  15:00:00,220.059373888,29.8929769713,35.6404411057,0.271981283153,37.1018798503,116.476155989,98.4367562373,88.5109881779,9.90576805939,0.02
 05/10  16:00:00,222.387910619,30.1313479888,37.9298079086,0.0732997470762,37.1018798503,116.476155989,96.3144149918,86.3886469324,9.90576805939,0.02
 05/10  17:00:00,222.148380204,30.3085688265,37.5155146662,0.07203240699,37.1018798503,116.476155989,103.754746521,85.2326700054,9.90576805939,8.61630845571
 05/10  18:00:00,131.091506964,27.7460879122,30.3589711671,0.0,24.7345865669,47.5788473902,70.2224210754,65.2495370457,4.9528840297,0.02
 05/10  19:00:00,128.10927381,27.6592317737,27.4635905637,0.0,24.7345865669,47.5788473902,77.0290467266,72.0561626969,4.9528840297,0.02
 05/10  20:00:00,112.063641513,27.6592317737,23.2782251559,0.0,12.3672932834,38.6892022431,92.4868144746,89.4950840568,2.97173041782,0.02
 05/10  21:00:00,80.5813111019,15.4753914335,11.2178562234,0.0,12.3672932834,27.0668015668,56.0948917167,53.1031612989,2.97173041782,0.02
 05/10  22:00:00,68.3290724163,19.4438272951,14.0983852527,0.0,4.12243109448,15.9888894789,83.0722762141,80.0805457963,2.97173041782,0.02
 05/10  23:00:00,66.161769015,18.2368235259,12.1435331794,0.0,4.12243109448,15.9888894789,76.5794029873,73.5876725695,2.97173041782,0.02
 05/10  24:00:00,74.5359331902,21.601757503,14.5362256086,0.0,4.12243109448,15.9888894789,97.1852506315,94.1935202137,2.97173041782,0.02
 05/11  01:00:00,68.01686705,18.3671077337,10.7704899817,0.0410465082491,4.12243109448,15.9888894789,79.4208960284,76.4291656106,2.97173041782,0.02
 05/11  02:00:00,73.4608885262,21.601757503,12.1252695888,0.0,4.12243109448,15.9888894789,99.885645055,96.8939146372,2.97173041782,0.02
 05/11  03:00:00,67.8247230386,17.9762551104,8.85535730432,0.519618459047,4.12243109448,15.9888894789,81.9964007261,79.0046703082,2.97173041782,0.02
 05/11  04:00:00,102.713262805,27.369711312,11.9340299816,1.16388273925,12.3672932834,24.9413748627,114.956274347,109.983390317,4.9528840297,0.02
 05/11  05:00:00,125.010819071,28.1906629042,14.5771280242,20.9740839652,12.3672932834,24.9413748627,189.562835387,176.008119036,4.9528840297,8.60183232169
 05/11  06:00:00,163.989859102,28.6659879899,15.5343111924,15.5078186912,24.7345865669,70.7195625826,149.553454486,139.627686427,9.90576805939,0.02
 05/11  07:00:00,186.282519194,28.8776320005,18.385835593,7.95122711603,37.1018798503,92.3937384068,124.422279891,114.496511831,9.90576805939,0.02
 05/11  08:00:00,197.024306625,28.9710955523,20.8831577185,4.95812632408,37.1018798503,104.434947198,116.234866379,106.30909832,9.90576805939,0.02
 05/11  09:00:00,209.359164512,29.1004833981,22.6903507436,3.31472875255,37.1018798503,116.476155989,111.60282608,101.67705802,9.90576805939,0.02
 05/11  10:00:00,209.949694114,29.256986959,24.2415076757,2.19699880593,37.1018798503,116.476155989,117.008584151,98.4702450513,9.90576805939,8.6325710405
 05/11  11:00:00,212.701377383,29.3733681264,27.6617046417,1.41187362989,37.1018798503,116.476155989,105.323081389,95.3973133296,9.90576805939,0.02
 05/11  12:00:00,207.236984097,29.6767365598,34.7017384441,0.64587276835,37.1018798503,104.434947198,110.578296567,92.0430995697,9.90576805939,8.62942893758
 05/11  13:00:00,225.227349528,30.0980511902,40.7226685812,0.152213669688,37.1018798503,116.476155989,99.0031854379,89.0774173785,9.90576805939,0.02
 05/11  14:00:00,227.05514598,30.4656350606,42.3122173951,0.023068576951,37.1018798503,116.476155989,105.761612487,87.2233571388,9.90576805939,8.63248728863
 05/11  15:00:00,234.038969058,30.8206987679,48.9642843254,0.0,37.1018798503,116.476155989,95.1575150274,85.231746968,9.90576805939,0.02
 05/11  16:00:00,239.331333959,31.2336725672,53.8442042495,0.0,37.1018798503,116.476155989,101.774331931,83.2420330443,9.90576805939,8.62653082706
 05/11  17:00:00,241.669552284,31.5095899924,55.9077165378,0.0,37.1018798503,116.476155989,91.8860158338,81.9602477744,9.90576805939,0.02
 05/11  18:00:00,143.472949625,27.834879819,42.6516195557,0.0,24.7345865669,47.5788473902,68.0756963184,63.1028122887,4.9528840297,0.02
 05/11  19:00:00,139.245023124,27.6619140534,38.5966541246,0.0,24.7345865669,47.5788473902,74.1198009661,69.1469169364,4.9528840297,0.02
 05/11  20:00:00,118.736886526,27.9505139797,29.6601840908,0.0,12.3672932834,38.6892022431,89.9264523318,86.934721914,2.97173041782,0.02
 05/11  21:00:00,83.3059499987,15.2727271103,14.1451572173,0.0,12.3672932834,27.0668015668,56.6803897366,53.6886593188,2.97173041782,0.02
 05/11  22:00:00,72.0647648268,20.109724357,17.2558100416,0.0,4.12243109448,15.9888894789,81.2892989702,78.2975685524,2.97173041782,0.02
 05/11  23:00:00,54.3245930448,11.2374049865,8.61198342703,0.0,4.12243109448,15.9888894789,46.4252309932,43.4335005754,2.97173041782,0.02
 05/11  24:00:00,74.3567847136,22.644031165,16.8199243244,0.0,4.12243109448,15.9888894789,94.6647915749,91.6730611571,2.97173041782,0.02
 05/12  01:00:00,65.1983415705,17.6288305564,12.7088118239,0.0,4.12243109448,15.9888894789,77.9502269986,74.9584965808,2.97173041782,0.02
 05/12  02:00:00,72.4358040686,22.470318888,14.9763545582,0.0,4.12243109448,15.9888894789,107.304960101,95.7313894402,2.97173041782,8.60184024339
 05/12  03:00:00,64.3250543166,17.2814060024,11.339980794,0.0,4.12243109448,15.9888894789,80.3598735892,77.3681431714,2.97173041782,0.02
 05/12  04:00:00,96.0156587937,27.5723756352,15.6768721492,0.00835484262004,12.3672932834,24.9413748627,112.612042946,107.639158916,4.9528840297,0.02
 05/12  05:00:00,111.346763131,28.2006739887,18.2051875031,14.3352096551,12.3672932834,24.9413748627,178.378129295,173.405245265,4.9528840297,0.02
 05/12  06:00:00,153.134696701,28.7024256364,19.1192207277,9.18677092572,24.7345865669,70.7195625826,143.719934246,133.794166186,9.90576805939,0.02
 05/12  07:00:00,185.436375241,29.0093015935,22.1993831641,4.05910394684,37.1018798503,92.3937384068,122.534687928,112.608919869,9.90576805939,0.02
 05/12  08:00:00,203.076276937,29.1373777097,29.3554457071,2.37151552469,37.1018798503,104.434947198,114.91047527,104.984707211,9.90576805939,0.02
 05/12  09:00:00,221.675595534,29.3074855523,36.6003195339,1.51417557864,37.1018798503,116.476155989,118.002875859,99.4694002053,9.90576805939,8.62770759458
 05/12  10:00:00,228.412774092,29.5986473994,43.586431347,0.973518264819,37.1018798503,116.476155989,105.271974477,95.3462064178,9.90576805939,0.02
 05/12  11:00:00,236.191609881,30.039355831,51.560749308,0.337055553657,37.1018798503,116.476155989,101.552615433,91.6268473739,9.90576805939,0.02
 05/12  12:00:00,230.983339073,30.6327152081,58.1203234438,0.0176899982709,37.1018798503,104.434947198,103.87554252,85.3400716583,9.90576805939,8.62970280219
 05/12  13:00:00,248.679059712,31.21592718,63.2086994062,0.0,37.1018798503,116.476155989,80.6548057276,70.7290376682,9.90576805939,0.02
 05/12  14:00:00,253.301417117,31.7791007227,67.268115048,0.0,37.1018798503,116.476155989,81.042462744,62.504282078,9.90576805939,8.63241260664
 05/12  15:00:00,256.539092867,32.372149232,69.9129433003,0.0,37.1018798503,116.476155989,65.754067579,55.8282995196,9.90576805939,0.02
 05/12  16:00:00,259.228115669,32.8351096145,72.1395664278,0.0,37.1018798503,116.476155989,69.2987184414,50.7665271899,9.90576805939,8.62642319205
 05/12  17:00:00,259.428387634,33.0151066113,72.161035627,0.0,37.1018798503,116.476155989,59.236342745,49.3105746856,9.90576805939,0.02
 05/12  18:00:00,155.866366631,27.843355844,55.0365572562,0.0,24.7345865669,47.5788473902,56.7211518021,51.7482677724,4.9528840297,0.02
 05/12  19:00:00,151.739647796,27.671106702,51.0820824828,0.0,24.7345865669,47.5788473902,69.1455459667,64.172661937,4.9528840297,0.02
 05/12  20:00:00,136.177705421,28.1002307509,46.9512823948,0.0,12.3672932834,38.6892022431,85.7494740033,82.7577435855,2.97173041782,0.02
 05/12  21:00:00,94.2774348061,16.4263178721,23.9406465223,0.0,12.3672932834,27.0668015668,55.7194970459,52.727766628,2.97173041782,0.02
 05/12  22:00:00,76.8034103459,20.4281968649,21.675982836,0.0,4.12243109448,15.9888894789,79.1982073257,76.2064769079,2.97173041782,0.02
 05/12  23:00:00,57.549957325,11.671685679,11.403066799,0.0,4.12243109448,15.9888894789,53.8989264667,42.3253584101,2.97173041782,8.60183763873
 05/12  24:00:00,72.4432396384,19.0140376875,18.7523739335,0.0,4.12243109448,15.9888894789,78.9089067325,75.9171763147,2.97173041782,0.02
 05/13  01:00:00,55.4838159972,11.497973402,9.51063796065,0.0,4.12243109448,15.9888894789,46.5454270053,43.5536965875,2.97173041782,0.02
 05/13  02:00:00,68.6060642088,18.1454763025,15.7837601323,0.0,4.12243109448,15.9888894789,81.1143920114,78.1226615936,2.97173041782,0.02
 05/13  03:00:00,67.090302347,18.5842480799,13.8516291613,0.0,4.12243109448,15.9888894789,78.2142209833,75.2224905655,2.97173041782,0.02
 05/13  04:00:00,81.217699764,25.9221090036,20.354299674,0.0,4.12243109448,16.0517297156,115.997452839,113.005722421,2.97173041782,0.02
 05/13  05:00:00,76.7780782998,25.9221090036,20.6130116084,0.0,4.12243109448,16.0517297156,117.450892701,114.459162283,2.97173041782,0.02
 05/13  06:00:00,93.2830056803,28.5277931587,20.2751024128,0.0797442915297,4.12243109448,39.6058045677,98.5456496906,95.5539192727,2.97173041782,0.02
 05/13  07:00:00,145.400700884,28.5564558349,23.2459729723,15.2057066629,12.3672932834,65.3531420225,153.772680461,148.799796431,4.9528840297,0.02
 05/13  08:00:00,147.306208454,28.5434094564,23.6073501615,13.8719976487,12.3672932834,68.2430321324,150.811618979,145.83873495,4.9528840297,0.02
 05/13  09:00:00,172.898592479,28.5710504989,23.5278319953,10.4993799995,16.4897243779,93.1370602926,141.213773804,133.269159357,7.92461444751,0.02
 05/13  10:00:00,172.62161362,28.5714306884,24.2448339394,9.50490335313,16.4897243779,93.1370602926,137.024994558,129.08038011,7.92461444751,0.02
 05/13  11:00:00,172.14077202,28.5700816382,24.3351619668,8.93507001805,16.4897243779,93.1370602926,143.532282812,126.994407285,7.92461444751,8.61326107925
 05/13  12:00:00,162.733226261,28.5689113265,24.3506866043,8.66482894004,16.4897243779,83.9857416113,133.454855924,125.510241476,7.92461444751,0.02
 05/13  13:00:00,161.971289167,28.5675209308,24.6482379645,7.6067406807,16.4897243779,83.9857416113,131.637471789,123.692857341,7.92461444751,0.02
 05/13  14:00:00,160.92040077,28.5667801749,24.6488260925,6.55605232516,16.4897243779,83.9857416113,129.836449579,121.891835132,7.92461444751,0.02
 05/13  15:00:00,135.666999215,28.5277931587,23.4473551471,0.0,12.3672932834,70.6512738906,72.4880160367,67.5151320071,4.9528840297,0.02
 05/13  16:00:00,137.020282371,28.5277931587,24.800629924,0.0,12.3672932834,70.6512738906,71.2175727661,66.2446887364,4.9528840297,0.02
 05/13  17:00:00,123.935891426,28.5277931587,24.2397799501,0.0,12.3672932834,58.1284167478,72.5016189113,67.5287348816,4.9528840297,0.02
 05/13  18:00:00,86.1000511286,25.9221090036,22.1971433386,0.0,12.3672932834,24.9413748627,93.3286018469,88.3557178172,4.9528840297,0.02
 05/13  19:00:00,85.8219313487,27.0078107349,20.833321805,0.0,12.3672932834,24.9413748627,100.277748286,95.3048642568,4.9528840297,0.02
 05/13  20:00:00,75.2477238077,25.9221090036,19.082656653,0.0,4.12243109448,16.0517297156,119.344457089,107.770899338,2.97173041782,8.60182733341
 05/13  21:00:00,61.5710787555,15.5532654021,11.3750408028,0.0,4.12243109448,15.9888894789,76.6519322086,73.6602017908,2.97173041782,0.02
 05/13  22:00:00,70.6098314524,21.8188978492,13.4678735123,0.00104807151208,4.12243109448,15.9888894789,103.644910303,100.653179886,2.97173041782,0.02
 05/13  23:00:00,64.2906166718,18.1499673874,10.7538705566,0.146668611012,4.12243109448,15.9888894789,83.7245454284,80.7328150106,2.97173041782,0.02
 05/13  24:00:00,69.6606741804,21.601757503,12.4768626876,0.0,4.12243109448,15.9888894789,104.973588576,101.981858158,2.97173041782,0.02
 05/14  01:00:00,62.8651739733,17.2814060024,9.67114774869,0.0,2.06121554724,15.9888894789,86.1475304017,83.1557999838,2.97173041782,0.02
 05/14  02:00:00,69.8492066275,22.0360381955,12.6980443953,0.562048750895,2.06121554724,15.9888894789,107.622382729,104.630652311,2.97173041782,0.02
 05/14  03:00:00,63.3244984343,18.1499673874,10.8322822319,1.46017383437,2.06121554724,15.9888894789,87.0806810501,84.0889506323,2.97173041782,0.02
 05/14  04:00:00,67.7109585713,21.601757503,13.4039789109,0.0,2.06121554724,15.9888894789,109.3754605,106.383730082,2.97173041782,0.02
 05/14  05:00:00,60.9083555336,18.5842480799,11.2258832285,3.20334834643,2.06121554724,15.9888894789,88.4254846865,85.4337542687,2.97173041782,0.02
 05/14  06:00:00,54.3184963293,21.601757503,14.1065167326,0.0,2.06121554724,15.9888894789,108.982591182,105.990860764,2.97173041782,0.02
 05/14  07:00:00,51.9892871572,18.5842480799,12.3515962111,2.55523370353,2.06121554724,15.9888894789,87.1392813766,84.1475509588,2.97173041782,0.02
 05/14  08:00:00,88.6498692891,23.3099282269,16.5118658182,2.30379591014,4.12243109448,41.7362269337,103.920481625,98.9475975958,4.9528840297,0.02
 05/14  09:00:00,81.5801550478,19.0185287725,14.0362364271,1.87101829682,4.12243109448,41.7362269337,81.4761317708,76.5032477411,4.9528840297,0.02
 05/14  10:00:00,88.2033083954,22.9045995805,17.8917233753,0.672354079557,4.12243109448,41.7362269337,99.2389429061,94.2660588764,4.9528840297,0.02
 05/14  11:00:00,81.5481351407,18.6711042185,15.442675125,0.167864880268,4.12243109448,41.7362269337,78.8396796634,73.8667956337,4.9528840297,0.02
 05/14  12:00:00,92.450833663,23.3388802731,22.0979711742,0.066294142152,4.12243109448,41.7362269337,96.7315242609,91.7586402312,4.9528840297,0.02
 05/14  13:00:00,85.8813546755,19.0185287725,19.7393099125,0.00963517262777,4.12243109448,41.7362269337,76.4784558738,71.5055718441,4.9528840297,0.02
 05/14  14:00:00,94.3228174621,22.9045995805,24.7224706336,0.0,4.12243109448,41.7362269337,93.8877175489,88.9148335192,4.9528840297,0.02
 05/14  15:00:00,86.7878428302,18.6711042185,21.3853062891,0.0,4.12243109448,41.7362269337,75.7008468882,70.7279628585,4.9528840297,0.02
 05/14  16:00:00,80.201713482,23.3388802731,26.8092684171,0.0,4.12243109448,24.8785346261,93.7725643365,88.7996803068,4.9528840297,0.02
 05/14  17:00:00,46.7428707465,11.8832121691,13.8650892892,0.0,2.06121554724,15.9888894789,53.3848735848,50.393143167,2.97173041782,0.02
 05/14  18:00:00,67.7161398576,19.4906236781,21.3775314733,0.0,2.06121554724,15.9888894789,87.1076440946,84.1159136768,2.97173041782,0.02
 05/14  19:00:00,44.2618926211,11.9589605982,10.0309956048,0.0255099053367,2.06121554724,15.9888894789,53.694966663,50.7032362452,2.97173041782,0.02
 05/14  20:00:00,53.2030662097,13.3953351943,9.89730586707,0.0663271892562,2.06121554724,15.9888894789,62.3427222559,59.3509918381,2.97173041782,0.02
 05/14  21:00:00,75.2345933011,22.470318888,15.5732850826,0.151489598937,2.06121554724,15.9888894789,105.149976362,102.158245944,2.97173041782,0.02
 05/14  22:00:00,67.4164322285,18.3671077337,12.045499415,0.393962008507,2.06121554724,15.9888894789,86.1242069657,83.1324765479,2.97173041782,0.02
 05/14  23:00:00,74.3752936574,21.601757503,14.3726722366,0.0,2.06121554724,15.9888894789,108.324544781,105.332814363,2.97173041782,0.02
 05/14  24:00:00,69.230205681,18.4973919414,11.1515065056,1.4496659909,2.06121554724,15.9888894789,96.5302371033,84.9566987886,2.97173041782,8.60180789687
 05/15  01:00:00,81.8637322091,22.7308873035,13.606551992,1.86615317334,4.12243109448,15.9888894789,108.93432156,105.942591142,2.97173041782,0.02
 05/15  02:00:00,70.2320918543,17.5419744179,9.8773759951,0.44411587202,4.12243109448,15.9888894789,88.0968646288,85.105134211,2.97173041782,0.02
 05/15  03:00:00,82.2565410791,22.470318888,12.0767564914,2.15511634624,4.12243109448,15.9888894789,109.248303249,106.256572831,2.97173041782,0.02
 05/15  04:00:00,107.407203563,27.8618960968,13.5668019044,4.19019549863,12.3672932834,24.9413748627,125.139167194,120.166283164,4.9528840297,0.02
 05/15  05:00:00,127.585099381,27.6865043118,16.0584303162,28.1289797936,12.3672932834,24.9413748627,194.406501674,189.433617644,4.9528840297,0.02
 05/15  06:00:00,171.339515544,28.6205682912,16.8252098457,23.0055389534,24.7345865669,70.7195625826,158.618984148,148.693216089,9.90576805939,0.02
 05/15  07:00:00,192.523888253,28.6518229443,18.7622144778,13.3179034239,37.1018798503,92.3937384068,134.237756669,124.31198861,9.90576805939,0.02
 05/15  08:00:00,200.775392663,28.6750852986,20.8834299696,9.00493725188,37.1018798503,104.434947198,125.258927456,115.333159397,9.90576805939,0.02
 05/15  09:00:00,211.866646811,28.7243568205,22.6753713414,6.21331322882,37.1018798503,116.476155989,128.190947644,109.65758401,9.90576805939,8.62759557518
 05/15  10:00:00,210.547730944,28.803372682,23.5646614104,3.92552900775,37.1018798503,116.476155989,115.912009811,105.986241752,9.90576805939,0.02
 05/15  11:00:00,211.978936892,28.8768427745,26.5722609518,2.27538469058,37.1018798503,116.476155989,121.158157815,102.618579575,9.90576805939,8.6338101806
 05/15  12:00:00,203.711800271,29.0457161384,31.149751343,1.30373948976,37.1018798503,104.434947198,109.063044531,99.1372764718,9.90576805939,0.02
 05/15  13:00:00,217.958875949,29.2968873667,33.8981921637,0.509359236931,37.1018798503,116.476155989,105.733683644,95.8079155845,9.90576805939,0.02
 05/15  14:00:00,220.784974113,29.5832079702,36.8146415685,0.132944484841,37.1018798503,116.476155989,111.969355972,93.43125633,9.90576805939,8.63233158283
 05/15  15:00:00,224.627549432,29.9268614417,40.4414345265,0.00525055426066,37.1018798503,116.476155989,100.880023611,90.9542555517,9.90576805939,0.02
 05/15  16:00:00,224.953364872,30.1296088551,40.5703345581,0.0,37.1018798503,116.476155989,108.462293639,89.9318544603,9.90576805939,8.62467111902
 05/15  17:00:00,222.055618058,30.293381948,37.5099916506,0.0,37.1018798503,116.476155989,99.0882021196,89.1624340603,9.90576805939,0.02
 05/15  18:00:00,130.904030258,27.6596649493,30.2579114008,0.0,24.7345865669,47.5788473902,71.8249297777,66.852045748,4.9528840297,0.02
 05/15  19:00:00,131.805431814,28.0942009719,30.7247717626,0.0,24.7345865669,47.5788473902,78.1817703791,73.2088863494,4.9528840297,0.02
 05/15  20:00:00,113.901832309,27.2249510811,25.5506884522,0.0,12.3672932834,38.6892022431,93.6917359037,90.7000054859,2.97173041782,0.02
 05/15  21:00:00,82.2293617688,15.7070078028,12.1718027926,0.0,12.3672932834,27.0668015668,56.3409129112,53.3491824934,2.97173041782,0.02
 05/15  22:00:00,69.2574288924,19.2746061031,14.1697081556,0.0,4.12243109448,15.9888894789,86.9591271112,75.3855604331,2.97173041782,8.60183626029
 05/15  23:00:00,65.7040862803,17.2858970873,11.704069103,0.000850903480158,4.12243109448,15.9888894789,75.4016065483,72.4098761305,2.97173041782,0.02
 05/15  24:00:00,74.7511410775,22.0360381955,14.1873606607,0.0,4.12243109448,15.9888894789,97.8381666952,94.8464362774,2.97173041782,0.02
 05/16  01:00:00,67.9692533725,17.5419744179,11.5008615536,0.0,4.12243109448,15.9888894789,79.8474987593,76.8557683415,2.97173041782,0.02
 05/16  02:00:00,75.6400280605,22.470318888,13.5888915985,0.0681832923968,4.12243109448,15.9888894789,100.095439884,97.1037094666,2.97173041782,0.02
 05/16  03:00:00,67.6488930935,17.2814060024,9.9892982532,0.0,4.12243109448,15.9888894789,81.2125046731,78.2207742553,2.97173041782,0.02
 05/16  04:00:00,101.980115203,27.717135866,13.267483451,0.609446395012,12.3672932834,24.9413748627,115.430251224,110.457367194,4.9528840297,0.02
 05/16  05:00:00,116.28580161,27.7163256379,16.0675979648,16.7611708726,12.3672932834,24.9413748627,182.579650018,177.606765988,4.9528840297,0.02
 05/16  06:00:00,158.755359834,28.6672475968,17.3422046778,13.8647258324,24.7345865669,70.7195625826,147.207756629,137.28198857,9.90576805939,0.02
 05/16  07:00:00,185.754498476,28.8204546423,19.643514325,7.1219435752,37.1018798503,92.3937384068,125.661202308,115.735434248,9.90576805939,0.02
 05/16  08:00:00,196.939328155,28.9016403653,21.7475466947,4.07819164701,37.1018798503,104.434947198,117.400051822,107.474283762,9.90576805939,0.02
 05/16  09:00:00,210.59512515,29.0057286251,24.6660149583,2.66979047324,37.1018798503,116.476155989,120.979973043,102.446659505,9.90576805939,8.62754547911
 05/16  10:00:00,215.350094629,29.176429318,30.0937829352,1.82570951888,37.1018798503,116.476155989,108.572982901,98.6472148411,9.90576805939,0.02
 05/16  11:00:00,220.161214318,29.3375488885,35.4674082979,1.10181572533,37.1018798503,116.476155989,113.939010982,95.3994949667,9.90576805939,8.63374795637
 05/16  12:00:00,212.084126604,29.6982543171,39.7588306415,0.414449450553,37.1018798503,104.434947198,102.031684246,92.1059161864,9.90576805939,0.02
 05/16  13:00:00,230.3050572,30.1403550894,45.8567133937,0.0535431792413,37.1018798503,116.476155989,107.889946294,89.3504453834,9.90576805939,8.63373285108
 05/16  14:00:00,235.485970291,30.4925573919,50.7392481164,0.0,37.1018798503,116.476155989,97.5858709437,87.6601028843,9.90576805939,0.02
 05/16  15:00:00,238.501960622,30.7201994482,53.5277474643,0.0,37.1018798503,116.476155989,96.6069094515,86.6811413921,9.90576805939,0.02
 05/16  16:00:00,240.670888002,30.8413321526,55.1288078364,0.0,37.1018798503,116.476155989,104.456950966,85.9249223509,9.90576805939,8.62626055531
 05/16  17:00:00,239.825202482,30.781627409,54.7913261604,0.0,37.1018798503,116.476155989,96.0545405299,86.1287724705,9.90576805939,0.02
 05/16  18:00:00,142.142794325,27.6597864362,41.4965514708,0.0,24.7345865669,47.5788473902,71.3626204833,66.3897364536,4.9528840297,0.02
 05/16  19:00:00,141.054885451,28.0940166745,39.9220013242,0.0,24.7345865669,47.5788473902,77.5210859145,72.5482018848,4.9528840297,0.02
 05/16  20:00:00,121.795035281,27.0801908503,29.2427967212,0.0,12.3672932834,38.6892022431,91.6130467245,88.6213163067,2.97173041782,0.02
 05/16  21:00:00,83.9732371026,15.4753914335,13.8877974672,0.0,12.3672932834,27.0668015668,67.326309006,55.7491865677,2.97173041782,8.60539202053
 05/16  22:00:00,69.8248988032,19.8781079877,15.2475609396,0.0,4.12243109448,15.9888894789,82.6783072764,79.6865768586,2.97173041782,0.02
 05/16  23:00:00,60.1105435907,15.041110741,10.4997463734,0.00487215572758,4.12243109448,15.9888894789,62.8611481441,59.8694177262,2.97173041782,0.02
 05/16  24:00:00,72.3405071721,21.601757503,15.9723121656,0.0,4.12243109448,15.9888894789,97.3055571254,94.3138267075,2.97173041782,0.02
 05/17  01:00:00,66.1758890687,18.3671077337,13.1220703559,0.0322864663059,4.12243109448,15.9888894789,78.87313331,75.8814028922,2.97173041782,0.02
 05/17  02:00:00,72.9089240646,21.601757503,16.540729177,0.0,4.12243109448,15.9888894789,98.9291350783,95.9374046605,2.97173041782,0.02
 05/17  03:00:00,65.7407812032,17.5419744179,13.5423778331,0.00200450785259,4.12243109448,15.9888894789,79.8173380116,76.8256075937,2.97173041782,0.02
 05/17  04:00:00,99.47462489,27.8039920045,19.4373846523,0.15745042007,12.3672932834,24.9413748627,113.410701428,108.437817399,4.9528840297,0.02
 05/17  05:00:00,109.271697336,27.7760681221,22.3241572301,11.794007521,12.3672932834,24.9413748627,179.715949687,174.743065657,4.9528840297,0.02
 05/17  06:00:00,157.423041287,28.6979273679,22.9578132243,9.64102190648,24.7345865669,70.7195625826,143.937565526,134.011797467,9.90576805939,0.02
 05/17  07:00:00,187.985457917,28.9927189882,23.2169306605,5.60722540999,37.1018798503,92.3937384068,124.191808959,114.266040899,9.90576805939,0.02
 05/17  08:00:00,198.643508261,29.1064273604,24.3210177543,3.00410834594,37.1018798503,104.434947198,116.295915216,106.370147156,9.90576805939,0.02
 05/17  09:00:00,211.055783276,29.221882663,25.679209784,1.90111651787,37.1018798503,116.476155989,119.673211486,101.139930213,9.90576805939,8.62751321337
 05/17  10:00:00,211.933507802,29.3883551783,26.8175463116,1.47342576141,37.1018798503,116.476155989,107.616188012,97.6904199526,9.90576805939,0.02
 05/17  11:00:00,213.908509036,29.5782445865,29.1130797583,0.962755813691,37.1018798503,116.476155989,113.549442399,95.0100025973,9.90576805939,8.63367174206
