Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  12:00:00,206.275859525,29.9730259978,33.5938988344,0.496338010233,37.1018798503,104.434947198,102.114288741,92.1885206817,9.90576805939,0.02
 05/17  13:00:00,218.716998837,30.3037302629,34.0791973273,0.0796306597247,37.1018798503,116.476155989,108.400212124,89.8607232588,9.90576805939,8.63372080606
 05/17  14:00:00,219.57508848,30.6185448572,34.7023808901,0.0,37.1018798503,116.476155989,97.8242476227,87.8984795633,9.90576805939,0.02
 05/17  15:00:00,223.372119286,30.9193322836,38.1987650966,0.0,37.1018798503,116.476155989,104.395326819,85.8590114861,9.90576805939,8.63054727338
 05/17  16:00:00,227.643373868,31.1884683789,42.2015202252,0.0,37.1018798503,116.476155989,94.4625043229,84.5367362635,9.90576805939,0.02
 05/17  17:00:00,226.851515728,31.172561446,41.4267009699,0.0,37.1018798503,116.476155989,94.9045127922,84.9787447328,9.90576805939,0.02
 05/17  18:00:00,131.661411108,27.6601118748,31.0148406435,0.0,24.7345865669,47.5788473902,70.9757386895,66.0028546598,4.9528840297,0.02
 05/17  19:00:00,129.10649106,28.0946587757,28.0253683901,0.0,24.7345865669,47.5788473902,77.6450009708,72.6721169411,4.9528840297,0.02
 05/17  20:00:00,109.977772145,27.2249510811,23.9757926359,0.0,12.3672932834,38.6892022431,101.059389479,89.4792477793,2.97173041782,8.6084112814
 05/17  21:00:00,83.0410383126,15.562247572,13.5890581796,0.0,12.3672932834,27.0668015668,55.6803649267,52.6886345089,2.97173041782,0.02
 05/17  22:00:00,71.9729118745,20.0952483339,17.178434134,0.0,4.12243109448,15.9888894789,81.6695761156,78.6778456978,2.97173041782,0.02
 05/17  23:00:00,55.9478930798,11.6671945941,9.78309234371,0.0,4.12243109448,15.9888894789,49.9922673668,47.000536949,2.97173041782,0.02
 05/17  24:00:00,69.9668446083,19.4483183801,15.8416994511,0.0,4.12243109448,15.9888894789,84.7749212825,81.7831908647,2.97173041782,0.02
 05/18  01:00:00,66.0790919549,17.2814060024,14.1432618068,0.0,4.12243109448,15.9888894789,77.912200077,74.9204696591,2.97173041782,0.02
 05/18  02:00:00,73.7046120024,22.2531785418,16.6849964135,0.0,4.12243109448,15.9888894789,98.4491243245,95.4573939067,2.97173041782,0.02
 05/18  03:00:00,65.5945826579,17.7156866949,13.2223843133,0.00208751509898,4.12243109448,15.9888894789,80.0783606941,77.0866302763,2.97173041782,0.02
 05/18  04:00:00,98.5109283503,27.6302797275,18.7877420666,0.0171090271212,12.3672932834,24.9413748627,112.234364995,107.261480965,4.9528840297,0.02
 05/18  05:00:00,108.116550032,27.7545988827,21.6807652123,11.3037217343,12.3672932834,24.9413748627,178.298631755,173.325747725,4.9528840297,0.02
 05/18  06:00:00,156.912476832,28.7645245282,22.4755396194,9.54613413286,24.7345865669,70.7195625826,144.005071585,134.079303525,9.90576805939,0.02
 05/18  07:00:00,188.5716769,29.0249052952,23.182978491,6.19521188197,37.1018798503,92.3937384068,124.557789413,114.632021354,9.90576805939,0.02
 05/18  08:00:00,200.624721686,29.1203183199,24.1588082038,5.13363536694,37.1018798503,104.434947198,118.462578992,108.536810932,9.90576805939,0.02
 05/18  09:00:00,212.480634788,29.2048922376,25.478140436,3.54404406829,37.1018798503,116.476155989,122.726595507,104.193352181,9.90576805939,8.62747526682
 05/18  10:00:00,213.152776515,29.2919103109,27.3051260667,2.30155200119,37.1018798503,116.476155989,110.632603853,100.706835794,9.90576805939,0.02
 05/18  11:00:00,213.697775429,29.4280687006,28.6794706337,1.33582070651,37.1018798503,116.476155989,115.449816218,96.9104010626,9.90576805939,8.63364709599
 05/18  12:00:00,205.124441153,29.6761888779,32.5397386655,0.695911246007,37.1018798503,104.434947198,103.445213499,93.5194454394,9.90576805939,0.02
 05/18  13:00:00,220.881669408,30.0695116464,36.3885111106,0.169215953129,37.1018798503,116.476155989,108.833817851,90.2944243055,9.90576805939,8.63362548596
 05/18  14:00:00,223.754488115,30.4214192197,39.0720634028,0.00683977865355,37.1018798503,116.476155989,98.0325587101,88.1067906507,9.90576805939,0.02
 05/18  15:00:00,227.074634198,30.7282147193,42.0923983339,0.0,37.1018798503,116.476155989,104.554248262,86.0180198256,9.90576805939,8.63046037663
 05/18  16:00:00,228.350521605,31.0323763551,43.0647679478,0.0,37.1018798503,116.476155989,94.2861361508,84.3603680914,9.90576805939,0.02
 05/18  17:00:00,228.741598509,31.2131621579,43.2761792134,0.0,37.1018798503,116.476155989,93.585404152,83.6596360926,9.90576805939,0.02
 05/18  18:00:00,139.899545763,27.7469968753,39.1660884695,0.0,24.7345865669,47.5788473902,69.246307562,64.2734235323,4.9528840297,0.02
 05/18  19:00:00,136.122532543,27.6605337137,35.4755330835,0.0,24.7345865669,47.5788473902,76.0091622613,71.0362782316,4.9528840297,0.02
 05/18  20:00:00,119.375313828,27.8044659952,32.7938262906,0.0,12.3672932834,38.6892022431,99.4396121837,87.8599756638,2.97173041782,8.60790610203
 05/18  21:00:00,86.219408099,15.2727271103,17.0586255511,0.0,12.3672932834,27.0668015668,56.8541875316,53.8624571137,2.97173041782,0.02
 05/18  22:00:00,74.4448660014,20.2038185071,19.5418183066,0.0,4.12243109448,15.9888894789,80.3484875515,77.3567571337,2.97173041782,0.02
 05/18  23:00:00,57.6349919799,12.5357559791,10.6016300585,0.0,4.12243109448,15.9888894789,49.6590810332,46.6673506154,2.97173041782,0.02
 05/18  24:00:00,69.8736522309,18.1454763025,17.0513493332,0.0,4.12243109448,15.9888894789,80.5425363004,77.5508058826,2.97173041782,0.02
 05/19  01:00:00,55.6942991585,11.671685679,9.54741015469,0.0,4.12243109448,15.9888894789,47.1502477453,44.1585173275,2.97173041782,0.02
 05/19  02:00:00,70.532671545,18.1454763025,17.7103686729,0.0,4.12243109448,15.9888894789,82.102610784,79.1108803661,2.97173041782,0.02
 05/19  03:00:00,64.4647849657,15.7314687641,14.1460999479,0.0,4.12243109448,15.9888894789,69.5907616399,66.5990312221,2.97173041782,0.02
 05/19  04:00:00,102.168812909,27.3986633581,22.6878477848,0.00650435813154,12.3672932834,24.9413748627,110.043216315,105.070332285,4.9528840297,0.02
 05/19  05:00:00,112.58134078,28.2115130586,25.3229166356,11.6694469917,12.3672932834,24.9413748627,175.710804986,170.737920956,4.9528840297,0.02
 05/19  06:00:00,158.003640195,28.746900471,25.1160346314,8.01442663752,24.7345865669,70.7195625826,142.206079068,132.280311008,9.90576805939,0.02
 05/19  07:00:00,189.298621842,29.0763415391,24.6028703851,5.45082902104,37.1018798503,92.3937384068,123.433189351,113.507421291,9.90576805939,0.02
 05/19  08:00:00,201.857607226,29.1658183151,25.7364502345,4.74337422398,37.1018798503,104.434947198,117.904799216,107.979031156,9.90576805939,0.02
 05/19  09:00:00,214.618812571,29.2283496052,27.1459975966,3.99092224497,37.1018798503,116.476155989,123.138863188,104.60566518,9.90576805939,8.62742994838
 05/19  10:00:00,214.111995214,29.2802401935,27.1935828241,3.38397741845,37.1018798503,116.476155989,111.922686629,101.99691857,9.90576805939,0.02
 05/19  11:00:00,214.776167993,29.3331335204,28.3606087126,2.82802317173,37.1018798503,116.476155989,118.411228929,99.8736333978,9.90576805939,8.63182747211
 05/19  12:00:00,204.083195365,29.3977609567,30.0998386879,2.37298810747,37.1018798503,104.434947198,107.996004487,98.0702364274,9.90576805939,0.02
 05/19  13:00:00,216.321502719,29.4730881956,30.5371735495,2.0568211082,37.1018798503,116.476155989,115.064316304,96.5249648241,9.90576805939,8.63358342089
 05/19  14:00:00,218.035108986,29.5700396335,32.4679232961,1.74297632367,37.1018798503,116.476155989,104.702043683,94.776275624,9.90576805939,0.02
 05/19  15:00:00,219.256322429,29.6506385616,33.8428924533,1.50877705814,37.1018798503,116.476155989,111.865453484,93.3292519717,9.90576805939,8.63043345326
 05/19  16:00:00,219.193478701,29.7115831147,33.8791854138,1.34933439291,37.1018798503,116.476155989,102.164513808,92.2387457484,9.90576805939,0.02
 05/19  17:00:00,219.155836688,29.7387345073,33.8509578743,1.31388398174,37.1018798503,116.476155989,101.667002457,91.7412343974,9.90576805939,0.02
 05/19  18:00:00,129.25474103,27.2249510811,29.0433281018,0.0,24.7345865669,47.5788473902,76.6251486381,71.6522646085,4.9528840297,0.02
 05/19  19:00:00,130.322190673,27.8763721199,29.4593519307,0.0,24.7345865669,47.5788473902,90.0106656346,76.4492853659,4.9528840297,8.608496239
 05/19  20:00:00,113.296871254,27.2249510811,27.2949070777,0.0,12.3672932834,38.6892022431,94.6538238409,91.6620934231,2.97173041782,0.02
 05/19  21:00:00,81.6798790992,13.8251248019,13.9667005079,0.0,12.3672932834,27.0668015668,61.6694382114,58.6777077936,2.97173041782,0.02
 05/19  22:00:00,71.9013814497,19.7695378145,17.4326145399,0.0,4.12243109448,15.9888894789,84.3443474591,81.3526170413,2.97173041782,0.02
 05/19  23:00:00,57.8148333639,12.5312648942,10.763560028,0.0,4.12243109448,15.9888894789,56.4728405455,53.4811101277,2.97173041782,0.02
 05/19  24:00:00,75.1362159188,21.8188978492,18.5508812196,0.0,4.12243109448,15.9888894789,102.131797537,99.1400671193,2.97173041782,0.02
 05/20  01:00:00,66.6665735613,18.1499673874,13.8599781022,0.00220415555033,4.12243109448,15.9888894789,78.5421206174,75.5503901996,2.97173041782,0.02
 05/20  02:00:00,74.8694044698,22.817743442,16.8981324728,0.387091713574,4.12243109448,15.9888894789,99.6896242624,96.6978938446,2.97173041782,0.02
 05/20  03:00:00,65.8736895319,17.2814060024,13.9378595782,0.0,4.12243109448,15.9888894789,80.9840632143,77.9923327965,2.97173041782,0.02
 05/20  04:00:00,82.8848109382,27.0512388041,20.2241256685,0.668156434743,4.12243109448,16.0517297156,119.558597745,116.566867327,2.97173041782,0.02
 05/20  05:00:00,78.9664040245,27.2249510811,20.2079808363,1.2905153828,4.12243109448,16.0517297156,120.740297963,117.748567545,2.97173041782,0.02
 05/20  06:00:00,97.003140617,28.5277931587,20.5911496161,3.48383290222,4.12243109448,39.6058045677,101.24596544,98.2542350217,2.97173041782,0.02
 05/20  07:00:00,154.853477904,28.5663230668,24.1833198751,23.7112703454,12.3672932834,65.3531420225,155.22218515,150.24930112,4.9528840297,0.02
 05/20  08:00:00,153.286075901,28.554384386,24.882447162,18.5657979781,12.3672932834,68.2430321324,150.665852758,145.692968728,4.9528840297,0.02
 05/20  09:00:00,178.092717081,28.5792859672,25.6367625331,13.5763304616,16.4897243779,93.1370602926,140.821818662,132.877204215,7.92461444751,0.02
 05/20  10:00:00,178.372333244,28.5813537534,27.693590585,11.7969462879,16.4897243779,93.1370602926,145.185453291,128.647638667,7.92461444751,8.61320017644
 05/20  11:00:00,177.773306854,28.5818322734,30.0027865032,8.8882752328,16.4897243779,93.1370602926,132.898044191,124.953429743,7.92461444751,0.02
 05/20  12:00:00,168.566090763,28.5819628926,33.2470505075,5.58829057452,16.4897243779,83.9857416113,129.202903521,121.258289074,7.92461444751,0.02
 05/20  13:00:00,169.462666097,28.5850705214,36.8139054776,2.91489550698,16.4897243779,83.9857416113,126.238830012,118.294215565,7.92461444751,0.02
 05/20  14:00:00,169.304665492,28.5948613296,37.1579895361,2.40306379852,16.4897243779,83.9857416113,125.447383718,117.502769271,7.92461444751,0.02
 05/20  15:00:00,144.145856404,28.5277931587,31.9262026869,0.0,12.3672932834,70.6512738906,69.2108525372,64.2379685075,4.9528840297,0.02
 05/20  16:00:00,141.27128244,28.5277931587,29.0516331147,0.0,12.3672932834,70.6512738906,78.5998464283,65.0379895508,4.9528840297,8.60897284776
 05/20  17:00:00,126.712316245,28.5277931587,27.016217382,0.0,12.3672932834,58.1284167478,73.7145011032,68.7416170735,4.9528840297,0.02
 05/20  18:00:00,88.2056734736,26.1392493498,24.0856268011,0.0,12.3672932834,24.9413748627,96.1827964206,91.2099123909,4.9528840297,0.02
 05/20  19:00:00,89.4307843409,27.4420914274,24.0078955971,0.0,12.3672932834,24.9413748627,102.58836738,97.6154833499,4.9528840297,0.02
 05/20  20:00:00,77.9472776572,26.3563896961,23.6955529999,0.00154498180523,4.12243109448,16.0517297156,111.798308793,108.806578375,2.97173041782,0.02
 05/20  21:00:00,56.1495327523,11.5209373349,10.1235220363,0.0,4.12243109448,15.9888894789,58.6664409907,55.6747105728,2.97173041782,0.02
 05/20  22:00:00,73.1471028129,21.601757503,16.7789084641,0.0,4.12243109448,15.9888894789,102.255185091,99.2634546734,2.97173041782,0.02
 05/20  23:00:00,66.269562819,18.5842480799,12.7784695633,0.252421226464,4.12243109448,15.9888894789,82.401758213,79.4100277952,2.97173041782,0.02
 05/20  24:00:00,72.4886760989,21.601757503,16.1204817196,0.0,4.12243109448,15.9888894789,104.205531197,101.213800779,2.97173041782,0.02
 05/21  01:00:00,62.8527299383,17.2814060024,12.9781155309,0.0,2.06121554724,15.9888894789,85.0347169834,82.0429865656,2.97173041782,0.02
 05/21  02:00:00,69.9481418264,21.601757503,15.6411629838,0.0,2.06121554724,15.9888894789,107.124086149,104.132355731,2.97173041782,0.02
 05/21  03:00:00,64.7777541767,18.5842480799,11.888135967,1.71216167151,2.06121554724,15.9888894789,86.5198331559,83.5281027381,2.97173041782,0.02
 05/21  04:00:00,69.640603781,21.601757503,15.3336248786,0.0,2.06121554724,15.9888894789,108.357910982,105.366180565,2.97173041782,0.02
 05/21  05:00:00,60.7444880708,18.4105358029,12.3798166241,2.05926045262,2.06121554724,15.9888894789,87.3568568483,84.3651264305,2.97173041782,0.02
 05/21  06:00:00,55.7853049314,21.601757503,15.5733259567,0.0,2.06121554724,15.9888894789,109.006964258,106.01523384,2.97173041782,0.02
 05/21  07:00:00,52.5545639734,18.5842480799,12.5857917341,2.88631555715,2.06121554724,15.9888894789,87.4183738038,84.426643386,2.97173041782,0.02
 05/21  08:00:00,88.8180909259,23.2520241346,16.2457205028,2.80253230283,4.12243109448,41.7362269337,104.836092052,99.8632080219,4.9528840297,0.02
 05/21  09:00:00,80.5440940405,18.6711042185,13.8213713796,1.58952701706,4.12243109448,41.7362269337,82.0922296225,77.1193455928,4.9528840297,0.02
 05/21  10:00:00,89.5129049066,22.9045995805,18.945616018,0.913987953048,4.12243109448,41.7362269337,99.4836283208,94.5107442911,4.9528840297,0.02
 05/21  11:00:00,82.0870417353,19.0185287725,16.0742509522,0.478722859288,4.12243109448,41.7362269337,79.4414003345,74.4685163048,4.9528840297,0.02
 05/21  12:00:00,92.4612409219,23.3388802731,21.9372839261,0.196821294051,4.12243109448,41.7362269337,96.1987934114,91.2259093817,4.9528840297,0.02
 05/21  13:00:00,86.266142376,19.0185287725,20.5479292348,0.0762428339507,4.12243109448,41.7362269337,77.5718091575,72.5989251278,4.9528840297,0.02
 05/21  14:00:00,93.2797572704,22.9045995805,23.2595985097,0.0108437653387,4.12243109448,41.7362269337,94.3885903915,89.4157063618,4.9528840297,0.02
 05/21  15:00:00,83.5619070679,18.5842480799,18.2696738788,0.00492827868492,4.12243109448,41.7362269337,77.0662731259,72.0933890962,4.9528840297,0.02
 05/21  16:00:00,78.9725164839,23.3388802731,25.5941622376,0.0275385805275,4.12243109448,24.8785346261,104.713937028,91.1592242505,4.9528840297,8.60182874747
 05/21  17:00:00,49.7088039902,14.6936861869,16.6065190979,0.0,2.06121554724,15.9888894789,65.9882970357,62.9965666179,2.97173041782,0.02
 05/21  18:00:00,45.4076218639,13.3953351943,13.2782010369,0.0270973165114,2.06121554724,15.9888894789,62.0019984203,59.0102680025,2.97173041782,0.02
 05/21  19:00:00,42.4669445099,12.38949872,11.6255118617,0.013526462766,2.06121554724,15.9888894789,58.0892530929,55.0975226751,2.97173041782,0.02
 05/21  20:00:00,52.6381868578,14.2638965793,12.151978204,0.253575242161,2.06121554724,15.9888894789,62.5023939359,59.510663518,2.97173041782,0.02
 05/21  21:00:00,73.6836021667,21.601757503,18.7954930498,0.0,2.06121554724,15.9888894789,104.63676032,101.645029903,2.97173041782,0.02
 05/21  22:00:00,65.9465159358,18.5842480799,14.0332299721,0.674150092325,2.06121554724,15.9888894789,85.8719787509,82.8802483331,2.97173041782,0.02
 05/21  23:00:00,72.8433775001,22.2531785418,17.4223726594,0.43152255955,2.06121554724,15.9888894789,107.812539774,104.820809356,2.97173041782,0.02
 05/21  24:00:00,64.5545950094,17.7156866949,13.7241713066,0.521528312857,2.06121554724,15.9888894789,87.3908218773,84.3990914594,2.97173041782,0.02
 05/22  01:00:00,75.700740269,22.6874592343,16.9215674699,1.32527646615,4.12243109448,15.9888894789,108.444974114,105.453243696,2.97173041782,0.02
 05/22  02:00:00,68.2382949806,18.4105358029,13.3694221658,1.80391283486,4.12243109448,15.9888894789,87.5341259781,84.5423955603,2.97173041782,0.02
 05/22  03:00:00,77.1821455647,22.9045995805,16.872103126,2.63900577752,4.12243109448,15.9888894789,109.060244502,106.068514084,2.97173041782,0.02
 05/22  04:00:00,100.403843888,27.0801908503,19.8648511213,1.38300435451,12.3672932834,24.9413748627,123.471008051,118.498124021,4.9528840297,0.02
 05/22  05:00:00,126.641051512,28.1285317879,22.5535616955,28.5814937957,12.3672932834,24.9413748627,191.365052908,186.392168878,4.9528840297,0.02
 05/22  06:00:00,165.904181128,28.615277066,22.9451581099,18.2174673735,24.7345865669,70.7195625826,155.298891508,145.373123449,9.90576805939,0.02
 05/22  07:00:00,192.918691519,28.6600095126,23.627512653,10.4625879393,37.1018798503,92.3937384068,132.318898231,122.393130172,9.90576805939,0.02
 05/22  08:00:00,204.134933546,28.7144270741,24.2915653688,8.9169819353,37.1018798503,104.434947198,126.081855691,116.156087632,9.90576805939,0.02
 05/22  09:00:00,215.187550862,28.7730649262,24.7822336923,7.37871486125,37.1018798503,116.476155989,131.052838327,112.51979765,9.90576805939,8.62727261789
 05/22  10:00:00,213.420869346,28.833292818,26.1792901223,4.15410123028,37.1018798503,116.476155989,117.744756327,107.818988268,9.90576805939,0.02
 05/22  11:00:00,213.787358837,28.9050058077,28.0339082433,2.59404869111,37.1018798503,116.476155989,122.180410835,103.641158168,9.90576805939,8.63348460763
 05/22  12:00:00,202.537322011,29.011173648,29.5160393184,1.79751085705,37.1018798503,104.434947198,110.074402676,100.148634617,9.90576805939,0.02
 05/22  13:00:00,212.35391332,29.0963413439,27.6735660744,1.3295917563,37.1018798503,116.476155989,116.844217229,98.3049560748,9.90576805939,8.63349309527
 05/22  14:00:00,213.741315343,29.2226286568,29.1561467739,1.10838103264,37.1018798503,116.476155989,106.469434378,96.5436663187,9.90576805939,0.02
 05/22  15:00:00,216.166060799,29.3668124848,31.631837084,0.913402083419,37.1018798503,116.476155989,113.689735653,95.153665234,9.90576805939,8.63030235915
 05/22  16:00:00,217.468440837,29.4978690955,32.9245348382,0.792668652878,37.1018798503,116.476155989,103.87030158,93.9445335208,9.90576805939,0.02
 05/22  17:00:00,219.313410306,29.6006729886,34.767887932,0.692595666181,37.1018798503,116.476155989,102.772789478,92.8470214189,9.90576805939,0.02
 05/22  18:00:00,128.902418295,27.463805462,28.4521539049,0.0,24.7345865669,47.5788473902,74.4332778378,69.4603938082,4.9528840297,0.02
 05/22  19:00:00,128.502599742,28.0935124662,27.4226230268,0.0,24.7345865669,47.5788473902,80.2526873842,75.2798033545,4.9528840297,0.02
 05/22  20:00:00,109.495262235,27.2249510811,23.493295621,0.0,12.3672932834,38.6892022431,103.615721339,92.0355166725,2.97173041782,8.60847424874
 05/22  21:00:00,80.8837390972,14.867398464,12.1282873085,0.0,12.3672932834,27.0668015668,56.9815704097,53.9898399918,2.97173041782,0.02
 05/22  22:00:00,68.4079572038,19.2746061031,14.4565246703,0.0,4.12243109448,15.9888894789,79.1705522439,76.1788218261,2.97173041782,0.02
 05/22  23:00:00,58.7522686397,13.8251248019,10.2570078212,0.0,4.12243109448,15.9888894789,62.9822217483,59.9904913305,2.97173041782,0.02
 05/22  24:00:00,72.1711728535,22.644031165,14.6558768095,0.0269663211308,4.12243109448,15.9888894789,98.294479685,95.3027492672,2.97173041782,0.02
 05/23  01:00:00,63.3656606917,17.2814060024,10.7370414389,0.0,4.12243109448,15.9888894789,80.2059302837,77.2141998658,2.97173041782,0.02
 05/23  02:00:00,71.7888655853,22.7308873035,12.132582724,0.506406652619,4.12243109448,15.9888894789,101.446132361,98.4544019431,2.97173041782,0.02
 05/23  03:00:00,63.2797799514,17.2814060024,10.2925287398,0.0,4.12243109448,15.9888894789,81.7710022808,78.779271863,2.97173041782,0.02
 05/23  04:00:00,96.9180601902,27.8618960968,15.7049442119,1.2754226238,12.3672932834,24.9413748627,115.768802644,110.795918614,4.9528840297,0.02
 05/23  05:00:00,109.120127343,27.7175684179,18.855991911,17.5182697328,12.3672932834,24.9413748627,182.649174178,177.676290149,4.9528840297,0.02
 05/23  06:00:00,159.097229857,28.6658160208,19.7346745831,14.5704609417,24.7345865669,70.7195625826,146.956111978,137.030343919,9.90576805939,0.02
 05/23  07:00:00,189.207774225,28.8405534677,21.1859868242,9.01265514172,37.1018798503,92.3937384068,126.703820189,116.77805213,9.90576805939,0.02
 05/23  08:00:00,200.566203789,28.9308657392,22.8799522512,6.54342711966,37.1018798503,104.434947198,126.990567338,109.771755426,9.90576805939,7.31304385334
 05/23  09:00:00,212.107581314,29.0314889833,24.6467448316,4.17581762642,37.1018798503,116.476155989,116.013002583,104.776675348,9.90576805939,1.33055917541
 05/23  10:00:00,211.951944523,29.1414580841,26.158772055,2.39752818402,37.1018798503,116.476155989,110.73012149,100.80435343,9.90576805939,0.02
 05/23  11:00:00,213.693002892,29.2619152843,28.6531185501,1.52357980817,37.1018798503,116.476155989,116.046951425,97.5078679458,9.90576805939,8.63331541997
 05/23  12:00:00,202.821821537,29.4177466151,30.1529735789,1.03850264769,37.1018798503,104.434947198,104.819822308,94.8940542488,9.90576805939,0.02
 05/23  13:00:00,218.065875905,29.7605977321,33.4677370018,0.583132985683,37.1018798503,116.476155989,110.481037562,91.941847678,9.90576805939,8.633421825
 05/23  14:00:00,219.940795043,30.0575808735,35.5121925703,0.116862896034,37.1018798503,116.476155989,99.5992862361,89.6735181767,9.90576805939,0.02
 05/23  15:00:00,222.054418008,30.3394394647,37.4094383437,0.0515353594003,37.1018798503,116.476155989,106.042859396,87.5068853192,9.90576805939,8.63020601768
 05/23  16:00:00,226.325320038,30.6711995093,41.3620989518,0.0386550462753,37.1018798503,116.476155989,95.4351454088,85.5093773494,9.90576805939,0.02
 05/23  17:00:00,228.042178928,30.9087265138,42.8441582935,0.0370403284474,37.1018798503,116.476155989,94.4315726504,84.505804591,9.90576805939,0.02
 05/23  18:00:00,134.309655298,27.833641687,33.4895546352,0.0,24.7345865669,47.5788473902,69.6810453136,64.7081612839,4.9528840297,0.02
 05/23  19:00:00,131.321065343,27.6604544056,30.6741467515,0.0,24.7345865669,47.5788473902,84.2082965245,70.6486765576,4.9528840297,8.60673593719
 05/23  20:00:00,111.84781488,27.8045955808,25.2662070441,0.0,12.3672932834,38.6892022431,91.0779453399,88.0862149221,2.97173041782,0.02
 05/23  21:00:00,81.2284369569,15.2727271103,12.0676572506,0.0,12.3672932834,27.0668015668,57.2426450683,54.2509146505,2.97173041782,0.02
 05/23  22:00:00,69.9822207054,20.3123886802,14.970603064,0.0,4.12243109448,15.9888894789,81.1275808101,78.1358503922,2.97173041782,0.02
 05/23  23:00:00,60.360608095,15.041110741,10.6072528565,0.0,4.12243109448,15.9888894789,62.0520795222,59.0603491044,2.97173041782,0.02
 05/23  24:00:00,71.4780360685,21.601757503,15.0049777675,0.0,4.12243109448,15.9888894789,96.5496263424,93.5578959246,2.97173041782,0.02
 05/24  01:00:00,64.5360367518,18.3236796644,11.117307374,0.00236872979695,4.12243109448,15.9888894789,78.5953916759,75.6036612581,2.97173041782,0.02
 05/24  02:00:00,70.7491221723,21.601757503,13.4275513852,0.0,4.12243109448,15.9888894789,100.121821836,97.1300914186,2.97173041782,0.02
 05/24  03:00:00,64.3602617752,17.2814060024,10.487055049,0.0,4.12243109448,15.9888894789,81.3693298112,78.3775993934,2.97173041782,0.02
 05/24  04:00:00,95.1847141686,27.717135866,14.2120740464,0.33246597908,12.3672932834,24.9413748627,114.252333745,109.279449715,4.9528840297,0.02
 05/24  05:00:00,104.758547624,27.7423251196,16.971283288,14.1429869708,12.3672932834,24.9413748627,180.495828379,175.52294435,4.9528840297,0.02
 05/24  06:00:00,154.233782409,28.7279420965,18.2371452206,11.1424168125,24.7345865669,70.7195625826,144.612999321,134.687231262,9.90576805939,0.02
 05/24  07:00:00,184.903472583,28.965287733,20.9828107331,4.78679565374,37.1018798503,92.3937384068,122.771479336,112.845711277,9.90576805939,0.02
 05/24  08:00:00,198.023477474,29.080038725,23.6950413267,3.03643946201,37.1018798503,104.434947198,123.610385954,105.080595637,9.90576805939,8.62402225824
 05/24  09:00:00,211.673019583,29.2230254612,26.1780409616,2.01842833355,37.1018798503,116.476155989,110.447413455,100.521645396,9.90576805939,0.02
 05/24  10:00:00,216.616646395,29.4162992529,31.4794234364,1.46673790345,37.1018798503,116.476155989,106.968257644,97.0424895843,9.90576805939,0.02
 05/24  11:00:00,221.322705455,29.6415017104,36.566546729,0.860273059813,37.1018798503,116.476155989,112.57005533,94.0310122108,9.90576805939,8.63327506029
 05/24  12:00:00,212.886899163,30.0885997013,40.3705510027,0.21515049283,37.1018798503,104.434947198,100.943228596,91.0174605368,9.90576805939,0.02
 05/24  13:00:00,232.189346967,30.5530367658,47.3796069061,0.00229970843714,37.1018798503,116.476155989,106.728520033,88.1905092416,9.90576805939,8.63224273207
 05/24  14:00:00,237.698114471,30.9546292818,52.4893278286,0.0,37.1018798503,116.476155989,96.1231769934,86.197408934,9.90576805939,0.02
 05/24  15:00:00,242.425414923,31.4208778315,56.750535795,0.0,37.1018798503,116.476155989,102.530451635,83.9945135531,9.90576805939,8.63017002234
 05/24  16:00:00,246.442553261,31.9076431494,60.2815454635,0.0,37.1018798503,116.476155989,91.8664215794,81.94065352,9.90576805939,0.02
 05/24  17:00:00,248.006134628,32.1674013102,61.5864802344,0.0,37.1018798503,116.476155989,90.6960978995,80.7703298401,9.90576805939,0.02
 05/24  18:00:00,147.388823245,27.8381926404,46.5641719375,0.0,24.7345865669,47.5788473902,67.4437346898,62.4708506601,4.9528840297,0.02
 05/24  19:00:00,143.057661004,27.6649879839,42.4062093867,0.0,24.7345865669,47.5788473902,81.0509356427,67.489599688,4.9528840297,8.60845192505
 05/24  20:00:00,125.327974884,28.0980342999,38.4529300387,0.0,12.3672932834,38.6892022431,87.7716391103,84.7799086925,2.97173041782,0.02
 05/24  21:00:00,87.3451321004,15.4174873411,18.0395926551,0.0,12.3672932834,27.0668015668,57.0548838798,54.063153462,2.97173041782,0.02
 05/24  22:00:00,76.5956444611,20.4861009572,21.4103145831,0.0,4.12243109448,15.9888894789,80.3827393078,77.39100889,2.97173041782,0.02
 05/24  23:00:00,57.4819210452,11.5848295405,11.4218884021,0.0,4.12243109448,15.9888894789,45.3873830152,42.3956525974,2.97173041782,0.02
 05/24  24:00:00,71.7080830002,19.0140376875,18.0172189666,0.0,4.12243109448,15.9888894789,79.70494877,76.7132183522,2.97173041782,0.02
 05/25  01:00:00,55.3049953626,11.324261125,9.50553115393,0.0,4.12243109448,15.9888894789,47.3160694965,44.3243390787,2.97173041782,0.02
 05/25  02:00:00,69.3651579048,18.1454763025,16.5428552663,0.0,4.12243109448,15.9888894789,81.9696846257,78.9779542079,2.97173041782,0.02
 05/25  03:00:00,69.3646534466,18.5842480799,16.1259815937,0.0,4.12243109448,15.9888894789,78.6953857933,75.7036553755,2.97173041782,0.02
 05/25  04:00:00,104.26014273,27.3986633581,24.7856821842,0.0,12.3672932834,24.9413748627,109.063737032,104.090853002,4.9528840297,0.02
 05/25  05:00:00,110.433805202,28.210991304,27.1529546495,10.0415620348,12.3672932834,24.9413748627,174.720931593,169.748047563,4.9528840297,0.02
 05/25  06:00:00,158.730794387,28.7562048551,27.5673062011,6.28100508389,24.7345865669,70.7195625826,140.785481142,130.859713083,9.90576805939,0.02
 05/25  07:00:00,192.504379658,29.0948900777,29.7533819355,3.48752965012,37.1018798503,92.3937384068,121.346552533,111.420784474,9.90576805939,0.02
 05/25  08:00:00,207.793136668,29.2242103581,33.8992039126,2.45776596625,37.1018798503,104.434947198,123.791103151,105.261874019,9.90576805939,8.6234610732
 05/25  09:00:00,222.264386468,29.3995791657,37.1873783271,1.42390751778,37.1018798503,116.476155989,111.003916907,101.078148848,9.90576805939,0.02
 05/25  10:00:00,226.496023203,29.5977907492,41.8912448243,0.752803704023,37.1018798503,116.476155989,107.450487494,97.5247194344,9.90576805939,0.02
 05/25  11:00:00,230.373567867,29.7855680381,45.9091840164,0.424435503469,37.1018798503,116.476155989,113.38365872,94.8446692376,9.90576805939,8.63322142291
 05/25  12:00:00,218.980967073,30.049479286,46.4588844256,0.260007405669,37.1018798503,104.434947198,102.110694844,92.1849267845,9.90576805939,0.02
 05/25  13:00:00,236.656541656,30.4675536733,51.8765696025,0.0580179797234,37.1018798503,116.476155989,106.362571707,87.8248873678,9.90576805939,8.63191628019
 05/25  14:00:00,241.467699215,30.8855876437,56.3279567456,0.0,37.1018798503,116.476155989,88.5247560853,78.5989880259,9.90576805939,0.02
 05/25  15:00:00,244.207014966,31.2226011698,58.730415051,0.0,37.1018798503,116.476155989,92.6930004472,74.1571157258,9.90576805939,8.63011666196
 05/25  16:00:00,244.530571668,31.3515763165,58.9256329518,0.0,37.1018798503,116.476155989,81.8711574585,71.9453893991,9.90576805939,0.02
 05/25  17:00:00,243.883955938,31.3730184951,58.2586858123,0.0,37.1018798503,116.476155989,84.2488292785,74.3230612191,9.90576805939,0.02
 05/25  18:00:00,146.913681444,27.6605923127,46.2666311501,0.0,24.7345865669,47.5788473902,68.5981908981,63.6253068684,4.9528840297,0.02
 05/25  19:00:00,147.571238268,28.0950200753,46.4897553124,0.0,24.7345865669,47.5788473902,84.3261986214,70.764929127,4.9528840297,8.60838546467
 05/25  20:00:00,125.181895212,27.4420914274,38.9627935746,0.0,12.3672932834,38.6892022431,90.20015643,87.2084260122,2.97173041782,0.02
 05/25  21:00:00,90.5685144449,15.562247572,21.1182150759,0.0,12.3672932834,27.0668015668,54.6765594655,51.6848290477,2.97173041782,0.02
 05/25  22:00:00,81.1541603775,20.3992448187,26.0556866711,0.0,4.12243109448,15.9888894789,79.4137449649,76.4220145471,2.97173041782,0.02
 05/25  23:00:00,62.1899329433,12.0146191481,15.6777081441,0.0,4.12243109448,15.9888894789,50.5302017971,47.5384713793,2.97173041782,0.02
 05/25  24:00:00,75.9500810621,18.579756995,22.6934977548,0.0,4.12243109448,15.9888894789,78.9036092115,75.9118787937,2.97173041782,0.02
 05/26  01:00:00,57.9834386921,10.976836571,12.5313990715,0.0,4.12243109448,15.9888894789,47.0094219224,44.0176915046,2.97173041782,0.02
 05/26  02:00:00,73.9039993527,18.579756995,20.647416056,0.0,4.12243109448,15.9888894789,80.3363022462,77.3445718284,2.97173041782,0.02
 05/26  03:00:00,57.1770477721,11.2374049865,11.4644397028,0.0,4.12243109448,15.9888894789,47.9252483754,44.9335179576,2.97173041782,0.02
 05/26  04:00:00,106.811570992,27.3335212543,27.4022525846,0.0,12.3672932834,24.9413748627,108.390595285,103.417711256,4.9528840297,0.02
 05/26  05:00:00,111.506656958,28.328711686,29.5820514006,8.56759669254,12.3672932834,24.9413748627,173.428610625,168.455726595,4.9528840297,0.02
 05/26  06:00:00,161.300422478,28.8073808839,30.3322814478,6.03448193445,24.7345865669,70.7195625826,140.242867028,130.317098969,9.90576805939,0.02
 05/26  07:00:00,195.775187352,29.1919214491,33.707635825,2.70705270981,37.1018798503,92.3937384068,120.350879048,110.425110988,9.90576805939,0.02
 05/26  08:00:00,212.375959741,29.3782092868,39.5253995228,1.26039659951,37.1018798503,104.434947198,121.189033927,102.659777828,9.90576805939,8.62348803952
 05/26  09:00:00,228.81995624,29.6060056368,44.0415154764,0.918915606758,37.1018798503,116.476155989,108.104761582,98.1789935231,9.90576805939,0.02
 05/26  10:00:00,232.323492527,29.9737002701,47.5812022735,0.514409392887,37.1018798503,116.476155989,104.235733525,94.3099654653,9.90576805939,0.02
 05/26  11:00:00,238.735202263,30.411124005,53.9703220247,0.0993779275352,37.1018798503,116.476155989,107.058457263,88.5195345457,9.90576805939,8.63315465807
 05/26  12:00:00,230.214322422,30.935103761,57.0666259802,0.0,37.1018798503,104.434947198,88.9464088362,79.0206407768,9.90576805939,0.02
 05/26  13:00:00,245.359048416,31.4591691274,59.6454806634,0.0,37.1018798503,116.476155989,89.9219370108,71.3829927167,9.90576805939,8.63317623471
 05/26  14:00:00,248.373574127,31.9264208669,62.1930021563,0.0,37.1018798503,116.476155989,74.0955489925,64.1697809331,9.90576805939,0.02
 05/26  15:00:00,250.50870709,32.3391949894,63.9155149136,0.0,37.1018798503,116.476155989,76.5415415074,58.0057271993,9.90576805939,8.63004624876
 05/26  16:00:00,250.753002204,32.4442305221,64.0554118859,0.0,37.1018798503,116.476155989,66.8607990567,56.9350309973,9.90576805939,0.02
 05/26  17:00:00,249.720904111,32.3042585712,63.1643961712,0.0,37.1018798503,116.476155989,67.9280602969,58.0022922375,9.90576805939,0.02
 05/26  18:00:00,150.277432184,27.7484977489,49.5424774634,0.0,24.7345865669,47.5788473902,56.4650195714,51.4921355417,4.9528840297,0.02
 05/26  19:00:00,148.563043072,27.662846057,47.9137347625,0.0,24.7345865669,47.5788473902,76.646871455,63.0855746672,4.9528840297,8.60841275807
 05/26  20:00:00,129.147206146,28.0960824781,44.6232792945,0.0,12.3672932834,38.6892022431,87.9423082554,84.9505778376,2.97173041782,0.02
 05/26  21:00:00,92.0562281353,15.4174873411,22.7506891614,0.0,12.3672932834,27.0668015668,57.0348356426,54.0431052248,2.97173041782,0.02
 05/26  22:00:00,80.8674865164,20.109724357,26.0585333004,0.0,4.12243109448,15.9888894789,80.2874667892,77.2957363714,2.97173041782,0.02
 05/26  23:00:00,60.8400420528,12.1014752866,14.2409611456,0.0,4.12243109448,15.9888894789,49.2783749118,46.286644494,2.97173041782,0.02
 05/26  24:00:00,75.9131001896,19.4483183801,21.7879555293,0.0,4.12243109448,15.9888894789,79.1643652262,76.1726348083,2.97173041782,0.02
 05/27  01:00:00,56.2657064018,10.3688436014,11.4216597843,0.0,4.12243109448,15.9888894789,47.0746801068,44.082949689,2.97173041782,0.02
 05/27  02:00:00,74.8035967379,19.1877499646,20.9390205066,0.0,4.12243109448,15.9888894789,80.3841941469,77.3924637291,2.97173041782,0.02
 05/27  03:00:00,56.0115298166,10.3688436014,11.1674831687,0.0,4.12243109448,15.9888894789,47.8713241429,44.8795937251,2.97173041782,0.02
 05/27  04:00:00,90.3879847156,27.0078107349,28.4388842014,0.0,4.12243109448,16.0517297156,115.477396959,112.485666542,2.97173041782,0.02
 05/27  05:00:00,82.2890077255,25.9221090036,28.4731089178,0.0,4.12243109448,16.0517297156,115.513497338,112.52176692,2.97173041782,0.02
 05/27  06:00:00,107.646443494,28.5277931587,34.7164445697,0.00184108078837,4.12243109448,39.6058045677,96.5491205534,93.5573901356,2.97173041782,0.02
 05/27  07:00:00,157.158032084,28.5571893425,38.4521765848,11.7561017971,12.3672932834,65.3531420225,151.050600471,146.077716442,4.9528840297,0.02
 05/27  08:00:00,159.335739909,28.5441516567,39.5860919701,9.92205532117,12.3672932834,68.2430321324,147.797880301,142.824996271,4.9528840297,0.02
 05/27  09:00:00,186.831119858,28.5837838871,41.851925217,6.09508061555,16.4897243779,93.1370602926,137.234502036,129.289887589,7.92461444751,0.02
 05/27  10:00:00,187.680183429,28.6055018431,44.6592947884,4.11494795147,16.4897243779,93.1370602926,140.734303217,124.196671207,7.92461444751,8.61301756234
 05/27  11:00:00,189.24575202,28.6341535514,48.1432101893,2.1679818219,16.4897243779,93.1370602926,128.688402762,120.743788314,7.92461444751,0.02
 05/27  12:00:00,179.906591264,28.6602819887,49.0932372815,1.00429212454,16.4897243779,83.9857416113,125.669234639,117.724620192,7.92461444751,0.02
 05/27  13:00:00,181.110209536,28.6908809322,50.6833474109,0.587193910682,16.4897243779,83.9857416113,120.561588381,112.616973933,7.92461444751,0.02
 05/27  14:00:00,182.259590207,28.7414858618,51.9398355542,0.429525116434,16.4897243779,83.9857416113,114.343504861,106.398890414,7.92461444751,0.02
 05/27  15:00:00,160.924898249,28.5277931587,48.7052517803,0.0,12.3672932834,70.6512738906,64.6055844516,59.6327004219,4.9528840297,0.02
 05/27  16:00:00,158.613578668,28.5277931587,46.3939304027,0.0,12.3672932834,70.6512738906,74.8916471973,61.3284737116,4.9528840297,8.61028945605
 05/27  17:00:00,143.780384584,28.5277931587,44.0842865325,0.0,12.3672932834,58.1284167478,70.172824115,65.1999400853,4.9528840297,0.02
 05/27  18:00:00,102.204903516,27.2249510811,36.9991552672,0.0,12.3672932834,24.9413748627,92.7175512108,87.7446671811,4.9528840297,0.02
 05/27  19:00:00,98.644082509,27.3335212543,33.3297641036,0.0,12.3672932834,24.9413748627,100.037043606,95.0641595764,4.9528840297,0.02
 05/27  20:00:00,82.65450803,26.7906703886,30.3192145035,0.0,4.12243109448,16.0517297156,109.882410953,106.890680535,2.97173041782,0.02
 05/27  21:00:00,59.6309511311,11.5209373349,13.604940599,0.0,4.12243109448,15.9888894789,57.7477653468,54.7560349289,2.97173041782,0.02
 05/27  22:00:00,64.307608378,13.8251248019,15.9176701602,0.0,4.12243109448,15.9888894789,66.6006892593,63.6089588415,2.97173041782,0.02
 05/27  23:00:00,70.65058295,16.8561074797,19.1667581079,0.018098777295,4.12243109448,15.9888894789,72.2139754222,69.2222450044,2.97173041782,0.02
 05/27  24:00:00,66.8855212646,15.1212302521,17.1658737086,0.0,4.12243109448,15.9888894789,78.3189045103,75.3271740925,2.97173041782,0.02
 05/28  01:00:00,55.1621386028,10.8008787515,11.9360710256,0.0,2.06121554724,15.9888894789,58.5144447246,55.5227143068,2.97173041782,0.02
 05/28  02:00:00,62.1746914368,14.0901843023,15.5536456174,0.0496662182172,2.06121554724,15.9888894789,63.6304517077,60.6387212899,2.97173041782,0.02
 05/28  03:00:00,72.0553186609,18.3614938775,21.0726133253,0.0,2.06121554724,15.9888894789,92.9693441955,89.9776137777,2.97173041782,0.02
 05/28  04:00:00,69.0861560728,17.2814060024,19.2115418141,0.0,2.06121554724,15.9888894789,84.8340734982,81.8423430804,2.97173041782,0.02
 05/28  05:00:00,73.3959086653,22.9045995805,24.4848105837,0.348777305912,2.06121554724,15.9888894789,104.504495163,101.512764745,2.97173041782,0.02
 05/28  06:00:00,54.9146857493,17.2814060024,19.1350714291,0.0,2.06121554724,15.9888894789,84.4609387744,81.4692083565,2.97173041782,0.02
 05/28  07:00:00,65.2561484996,21.601757503,25.0441697339,0.0,2.06121554724,15.9888894789,105.412169503,102.420439085,2.97173041782,0.02
 05/28  08:00:00,90.4760972878,19.0402428071,25.0640642728,0.0650288145419,4.12243109448,41.7362269337,80.8823614391,75.9094774094,4.9528840297,0.02
 05/28  09:00:00,102.401802405,23.3388802731,32.5552614445,0.0888863437316,4.12243109448,41.7362269337,97.4454783097,92.47259428,4.9528840297,0.02
 05/28  10:00:00,91.3076808916,18.5842480799,26.3369344803,0.0797368535853,4.12243109448,41.7362269337,79.1728200356,74.1999360059,4.9528840297,0.02
 05/28  11:00:00,102.848197652,22.9045995805,33.4590124322,0.0658112057981,4.12243109448,41.7362269337,97.0368313136,92.0639472839,4.9528840297,0.02
 05/28  12:00:00,95.9705247671,19.0185287725,30.5817383468,0.0634960759465,4.12243109448,41.7362269337,77.7823933119,72.8095092822,4.9528840297,0.02
 05/28  13:00:00,106.339756337,23.3388802731,36.5604584116,0.0216431208273,4.12243109448,41.7362269337,95.6009003895,90.6280163598,4.9528840297,0.02
 05/28  14:00:00,97.4808822313,19.0185287725,32.1336650458,0.0219267383629,4.12243109448,41.7362269337,77.8224012698,72.8495172401,4.9528840297,0.02
 05/28  15:00:00,105.61434184,22.9045995805,36.2521029379,0.0388646829674,4.12243109448,41.7362269337,95.0394018203,90.0665177906,4.9528840297,0.02
 05/28  16:00:00,77.7160572837,18.5842480799,29.6058392263,0.0769004999785,4.12243109448,24.8785346261,78.3916819281,73.4187978984,4.9528840297,0.02
 05/28  17:00:00,60.6815705459,15.9920371796,26.0510486276,0.207483644879,2.06121554724,15.9888894789,78.9994104707,67.4258588416,2.97173041782,8.60182121128
 05/28  18:00:00,54.2502555865,15.1212302521,20.6868229807,0.0,2.06121554724,15.9888894789,73.4910539037,70.4993234859,2.97173041782,0.02
 05/28  19:00:00,66.3273680665,18.4973919414,29.1775210001,0.154246392619,2.06121554724,15.9888894789,83.2985661319,80.3068357141,2.97173041782,0.02
 05/28  20:00:00,49.4262501923,10.9745910285,15.4231365289,0.0,2.06121554724,15.9888894789,53.7079379851,50.7162075673,2.97173041782,0.02
 05/28  21:00:00,68.3259169265,13.8296158868,21.8585363762,0.156568963803,2.06121554724,15.9888894789,62.7686874937,59.7769570758,2.97173041782,0.02
 05/28  22:00:00,62.801568758,11.6694401365,18.4534322105,0.253507214359,2.06121554724,15.9888894789,54.108382839,51.1166524212,2.97173041782,0.02
 05/28  23:00:00,69.8547212191,15.5555109446,21.5789426459,0.183065562285,2.06121554724,15.9888894789,73.1705264213,70.1787960034,2.97173041782,0.02
 05/28  24:00:00,67.8844200721,14.2638965793,20.4071664529,0.732161461007,2.06121554724,15.9888894789,66.2808382784,63.2891078606,2.97173041782,0.02
 05/29  01:00:00,62.4113945359,13.2216229173,16.6611445422,0.0474315580894,2.06121554724,15.9888894789,64.23637519,61.2446447722,2.97173041782,0.02
 05/29  02:00:00,79.8941429582,20.7421782878,25.7986018017,0.692946713741,2.06121554724,15.9888894789,96.1281382395,93.1364078217,2.97173041782,0.02
 05/29  03:00:00,74.5610738535,18.5842480799,21.9567758807,1.42684149648,2.06121554724,15.9888894789,86.3689899533,83.3772595355,2.97173041782,0.02
 05/29  04:00:00,77.5386806425,21.601757503,23.2317018403,0.0,2.06121554724,15.9888894789,108.144206522,105.152476104,2.97173041782,0.02
 05/29  05:00:00,65.067953283,18.5842480799,19.0173723268,1.92062448839,2.06121554724,15.9888894789,87.3842602104,84.3925297926,2.97173041782,0.02
 05/29  06:00:00,66.1503725853,22.5571750265,23.9542703228,1.02870593487,2.06121554724,15.9888894789,108.068365945,105.076635527,2.97173041782,0.02
 05/29  07:00:00,58.7403633729,18.0631112489,21.3250593051,0.853984419253,2.06121554724,15.9888894789,86.8989015481,83.9071711303,2.97173041782,0.02
 05/29  08:00:00,99.629575263,23.0783118576,28.9476031591,1.18488592214,4.12243109448,41.7362269337,103.901125037,98.9282410078,4.9528840297,0.02
 05/29  09:00:00,91.2829451279,18.8448164955,25.5250493745,0.606317826617,4.12243109448,41.7362269337,81.0750854462,76.1022014165,4.9528840297,0.02
 05/29  10:00:00,101.53095553,22.991455719,31.9600174651,0.1607079843,4.12243109448,41.7362269337,98.6021962058,93.6293121761,4.9528840297,0.02
 05/29  11:00:00,92.3861477178,18.6711042185,27.3353515992,0.0729304231877,4.12243109448,41.7362269337,78.4692970188,73.4964129891,4.9528840297,0.02
 05/29  12:00:00,105.591214674,23.4257364116,35.6595045735,0.087199274184,4.12243109448,41.7362269337,97.8727161463,92.8998321166,4.9528840297,0.02
 05/29  13:00:00,93.404948139,18.5842480799,28.4645622439,0.0493762786335,4.12243109448,41.7362269337,78.1572618289,73.1843777993,4.9528840297,0.02
 05/29  14:00:00,103.366112398,22.9045995805,34.0055025344,0.0372358023746,4.12243109448,41.7362269337,97.2915695962,92.3186855665,4.9528840297,0.02
 05/29  15:00:00,95.8100407967,19.105384911,30.3547168029,0.0431774742036,4.12243109448,41.7362269337,78.0163562371,73.0434722074,4.9528840297,0.02
 05/29  16:00:00,88.9394750707,23.3388802731,36.0030633766,0.0364491701301,4.12243109448,24.8785346261,97.5956814003,92.6227973706,4.9528840297,0.02
 05/29  17:00:00,46.6437083593,12.0969842017,16.1829309595,0.0,2.06121554724,15.9888894789,59.7079590712,56.7162286534,2.97173041782,0.02
 05/29  18:00:00,66.8016915481,20.1386764032,28.1181651503,0.00183609550886,2.06121554724,15.9888894789,90.0166518917,87.0249214739,2.97173041782,0.02
 05/29  19:00:00,40.3947963487,9.72191364757,12.3762971558,0.0,2.06121554724,15.9888894789,47.7784784159,44.7867479981,2.97173041782,0.02
 05/29  20:00:00,54.6702899499,13.8296158868,17.7088323731,0.0473124334841,2.06121554724,15.9888894789,63.217683489,60.2259530712,2.97173041782,0.02
 05/29  21:00:00,67.7751959672,15.9920371796,18.9357493655,0.321408283006,2.06121554724,15.9888894789,70.5459638421,67.5542334243,2.97173041782,0.02
 05/29  22:00:00,59.8003072006,13.3084790558,13.916821107,0.0938110713658,2.06121554724,15.9888894789,74.8068669202,63.2333123356,2.97173041782,8.60182416679
 05/29  23:00:00,76.7326923349,22.470318888,21.0266937689,0.530457975571,2.06121554724,15.9888894789,108.433887481,105.442157063,2.97173041782,0.02
 05/29  24:00:00,67.9747459176,18.5842480799,15.3704825225,1.4268065958,2.06121554724,15.9888894789,87.5644779002,84.5727474823,2.97173041782,0.02
 05/30  01:00:00,74.90001407,22.0360381955,17.5704595237,0.527079272719,4.12243109448,15.9888894789,108.95137776,105.959647342,2.97173041782,0.02
 05/30  02:00:00,68.2161645545,18.1499673874,13.9720204512,1.43975260184,4.12243109448,15.9888894789,87.8949170159,84.9031865981,2.97173041782,0.02
 05/30  03:00:00,76.7501057762,22.9045995805,16.5388563454,2.54021287221,4.12243109448,15.9888894789,109.945776674,106.954046256,2.97173041782,0.02
 05/30  04:00:00,101.290430847,27.7750399583,18.6269477142,2.81264575179,12.3672932834,24.9413748627,125.062810048,120.089926018,4.9528840297,0.02
 05/30  05:00:00,118.787640459,27.675668761,20.3830556538,25.700618652,12.3672932834,24.9413748627,193.36653345,188.39364942,4.9528840297,0.02
 05/30  06:00:00,166.801524677,28.6051936082,22.0765900294,19.9934626677,24.7345865669,70.7195625826,156.681703087,146.755935028,9.90576805939,0.02
 05/30  07:00:00,193.68687086,28.644163133,24.8037884729,10.0703448258,37.1018798503,92.3937384068,132.614778726,122.689010667,9.90576805939,0.02
 05/30  08:00:00,206.226417897,28.6948417953,28.8152742295,6.50438220918,37.1018798503,104.434947198,123.744718543,113.818950483,9.90576805939,0.02
 05/30  09:00:00,221.965244412,28.7587584786,34.8452268099,4.10769781004,37.1018798503,116.476155989,126.972956433,108.440306872,9.90576805939,8.62688150105
 05/30  10:00:00,226.268306837,28.883876598,40.3976917257,2.73260644792,37.1018798503,116.476155989,114.160618957,104.234850898,9.90576805939,0.02
 05/30  11:00:00,228.183602782,28.9651895574,43.1274608256,1.83654633735,37.1018798503,116.476155989,119.500756455,100.961977097,9.90576805939,8.63301129861
 05/30  12:00:00,218.857830442,29.1852490687,46.5438972475,0.916129489786,37.1018798503,104.434947198,107.741984087,97.8162160278,9.90576805939,0.02
 05/30  13:00:00,233.796063868,29.5125428587,49.7409081609,0.288212972617,37.1018798503,116.476155989,104.626172294,94.7004042344,9.90576805939,0.02
 05/30  14:00:00,238.013919366,29.8783641697,53.8537824845,0.0276378447588,37.1018798503,116.476155989,110.270409427,91.7331817143,9.90576805939,8.6314596529
 05/30  15:00:00,240.949668338,30.2591556957,56.4365478117,0.0,37.1018798503,116.476155989,94.5742215576,84.6484534982,9.90576805939,0.02
 05/30  16:00:00,242.476772339,30.6573056093,57.5660760777,0.0,37.1018798503,116.476155989,98.6756101151,80.1441997679,9.90576805939,8.62564228787
 05/30  17:00:00,242.078296382,30.722861833,57.1032128218,0.0,37.1018798503,116.476155989,90.5585929033,80.6328248439,9.90576805939,0.02
 05/30  18:00:00,146.702259259,27.7482339595,45.9675816481,0.0,24.7345865669,47.5788473902,69.7589834139,64.7860993842,4.9528840297,0.02
 05/30  19:00:00,139.678761106,27.6618940595,39.0304183283,0.0,24.7345865669,47.5788473902,76.6517364861,71.6788524564,4.9528840297,0.02
 05/30  20:00:00,115.76812082,27.9504994533,31.3897723769,0.0,12.3672932834,38.6892022431,92.1456903751,89.1539599573,2.97173041782,0.02
 05/30  21:00:00,84.2144029524,15.2727271103,15.0536135728,0.0,12.3672932834,27.0668015668,57.2704573704,54.2787269526,2.97173041782,0.02
 05/30  22:00:00,70.7965409861,19.3904142877,16.7292991925,0.0,4.12243109448,15.9888894789,77.3694466082,74.3777161903,2.97173041782,0.02
 05/30  23:00:00,54.9697694474,11.2374049865,9.25716021729,0.0,4.12243109448,15.9888894789,54.9826437849,43.4090836585,2.97173041782,8.60182970857
 05/30  24:00:00,69.9263740046,19.2746061031,15.9749405355,0.0,4.12243109448,15.9888894789,81.7079137139,78.7161832961,2.97173041782,0.02
 05/31  01:00:00,60.757184565,14.6936861869,11.3989383499,0.00501108131164,4.12243109448,15.9888894789,65.573003729,62.5812733111,2.97173041782,0.02
 05/31  02:00:00,72.3969922241,22.0360381955,15.5060967755,0.00144686108936,4.12243109448,15.9888894789,97.6280095948,94.636279177,2.97173041782,0.02
 05/31  03:00:00,64.1693534368,17.2814060024,12.0935915451,0.0,4.12243109448,15.9888894789,79.9324466101,76.9407161923,2.97173041782,0.02
 05/31  04:00:00,96.3063712246,27.717135866,16.4655830607,0.0478545066295,12.3672932834,24.9413748627,113.554153293,108.581269263,4.9528840297,0.02
