Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  05:00:00,103.948463179,27.7225001829,18.2399174762,12.8813263668,12.3672932834,24.9413748627,180.746693812,175.773809782,4.9528840297,0.02
 05/31  06:00:00,153.597799456,28.6965483767,19.6302447029,9.14472769545,24.7345865669,70.7195625826,144.693984828,134.768216769,9.90576805939,0.02
 05/31  07:00:00,185.223463279,28.8852645832,22.3954765965,3.774145418,37.1018798503,92.3937384068,123.014915934,113.089147875,9.90576805939,0.02
 05/31  08:00:00,198.134261285,28.9678902331,24.3614388213,2.59301774123,37.1018798503,104.434947198,116.218435172,106.292667112,9.90576805939,0.02
 05/31  09:00:00,211.330988752,29.1035544998,26.209724631,1.76414366707,37.1018798503,116.476155989,119.602627637,101.070044628,9.90576805939,8.62681494877
 05/31  10:00:00,214.640945905,29.273564264,29.7633550545,1.34990151916,37.1018798503,116.476155989,107.704143407,97.7783753474,9.90576805939,0.02
 05/31  11:00:00,221.296135325,29.5354718775,36.6852786783,0.820980142369,37.1018798503,116.476155989,113.365559917,94.82694006,9.90576805939,8.63285179795
 05/31  12:00:00,214.414568794,29.9367198445,42.0483400881,0.21695603765,37.1018798503,104.434947198,101.91213036,91.9863623003,9.90576805939,0.02
 05/31  13:00:00,232.587189113,30.3310741524,48.0009028732,0.000823489939264,37.1018798503,116.476155989,99.3323819521,89.4066138927,9.90576805939,0.02
 05/31  14:00:00,236.442039154,30.7174851797,51.4704120249,0.0,37.1018798503,116.476155989,105.955855198,87.4187663029,9.90576805939,8.63132083608
 05/31  15:00:00,239.121042242,31.1666143845,53.7004733153,0.0,37.1018798503,116.476155989,95.1293310735,85.2035630141,9.90576805939,0.02
 05/31  16:00:00,240.872325076,31.6060708643,55.012855977,0.0,37.1018798503,116.476155989,101.76606868,83.2347458843,9.90576805939,8.62555473661
 05/31  17:00:00,240.862874062,31.6961226368,54.9145337799,0.0,37.1018798503,116.476155989,93.1188510685,83.1930830091,9.90576805939,0.02
 05/31  18:00:00,141.955342361,27.7486275303,41.2202736782,0.0,24.7345865669,47.5788473902,68.9459454431,63.9730614134,4.9528840297,0.02
 05/31  19:00:00,138.325989452,27.6629320574,37.6766112724,0.0,24.7345865669,47.5788473902,75.7097203002,70.7368362705,4.9528840297,0.02
 05/31  20:00:00,118.290720397,27.950993747,33.9118803042,0.0,12.3672932834,38.6892022431,90.5671074843,87.5753770665,2.97173041782,0.02
 05/31  21:00:00,86.5248447105,15.2727271103,17.3640568148,0.0,12.3672932834,27.0668015668,56.7077229157,53.7159924979,2.97173041782,0.02
 05/31  22:00:00,75.4656394984,19.9649641262,20.8014454333,0.0,4.12243109448,15.9888894789,81.004485611,78.0127551931,2.97173041782,0.02
 05/31  23:00:00,58.1305856423,11.671685679,11.9836958213,0.0,4.12243109448,15.9888894789,45.7053571311,42.7136267133,2.97173041782,0.02
 05/31  24:00:00,73.5255912695,19.3614622416,19.4873016364,0.0,4.12243109448,15.9888894789,87.9454434981,76.3732163425,2.97173041782,8.60049673781
 06/01  01:00:00,55.5617107176,10.3688436014,10.7176630898,0.0,4.12243109448,15.9888894789,46.8258077426,43.8340773248,2.97173041782,0.02
 06/01  02:00:00,73.8716395087,19.1877499646,20.0070623851,0.0,4.12243109448,15.9888894789,80.916505388,77.9247749702,2.97173041782,0.02
 06/01  03:00:00,55.4898588894,10.3688436014,10.6458114589,0.0,4.12243109448,15.9888894789,47.5332869597,44.5415565419,2.97173041782,0.02
 06/01  04:00:00,106.7630996,27.6954218314,26.9918799732,0.0,12.3672932834,24.9413748627,112.338992424,107.366108394,4.9528840297,0.02
 06/01  05:00:00,109.387058466,27.7750802967,28.3524722485,8.23120819609,12.3672932834,24.9413748627,174.976889344,170.004005314,4.9528840297,0.02
 06/01  06:00:00,159.808012873,28.8502559398,29.7499925901,5.08148567633,24.7345865669,70.7195625826,139.656722938,129.730954878,9.90576805939,0.02
 06/01  07:00:00,198.190192876,29.1093301571,36.5279011909,2.38438600672,37.1018798503,92.3937384068,119.966202343,110.040434283,9.90576805939,0.02
 06/01  08:00:00,217.654649453,29.242793654,44.6230600927,1.57688921439,37.1018798503,104.434947198,113.771963025,103.846194965,9.90576805939,0.02
 06/01  09:00:00,236.504273426,29.3906229227,51.6851800684,1.17490081704,37.1018798503,116.476155989,110.189021007,91.6564912591,9.90576805939,8.62676168843
 06/01  10:00:00,241.442744554,29.6199220847,56.7709325714,0.797770266912,37.1018798503,116.476155989,81.2453838377,71.3196157783,9.90576805939,0.02
 06/01  11:00:00,244.224937843,29.9214823153,59.7121398341,0.336917842271,37.1018798503,116.476155989,77.3455801338,58.8070381381,9.90576805939,8.63277393629
 06/01  12:00:00,235.060851344,30.3027584775,62.5226031216,0.0229329550959,37.1018798503,104.434947198,61.8240248377,51.8982567783,9.90576805939,0.02
 06/01  13:00:00,250.110726939,30.6920950246,65.1642562672,0.0,37.1018798503,116.476155989,52.2035909242,42.2778228648,9.90576805939,0.02
 06/01  14:00:00,252.479945437,31.0722735184,67.1535209751,0.0,37.1018798503,116.476155989,57.3732564179,38.836345053,9.90576805939,8.63114330544
 06/01  15:00:00,253.77496701,31.3021350774,68.2188890204,0.0,37.1018798503,116.476155989,45.844185411,35.9184173516,9.90576805939,0.02
 06/01  16:00:00,255.590077364,31.4322196031,69.9044516569,0.0,37.1018798503,116.476155989,44.0613556496,25.5300594293,9.90576805939,8.62552816095
 06/01  17:00:00,255.481424207,31.4715670942,69.7576425319,0.0,37.1018798503,116.476155989,36.4630266219,26.5372585625,9.90576805939,0.02
 06/01  18:00:00,154.071125316,27.7476120897,53.3370748336,0.0,24.7345865669,47.5788473902,35.8337174428,30.8608334131,4.9528840297,0.02
 06/01  19:00:00,152.602253674,27.6611466323,51.9546638543,0.0,24.7345865669,47.5788473902,39.6016160058,34.6287319761,4.9528840297,0.02
 06/01  20:00:00,136.301601904,27.9862939089,51.8874646625,0.0,12.3672932834,38.6892022431,54.3689648883,51.3772344705,2.97173041782,0.02
 06/01  21:00:00,102.259160582,17.073247826,31.2530485012,0.0,12.3672932834,27.0668015668,44.4621292852,41.4703988674,2.97173041782,0.02
 06/01  22:00:00,91.4293137108,21.2054110265,35.5022703336,0.0,4.12243109448,15.9888894789,66.7419552624,63.7502248446,2.97173041782,0.02
 06/01  23:00:00,71.6849631514,13.4866824177,23.678271598,0.0,4.12243109448,15.9888894789,45.6433565688,42.651626151,2.97173041782,0.02
 06/01  24:00:00,86.1477685062,19.9866781608,31.4618605281,0.0,4.12243109448,15.9888894789,76.3593567433,73.3676263254,2.97173041782,0.02
 06/02  01:00:00,61.4742990733,10.803124294,16.195970786,0.0,4.12243109448,15.9888894789,44.729335797,41.7376053792,2.97173041782,0.02
 06/02  02:00:00,81.7255758028,19.100893826,27.9478547629,0.0,4.12243109448,15.9888894789,86.2680106053,74.6944555734,2.97173041782,8.60182461416
 06/02  03:00:00,58.3646602039,10.3688436014,13.5206127306,0.0,4.12243109448,15.9888894789,46.6404063624,43.6486759446,2.97173041782,0.02
 06/02  04:00:00,116.746402798,27.6809458083,36.9896591653,0.0,12.3672932834,24.9413748627,107.49350866,102.52062463,4.9528840297,0.02
 06/02  05:00:00,113.446074868,27.8467949992,34.6062039506,5.96477817667,12.3672932834,24.9413748627,171.817139421,166.844255391,4.9528840297,0.02
 06/02  06:00:00,170.465432904,28.9978686698,41.0056881058,4.3355974563,24.7345865669,70.7195625826,138.298543186,128.372775126,9.90576805939,0.02
 06/02  07:00:00,212.240314522,29.3434871838,50.9515972657,1.77665566465,37.1018798503,92.3937384068,108.016511509,98.0907434496,9.90576805939,0.02
 06/02  08:00:00,228.262810916,29.5626349383,55.5503692785,0.937909222841,37.1018798503,104.434947198,85.103777089,75.1780090296,9.90576805939,0.02
 06/02  09:00:00,243.917174924,29.7954175356,59.3025397502,0.565649302914,37.1018798503,116.476155989,77.9889782777,59.4565343085,9.90576805939,8.62667590985
 06/02  10:00:00,247.592269374,30.0361305692,63.0297917638,0.27222728262,37.1018798503,116.476155989,54.5491300072,44.6233619478,9.90576805939,0.02
 06/02  11:00:00,252.867204386,30.4120017299,68.0903934746,0.110425540239,37.1018798503,116.476155989,39.4909217622,29.5651537029,9.90576805939,0.02
 06/02  12:00:00,246.581868286,30.8935498545,73.4738247007,0.00192543470044,37.1018798503,104.434947198,38.247358933,19.712976077,9.90576805939,8.62861479668
 06/02  13:00:00,263.811430131,31.4520821988,78.1049866718,0.0,37.1018798503,116.476155989,21.2918345769,11.3660665175,9.90576805939,0.02
 06/02  14:00:00,268.118895152,31.8910317647,81.9737019969,0.0,37.1018798503,116.476155989,24.6324550369,6.09548242559,9.90576805939,8.63120455193
 06/02  15:00:00,273.101714632,32.4433511027,86.4044331726,0.0,37.1018798503,116.476155989,11.7245175867,1.79874952727,9.90576805939,0.02
 06/02  16:00:00,278.090973012,32.9370362841,90.9005251122,0.0,37.1018798503,116.476155989,18.5312448254,0.0,9.90576805939,8.62547676601
 06/02  17:00:00,280.266002221,33.2095432424,92.8042440417,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/02  18:00:00,163.424742444,27.8422046505,63.2009719778,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/02  19:00:00,161.375504998,27.6743942743,61.0059043107,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/02  20:00:00,144.639494203,28.1062532248,60.1054009936,0.0,12.3672932834,38.6892022431,9.34340150855,6.35167109073,2.97173041782,0.02
 06/02  21:00:00,111.520583006,19.0185287725,38.5243867061,0.0,12.3672932834,27.0668015668,16.292444796,13.3007143782,2.97173041782,0.02
 06/02  22:00:00,100.882389891,22.7643304346,43.3740247135,0.0,4.12243109448,15.9888894789,30.5939644638,27.602234046,2.97173041782,0.02
 06/02  23:00:00,82.9445235373,17.0008677105,31.3340365536,0.0,4.12243109448,15.9888894789,31.8682942714,28.8765638536,2.97173041782,0.02
 06/02  24:00:00,93.6000148475,21.3212192111,37.5571634276,0.0,4.12243109448,15.9888894789,50.4428293482,47.4510989304,2.97173041782,0.02
 06/03  01:00:00,77.8612466883,15.388535295,27.9078972628,0.0,4.12243109448,15.9888894789,41.9149838413,38.9232534235,2.97173041782,0.02
 06/03  02:00:00,89.4188481728,20.3992448187,34.3203736992,0.0,4.12243109448,15.9888894789,66.3087247846,63.3169943668,2.97173041782,0.02
 06/03  03:00:00,70.3238221572,13.182685933,22.621127189,0.0,4.12243109448,15.9888894789,44.0871367139,41.0954062961,2.97173041782,0.02
 06/03  04:00:00,100.385798748,26.3563896961,39.0881184975,0.0,4.12243109448,16.0517297156,105.907336927,94.3337822678,2.97173041782,8.60182424108
 06/03  05:00:00,94.7383495203,26.7906703886,40.0538886767,0.0,4.12243109448,16.0517297156,108.333084803,105.341354385,2.97173041782,0.02
 06/03  06:00:00,120.954661826,28.5277931587,48.0265034483,0.0,4.12243109448,39.6058045677,90.7520620677,87.7603316499,2.97173041782,0.02
 06/03  07:00:00,166.343744146,28.5315409322,51.3034636011,8.11617482662,12.3672932834,65.3531420225,125.403135634,120.430251605,4.9528840297,0.02
 06/03  08:00:00,168.906361059,28.5310925696,52.7244527744,6.3673811719,12.3672932834,68.2430321324,110.135253747,105.162369718,4.9528840297,0.02
 06/03  09:00:00,196.248873758,28.6030699919,53.8351056096,3.51039710826,16.4897243779,93.1370602926,97.1333096555,89.188695208,7.92461444751,0.02
 06/03  10:00:00,196.974042807,28.6483460057,55.879842392,2.14544180772,16.4897243779,93.1370602926,88.1067689784,80.1621545309,7.92461444751,0.02
 06/03  11:00:00,198.070232075,28.7194688202,58.3042528667,0.746084831657,16.4897243779,93.1370602926,77.8815384708,69.9369240232,7.92461444751,0.02
 06/03  12:00:00,190.240211373,28.8172702214,60.0493456718,0.224791455401,16.4897243779,83.9857416113,78.8193430556,62.2842663212,7.92461444751,8.61046228697
 06/03  13:00:00,192.630947954,28.9306930361,62.51666667,0.03480330753,16.4897243779,83.9857416113,61.1423198628,53.1977054153,7.92461444751,0.02
 06/03  14:00:00,194.30632039,28.9841012816,64.1472258244,0.0262727197828,16.4897243779,83.9857416113,55.464237493,47.5196230455,7.92461444751,0.02
 06/03  15:00:00,174.632974212,28.5277931587,62.4133559316,0.0,12.3672932834,70.6512738906,25.7935584929,20.8206744632,4.9528840297,0.02
 06/03  16:00:00,175.035791111,28.5277931587,62.8161657255,0.0,12.3672932834,70.6512738906,25.8688640207,20.895979991,4.9528840297,0.02
 06/03  17:00:00,160.135878961,28.5277931587,60.4397794387,0.0,12.3672932834,58.1284167478,34.1802151149,29.2073310852,4.9528840297,0.02
 06/03  18:00:00,116.353582607,27.5506616005,50.8221234204,0.0,12.3672932834,24.9413748627,65.6426165564,60.6697325267,4.9528840297,0.02
 06/03  19:00:00,116.930301122,28.0935124662,50.8559910484,0.0,12.3672932834,24.9413748627,84.6011132255,79.6282291958,4.9528840297,0.02
 06/03  20:00:00,92.846928169,26.9354306195,40.3668739191,0.0,4.12243109448,16.0517297156,102.211299025,99.2195686075,2.97173041782,0.02
 06/03  21:00:00,64.8143817689,11.671685679,18.6674924757,0.0,4.12243109448,15.9888894789,46.4259120144,43.4341815966,2.97173041782,0.02
 06/03  22:00:00,79.4413141749,19.0140376875,25.7504496035,0.0,4.12243109448,15.9888894789,81.145508911,78.1537784931,2.97173041782,0.02
 06/03  23:00:00,67.0509309989,14.2638965793,18.2446229921,0.0,4.12243109448,15.9888894789,58.3986115163,55.4068810985,2.97173041782,0.02
 06/03  24:00:00,57.4397162749,10.8008787515,12.1524325126,0.0,4.12243109448,15.9888894789,54.9633116943,51.9715812764,2.97173041782,0.02
 06/04  01:00:00,62.8058059998,15.1212302521,15.1473733675,0.0,2.06121554724,15.9888894789,70.580949668,67.5892192502,2.97173041782,0.02
 06/04  02:00:00,67.4963643174,17.2814060024,17.6217494659,0.0,2.06121554724,15.9888894789,95.0787186155,83.5069296337,2.97173041782,8.60005856398
 06/04  03:00:00,66.012094132,17.2814060024,16.1374793678,0.0,2.06121554724,15.9888894789,81.4951227058,78.503392288,2.97173041782,0.02
 06/04  04:00:00,73.5667819229,21.601757503,19.2598028343,0.0,2.06121554724,15.9888894789,103.554047924,100.562317506,2.97173041782,0.02
 06/04  05:00:00,59.6486334734,18.3671077337,15.6860870696,0.0497300694681,2.06121554724,15.9888894789,83.7501249887,80.7583945709,2.97173041782,0.02
 06/04  06:00:00,61.2114170313,21.601757503,20.9994380832,0.0,2.06121554724,15.9888894789,104.649193863,101.657463446,2.97173041782,0.02
 06/04  07:00:00,53.4590807295,17.2814060024,17.6794662476,0.0,2.06121554724,15.9888894789,84.0949635319,81.1032331141,2.97173041782,0.02
 06/04  08:00:00,94.483317839,22.7308873035,25.3300342795,0.00362191212112,4.12243109448,41.7362269337,100.345831797,95.3729477678,4.9528840297,0.02
 06/04  09:00:00,87.1575500416,18.5842480799,22.2324820509,0.0340585160031,4.12243109448,41.7362269337,79.1700377037,74.1971536741,4.9528840297,0.02
 06/04  10:00:00,96.4349757002,22.7308873035,27.2728414972,0.0,4.12243109448,41.7362269337,96.3372353469,91.3643513172,4.9528840297,0.02
 06/04  11:00:00,89.0781612766,18.5842480799,24.1643903396,0.0,4.12243109448,41.7362269337,77.0815424074,72.1086583777,4.9528840297,0.02
 06/04  12:00:00,102.362089933,23.3388802731,32.5683813084,0.00303522746643,4.12243109448,41.7362269337,94.0864786628,89.1135946331,4.9528840297,0.02
 06/04  13:00:00,94.2716773714,19.0185287725,28.8898263807,0.0,4.12243109448,41.7362269337,75.3773980966,70.4045140669,4.9528840297,0.02
 06/04  14:00:00,104.021000863,23.0131697537,34.4561278755,0.0,4.12243109448,41.7362269337,91.7832398736,86.8103558439,4.9528840297,0.02
 06/04  15:00:00,96.2131557889,19.0185287725,30.8106169051,0.0,4.12243109448,41.7362269337,73.4548345598,68.4819505301,4.9528840297,0.02
 06/04  16:00:00,88.635309171,23.1217399268,35.7932627067,0.0,4.12243109448,24.8785346261,90.4938020524,85.5209180227,4.9528840297,0.02
 06/04  17:00:00,62.7680442974,17.0008677105,27.31377344,0.0,2.06121554724,15.9888894789,68.2858771625,65.2941467446,2.97173041782,0.02
 06/04  18:00:00,66.0368912696,18.0676023338,29.4934831938,0.0,2.06121554724,15.9888894789,76.8135200286,73.8217896107,2.97173041782,0.02
 06/04  19:00:00,59.4315198759,16.2091775258,24.7913417546,0.0,2.06121554724,15.9888894789,71.2763240675,68.2845936497,2.97173041782,0.02
 06/04  20:00:00,56.7626938466,14.9108265332,18.706032325,0.0,2.06121554724,15.9888894789,67.3151239152,64.3233934974,2.97173041782,0.02
 06/04  21:00:00,59.8513121273,13.2261140022,14.1381375433,0.0282676858644,2.06121554724,15.9888894789,57.376323498,54.3845930802,2.97173041782,0.02
 06/04  22:00:00,59.0156831823,13.2216229173,13.2341459792,0.00422972195433,2.06121554724,15.9888894789,63.570534859,60.5788044412,2.97173041782,0.02
 06/04  23:00:00,75.8902502329,22.470318888,20.6298631434,0.0848468438777,2.06121554724,15.9888894789,104.52445565,101.532725232,2.97173041782,0.02
 06/04  24:00:00,66.0637191256,17.8025428334,15.6043201857,0.063647623638,2.06121554724,15.9888894789,85.0236000644,82.0318696466,2.97173041782,0.02
 06/05  01:00:00,75.5137361383,22.0360381955,18.6338590502,0.0774019491366,4.12243109448,15.9888894789,105.901226447,102.909496029,2.97173041782,0.02
 06/05  02:00:00,67.8641053954,18.1499673874,14.7111338318,0.348580101607,4.12243109448,15.9888894789,85.6614228368,82.6696924189,2.97173041782,0.02
 06/05  03:00:00,74.8687115187,22.0360381955,17.7916309562,0.274605339439,4.12243109448,15.9888894789,107.07368245,104.081952032,2.97173041782,0.02
 06/05  04:00:00,101.438998349,27.4855194967,21.2760201585,0.601661138117,12.3672932834,24.9413748627,121.165590056,116.192706026,4.9528840297,0.02
 06/05  05:00:00,115.827558114,28.1230009473,23.3234190241,19.3528405392,12.3672932834,24.9413748627,188.807264281,183.834380251,4.9528840297,0.02
 06/05  06:00:00,159.72216045,28.5977673811,24.2039724838,10.7941419388,24.7345865669,70.7195625826,160.903739574,142.396156535,9.90576805939,8.60181497987
 06/05  07:00:00,190.377886443,28.7580010563,27.3000386145,4.15127559153,37.1018798503,92.3937384068,128.553499324,118.627731265,9.90576805939,0.02
 06/05  08:00:00,206.407319446,28.9034604995,32.7034133364,2.58857331054,37.1018798503,104.434947198,119.8911452,109.965377141,9.90576805939,0.02
 06/05  09:00:00,222.329381024,29.078357557,37.0493886191,1.94809780693,37.1018798503,116.476155989,114.741821875,104.816053815,9.90576805939,0.02
 06/05  10:00:00,225.964081715,29.1959340965,40.9806795538,1.53332106774,37.1018798503,116.476155989,120.16471421,101.627822323,9.90576805939,8.63112382765
 06/05  11:00:00,229.347697294,29.3152463646,44.7921943006,0.985912885447,37.1018798503,116.476155989,109.250519259,99.3247511999,9.90576805939,0.02
 06/05  12:00:00,223.533359204,29.6366261285,51.3028296796,0.381305974849,37.1018798503,104.434947198,114.643164745,96.1091647079,9.90576805939,8.62823197727
 06/05  13:00:00,239.131376484,30.0235949604,54.812205521,0.0412517171302,37.1018798503,116.476155989,96.6349516705,86.7091836111,9.90576805939,0.02
 06/05  14:00:00,242.73664507,30.392311015,58.0901518551,0.0,37.1018798503,116.476155989,94.5434522925,76.0066215185,9.90576805939,8.63106271461
 06/05  15:00:00,246.011926386,30.836629137,60.9213941426,0.0,37.1018798503,116.476155989,76.6319398865,66.7061718271,9.90576805939,0.02
 06/05  16:00:00,250.008035886,31.3714679907,64.3831802114,0.0,37.1018798503,116.476155989,67.1062296999,57.1804616405,9.90576805939,0.02
 06/05  17:00:00,252.442343161,31.725322981,66.4647725594,0.0,37.1018798503,116.476155989,68.7206602326,50.1978555851,9.90576805939,8.61703658813
 06/05  18:00:00,153.526197493,27.837239307,52.7025270473,0.0,24.7345865669,47.5788473902,50.8822594939,45.9093754642,4.9528840297,0.02
 06/05  19:00:00,151.365527615,27.6653621814,50.7137332409,0.0,24.7345865669,47.5788473902,58.7509100256,53.7780259959,4.9528840297,0.02
 06/05  20:00:00,135.669104752,28.1004152414,51.1408585214,0.0,12.3672932834,38.6892022431,79.7390345026,76.7473040848,2.97173041782,0.02
 06/05  21:00:00,99.4803906865,16.4263178721,29.143618254,0.0,12.3672932834,27.0668015668,55.2414991078,52.24976869,2.97173041782,0.02
 06/05  22:00:00,88.1787194215,20.6598132342,32.8196771362,0.0,4.12243109448,15.9888894789,79.6468638163,76.6551333985,2.97173041782,0.02
 06/05  23:00:00,66.5520490052,12.7963243946,19.2581187757,0.0,4.12243109448,15.9888894789,48.6151126179,45.6233822,2.97173041782,0.02
 06/05  24:00:00,77.7148528509,19.1877499646,23.8502763708,0.0,4.12243109448,15.9888894789,77.6680285568,74.676298139,2.97173041782,0.02
 06/06  01:00:00,57.4625211847,10.803124294,12.1841936182,0.0,4.12243109448,15.9888894789,46.4616075505,43.4698771327,2.97173041782,0.02
 06/06  02:00:00,73.583398484,19.3614622416,19.5451097006,0.0,4.12243109448,15.9888894789,83.8121305627,80.8204001449,2.97173041782,0.02
 06/06  03:00:00,55.0742020898,10.3688436014,10.230155149,0.0,4.12243109448,15.9888894789,48.3935385228,45.401808105,2.97173041782,0.02
 06/06  04:00:00,104.745563613,27.717135866,24.952630322,0.0,12.3672932834,24.9413748627,110.793421915,105.820537885,4.9528840297,0.02
 06/06  05:00:00,105.698074506,27.7569817382,26.7124183606,8.54954360861,12.3672932834,24.9413748627,175.781124248,170.808240218,4.9528840297,0.02
 06/06  06:00:00,158.324340653,28.8053564494,27.8342708109,5.55843488048,24.7345865669,70.7195625826,140.850049511,130.924281452,9.90576805939,0.02
 06/06  07:00:00,195.823750687,29.0189510855,34.59416878,2.04204919,37.1018798503,92.3937384068,128.703314815,110.189692355,9.90576805939,8.60785440027
 06/06  08:00:00,216.820958706,29.2127162169,44.12838219,1.2679890441,37.1018798503,104.434947198,112.833514843,102.907746784,9.90576805939,0.02
 06/06  09:00:00,237.438242577,29.4529029095,52.7971515845,0.934667547841,37.1018798503,116.476155989,99.610648087,89.6848800276,9.90576805939,0.02
 06/06  10:00:00,243.046353169,29.8757684888,58.4157900352,0.500631245559,37.1018798503,116.476155989,88.3246021612,69.7877559171,9.90576805939,8.63107818468
 06/06  11:00:00,247.278126052,30.338966417,62.5796245665,0.105209914143,37.1018798503,116.476155989,65.2103507243,55.2845826649,9.90576805939,0.02
 06/06  12:00:00,239.238033879,30.9201923739,66.1052331418,0.0,37.1018798503,104.434947198,63.3339081679,44.8000383806,9.90576805939,8.62810172786
 06/06  13:00:00,255.805738595,31.4606047996,70.0908209802,0.0,37.1018798503,116.476155989,45.1699014419,35.2441333825,9.90576805939,0.02
 06/06  14:00:00,260.127924667,32.039950131,73.8337966446,0.0,37.1018798503,116.476155989,45.7610752028,27.2243400528,9.90576805939,8.63096709066
 06/06  15:00:00,263.930565616,32.6338918524,77.042766416,0.0,37.1018798503,116.476155989,29.9197297078,19.9939616484,9.90576805939,0.02
 06/06  16:00:00,267.757990172,33.1104980667,80.3941211263,0.0,37.1018798503,116.476155989,20.5287914772,10.6030234178,9.90576805939,0.02
 06/06  17:00:00,267.725835774,33.2658911305,80.2076848427,0.0,37.1018798503,116.476155989,25.3318787798,6.80917205536,9.90576805939,8.616938665
 06/06  18:00:00,157.319355901,27.9339127406,56.3990065105,0.0,24.7345865669,47.5788473902,23.0455314512,18.0726474215,4.9528840297,0.02
 06/06  19:00:00,154.135001465,27.6787209577,53.4698496826,0.0,24.7345865669,47.5788473902,36.9815637464,32.0086797167,4.9528840297,0.02
 06/06  20:00:00,135.066641651,28.1093801234,52.8786008636,0.0,12.3672932834,38.6892022431,59.1270023903,56.1352719725,2.97173041782,0.02
 06/06  21:00:00,102.320893136,17.2903881722,31.0976502462,0.0,12.3672932834,27.0668015668,53.6279328487,50.6362024308,2.97173041782,0.02
 06/06  22:00:00,92.4388607337,21.7554999037,35.9617294481,0.0,4.12243109448,15.9888894789,79.6897589146,76.6980284968,2.97173041782,0.02
 06/06  23:00:00,66.1112842762,13.8341069718,17.7571691399,0.0,4.12243109448,15.9888894789,51.0990528083,48.1073223905,2.97173041782,0.02
 06/06  24:00:00,75.819081706,19.100893826,22.041361618,0.0,4.12243109448,15.9888894789,76.5724868367,73.5807564188,2.97173041782,0.02
 06/07  01:00:00,59.9421968398,11.324261125,14.1427326971,0.0,4.12243109448,15.9888894789,44.8020866258,41.810356208,2.97173041782,0.02
 06/07  02:00:00,74.0065800563,18.1454763025,21.1842774679,0.0,4.12243109448,15.9888894789,79.0833282727,76.0915978549,2.97173041782,0.02
 06/07  03:00:00,58.4450168156,11.4111172635,12.5586964698,0.0,4.12243109448,15.9888894789,46.5364564757,43.5447260579,2.97173041782,0.02
 06/07  04:00:00,108.337598354,27.3118072196,28.9499939674,0.0,12.3672932834,24.9413748627,106.228321028,101.255436998,4.9528840297,0.02
 06/07  05:00:00,112.121356991,28.2668261704,33.2367837635,7.93861651721,12.3672932834,24.9413748627,171.823263353,166.850379323,4.9528840297,0.02
 06/07  06:00:00,164.859142213,28.8103926581,35.1214253618,4.80104594139,24.7345865669,70.7195625826,138.579763399,128.65399534,9.90576805939,0.02
 06/07  07:00:00,196.396730765,29.2161463186,34.928052548,2.08395243487,37.1018798503,92.3937384068,119.069693322,109.143925263,9.90576805939,0.02
 06/07  08:00:00,209.31348144,29.4336114832,36.7473322174,0.920648284459,37.1018798503,104.434947198,120.652735424,102.12453964,9.90576805939,8.62242772497
 06/07  09:00:00,224.755567016,29.562169661,40.3081245216,0.631769107424,37.1018798503,116.476155989,108.799077707,98.8733096479,9.90576805939,0.02
 06/07  10:00:00,227.698128891,29.7021278943,43.2647205879,0.477104016676,37.1018798503,116.476155989,114.925795453,96.3890547003,9.90576805939,8.63097269291
 06/07  11:00:00,232.581008362,29.952779656,48.0775797237,0.296338606382,37.1018798503,116.476155989,102.996270756,93.0705026965,9.90576805939,0.02
 06/07  12:00:00,226.78293798,30.3788867925,54.1310148025,0.0604340898638,37.1018798503,104.434947198,96.4248691893,86.4991011299,9.90576805939,0.02
 06/07  13:00:00,242.210139944,30.7299868989,57.225834197,0.0,37.1018798503,116.476155989,94.8329468533,76.2963530832,9.90576805939,8.63082571068
 06/07  14:00:00,245.375614579,31.0503498373,60.0711088628,0.0,37.1018798503,116.476155989,77.1438800843,67.2181120249,9.90576805939,0.02
 06/07  15:00:00,247.287015613,31.3798934987,61.6531928527,0.0,37.1018798503,116.476155989,79.9723205832,61.4371535617,9.90576805939,8.62939896212
 06/07  16:00:00,247.520427702,31.6876582073,61.5794157631,0.0,37.1018798503,116.476155989,71.3396439085,61.4138758491,9.90576805939,0.02
 06/07  17:00:00,247.609199502,31.8471398014,61.5098084904,0.0,37.1018798503,116.476155989,71.8367001593,61.9109320999,9.90576805939,0.02
 06/07  18:00:00,149.774900422,27.7477830571,49.0406645003,0.0,24.7345865669,47.5788473902,69.9199280992,56.3587636686,4.9528840297,8.60828040092
 06/07  19:00:00,148.492133387,27.6613819805,47.844316465,0.0,24.7345865669,47.5788473902,72.92575396,67.9528699303,4.9528840297,0.02
 06/07  20:00:00,124.734366462,27.9865159458,42.669191892,0.0,12.3672932834,38.6892022431,87.7430305488,84.751300131,2.97173041782,0.02
 06/07  21:00:00,87.9824074539,15.2727271103,18.8216329355,0.0,12.3672932834,27.0668015668,55.6064073252,52.6146769074,2.97173041782,0.02
 06/07  22:00:00,76.2264456336,20.3123886802,21.2148283895,0.0,4.12243109448,15.9888894789,78.5348887372,75.5431583194,2.97173041782,0.02
 06/07  23:00:00,61.2170274974,13.3129701407,13.3840494313,0.0,4.12243109448,15.9888894789,53.642723169,50.6509927512,2.97173041782,0.02
 06/07  24:00:00,71.0541482842,18.1454763025,18.2318459618,0.0,4.12243109448,15.9888894789,81.342519412,78.3507889942,2.97173041782,0.02
 06/08  01:00:00,56.8340476128,11.671685679,10.6871591609,0.0,4.12243109448,15.9888894789,46.4311557028,43.439425285,2.97173041782,0.02
 06/08  02:00:00,69.7376587414,18.1454763025,16.9153564004,0.0,4.12243109448,15.9888894789,80.8354200675,77.8436896497,2.97173041782,0.02
 06/08  03:00:00,61.8084920249,14.9542546025,12.2894242624,0.0,4.12243109448,15.9888894789,62.6415646368,59.649834219,2.97173041782,0.02
 06/08  04:00:00,101.763011195,27.3986633581,22.2885509227,0.0,12.3672932834,24.9413748627,108.508845097,103.535961067,4.9528840297,0.02
 06/08  05:00:00,105.523482157,28.2243169675,24.5178589023,10.1021760025,12.3672932834,24.9413748627,174.088707506,169.115823476,4.9528840297,0.02
 06/08  06:00:00,156.812306063,28.7846596873,25.1638082603,6.73756012059,24.7345865669,70.7195625826,140.639445587,130.713677527,9.90576805939,0.02
 06/08  07:00:00,190.194159313,29.1268669123,27.0930025887,3.8057149657,37.1018798503,92.3937384068,121.083678757,111.157910698,9.90576805939,0.02
 06/08  08:00:00,206.537975284,29.2578671556,32.5169255271,2.55127050348,37.1018798503,104.434947198,123.075053518,104.545918663,9.90576805939,8.62336679565
 06/08  09:00:00,221.40242535,29.411495963,36.3595589517,1.37788142447,37.1018798503,116.476155989,110.198545177,100.272777117,9.90576805939,0.02
 06/08  10:00:00,224.36907818,29.5917158519,39.7173962607,0.805793362599,37.1018798503,116.476155989,114.592257063,96.8826822053,9.90576805939,7.80380679792
 06/08  11:00:00,228.343518771,29.8212668045,43.823775169,0.444164241912,37.1018798503,116.476155989,104.544449784,93.7920953395,9.90576805939,0.846586385511
 06/08  12:00:00,222.143824286,30.1116058949,49.6609366825,0.158700239082,37.1018798503,104.434947198,100.76573295,90.8399648908,9.90576805939,0.02
 06/08  13:00:00,237.912297473,30.4039370454,53.2540203879,0.0,37.1018798503,116.476155989,106.97643441,88.4381914864,9.90576805939,8.632474864
 06/08  14:00:00,241.373967292,30.7228434233,56.3969904712,0.0,37.1018798503,116.476155989,93.8355035624,83.909735503,9.90576805939,0.02
 06/08  15:00:00,244.443380777,31.1248637953,59.0645664454,0.0,37.1018798503,116.476155989,93.8083123222,75.2731329405,9.90576805939,8.62941132234
 06/08  16:00:00,246.494029443,31.5660514102,60.6746402106,0.0,37.1018798503,116.476155989,79.7370917185,69.8113236591,9.90576805939,0.02
 06/08  17:00:00,247.228157404,31.8889520573,61.0869665607,0.0,37.1018798503,116.476155989,79.6566978225,69.7309297631,9.90576805939,0.02
 06/08  18:00:00,148.240914937,27.8373681029,47.4170944868,0.0,24.7345865669,47.5788473902,66.397983496,61.4250994663,4.9528840297,0.02
 06/08  19:00:00,141.74510421,27.6635143273,41.0951393101,0.0,24.7345865669,47.5788473902,81.6118168032,68.0507271283,4.9528840297,8.60820564517
 06/08  20:00:00,117.306365487,28.0959223805,35.1317816227,0.0,12.3672932834,38.6892022431,87.5311044163,84.5393739984,2.97173041782,0.02
 06/08  21:00:00,87.763888889,15.4174873411,18.4583552445,0.0,12.3672932834,27.0668015668,56.7728993676,53.7811689498,2.97173041782,0.02
 06/08  22:00:00,76.4955974648,20.109724357,21.68664471,0.0,4.12243109448,15.9888894789,79.9757634963,76.9840330785,2.97173041782,0.02
 06/08  23:00:00,59.3997109767,12.1014752866,12.8006305207,0.0,4.12243109448,15.9888894789,49.0119426804,46.0202122626,2.97173041782,0.02
 06/08  24:00:00,74.4656378584,19.4483183801,20.34049364,0.0,4.12243109448,15.9888894789,78.6059836726,75.6142532548,2.97173041782,0.02
 06/09  01:00:00,55.1294793289,10.7162681554,9.9380085889,0.0,4.12243109448,15.9888894789,46.8553535303,43.8636231125,2.97173041782,0.02
 06/09  02:00:00,69.9329377744,19.0140376875,16.2420742435,0.0,4.12243109448,15.9888894789,81.3482199932,78.3564895753,2.97173041782,0.02
 06/09  03:00:00,67.3303353741,17.2814060024,15.3945060853,0.0,4.12243109448,15.9888894789,78.6871985765,75.6954681587,2.97173041782,0.02
 06/09  04:00:00,102.758760474,27.717135866,22.9658279012,0.0,12.3672932834,24.9413748627,109.137523818,104.164639788,4.9528840297,0.02
 06/09  05:00:00,104.160306608,27.8004927627,25.5507339156,8.12994985804,12.3672932834,24.9413748627,174.817629291,169.844745261,4.9528840297,0.02
 06/09  06:00:00,158.089853396,28.8953323289,26.1041312482,6.96411204229,24.7345865669,70.7195625826,140.891893142,130.966125082,9.90576805939,0.02
 06/09  07:00:00,191.034579218,29.152831473,27.4409920562,4.2721851419,37.1018798503,92.3937384068,121.610837743,111.685069684,9.90576805939,0.02
 06/09  08:00:00,207.804764203,29.2620436086,33.1081402633,3.22265326957,37.1018798503,104.434947198,123.975314279,105.446207174,9.90576805939,8.62333904558
 06/09  09:00:00,226.250276402,29.4477645451,40.8715619801,1.677467001,37.1018798503,116.476155989,110.488643817,100.562875758,9.90576805939,0.02
 06/09  10:00:00,226.772571263,29.6294647116,41.9500296512,0.938927780282,37.1018798503,116.476155989,107.022958673,97.0971906135,9.90576805939,0.02
 06/09  11:00:00,225.761320681,29.8072260296,41.257052627,0.442707119574,37.1018798503,116.476155989,112.882081663,94.3439934469,9.90576805939,8.63232015682
 06/09  12:00:00,216.656704,29.9269736488,44.2477044264,0.269465739824,37.1018798503,104.434947198,102.798756426,92.8729883662,9.90576805939,0.02
 06/09  13:00:00,233.122692692,30.1691725773,48.4934774404,0.205681857988,37.1018798503,116.476155989,109.017567111,90.4794355189,9.90576805939,8.63236353231
 06/09  14:00:00,238.28013037,30.4174880421,53.5109431401,0.0975874731681,37.1018798503,116.476155989,97.508951279,87.5831832196,9.90576805939,0.02
 06/09  15:00:00,240.761134096,30.7739403746,55.716529414,0.016698560178,37.1018798503,116.476155989,98.8477307147,80.3126259145,9.90576805939,8.62933674084
 06/09  16:00:00,242.07642957,30.9591314717,56.8639695991,0.0,37.1018798503,116.476155989,85.2118769709,75.2861089115,9.90576805939,0.02
 06/09  17:00:00,239.796886313,30.8795747483,54.6650855266,0.0,37.1018798503,116.476155989,90.9376700048,81.0119019455,9.90576805939,0.02
 06/09  18:00:00,139.249154302,27.6592317737,38.6034759832,0.0,24.7345865669,47.5788473902,70.9318785142,65.9589944845,4.9528840297,0.02
 06/09  19:00:00,138.728435891,28.0935124662,37.6484716542,0.0,24.7345865669,47.5788473902,77.3423029616,72.3694189319,4.9528840297,0.02
 06/09  20:00:00,113.930714789,26.9354306195,32.9166068284,0.0,12.3672932834,38.6892022431,99.948220568,88.3682487138,2.97173041782,8.60824143635
 06/09  21:00:00,89.8433319957,15.388535295,20.5667480049,0.0,12.3672932834,27.0668015668,58.4103128027,55.4185823849,2.97173041782,0.02
 06/09  22:00:00,78.8693222053,19.8781079877,24.2919857449,0.0,4.12243109448,15.9888894789,80.9847469326,77.9930165148,2.97173041782,0.02
 06/09  23:00:00,60.4738823835,12.2100454597,13.7662317024,0.0,4.12243109448,15.9888894789,50.1857590449,47.1940286271,2.97173041782,0.02
 06/09  24:00:00,73.1714677014,19.0095466026,19.462692648,0.0,4.12243109448,15.9888894789,86.1068388417,83.1151084239,2.97173041782,0.02
 06/10  01:00:00,56.8861087657,12.1883314251,10.2001721635,0.0,4.12243109448,15.9888894789,52.0308666002,49.0391361824,2.97173041782,0.02
 06/10  02:00:00,75.2069165668,21.601757503,18.8387229011,0.0,4.12243109448,15.9888894789,97.9362995065,94.9445690886,2.97173041782,0.02
 06/10  03:00:00,67.3757600647,18.2368235259,14.4845132786,0.0,4.12243109448,15.9888894789,78.6594900553,75.6677596375,2.97173041782,0.02
 06/10  04:00:00,81.4364648811,25.9221090036,20.5730665497,0.0,4.12243109448,16.0517297156,117.325449353,114.333718935,2.97173041782,0.02
 06/10  05:00:00,72.427350918,27.0078107349,19.8136366228,0.0612808833853,4.12243109448,16.0517297156,118.618064267,115.62633385,2.97173041782,0.02
 06/10  06:00:00,94.0548570349,28.5277931587,20.4685977492,0.658101911488,4.12243109448,39.6058045677,98.0734993911,95.0817689733,2.97173041782,0.02
 06/10  07:00:00,147.304769934,28.5613697407,25.9861189174,14.3647173934,12.3672932834,65.3531420225,149.854584816,144.881700786,4.9528840297,0.02
 06/10  08:00:00,152.703617101,28.549657762,32.3606329329,10.5098961301,12.3672932834,68.2430321324,145.541032439,140.56814841,4.9528840297,0.02
 06/10  09:00:00,182.816322358,28.5785300402,38.0852589447,5.85221984778,16.4897243779,93.1370602926,134.074425324,126.129810876,7.92461444751,0.02
 06/10  10:00:00,183.306226403,28.6021632233,40.336090707,4.06754211791,16.4897243779,93.1370602926,138.370379065,121.833037793,7.92461444751,8.61272682448
 06/10  11:00:00,184.282662816,28.6024130328,42.8302533384,2.5495971563,16.4897243779,93.1370602926,127.811896435,119.867281988,7.92461444751,0.02
 06/10  12:00:00,178.308556498,28.6244573192,47.3499961476,1.18533676461,16.4897243779,83.9857416113,125.572449166,117.627834719,7.92461444751,0.02
 06/10  13:00:00,181.635880552,28.6550287172,51.1974250712,0.634654596404,16.4897243779,83.9857416113,121.429613304,113.484998857,7.92461444751,0.02
 06/10  14:00:00,183.438792212,28.6990710482,53.2453196962,0.345672751534,16.4897243779,83.9857416113,112.131859078,104.18724463,7.92461444751,0.02
 06/10  15:00:00,165.71514016,28.5277931587,53.4955088892,0.0,12.3672932834,70.6512738906,59.8402777884,54.8673937587,4.9528840297,0.02
 06/10  16:00:00,164.765668486,28.5277931587,52.546028761,0.0,12.3672932834,70.6512738906,60.8874381551,55.9145541254,4.9528840297,0.02
 06/10  17:00:00,149.209061691,28.5277931587,49.5129601479,0.0,12.3672932834,58.1284167478,72.4293434792,58.8712408585,4.9528840297,8.60521859102
 06/10  18:00:00,108.686274984,27.6592317737,43.0462459953,0.0,12.3672932834,24.9413748627,86.090034277,81.1171502473,4.9528840297,0.02
 06/10  19:00:00,107.252929827,27.9849422931,41.2871903801,0.0,12.3672932834,24.9413748627,93.5370779503,88.5641939206,4.9528840297,0.02
 06/10  20:00:00,82.5074659937,26.9354306195,32.3765789418,0.0,4.12243109448,16.0517297156,103.930356603,100.938626185,2.97173041782,0.02
 06/10  21:00:00,62.7979739736,12.8237794125,15.4691214413,0.0,4.12243109448,15.9888894789,53.1314199245,50.1396895067,2.97173041782,0.02
 06/10  22:00:00,64.0735555319,14.1770404408,15.3541043706,0.0,4.12243109448,15.9888894789,59.2268370141,56.2351065963,2.97173041782,0.02
 06/10  23:00:00,65.2948842738,15.2949425291,15.4015245981,0.0,4.12243109448,15.9888894789,75.3067091923,72.3149787745,2.97173041782,0.02
 06/10  24:00:00,68.6149749821,18.1499673874,15.8105840151,0.0,4.12243109448,15.9888894789,78.7517171351,75.7599867173,2.97173041782,0.02
 06/11  01:00:00,64.7208040538,17.2814060024,14.8461900679,0.0,2.06121554724,15.9888894789,80.97165548,77.9799250622,2.97173041782,0.02
 06/11  02:00:00,73.4905392463,22.9045995805,17.7864252274,0.0942935548075,2.06121554724,15.9888894789,103.575257354,100.583526936,2.97173041782,0.02
 06/11  03:00:00,63.844766892,17.2814060024,13.9701529198,0.0,2.06121554724,15.9888894789,83.7232963661,80.7315659483,2.97173041782,0.02
 06/11  04:00:00,71.5050336275,21.601757503,17.1980552439,0.0,2.06121554724,15.9888894789,105.623076107,102.631345689,2.97173041782,0.02
 06/11  05:00:00,54.1788777995,17.2814060024,13.700930487,0.0,2.06121554724,15.9888894789,85.3122211352,82.3204907174,2.97173041782,0.02
 06/11  06:00:00,58.5506826182,21.601757503,18.3387042181,0.0,2.06121554724,15.9888894789,106.281661937,103.289931519,2.97173041782,0.02
 06/11  07:00:00,52.8759669515,17.7156866949,16.5791981195,0.0828741348149,2.06121554724,15.9888894789,84.9478280261,81.9560976083,2.97173041782,0.02
 06/11  08:00:00,96.2990674161,23.2520241346,26.5503030171,0.0779663315939,4.12243109448,41.7362269337,100.528053135,95.5551691056,4.9528840297,0.02
 06/11  09:00:00,87.5627645754,18.3671077337,22.8888957957,0.0,4.12243109448,41.7362269337,79.1260228031,74.1531387734,4.9528840297,0.02
 06/11  10:00:00,98.5840922002,23.1651679961,28.8805101943,0.0,4.12243109448,41.7362269337,94.6607805801,89.6878965504,4.9528840297,0.02
 06/11  11:00:00,87.5149586472,18.4973919414,22.4937409997,0.0,4.12243109448,41.7362269337,75.8882932743,70.9154092446,4.9528840297,0.02
 06/11  12:00:00,97.7820671919,22.9045995805,27.7081374007,0.0,4.12243109448,41.7362269337,92.3545477283,87.3816636986,4.9528840297,0.02
 06/11  13:00:00,90.2193661371,19.1270989456,24.3431185642,0.0,4.12243109448,41.7362269337,74.4270440569,69.4541600272,4.9528840297,0.02
 06/11  14:00:00,101.889177541,23.1217399268,31.5721059801,0.0,4.12243109448,41.7362269337,91.4892036282,86.5163195985,4.9528840297,0.02
 06/11  15:00:00,94.776070193,19.0185287725,29.1129240651,0.0,4.12243109448,41.7362269337,73.6324693915,68.6595853618,4.9528840297,0.02
 06/11  16:00:00,87.994543868,23.1217399268,34.6600838716,0.0,4.12243109448,24.8785346261,89.7140530576,84.7411690279,4.9528840297,0.02
 06/11  17:00:00,63.6570744672,17.2903881722,27.9132831187,0.0,2.06121554724,15.9888894789,67.0794809815,64.0877505637,2.97173041782,0.02
 06/11  18:00:00,64.9544092038,18.1544584723,28.3241449244,0.0,2.06121554724,15.9888894789,71.5623096408,68.570579223,2.97173041782,0.02
 06/11  19:00:00,55.0807719666,14.9832066486,21.6889672057,0.0,2.06121554724,15.9888894789,62.464655973,59.4729255552,2.97173041782,0.02
 06/11  20:00:00,56.2809109554,15.1279668795,20.225236105,0.015443769613,2.06121554724,15.9888894789,72.8668906899,61.2933495191,2.97173041782,8.60181075299
 06/11  21:00:00,59.154605585,12.8237794125,13.8349995731,0.0519687592469,2.06121554724,15.9888894789,53.9596420488,50.967911631,2.97173041782,0.02
 06/11  22:00:00,65.7728833986,16.6389671334,16.5154406356,0.0700724837401,2.06121554724,15.9888894789,78.5573621698,75.565631752,2.97173041782,0.02
 06/11  23:00:00,63.9086129579,16.4240723296,14.7758640857,0.171474754252,2.06121554724,15.9888894789,74.5232791706,71.5315487528,2.97173041782,0.02
 06/11  24:00:00,73.7940101436,21.601757503,19.4870315452,0.0,2.06121554724,15.9888894789,105.540148365,102.548417947,2.97173041782,0.02
 06/12  01:00:00,68.1480390792,18.2368235259,15.1267461489,0.130045752964,4.12243109448,15.9888894789,84.8966872165,81.9049567986,2.97173041782,0.02
 06/12  02:00:00,74.4619764986,21.601757503,18.0937824751,0.0,4.12243109448,15.9888894789,106.390212253,103.398481836,2.97173041782,0.02
 06/12  03:00:00,67.0769610224,18.4105358029,13.5485198248,0.463481816928,4.12243109448,15.9888894789,86.2142781628,83.222547745,2.97173041782,0.02
 06/12  04:00:00,98.5312384979,27.0946668734,19.0350692415,0.325705438944,12.3672932834,24.9413748627,121.32795506,116.35507103,4.9528840297,0.02
 06/12  05:00:00,111.56584466,28.121110486,21.5520174608,19.213586455,12.3672932834,24.9413748627,189.062224969,184.089340939,4.9528840297,0.02
 06/12  06:00:00,159.364780092,28.5944703485,23.3813018539,11.2627299745,24.7345865669,70.7195625826,152.589479055,142.663710996,9.90576805939,0.02
 06/12  07:00:00,190.440056943,28.7211521676,27.4517935095,4.09854354094,37.1018798503,92.3937384068,128.808655768,118.882887708,9.90576805939,0.02
 06/12  08:00:00,206.852355049,28.8465951105,33.3155063198,2.47835245946,37.1018798503,104.434947198,120.077020563,110.151252504,9.90576805939,0.02
 06/12  09:00:00,222.428572812,29.0141399285,37.3853176151,1.77559131693,37.1018798503,116.476155989,123.394659959,104.862606572,9.90576805939,8.62628532765
 06/12  10:00:00,226.04818238,29.1252506134,41.3148846034,1.35394459195,37.1018798503,116.476155989,111.578172698,101.652404639,9.90576805939,0.02
 06/12  11:00:00,231.825293448,29.305240015,47.4811606805,0.784523450234,37.1018798503,116.476155989,117.450248134,98.9123198533,9.90576805939,8.63216022155
 06/12  12:00:00,225.331375079,29.6627116739,53.2375563271,0.218583374692,37.1018798503,104.434947198,104.447739598,94.5219715385,9.90576805939,0.02
 06/12  13:00:00,241.055004531,30.0856788134,56.7149597803,0.0,37.1018798503,116.476155989,94.2392344621,84.3134664027,9.90576805939,0.02
 06/12  14:00:00,245.091804734,30.5178179417,60.3198867229,0.0,37.1018798503,116.476155989,92.457222087,73.9206900407,9.90576805939,8.63076398688
 06/12  15:00:00,248.087126966,30.999086885,62.8341094764,0.0,37.1018798503,116.476155989,74.9842778063,65.0585097469,9.90576805939,0.02
 06/12  16:00:00,250.606892277,31.5480673415,64.8054568109,0.0,37.1018798503,116.476155989,80.4773554441,61.9465640864,9.90576805939,8.62502329832
 06/12  17:00:00,251.164278386,31.7854298907,65.1266465744,0.0,37.1018798503,116.476155989,72.7764482553,62.8506801959,9.90576805939,0.02
 06/12  18:00:00,152.659842391,27.8378473906,51.8355604654,0.0,24.7345865669,47.5788473902,63.3465918751,58.3737078454,4.9528840297,0.02
 06/12  19:00:00,148.264813604,27.66520201,47.6131721062,0.0,24.7345865669,47.5788473902,73.3200112174,68.3471271877,4.9528840297,0.02
 06/12  20:00:00,125.792475299,28.0976816812,43.6161206154,0.0,12.3672932834,38.6892022431,88.0447926556,85.0530622377,2.97173041782,0.02
 06/12  21:00:00,90.3175888644,15.562247572,20.8672842352,0.0,12.3672932834,27.0668015668,53.8649359274,50.8732055096,2.97173041782,0.02
 06/12  22:00:00,77.4603971876,20.4281968649,22.3329707575,0.0,4.12243109448,15.9888894789,81.9115285283,78.9197981105,2.97173041782,0.02
 06/12  23:00:00,57.8328421342,11.497973402,11.859664964,0.0,4.12243109448,15.9888894789,46.2178984442,43.2261680264,2.97173041782,0.02
 06/12  24:00:00,72.483990433,19.0140376875,18.7931257477,0.0,4.12243109448,15.9888894789,88.6286205961,77.0550873419,2.97173041782,8.60180283638
 06/13  01:00:00,55.4074525303,11.671685679,9.26056323068,0.0,4.12243109448,15.9888894789,47.3167719309,44.3250415131,2.97173041782,0.02
 06/13  02:00:00,69.0503711077,18.1454763025,16.2280680499,0.0,4.12243109448,15.9888894789,84.3647617961,81.3730313783,2.97173041782,0.02
 06/13  03:00:00,67.8464085054,18.5842480799,14.6023079266,0.00542841619019,4.12243109448,15.9888894789,78.4554747724,75.4637443545,2.97173041782,0.02
 06/13  04:00:00,100.282029398,27.2249510811,20.9744459721,0.00683494973459,12.3672932834,24.9413748627,110.138997576,105.166113546,4.9528840297,0.02
 06/13  05:00:00,105.479687528,28.2168717701,23.6203037555,10.9633813436,12.3672932834,24.9413748627,176.652515907,171.679631878,4.9528840297,0.02
 06/13  06:00:00,156.510402428,28.6794926906,24.4867124908,7.21791897773,24.7345865669,70.7195625826,142.522127052,132.596358993,9.90576805939,0.02
 06/13  07:00:00,188.943518384,28.9512387538,25.9263365996,3.89737416268,37.1018798503,92.3937384068,122.507977488,112.582209428,9.90576805939,0.02
 06/13  08:00:00,202.350087591,29.0626278392,29.33390056,1.74167543114,37.1018798503,104.434947198,114.521005286,104.595237227,9.90576805939,0.02
 06/13  09:00:00,218.744535344,29.2275210871,34.0149140944,1.24855553497,37.1018798503,116.476155989,118.113072798,99.5810599956,9.90576805939,8.62624474261
 06/13  10:00:00,222.890164911,29.4979614162,38.2325751322,0.905540833368,37.1018798503,116.476155989,105.9524695,96.0267014408,9.90576805939,0.02
 06/13  11:00:00,227.306084907,29.7639020711,42.825421328,0.462400000986,37.1018798503,116.476155989,103.308549279,93.38278122,9.90576805939,0.02
 06/13  12:00:00,221.717971229,30.1451703647,49.237349424,0.122917160882,37.1018798503,104.434947198,109.162425279,90.6301831576,9.90576805939,8.62647406226
 06/13  13:00:00,238.078780511,30.5698143649,53.2546305523,0.0,37.1018798503,116.476155989,97.638142226,87.7123741666,9.90576805939,0.02
 06/13  14:00:00,240.368529934,30.9330175569,55.1813822939,0.0,37.1018798503,116.476155989,104.191090413,85.6546719876,9.90576805939,8.63065036617
 06/13  15:00:00,241.009962431,31.3280382831,55.428020002,0.0,37.1018798503,116.476155989,93.5316329963,83.6058649369,9.90576805939,0.02
 06/13  16:00:00,241.217619177,31.654760781,55.3094687799,0.0,37.1018798503,116.476155989,100.552254142,82.0214878478,9.90576805939,8.62499823478
 06/13  17:00:00,240.306248765,31.7442914685,54.3097572489,0.0,37.1018798503,116.476155989,91.6013665477,81.6755984883,9.90576805939,0.02
 06/13  18:00:00,142.953105594,27.834464342,42.1322126718,0.0,24.7345865669,47.5788473902,67.9682978777,62.995413848,4.9528840297,0.02
 06/13  19:00:00,136.281591645,27.6612598351,35.6338988809,0.0,24.7345865669,47.5788473902,73.6060904038,68.6332063741,4.9528840297,0.02
 06/13  20:00:00,111.361622309,27.9499347154,29.3330214,0.0,12.3672932834,38.6892022431,88.9131513911,85.9214209732,2.97173041782,0.02
 06/13  21:00:00,82.9231549338,15.2727271103,13.7623746098,0.0,12.3672932834,27.0668015668,56.3656591986,53.3739287808,2.97173041782,0.02
 06/13  22:00:00,71.1595890464,20.0952483339,16.3651115334,0.0,4.12243109448,15.9888894789,79.9696685712,76.9779381534,2.97173041782,0.02
 06/13  23:00:00,56.0392144068,12.3186156329,9.22299281039,0.0,4.12243109448,15.9888894789,50.3348655385,47.3431351207,2.97173041782,0.02
 06/13  24:00:00,69.2098593713,19.0095466026,15.5010835419,0.0,4.12243109448,15.9888894789,86.9221989686,83.9304685508,2.97173041782,0.02
 06/14  01:00:00,66.509524592,18.3236796644,13.1505176945,0.0,4.12243109448,15.9888894789,78.6516991117,75.6599686939,2.97173041782,0.02
 06/14  02:00:00,72.3167759181,21.601757503,15.7332508658,0.0,4.12243109448,15.9888894789,98.0189043993,95.0271739815,2.97173041782,0.02
