Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  03:00:00,65.2930012663,18.3671077337,11.7565758311,0.000389209807905,4.12243109448,15.9888894789,79.9808871556,76.9891567377,2.97173041782,0.02
 06/14  04:00:00,95.5302960225,27.2249510811,16.2240694351,0.00547796419101,12.3672932834,24.9413748627,120.564047066,107.009349376,4.9528840297,8.60181366077
 06/14  05:00:00,102.86672836,28.2266295277,18.9970401435,12.9639278971,12.3672932834,24.9413748627,177.694499963,172.721615934,4.9528840297,0.02
 06/14  06:00:00,152.726008232,28.6909933881,19.3263408984,8.58239557576,24.7345865669,70.7195625826,143.096914593,133.171146533,9.90576805939,0.02
 06/14  07:00:00,184.757715113,28.9978534648,21.7081988588,3.88309553431,37.1018798503,92.3937384068,121.769762423,111.843994363,9.90576805939,0.02
 06/14  08:00:00,197.962861091,29.1463042475,24.3146795016,2.29001342606,37.1018798503,104.434947198,113.685435848,103.759667789,9.90576805939,0.02
 06/14  09:00:00,212.133556587,29.3475088531,26.9725286578,1.55999082821,37.1018798503,116.476155989,108.781699162,98.855931103,9.90576805939,0.02
 06/14  10:00:00,216.734241762,29.5692062379,31.7380366616,1.17288858608,37.1018798503,116.476155989,114.068875872,95.5324343347,9.90576805939,8.63067347818
 06/14  11:00:00,222.537861622,29.8062639276,37.8394979208,0.63777042259,37.1018798503,116.476155989,103.027301203,93.1015331437,9.90576805939,0.02
 06/14  12:00:00,217.421719454,30.139042604,44.8300252323,0.240084045288,37.1018798503,104.434947198,109.325036332,90.7915205494,9.90576805939,8.62774772327
 06/14  13:00:00,237.258965592,30.4623275631,52.5080656392,0.0342666391966,37.1018798503,116.476155989,98.1577416151,88.2319735557,9.90576805939,0.02
 06/14  14:00:00,242.175087094,30.8540779784,57.0668528211,0.0,37.1018798503,116.476155989,100.853027377,82.3166739556,9.90576805939,8.63058536209
 06/14  15:00:00,245.67665538,31.3477123786,60.0750607239,0.0,37.1018798503,116.476155989,87.2775369318,77.3517688724,9.90576805939,0.02
 06/14  16:00:00,247.870836221,31.8274053616,61.790058397,0.0,37.1018798503,116.476155989,84.6437611491,74.7179930897,9.90576805939,0.02
 06/14  17:00:00,248.131483184,32.0210488933,61.8582022298,0.0,37.1018798503,116.476155989,90.9154735144,72.3929293686,9.90576805939,8.61677608645
 06/14  18:00:00,150.145343424,27.8355387826,49.3233791179,0.0,24.7345865669,47.5788473902,66.2943877381,61.3215037084,4.9528840297,0.02
 06/14  19:00:00,144.600895463,27.6621215721,43.9523467766,0.0,24.7345865669,47.5788473902,72.7363144803,67.7634304506,4.9528840297,0.02
 06/14  20:00:00,119.629664418,27.9868580779,37.5641469468,0.0,12.3672932834,38.6892022431,87.8426609816,84.8509305638,2.97173041782,0.02
 06/14  21:00:00,86.5143400011,15.2727271103,17.3535636378,0.0,12.3672932834,27.0668015668,55.7620583351,52.7703279173,2.97173041782,0.02
 06/14  22:00:00,74.3874072682,20.3123886802,19.3757898095,0.0,4.12243109448,15.9888894789,78.8595589495,75.8678285317,2.97173041782,0.02
 06/14  23:00:00,57.5727186303,12.2751875636,10.7999255044,0.0,4.12243109448,15.9888894789,49.2737391621,46.2820087442,2.97173041782,0.02
 06/14  24:00:00,72.9696724517,19.7333477568,17.4412331848,0.0,4.12243109448,15.9888894789,85.806446059,82.8147156412,2.97173041782,0.02
 06/15  01:00:00,55.108715916,10.803124294,9.07191520911,0.0,4.12243109448,15.9888894789,47.5946750326,44.6029446148,2.97173041782,0.02
 06/15  02:00:00,75.1564307967,22.2531785418,17.1058598247,0.0,4.12243109448,15.9888894789,97.1858873802,94.1941569624,2.97173041782,0.02
 06/15  03:00:00,65.5204880085,17.7156866949,12.6457117512,0.0,4.12243109448,15.9888894789,78.817394437,75.8256640192,2.97173041782,0.02
 06/15  04:00:00,97.1311498272,27.4855194967,17.5698331765,0.0,12.3672932834,24.9413748627,110.636852543,105.663968513,4.9528840297,0.02
 06/15  05:00:00,103.361569168,28.2068108867,20.7849549924,11.6906727609,12.3672932834,24.9413748627,176.093200622,171.120316592,4.9528840297,0.02
 06/15  06:00:00,154.464581611,28.7381736726,21.9451753019,7.65495439549,24.7345865669,70.7195625826,141.962086256,132.036318197,9.90576805939,0.02
 06/15  07:00:00,186.847579635,29.0714611002,23.8095812376,3.79796116261,37.1018798503,92.3937384068,130.148134214,111.634607485,9.90576805939,8.60775866948
 06/15  08:00:00,200.873999244,29.2036959176,27.4570282252,2.00142178539,37.1018798503,104.434947198,113.759567707,103.833799647,9.90576805939,0.02
 06/15  09:00:00,217.972513049,29.3498489209,33.0585571583,1.3106057958,37.1018798503,116.476155989,109.003351916,99.0775838562,9.90576805939,0.02
 06/15  10:00:00,223.529023816,29.5944454271,38.7315997534,0.94883640868,37.1018798503,116.476155989,113.831065046,95.2946933207,9.90576805939,8.63060366584
 06/15  11:00:00,227.773234593,29.8886153361,43.1333391094,0.49698123508,37.1018798503,116.476155989,102.306647791,92.3808797315,9.90576805939,0.02
 06/15  12:00:00,220.91133775,30.2663721877,48.3240527659,0.108322509481,37.1018798503,104.434947198,108.279047964,89.7464402182,9.90576805939,8.62683968659
 06/15  13:00:00,236.205911117,30.6135474881,51.3380765945,0.0,37.1018798503,116.476155989,97.1107886069,87.1850205475,9.90576805939,0.02
 06/15  14:00:00,239.537977054,30.9186875366,54.3651401932,0.0,37.1018798503,116.476155989,95.4232790772,85.4975110178,9.90576805939,0.02
 06/15  15:00:00,242.095313715,31.2493081227,56.592111773,0.0,37.1018798503,116.476155989,102.097211384,83.5624352251,9.90576805939,8.6290080997
 06/15  16:00:00,242.308668635,31.4939687961,56.5613537787,0.0,37.1018798503,116.476155989,91.8718753652,81.9461073058,9.90576805939,0.02
 06/15  17:00:00,239.822052496,31.5631558309,54.0066501564,0.0,37.1018798503,116.476155989,91.5131759186,81.5874078593,9.90576805939,0.02
 06/15  18:00:00,140.566971278,27.7470400592,39.8334911676,0.0,24.7345865669,47.5788473902,76.5976892024,63.0366299005,4.9528840297,8.60817527223
 06/15  19:00:00,134.636850736,27.6603538125,33.9900700296,0.0,24.7345865669,47.5788473902,74.497001502,69.5241174723,4.9528840297,0.02
 06/15  20:00:00,111.828846464,27.8043286546,29.945863494,0.0,12.3672932834,38.6892022431,89.4521871957,86.4604567779,2.97173041782,0.02
 06/15  21:00:00,84.6135864767,15.562247572,15.1632932977,0.0,12.3672932834,27.0668015668,56.3976781654,53.4059477475,2.97173041782,0.02
 06/15  22:00:00,72.060748822,20.0518202647,17.3097001613,0.0,4.12243109448,15.9888894789,79.8026279896,76.8108975717,2.97173041782,0.02
 06/15  23:00:00,57.2944187029,12.0969842017,10.6774267421,0.0,4.12243109448,15.9888894789,54.3564965889,51.3647661711,2.97173041782,0.02
 06/15  24:00:00,68.9940855759,19.4483183801,14.8552767972,0.0,4.12243109448,15.9888894789,81.1702717822,78.1785413643,2.97173041782,0.02
 06/16  01:00:00,59.8266211733,13.8251248019,10.7942575398,0.0,4.12243109448,15.9888894789,62.7532203026,59.7614898848,2.97173041782,0.02
 06/16  02:00:00,73.9686229422,22.9045995805,15.7583693637,0.0,4.12243109448,15.9888894789,97.8137072534,94.8219768356,2.97173041782,0.02
 06/16  03:00:00,66.2793149276,17.2814060024,12.3990002759,0.0,4.12243109448,15.9888894789,79.5297295252,76.5379991074,2.97173041782,0.02
 06/16  04:00:00,96.4289226825,27.4855194967,16.606214334,0.0053637000503,12.3672932834,24.9413748627,111.441497409,106.468613379,4.9528840297,0.02
 06/16  05:00:00,104.290384504,28.2077095524,19.6336965698,13.1244996513,12.3672932834,24.9413748627,176.789204669,171.816320639,4.9528840297,0.02
 06/16  06:00:00,154.119074745,28.7377959461,21.0197301621,8.19248140416,24.7345865669,70.7195625826,142.135293672,132.209525612,9.90576805939,0.02
 06/16  07:00:00,186.464717265,29.0753478414,22.6526795389,4.56811753893,37.1018798503,92.3937384068,122.157298051,112.231529992,9.90576805939,0.02
 06/16  08:00:00,199.705176693,29.1946656702,24.9940264814,3.30459782825,37.1018798503,104.434947198,124.332225356,105.803371374,9.90576805939,8.62308592306
 06/16  09:00:00,217.136653641,29.2995046797,31.5499875883,2.03368512586,37.1018798503,116.476155989,111.359247771,101.433479711,9.90576805939,0.02
 06/16  10:00:00,220.896695308,29.4037298381,35.8402858395,1.39852243905,37.1018798503,116.476155989,117.10031428,98.565501041,9.90576805939,8.62904517989
 06/16  11:00:00,223.05141826,29.5591233346,38.2224017769,1.01560737918,37.1018798503,116.476155989,105.912020778,95.9862527182,9.90576805939,0.02
 06/16  12:00:00,214.083871029,29.7488849997,41.4200091698,0.702409234665,37.1018798503,104.434947198,103.457088654,93.5313205951,9.90576805939,0.02
 06/16  13:00:00,225.010497833,29.9091583857,40.361316293,0.485708997303,37.1018798503,116.476155989,109.878317421,91.3421768399,9.90576805939,8.63037252214
 06/16  14:00:00,225.25901752,30.0266555697,40.6340241713,0.344221979404,37.1018798503,116.476155989,99.919413084,89.9936450246,9.90576805939,0.02
 06/16  15:00:00,226.110188681,30.132866898,41.4236823246,0.299709424272,37.1018798503,116.476155989,107.342614997,88.8078760586,9.90576805939,8.62897087862
 06/16  16:00:00,226.289770699,30.1964253592,41.5573101479,0.282713397316,37.1018798503,116.476155989,97.9194709781,87.9937029187,9.90576805939,0.02
 06/16  17:00:00,224.225843386,30.1816474909,39.49519807,0.29676952795,37.1018798503,116.476155989,97.7336285806,87.8078605212,9.90576805939,0.02
 06/16  18:00:00,131.379931018,27.463805462,30.9296779205,0.0,24.7345865669,47.5788473902,73.2696113494,68.2967273197,4.9528840297,0.02
 06/16  19:00:00,130.144365693,27.9849422931,28.8001005431,0.0,24.7345865669,47.5788473902,87.7380015384,74.1785137019,4.9528840297,8.60660380678
 06/16  20:00:00,105.111733371,27.2249510811,23.7478652521,0.0,12.3672932834,38.6892022431,93.1001101665,90.1083797487,2.97173041782,0.02
 06/16  21:00:00,81.0957454345,14.6068300484,12.6008716897,0.0,12.3672932834,27.0668015668,60.9509828665,57.9592524487,2.97173041782,0.02
 06/16  22:00:00,69.9361149158,19.4438272951,15.793059488,0.0,4.12243109448,15.9888894789,83.0184392005,80.0267087827,2.97173041782,0.02
 06/16  23:00:00,56.5313951886,12.0969842017,9.9144035014,0.0,4.12243109448,15.9888894789,55.6484985499,52.656768132,2.97173041782,0.02
 06/16  24:00:00,74.4328333374,22.5788890612,16.849133416,0.0,4.12243109448,15.9888894789,97.7141496655,94.7224192476,2.97173041782,0.02
 06/17  01:00:00,65.0514859019,17.2814060024,12.7149902605,0.0,4.12243109448,15.9888894789,78.6275918479,75.6358614301,2.97173041782,0.02
 06/17  02:00:00,72.5619044281,22.6874592343,14.8836899475,0.0354197225516,4.12243109448,15.9888894789,99.0713769278,96.07964651,2.97173041782,0.02
 06/17  03:00:00,65.3603100069,18.1499673874,11.9405150318,0.338871409981,4.12243109448,15.9888894789,80.7745332926,77.7828028748,2.97173041782,0.02
 06/17  04:00:00,79.0299233138,26.3563896961,17.4447999822,0.287444531335,4.12243109448,16.0517297156,119.190520671,116.198790253,2.97173041782,0.02
 06/17  05:00:00,70.8847474726,27.0078107349,17.4713579955,0.860956273678,4.12243109448,16.0517297156,120.337650744,117.345920326,2.97173041782,0.02
 06/17  06:00:00,93.9914291119,28.5277931587,17.9014586171,3.16181331466,4.12243109448,39.6058045677,100.939771083,97.9480406648,2.97173041782,0.02
 06/17  07:00:00,152.894183556,28.5687379064,20.9060483551,25.0268335919,12.3672932834,65.3531420225,155.786086921,150.813202891,4.9528840297,0.02
 06/17  08:00:00,153.422868057,28.555334775,22.6303322189,20.9537724616,12.3672932834,68.2430321324,152.360314346,147.387430317,4.9528840297,0.02
 06/17  09:00:00,178.900186609,28.5796149124,24.7419250372,15.2783327947,16.4897243779,93.1370602926,141.784063722,133.839449275,7.92461444751,0.02
 06/17  10:00:00,177.680775804,28.5806633584,25.0390857112,13.7606163168,16.4897243779,93.1370602926,146.106011165,129.568822289,7.92461444751,8.61257442849
 06/17  11:00:00,177.076536278,28.580602739,25.7855498658,12.4100000533,16.4897243779,93.1370602926,135.14915524,127.204540793,7.92461444751,0.02
 06/17  12:00:00,168.447475132,28.5800017294,28.1119573763,10.6067517155,16.4897243779,83.9857416113,132.51380229,124.569187843,7.92461444751,0.02
 06/17  13:00:00,169.318397668,28.5794814603,31.3735504995,8.21659367087,16.4897243779,83.9857416113,129.635499553,121.690885106,7.92461444751,0.02
 06/17  14:00:00,167.803780675,28.5798403667,31.3553250465,6.71988624808,16.4897243779,83.9857416113,127.756182846,119.811568398,7.92461444751,0.02
 06/17  15:00:00,143.20569355,28.5277931587,30.9860618693,0.0,12.3672932834,70.6512738906,69.999885743,65.0270017133,4.9528840297,0.02
 06/17  16:00:00,140.648668088,28.5277931587,28.4290372593,0.0,12.3672932834,70.6512738906,77.5609947416,63.9982140727,4.9528840297,8.60989663926
 06/17  17:00:00,126.277104223,28.5277931587,26.5810138778,0.0,12.3672932834,58.1284167478,72.2067788166,67.2338947869,4.9528840297,0.02
 06/17  18:00:00,88.3349940536,25.9221090036,24.4320886247,0.0,12.3672932834,24.9413748627,94.024915809,89.0520317793,4.9528840297,0.02
 06/17  19:00:00,90.2930761915,27.2249510811,25.0873286979,0.0,12.3672932834,24.9413748627,100.913707924,95.9408238938,4.9528840297,0.02
 06/17  20:00:00,71.583602203,25.9221090036,22.4660374635,0.0,4.12243109448,16.0517297156,110.270209313,107.278478895,2.97173041782,0.02
 06/17  21:00:00,56.3864237247,11.5209373349,10.3604139248,0.0,4.12243109448,15.9888894789,58.0385207058,55.046790288,2.97173041782,0.02
 06/17  22:00:00,68.0845802394,18.1454763025,15.2622783405,0.0,4.12243109448,15.9888894789,86.7049627483,83.7132323305,2.97173041782,0.02
 06/17  23:00:00,66.4957456942,18.4105358029,13.3641017339,0.066685135124,4.12243109448,15.9888894789,80.2747692576,77.2830388398,2.97173041782,0.02
 06/17  24:00:00,72.7472205511,21.601757503,16.3790271039,0.0,4.12243109448,15.9888894789,103.226418661,100.234688243,2.97173041782,0.02
 06/18  01:00:00,62.6568419429,17.2814060024,12.7822284683,0.0,2.06121554724,15.9888894789,84.394418927,81.4026885092,2.97173041782,0.02
 06/18  02:00:00,72.942360089,22.7960294074,16.5068863996,0.934223879714,2.06121554724,15.9888894789,107.023218214,104.031487796,2.97173041782,0.02
 06/18  03:00:00,62.9842809465,17.2814060024,13.1096674276,0.0,2.06121554724,15.9888894789,85.8275881925,82.8358577747,2.97173041782,0.02
 06/18  04:00:00,73.5137111241,22.7960294074,16.3901113436,1.62234991939,2.06121554724,15.9888894789,108.287692975,105.295962557,2.97173041782,0.02
 06/18  05:00:00,54.2686921237,17.7156866949,12.6619774029,0.694487117679,2.06121554724,15.9888894789,86.8312226994,83.8394922816,2.97173041782,0.02
 06/18  06:00:00,58.8928946527,22.470318888,16.141022355,1.67133289127,2.06121554724,15.9888894789,108.094891107,105.103160689,2.97173041782,0.02
 06/18  07:00:00,51.6414883842,18.1499673874,13.504403,1.48891035116,2.06121554724,15.9888894789,86.7224494976,83.7307190798,2.97173041782,0.02
 06/18  08:00:00,90.0585269323,23.0493598114,18.7461536057,1.84423991833,4.12243109448,41.7362269337,102.838127238,97.8652432086,4.9528840297,0.02
 06/18  09:00:00,82.876516558,18.8737685416,16.530589784,1.10059908609,4.12243109448,41.7362269337,80.7532629266,75.7803788969,4.9528840297,0.02
 06/18  10:00:00,93.025963562,23.3388802731,21.7552793584,1.16441978437,4.12243109448,41.7362269337,98.7225520899,93.7496680602,4.9528840297,0.02
 06/18  11:00:00,83.7950909804,18.3236796644,18.7610497728,0.175087018503,4.12243109448,41.7362269337,79.1270534041,74.1541693744,4.9528840297,0.02
 06/18  12:00:00,97.0814026214,23.3388802731,26.6233417517,0.122980092715,4.12243109448,41.7362269337,96.4262551499,91.4533711202,4.9528840297,0.02
 06/18  13:00:00,89.018214958,19.0185287725,23.3420849264,0.0478443179325,4.12243109448,41.7362269337,77.8296010013,72.8567169716,4.9528840297,0.02
 06/18  14:00:00,96.9439137521,22.9045995805,27.1021530269,0.012440881245,4.12243109448,41.7362269337,94.7105004844,89.7376164547,4.9528840297,0.02
 06/18  15:00:00,87.6240364531,18.6711042185,22.3926880193,0.0,4.12243109448,41.7362269337,76.2722489664,71.2993649367,4.9528840297,0.02
 06/18  16:00:00,83.87366593,23.3388802731,29.6053006516,0.0,4.12243109448,24.8785346261,92.9292868259,87.9564027962,4.9528840297,0.02
 06/18  17:00:00,53.8692816949,15.1234757945,19.6422351394,0.0,2.06121554724,15.9888894789,77.6284476426,66.0549208158,2.97173041782,8.60179640894
 06/18  18:00:00,55.5063774961,15.6000617851,20.4017964291,0.0,2.06121554724,15.9888894789,68.7270308799,65.7353004621,2.97173041782,0.02
 06/18  19:00:00,57.8000876157,17.7156866949,20.7743920496,0.0,2.06121554724,15.9888894789,78.9813383588,75.989607941,2.97173041782,0.02
 06/18  20:00:00,47.4838046443,12.1037208291,14.6455196078,0.0552089485301,2.06121554724,15.9888894789,51.4597440342,48.4680136164,2.97173041782,0.02
 06/18  21:00:00,59.926973644,14.0467562331,13.1139435428,0.0943917696198,2.06121554724,15.9888894789,61.5470123204,58.5552819026,2.97173041782,0.02
 06/18  22:00:00,72.7727574282,22.0405292804,17.7055222266,0.343887738432,2.06121554724,15.9888894789,99.0857715264,96.0940411086,2.97173041782,0.02
 06/18  23:00:00,64.1372048955,17.2814060024,14.262591077,0.0,2.06121554724,15.9888894789,85.5060103706,82.5142799528,2.97173041782,0.02
 06/18  24:00:00,73.4125309884,22.9045995805,16.5738467427,1.22886397079,2.06121554724,15.9888894789,107.735099852,104.743369434,2.97173041782,0.02
 06/19  01:00:00,65.2148020605,17.6288305564,12.6524665777,0.279081650066,4.12243109448,15.9888894789,86.6558454809,83.6641150631,2.97173041782,0.02
 06/19  02:00:00,74.5071736432,22.470318888,15.9733481926,1.29707039465,4.12243109448,15.9888894789,108.017063269,105.025332851,2.97173041782,0.02
 06/19  03:00:00,67.4724617253,18.4973919414,12.2124054978,2.10824103974,4.12243109448,15.9888894789,87.4643324457,84.4726020279,2.97173041782,0.02
 06/19  04:00:00,99.5368563483,27.6302797275,17.388633679,2.44214630968,12.3672932834,24.9413748627,123.31596902,118.34308499,4.9528840297,0.02
 06/19  05:00:00,114.3267087,27.687571497,20.2449206838,23.7150865552,12.3672932834,24.9413748627,191.272029251,186.299145221,4.9528840297,0.02
 06/19  06:00:00,164.607456993,28.6231332322,21.6575059973,18.200540125,24.7345865669,70.7195625826,154.482300833,144.556532774,9.90576805939,0.02
 06/19  07:00:00,192.298312529,28.6750001089,24.2367796001,9.21796795201,37.1018798503,92.3937384068,130.718153402,120.792385343,9.90576805939,0.02
 06/19  08:00:00,204.38966788,28.7430114323,27.8898284761,5.54492847821,37.1018798503,104.434947198,121.573597309,111.647829249,9.90576805939,0.02
 06/19  09:00:00,220.572560505,28.8685083865,34.0252890086,3.42527358406,37.1018798503,116.476155989,124.678569497,106.14678272,9.90576805939,8.62601871812
 06/19  10:00:00,226.147871192,29.0015879154,40.4113928142,2.48079242845,37.1018798503,116.476155989,112.460800463,102.535032404,9.90576805939,0.02
 06/19  11:00:00,231.751879658,29.0642878613,46.7461239812,1.68712721154,37.1018798503,116.476155989,118.400117812,99.8624404884,9.90576805939,8.63190926389
 06/19  12:00:00,222.285978424,29.2501864875,49.9698345152,0.853443213902,37.1018798503,104.434947198,106.840058557,96.9142904981,9.90576805939,0.02
 06/19  13:00:00,239.097897222,29.6158804472,54.9779185392,0.249742448006,37.1018798503,116.476155989,112.079535224,93.5433535328,9.90576805939,8.63041363128
 06/19  14:00:00,244.655540161,29.9891487926,60.4123185294,0.0,37.1018798503,116.476155989,93.1446340384,83.218865979,9.90576805939,0.02
 06/19  15:00:00,253.599041168,30.3657792895,64.3103988821,0.0,37.1018798503,116.476155989,80.5848987187,70.6591306593,9.90576805939,0.02
 06/19  16:00:00,260.870543101,30.8038184558,66.4029064065,0.0,37.1018798503,116.476155989,83.2982600221,64.7676841866,9.90576805939,8.62480777611
 06/19  17:00:00,256.406000679,31.1180532102,66.1821758855,0.0,37.1018798503,116.476155989,75.3704664535,65.4446983941,9.90576805939,0.02
 06/19  18:00:00,154.695603316,27.83606825,51.7031513968,0.0,24.7345865669,47.5788473902,66.3573739236,61.3844898939,4.9528840297,0.02
 06/19  19:00:00,148.465359043,27.6622892856,47.7188115488,0.0,24.7345865669,47.5788473902,73.3241709155,68.3512868858,4.9528840297,0.02
 06/19  20:00:00,125.733459802,28.0957254209,43.5590633575,0.0,12.3672932834,38.6892022431,88.1112865186,85.1195561007,2.97173041782,0.02
 06/19  21:00:00,90.9632594427,15.4174873411,21.3404422368,0.0,12.3672932834,27.0668015668,56.9098810048,53.918150587,2.97173041782,0.02
 06/19  22:00:00,81.8609194153,20.3413407264,24.4884877521,0.0,4.12243109448,15.9888894789,81.6603812248,78.668650807,2.97173041782,0.02
 06/19  23:00:00,62.1423768855,12.3620437021,14.5375726803,0.0,4.12243109448,15.9888894789,58.0316194743,46.4580764813,2.97173041782,8.60181257519
 06/19  24:00:00,74.4003393472,19.0140376875,20.5923816175,0.0,4.12243109448,15.9888894789,79.5100279753,76.5182975575,2.97173041782,0.02
 06/20  01:00:00,57.5240670831,11.4545453327,11.5943184061,0.0,4.12243109448,15.9888894789,47.1930908018,44.201360384,2.97173041782,0.02
 06/20  02:00:00,69.7512323165,18.1454763025,16.8553507938,0.0,4.12243109448,15.9888894789,81.9201343737,78.9284039559,2.97173041782,0.02
 06/20  03:00:00,61.6600667796,14.9108265332,11.7768229786,0.0,4.12243109448,15.9888894789,64.0895931501,61.0978627323,2.97173041782,0.02
 06/20  04:00:00,99.3739173231,27.2249510811,20.0681153483,0.00505374568163,12.3672932834,24.9413748627,109.850009704,104.877125675,4.9528840297,0.02
 06/20  05:00:00,104.246536385,28.2791826099,22.4849033736,10.8033199813,12.3672932834,24.9413748627,176.93749915,171.96461512,4.9528840297,0.02
 06/20  06:00:00,155.806362909,28.6992115702,25.037511839,5.94336146139,24.7345865669,70.7195625826,140.854678441,130.928910381,9.90576805939,0.02
 06/20  07:00:00,192.056867714,29.0094787699,30.8479904675,2.03083274984,37.1018798503,92.3937384068,118.798704807,108.872936747,9.90576805939,0.02
 06/20  08:00:00,209.077361873,29.3060950721,36.0540567976,1.50533376634,37.1018798503,104.434947198,110.717738494,100.791970434,9.90576805939,0.02
 06/20  09:00:00,227.160103776,29.6093879993,42.0957625421,1.20142628833,37.1018798503,116.476155989,114.744240627,96.2142985385,9.90576805939,8.62417402931
 06/20  10:00:00,233.992165989,29.9466355533,49.017948091,0.773511305211,37.1018798503,116.476155989,103.115027011,93.1892589519,9.90576805939,0.02
 06/20  11:00:00,237.280685905,30.2328817068,52.5077242827,0.285730826185,37.1018798503,116.476155989,109.654719945,91.11720453,9.90576805939,8.6317473555
 06/20  12:00:00,229.169515583,30.6367410691,56.3108629417,0.00939888783493,37.1018798503,104.434947198,98.3747204154,88.4489523561,9.90576805939,0.02
 06/20  13:00:00,246.473568389,31.1802001341,61.0390470559,0.0,37.1018798503,116.476155989,89.346451676,79.4206836166,9.90576805939,0.02
 06/20  14:00:00,251.095784995,31.7260153125,65.1156594439,0.0,37.1018798503,116.476155989,88.2977012517,69.7616634479,9.90576805939,8.6302697444
 06/20  15:00:00,253.698437897,32.2438790661,67.2006695665,0.0,37.1018798503,116.476155989,73.9985228724,64.072754813,9.90576805939,0.02
 06/20  16:00:00,253.296339092,32.5857654008,66.4571975964,0.0,37.1018798503,116.476155989,82.6570029024,64.126503177,9.90576805939,8.62473166597
 06/20  17:00:00,251.045199892,32.4529858461,64.340023223,0.0,37.1018798503,116.476155989,75.3978847284,65.472116669,9.90576805939,0.02
 06/20  18:00:00,149.457900993,27.7495438535,48.7219325473,0.0,24.7345865669,47.5788473902,65.9855617382,61.0126777085,4.9528840297,0.02
 06/20  19:00:00,144.704591833,27.6638698708,44.0542930487,0.0,24.7345865669,47.5788473902,73.9726272669,68.9997432372,4.9528840297,0.02
 06/20  20:00:00,122.096995282,28.096764081,39.9215690543,0.0,12.3672932834,38.6892022431,88.1788320858,85.1871016679,2.97173041782,0.02
 06/20  21:00:00,90.194364009,16.2815576413,20.0023528346,0.0,12.3672932834,27.0668015668,58.7087005775,55.7169701597,2.97173041782,0.02
 06/20  22:00:00,76.1263301373,20.109724357,21.3173768281,0.0,4.12243109448,15.9888894789,79.9432956613,76.9515652435,2.97173041782,0.02
 06/20  23:00:00,58.4031634396,12.1014752866,11.8040824163,0.0,4.12243109448,15.9888894789,49.2083980707,46.2166676529,2.97173041782,0.02
 06/20  24:00:00,71.455253562,19.4483183801,17.3301087641,0.0,4.12243109448,15.9888894789,79.1843541197,76.1926237018,2.97173041782,0.02
 06/21  01:00:00,54.6050543352,10.8899804325,9.2398707234,0.0,4.12243109448,15.9888894789,47.2780384669,44.286308049,2.97173041782,0.02
 06/21  02:00:00,68.6263761961,18.579756995,15.3697927517,0.0,4.12243109448,15.9888894789,81.0480899927,78.0563595749,2.97173041782,0.02
 06/21  03:00:00,66.3905490622,17.9762551104,13.7598700488,0.0,4.12243109448,15.9888894789,79.2035030454,76.2117726276,2.97173041782,0.02
 06/21  04:00:00,97.7601354065,27.369711312,18.3146267691,0.0,12.3672932834,24.9413748627,118.623265454,105.070316291,4.9528840297,8.6000651331
 06/21  05:00:00,102.525065137,28.2524987356,20.9337460101,10.6596898044,12.3672932834,24.9413748627,175.983902368,171.011018338,4.9528840297,0.02
 06/21  06:00:00,155.552986043,28.7194254498,23.1374802678,7.56980216228,24.7345865669,70.7195625826,142.065690686,132.139922626,9.90576805939,0.02
 06/21  07:00:00,188.326839014,29.0317517729,24.6632673211,4.46325632458,37.1018798503,92.3937384068,122.413407183,112.487639124,9.90576805939,0.02
 06/21  08:00:00,203.707029729,29.1478616382,29.054638679,3.29267894748,37.1018798503,104.434947198,115.991933199,106.06616514,9.90576805939,0.02
 06/21  09:00:00,217.944120061,29.2331760444,31.8734880244,2.58394373063,37.1018798503,116.476155989,112.392480765,102.466712706,9.90576805939,0.02
 06/21  10:00:00,217.832679529,29.3210802597,32.3139985592,1.94350387678,37.1018798503,116.476155989,118.316214548,99.7801313094,9.90576805939,8.63031517909
 06/21  11:00:00,221.222382,29.460771504,36.1026548399,1.40464790975,37.1018798503,116.476155989,107.153477946,97.2277098862,9.90576805939,0.02
 06/21  12:00:00,211.785882498,29.600634646,38.9380465007,1.03464325617,37.1018798503,104.434947198,113.516994491,94.9852472141,9.90576805939,8.6259792177
 06/21  13:00:00,226.46907404,29.7431763836,41.7751559959,0.696458579737,37.1018798503,116.476155989,102.640411969,92.7146439094,9.90576805939,0.02
 06/21  14:00:00,230.921263742,29.9194739296,46.3555607659,0.392085086716,37.1018798503,116.476155989,108.968659244,90.4326417559,9.90576805939,8.63024942823
 06/21  15:00:00,233.832847359,30.1658988341,49.1912675146,0.221816989019,37.1018798503,116.476155989,97.6484168212,87.7226487618,9.90576805939,0.02
 06/21  16:00:00,235.94889143,30.4378199029,51.2097986932,0.0479205158202,37.1018798503,116.476155989,94.9903476234,85.064579564,9.90576805939,0.02
 06/21  17:00:00,238.716148756,30.6908534736,53.7730624439,0.0,37.1018798503,116.476155989,101.959461422,83.437121924,9.90576805939,8.61657143851
 06/21  18:00:00,144.117332875,27.7460879122,43.3848221795,0.0,24.7345865669,47.5788473902,69.1450112639,64.1721272342,4.9528840297,0.02
 06/21  19:00:00,136.445752385,27.6592317737,35.8000984154,0.0,24.7345865669,47.5788473902,75.6092184064,70.6363343767,4.9528840297,0.02
 06/21  20:00:00,110.875856362,27.6592317737,29.1379708881,0.0,12.3672932834,38.6892022431,90.4752936916,87.4835632737,2.97173041782,0.02
 06/21  21:00:00,82.9965791148,15.388535295,13.7199978744,0.0,12.3672932834,27.0668015668,55.1640532616,52.1723228438,2.97173041782,0.02
 06/21  22:00:00,71.2445197009,19.4438272951,17.1014639615,0.0,4.12243109448,15.9888894789,81.5972184051,78.6054879872,2.97173041782,0.02
 06/21  23:00:00,56.8672307932,12.427185806,9.94243975976,0.0,4.12243109448,15.9888894789,51.3251672755,48.3334368577,2.97173041782,0.02
 06/21  24:00:00,70.3530750363,19.0095466026,16.6442999442,0.0,4.12243109448,15.9888894789,87.538889002,84.5471585842,2.97173041782,0.02
 06/22  01:00:00,56.450514261,12.0146191481,9.938289863,0.0,4.12243109448,15.9888894789,55.3166724705,52.3249420526,2.97173041782,0.02
 06/22  02:00:00,75.8360522666,22.0360381955,19.0335778066,0.0,4.12243109448,15.9888894789,97.7337819967,94.7420515789,2.97173041782,0.02
 06/22  03:00:00,67.0398261067,17.2814060024,15.1039967151,0.0,4.12243109448,15.9888894789,79.0488978585,76.0571674407,2.97173041782,0.02
 06/22  04:00:00,101.711754592,27.717135866,21.9188219077,0.0,12.3672932834,24.9413748627,110.033325421,105.060441391,4.9528840297,0.02
 06/22  05:00:00,104.446092151,27.7805085352,24.4533708691,9.53308255459,12.3672932834,24.9413748627,175.499909907,170.527025878,4.9528840297,0.02
 06/22  06:00:00,157.726993654,28.8611491147,24.7835992209,7.95596741371,24.7345865669,70.7195625826,141.462537131,131.536769071,9.90576805939,0.02
 06/22  07:00:00,190.779578405,29.1455356825,26.221590584,5.24387851953,37.1018798503,92.3937384068,122.32317756,112.397409501,9.90576805939,0.02
 06/22  08:00:00,205.218542371,29.2470659812,29.5522138428,4.2074141161,37.1018798503,104.434947198,124.877781774,106.349169059,9.90576805939,8.62284465579
 06/22  09:00:00,217.561620795,29.3228313405,30.6617864311,3.32352500918,37.1018798503,116.476155989,112.712198091,102.786430031,9.90576805939,0.02
 06/22  10:00:00,217.868931731,29.4099491762,31.7457793141,2.45906630014,37.1018798503,116.476155989,118.448193274,99.9122115558,9.90576805939,8.63021365924
 06/22  11:00:00,219.320481012,29.5403512965,33.7566601322,1.76919706409,37.1018798503,116.476155989,107.264225116,97.3384570561,9.90576805939,0.02
 06/22  12:00:00,210.661038224,29.6882470859,37.4475339048,1.31268655489,37.1018798503,104.434947198,104.968710509,95.0429424496,9.90576805939,0.02
 06/22  13:00:00,226.105810801,29.8783713377,41.1772144312,0.79594659014,37.1018798503,116.476155989,110.7917217,92.2541315572,9.90576805939,8.63182208357
 06/22  14:00:00,227.646715659,30.0880590582,42.9602461235,0.344293454678,37.1018798503,116.476155989,99.6133210599,89.6875530005,9.90576805939,0.02
 06/22  15:00:00,234.053986828,30.1855797315,49.4097422925,0.204765967535,37.1018798503,116.476155989,107.173197987,88.6387033101,9.90576805939,8.6287266179
 06/22  16:00:00,236.120263884,30.2921433068,51.3317767362,0.243024189773,37.1018798503,116.476155989,97.6479338927,87.7221658333,9.90576805939,0.02
 06/22  17:00:00,235.954972089,30.4071330616,51.0432354151,0.252375390104,37.1018798503,116.476155989,96.5511690987,86.6254010393,9.90576805939,0.02
 06/22  18:00:00,142.4232056,27.5723756352,41.8643828322,0.0,24.7345865669,47.5788473902,80.4489293859,66.8879455117,4.9528840297,8.6080998445
 06/22  19:00:00,145.030463022,28.0935124662,43.950519006,0.0,24.7345865669,47.5788473902,77.572208642,72.5993246123,4.9528840297,0.02
 06/22  20:00:00,118.219206478,26.9354306195,37.2051254254,0.0,12.3672932834,38.6892022431,91.182752558,88.1910221402,2.97173041782,0.02
 06/22  21:00:00,91.4500944686,15.388535295,22.1735171162,0.0,12.3672932834,27.0668015668,58.3270929545,55.3353625367,2.97173041782,0.02
 06/22  22:00:00,79.0865602862,19.8781079877,24.5092242872,0.0,4.12243109448,15.9888894789,80.8623256686,77.8705952508,2.97173041782,0.02
 06/22  23:00:00,60.4218158935,12.3186156329,13.6055954724,0.0,4.12243109448,15.9888894789,50.1815293947,47.1897989769,2.97173041782,0.02
 06/22  24:00:00,73.4785137531,19.0095466026,19.7697391064,0.0,4.12243109448,15.9888894789,86.2017108897,83.2099804719,2.97173041782,0.02
 06/23  01:00:00,56.3057166055,11.324261125,10.5062532635,0.0,4.12243109448,15.9888894789,47.6537302996,44.6619998818,2.97173041782,0.02
 06/23  02:00:00,71.6837562044,18.1454763025,18.8614544216,0.0,4.12243109448,15.9888894789,81.6297185822,78.6379881644,2.97173041782,0.02
 06/23  03:00:00,56.4100703329,11.497973402,10.436894659,0.0,4.12243109448,15.9888894789,47.9643738698,44.972643452,2.97173041782,0.02
 06/23  04:00:00,105.439027131,27.3118072196,26.0456709608,0.00575259875759,12.3672932834,24.9413748627,109.123516644,104.150632615,4.9528840297,0.02
 06/23  05:00:00,110.264762883,28.2287531579,28.0959269754,11.2609530292,12.3672932834,24.9413748627,173.891779258,168.918895229,4.9528840297,0.02
 06/23  06:00:00,162.043173357,28.805312563,29.4092751594,7.70230820546,24.7345865669,70.7195625826,140.624236612,130.698468553,9.90576805939,0.02
 06/23  07:00:00,196.316178597,29.1683861506,32.1066488335,4.87257860009,37.1018798503,92.3937384068,121.622491045,111.696722985,9.90576805939,0.02
 06/23  08:00:00,209.269163682,29.2678722113,33.7496164872,4.03977900001,37.1018798503,104.434947198,124.408189418,105.879597946,9.90576805939,8.62282341224
 06/23  09:00:00,224.84333377,29.3411636089,38.042063111,3.2066539366,37.1018798503,116.476155989,112.406075435,102.480307376,9.90576805939,0.02
 06/23  10:00:00,230.202926141,29.4711446857,44.4808549783,1.99680386219,37.1018798503,116.476155989,108.641596533,98.7158284738,9.90576805939,0.02
 06/23  11:00:00,231.669444281,29.7026525204,46.6029371093,1.10956286837,37.1018798503,116.476155989,113.317946411,94.7805252788,9.90576805939,8.6316530729
 06/23  12:00:00,218.90873753,29.9747472523,46.209086326,0.512371483266,37.1018798503,104.434947198,101.401408286,91.4756402261,9.90576805939,0.02
 06/23  13:00:00,235.13988382,30.2389325248,50.4502589419,0.196368679002,37.1018798503,116.476155989,107.647858762,89.1103901168,9.90576805939,8.63170058542
 06/23  14:00:00,238.84070108,30.4655502851,54.0209152271,0.100158092479,37.1018798503,116.476155989,97.2899510966,87.3641830372,9.90576805939,0.02
 06/23  15:00:00,238.67103712,30.6207226233,53.7417617926,0.0546173064802,37.1018798503,116.476155989,104.617258693,86.0828241513,9.90576805939,8.62866648207
 06/23  16:00:00,237.01164441,30.6864954333,52.0330874073,0.0387611210932,37.1018798503,116.476155989,95.4249257195,85.4991576601,9.90576805939,0.02
 06/23  17:00:00,234.733602221,30.6713600116,49.7048400788,0.105196188762,37.1018798503,116.476155989,95.4157600031,85.4899919437,9.90576805939,0.02
 06/23  18:00:00,135.889398625,27.5723756352,35.3305854181,0.0,24.7345865669,47.5788473902,71.5871387516,66.6142547219,4.9528840297,0.02
 06/23  19:00:00,135.045709114,28.0935124662,33.9657539284,0.0,24.7345865669,47.5788473902,77.9984894319,73.0256054022,4.9528840297,0.02
 06/23  20:00:00,109.859311074,26.9354306195,28.8452074292,0.0,12.3672932834,38.6892022431,100.629024133,89.0492962324,2.97173041782,8.60799748286
 06/23  21:00:00,85.1773856334,15.041110741,16.2482284076,0.0,12.3672932834,27.0668015668,58.7882403336,55.7965099158,2.97173041782,0.02
 06/23  22:00:00,76.5048811884,20.3123886802,21.4932643463,0.0,4.12243109448,15.9888894789,81.6493726449,78.657642227,2.97173041782,0.02
 06/23  23:00:00,59.5011066256,12.0969842017,12.8841149439,0.0,4.12243109448,15.9888894789,54.812350123,51.8206197052,2.97173041782,0.02
 06/23  24:00:00,73.6313526358,19.3614622416,19.5930648605,0.0,4.12243109448,15.9888894789,82.0897096263,79.0979792085,2.97173041782,0.02
 06/24  01:00:00,55.5804896278,10.3688436014,10.7364437732,0.0,4.12243109448,15.9888894789,47.024802591,44.0330721732,2.97173041782,0.02
 06/24  02:00:00,73.4392021613,19.100893826,19.6614828526,0.0,4.12243109448,15.9888894789,81.9931428883,79.0014124705,2.97173041782,0.02
 06/24  03:00:00,55.7441044276,10.3688436014,10.9000585836,0.0,4.12243109448,15.9888894789,48.2772518319,45.2855214141,2.97173041782,0.02
 06/24  04:00:00,88.811290175,27.2249510811,26.6315609724,0.013489164772,4.12243109448,16.0517297156,116.89131516,113.899584742,2.97173041782,0.02
 06/24  05:00:00,77.027337506,25.9221090036,25.5606062053,0.0,4.12243109448,16.0517297156,116.436834505,113.445104087,2.97173041782,0.02
 06/24  06:00:00,98.7246856652,28.5277931587,25.3341037315,0.462424947448,4.12243109448,39.6058045677,97.5287792523,94.5370488345,2.97173041782,0.02
 06/24  07:00:00,152.790855461,28.5725008007,28.7827907596,17.043000413,12.3672932834,65.3531420225,152.359375558,147.386491528,4.9528840297,0.02
 06/24  08:00:00,155.937118069,28.5557677929,31.310225201,14.7877038104,12.3672932834,68.2430321324,149.292553705,144.319669675,4.9528840297,0.02
 06/24  09:00:00,184.198835146,28.582571054,34.473265345,10.842699425,16.4897243779,93.1370602926,139.352212896,131.407598449,7.92461444751,0.02
 06/24  10:00:00,184.915026226,28.5853422936,36.4701510744,9.55911718771,16.4897243779,93.1370602926,135.08578053,127.141166083,7.92461444751,0.02
 06/24  11:00:00,186.534283095,28.5888834168,39.3641693001,8.28083385155,16.4897243779,93.1370602926,141.107188686,124.570095683,7.92461444751,8.61247855519
 06/24  12:00:00,178.575465339,28.5924988008,41.7219939051,7.11221745011,16.4897243779,83.9857416113,130.428264436,122.483649989,7.92461444751,0.02
 06/24  13:00:00,177.370385903,28.5958156907,41.2361243452,6.38968656408,16.4897243779,83.9857416113,129.022711775,121.078097327,7.92461444751,0.02
 06/24  14:00:00,178.381892157,28.5984648995,42.7849194945,5.84979189493,16.4897243779,83.9857416113,127.798487986,119.853873539,7.92461444751,0.02
 06/24  15:00:00,148.611143772,28.5277931587,36.3915255838,0.0,12.3672932834,70.6512738906,70.5839598049,65.6110757752,4.9528840297,0.02
 06/24  16:00:00,146.287125722,28.5277931587,34.0674992465,0.0,12.3672932834,70.6512738906,69.8711268691,64.8982428394,4.9528840297,0.02
 06/24  17:00:00,136.400784028,28.5277931587,36.7046839409,0.0,12.3672932834,58.1284167478,81.0476757431,67.4896755852,4.9528840297,8.60511612826
 06/24  18:00:00,94.3970110302,25.9221090036,30.4941045265,0.0,12.3672932834,24.9413748627,93.9219871624,88.9491031327,4.9528840297,0.02
 06/24  19:00:00,98.7282163955,27.2249510811,33.5224679305,0.0,12.3672932834,24.9413748627,99.413441211,94.4405571814,4.9528840297,0.02
 06/24  20:00:00,78.3994975928,25.9221090036,29.2819319783,0.0,4.12243109448,16.0517297156,108.531888351,105.540157934,2.97173041782,0.02
 06/24  21:00:00,59.2972932488,11.5209373349,13.2712826634,0.0,4.12243109448,15.9888894789,57.3109262613,54.3191958435,2.97173041782,0.02
 06/24  22:00:00,69.2347503069,16.0588034389,18.5607276702,0.0,4.12243109448,15.9888894789,81.8365865644,78.8448561466,2.97173041782,0.02
 06/24  23:00:00,69.2116990224,16.7098502206,17.8847627922,0.0,4.12243109448,15.9888894789,80.3594305319,77.3677001141,2.97173041782,0.02
 06/24  24:00:00,60.3295789509,12.9610545018,12.8261137732,0.0,4.12243109448,15.9888894789,61.9643264393,58.9725960215,2.97173041782,0.02
 06/25  01:00:00,75.0326179416,21.601757503,20.725639571,0.0,2.06121554724,15.9888894789,101.725018384,98.7332879658,2.97173041782,0.02
 06/25  02:00:00,67.5910889409,18.5842480799,16.1277545337,0.285878412717,2.06121554724,15.9888894789,83.1812675119,80.1895370941,2.97173041782,0.02
 06/25  03:00:00,74.8380751854,21.601757503,20.5310968937,0.0,2.06121554724,15.9888894789,104.961084679,101.969354261,2.97173041782,0.02
 06/25  04:00:00,68.0093538145,18.5842480799,15.9407425212,0.891155362833,2.06121554724,15.9888894789,84.7854660532,81.7937356354,2.97173041782,0.02
 06/25  05:00:00,64.6090742147,21.601757503,19.6987626398,0.0,2.06121554724,15.9888894789,106.209814736,103.218084319,2.97173041782,0.02
 06/25  06:00:00,54.8158781483,18.5842480799,16.4719005108,1.2615217441,2.06121554724,15.9888894789,85.112141986,82.1204115681,2.97173041782,0.02
 06/25  07:00:00,64.1189407108,22.3617487149,22.5031651043,0.64380617788,2.06121554724,15.9888894789,106.380175476,103.388445058,2.97173041782,0.02
 06/25  08:00:00,86.1478019875,18.757960357,20.0907755234,0.992305304907,4.12243109448,41.7362269337,82.5414670191,77.5685829894,4.9528840297,0.02
 06/25  09:00:00,97.3818527025,23.0783118576,27.4768540893,0.407913042417,4.12243109448,41.7362269337,98.4760778766,93.5031938469,4.9528840297,0.02
 06/25  10:00:00,91.239778693,19.0185287725,25.8157670059,0.0987221048286,4.12243109448,41.7362269337,78.1952643169,73.2223802872,4.9528840297,0.02
 06/25  11:00:00,101.363042715,22.9045995805,32.0262645237,0.0134048806562,4.12243109448,41.7362269337,94.8247042245,89.8518201948,4.9528840297,0.02
 06/25  12:00:00,92.7699445495,18.6711042185,27.7877006797,0.0043788156358,4.12243109448,41.7362269337,76.529345519,71.5564614893,4.9528840297,0.02
 06/25  13:00:00,105.448079065,23.3388802731,35.6887548342,0.0,4.12243109448,41.7362269337,93.8747253626,88.9018413329,4.9528840297,0.02
 06/25  14:00:00,95.8153088831,19.0185287725,30.4476909972,0.0,4.12243109448,41.7362269337,75.6395119276,70.6666278979,4.9528840297,0.02
 06/25  15:00:00,103.606469423,22.9045995805,34.1490634524,0.0,4.12243109448,41.7362269337,92.8754016873,87.9025176576,4.9528840297,0.02
 06/25  16:00:00,77.6503192884,18.6711042185,29.4786059568,0.0,4.12243109448,24.8785346261,74.8758805929,69.9029965632,4.9528840297,0.02
 06/25  17:00:00,70.0518382409,19.8781079877,31.6184733017,0.0,2.06121554724,15.9888894789,83.4084182878,80.41668787,2.97173041782,0.02
 06/25  18:00:00,63.1248300369,16.6389671334,28.032460065,0.0,2.06121554724,15.9888894789,72.211599334,69.2198689162,2.97173041782,0.02
 06/25  19:00:00,62.3291649396,16.6823952027,27.1933668592,0.0,2.06121554724,15.9888894789,70.5578946025,67.5661641847,2.97173041782,0.02
 06/25  20:00:00,59.6950003954,15.3439844545,23.577819556,0.00983131707197,2.06121554724,15.9888894789,68.1032739101,65.1115434923,2.97173041782,0.02
 06/25  21:00:00,60.7090710008,11.9589605982,16.2913918265,0.0335298127146,2.06121554724,15.9888894789,54.4084786174,51.4167481996,2.97173041782,0.02
 06/25  22:00:00,61.1694562922,12.563210997,16.0998306117,0.0625570936696,2.06121554724,15.9888894789,68.1083168394,56.5347810507,2.97173041782,8.6018053709
 06/25  23:00:00,60.1203089215,12.9610545018,14.6780592804,0.0,2.06121554724,15.9888894789,64.1137375908,61.122007173,2.97173041782,0.02
 06/25  24:00:00,79.5630630089,22.644031165,24.1004586028,0.113352364248,2.06121554724,15.9888894789,104.09424025,101.102509832,2.97173041782,0.02
 06/26  01:00:00,69.4411792363,17.6288305564,17.1062411255,0.0516841399469,4.12243109448,15.9888894789,85.1128653275,82.1211349097,2.97173041782,0.02
 06/26  02:00:00,77.6943840289,22.470318888,20.1750998284,0.282529050078,4.12243109448,15.9888894789,106.165467945,103.173737528,2.97173041782,0.02
 06/26  03:00:00,68.880047128,18.1499673874,15.3992286528,0.676427788048,4.12243109448,15.9888894789,86.1207203719,83.1289899541,2.97173041782,0.02
 06/26  04:00:00,102.879732526,27.369711312,22.6520375085,0.782187058579,12.3672932834,24.9413748627,121.042733314,116.069849284,4.9528840297,0.02
 06/26  05:00:00,116.306809398,28.1360989639,24.242764642,21.2488158479,12.3672932834,24.9413748627,188.502347535,183.529463505,4.9528840297,0.02
 06/26  06:00:00,164.452555092,28.6138844407,25.8509172694,13.861475798,24.7345865669,70.7195625826,152.848510615,142.922742556,9.90576805939,0.02
 06/26  07:00:00,195.851845849,28.7266477945,30.9899982535,5.9666394399,37.1018798503,92.3937384068,129.352934248,119.427166189,9.90576805939,0.02
 06/26  08:00:00,213.108839045,28.8222498385,38.6810220406,3.39369929478,37.1018798503,104.434947198,120.522640759,110.5968727,9.90576805939,0.02
 06/26  09:00:00,230.331650628,28.9864172664,44.685104829,2.40661613622,37.1018798503,116.476155989,123.325631866,104.794144714,9.90576805939,8.62571909234
 06/26  10:00:00,235.098722547,29.1434060506,49.9506979117,1.75056004855,37.1018798503,116.476155989,109.21837724,99.2926091808,9.90576805939,0.02
 06/26  11:00:00,237.79995037,29.3416829442,53.2526257563,0.951304788043,37.1018798503,116.476155989,107.081881262,88.5446271119,9.90576805939,8.6314860907
 06/26  12:00:00,228.224999014,29.7538538568,55.9783196811,0.280327669093,37.1018798503,104.434947198,91.1482638754,81.222495816,9.90576805939,0.02
 06/26  13:00:00,244.207943028,30.1812380949,59.7723964988,0.0,37.1018798503,116.476155989,82.2584213721,72.3326533127,9.90576805939,0.02
 06/26  14:00:00,246.856341319,30.6228400991,61.9794054773,0.0,37.1018798503,116.476155989,84.7434017911,66.2076237412,9.90576805939,8.6300099905
 06/26  15:00:00,248.89636132,31.0099154653,63.6325694954,0.0,37.1018798503,116.476155989,75.158041101,65.2322730416,9.90576805939,0.02
 06/26  16:00:00,250.512865478,31.4031308213,64.8563688524,0.0,37.1018798503,116.476155989,78.8278099625,60.2975380097,9.90576805939,8.62450389347
 06/26  17:00:00,251.160865089,31.447290348,65.4613908186,0.0,37.1018798503,116.476155989,65.7625595193,55.8367914599,9.90576805939,0.02
 06/26  18:00:00,151.845352335,27.7484599699,51.1104711675,0.0,24.7345865669,47.5788473902,53.1364980741,48.1636140444,4.9528840297,0.02
 06/26  19:00:00,149.867620438,27.6622580276,49.2189369593,0.0,24.7345865669,47.5788473902,66.1341580329,61.1612740032,4.9528840297,0.02
 06/26  20:00:00,131.325887664,28.0955198466,49.1517091756,0.0,12.3672932834,38.6892022431,86.3216664713,83.3299360535,2.97173041782,0.02
 06/26  21:00:00,96.5071386574,16.2091775258,26.3875095606,0.0,12.3672932834,27.0668015668,57.740545502,54.7488150842,2.97173041782,0.02
 06/26  22:00:00,83.1209805239,20.2544845878,28.1672671806,0.0,4.12243109448,15.9888894789,81.7108912153,78.7191607975,2.97173041782,0.02
 06/26  23:00:00,65.9619749766,13.3998262792,18.0421405756,0.0,4.12243109448,15.9888894789,52.8233505283,49.8316201105,2.97173041782,0.02
 06/26  24:00:00,78.8001229335,19.8781079877,24.222786143,0.0,4.12243109448,15.9888894789,89.6025535376,86.6108231197,2.97173041782,0.02
 06/27  01:00:00,58.8465748844,11.5631155059,12.8082563941,0.0,4.12243109448,15.9888894789,49.1102155098,46.118485092,2.97173041782,0.02
 06/27  02:00:00,72.2121124793,18.1454763025,19.3898099225,0.0,4.12243109448,15.9888894789,83.7982990156,80.8065685978,2.97173041782,0.02
 06/27  03:00:00,58.1102946749,11.5848295405,12.0502620821,0.0,4.12243109448,15.9888894789,48.400982417,45.4092519992,2.97173041782,0.02
 06/27  04:00:00,107.718056693,27.3986633581,28.243596196,0.0,12.3672932834,24.9413748627,117.089351322,103.535073548,4.9528840297,8.60139374442
 06/27  05:00:00,113.170079908,28.2027737589,30.120228175,9.81878087247,12.3672932834,24.9413748627,174.990653084,170.017769054,4.9528840297,0.02
 06/27  06:00:00,162.337173258,28.7402782274,31.4122201751,6.05839684733,24.7345865669,70.7195625826,140.978667066,131.052899006,9.90576805939,0.02
 06/27  07:00:00,196.495670567,29.0298013396,34.0211588911,3.27614967079,37.1018798503,92.3937384068,121.710491271,111.784723212,9.90576805939,0.02
 06/27  08:00:00,208.955199302,29.1641961636,35.0403873481,2.53877680665,37.1018798503,104.434947198,115.838551199,105.91278314,9.90576805939,0.02
 06/27  09:00:00,224.401315833,29.2929861649,38.9864828401,1.86834835083,37.1018798503,116.476155989,112.294720186,102.368952127,9.90576805939,0.02
 06/27  10:00:00,227.575049663,29.4239706211,42.5128269835,1.38416436877,37.1018798503,116.476155989,117.842195037,99.3063680215,9.90576805939,8.63005895625
 06/27  11:00:00,227.961703956,29.5621478423,43.1744582305,0.970808507795,37.1018798503,116.476155989,106.64314419,96.7173761303,9.90576805939,0.02
 06/27  12:00:00,216.666721707,29.6938327622,44.1160455184,0.644292313961,37.1018798503,104.434947198,113.109335837,94.5763230769,9.90576805939,8.62724470054
 06/27  13:00:00,230.69835648,29.8307983698,46.1618262793,0.451466850951,37.1018798503,116.476155989,102.39244653,92.466678471,9.90576805939,0.02
 06/27  14:00:00,234.675009751,29.9538975536,50.1363176884,0.330661754132,37.1018798503,116.476155989,109.370713601,90.8349594273,9.90576805939,8.62998611467
 06/27  15:00:00,236.980375344,30.0715336014,52.3951502619,0.259839996005,37.1018798503,116.476155989,97.7165708982,87.7908028388,9.90576805939,0.02
 06/27  16:00:00,235.449352198,30.1443666507,50.8083920484,0.243258150748,37.1018798503,116.476155989,93.6227224267,83.6969543673,9.90576805939,0.02
 06/27  17:00:00,235.05186326,30.2717073678,50.289053064,0.238870627318,37.1018798503,116.476155989,102.178553301,83.6563686289,9.90576805939,8.61641661306
 06/27  18:00:00,140.848475244,27.5723756352,40.289677006,0.0,24.7345865669,47.5788473902,71.2729364278,66.3000523981,4.9528840297,0.02
 06/27  19:00:00,141.162982386,28.0935124662,40.0830511424,0.0,24.7345865669,47.5788473902,77.788959037,72.8160750073,4.9528840297,0.02
 06/27  20:00:00,116.242404606,26.9354306195,35.2283248219,0.0,12.3672932834,38.6892022431,91.5571791711,88.5654487533,2.97173041782,0.02
