Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  21:00:00,90.0162438941,15.214823018,20.9133776514,0.0,12.3672932834,27.0668015668,58.5638275393,55.5720971215,2.97173041782,0.02
 06/27  22:00:00,78.7050977437,19.8781079877,24.1277615885,0.0,4.12243109448,15.9888894789,81.2583379725,78.2666075546,2.97173041782,0.02
 06/27  23:00:00,63.1198346115,12.9655455867,15.6342814927,0.0,4.12243109448,15.9888894789,54.491124328,51.4993939102,2.97173041782,0.02
 06/27  24:00:00,74.7192700243,18.579756995,21.4626873998,0.0,4.12243109448,15.9888894789,82.3462536097,79.3545231919,2.97173041782,0.02
 06/28  01:00:00,56.3026446303,10.3688436014,11.4585986374,0.0,4.12243109448,15.9888894789,47.2216664398,44.229936022,2.97173041782,0.02
 06/28  02:00:00,76.1410784159,19.2746061031,22.1896466533,0.0,4.12243109448,15.9888894789,80.7318797745,77.7401493567,2.97173041782,0.02
 06/28  03:00:00,55.8163817124,10.3688436014,10.9723356551,0.0,4.12243109448,15.9888894789,47.2238154811,44.2320850633,2.97173041782,0.02
 06/28  04:00:00,108.082900319,27.7895159814,28.2175877972,0.0,12.3672932834,24.9413748627,109.552512669,104.579628639,4.9528840297,0.02
 06/28  05:00:00,110.287665081,27.78957043,29.3018620845,8.16793598635,12.3672932834,24.9413748627,173.956258974,168.983374944,4.9528840297,0.02
 06/28  06:00:00,161.708529015,28.9011495722,29.888284928,6.79281688963,24.7345865669,70.7195625826,140.321657189,130.39588913,9.90576805939,0.02
 06/28  07:00:00,196.767259921,29.197617074,33.5905560563,3.81051799043,37.1018798503,92.3937384068,120.871900847,110.946132788,9.90576805939,0.02
 06/28  08:00:00,211.950491175,29.3191902821,37.9968387339,2.42261067255,37.1018798503,104.434947198,122.790804283,104.262368206,9.90576805939,8.6226680178
 06/28  09:00:00,224.321932429,29.4361361709,38.8072549352,1.82508191775,37.1018798503,116.476155989,110.883532553,100.957764493,9.90576805939,0.02
 06/28  10:00:00,225.545322388,29.580678244,40.2819834379,1.42853052936,37.1018798503,116.476155989,116.786140728,98.250455366,9.90576805939,8.62991730276
 06/28  11:00:00,226.542407977,29.7668197372,41.6396111086,0.881722389772,37.1018798503,116.476155989,105.08939117,95.1636231103,9.90576805939,0.02
 06/28  12:00:00,216.384085933,29.9308765839,43.7026831592,0.537978355965,37.1018798503,104.434947198,102.876043071,92.9502750121,9.90576805939,0.02
 06/28  13:00:00,230.507858006,30.0752765757,45.8118499151,0.366451829072,37.1018798503,116.476155989,109.622891354,91.0870462508,9.90576805939,8.63007704331
 06/28  14:00:00,229.138009287,30.2003244178,44.3742690104,0.309324971481,37.1018798503,116.476155989,99.7437891688,89.8180211094,9.90576805939,0.02
 06/28  15:00:00,234.580460331,30.4330747644,49.6400365879,0.253445946457,37.1018798503,116.476155989,106.368900563,87.8346630791,9.90576805939,8.62846942434
 06/28  16:00:00,236.877138055,30.6693071558,51.8074050819,0.147126441376,37.1018798503,116.476155989,95.5565276839,85.6307596245,9.90576805939,0.02
 06/28  17:00:00,234.78222013,30.7531175542,49.7217479252,0.0551412624742,37.1018798503,116.476155989,94.7225878527,84.7968197934,9.90576805939,0.02
 06/28  18:00:00,138.678001455,27.5724090951,38.1191513178,0.0,24.7345865669,47.5788473902,70.6940789204,65.7211948907,4.9528840297,0.02
 06/28  19:00:00,139.821233567,28.0935733789,38.7412187535,0.0,24.7345865669,47.5788473902,85.6274435266,72.0665224208,4.9528840297,8.60803707615
 06/28  20:00:00,114.825573818,27.0801908503,33.6667312468,0.0,12.3672932834,38.6892022431,91.0515483199,88.059817902,2.97173041782,0.02
 06/28  21:00:00,88.5589707329,15.4753914335,19.1955391065,0.0,12.3672932834,27.0668015668,58.5078371049,55.5161066871,2.97173041782,0.02
 06/28  22:00:00,76.4428789851,19.8781079877,21.865543226,0.0,4.12243109448,15.9888894789,81.3045608417,78.3128304239,2.97173041782,0.02
 06/28  23:00:00,60.7789702567,13.182685933,13.0762772011,0.0,4.12243109448,15.9888894789,53.7978032822,50.8060728643,2.97173041782,0.02
 06/28  24:00:00,72.6294002496,19.0095466026,18.9206258576,0.0,4.12243109448,15.9888894789,88.59064819,85.5989177722,2.97173041782,0.02
 06/29  01:00:00,57.3843355962,12.2462355174,10.640495539,0.0,4.12243109448,15.9888894789,54.2018598118,51.210129394,2.97173041782,0.02
 06/29  02:00:00,69.2162843008,18.1454763025,16.3939827837,0.0,4.12243109448,15.9888894789,82.7436665752,79.7519361574,2.97173041782,0.02
 06/29  03:00:00,67.2622773018,18.0631112489,14.5408095404,0.00393385672698,4.12243109448,15.9888894789,79.856616365,76.8648859472,2.97173041782,0.02
 06/29  04:00:00,100.560632646,27.369711312,21.1145780472,0.00054721187279,12.3672932834,24.9413748627,110.455504282,105.482620253,4.9528840297,0.02
 06/29  05:00:00,108.941740302,28.2743155393,23.9577048983,11.6814237599,12.3672932834,24.9413748627,175.687136155,170.714252126,4.9528840297,0.02
 06/29  06:00:00,157.577135056,28.7657853767,24.5799315041,8.10514103447,24.7345865669,70.7195625826,141.528739921,131.602971861,9.90576805939,0.02
 06/29  07:00:00,191.041591321,29.1379978441,28.597448355,3.13758557274,37.1018798503,92.3937384068,119.785987064,109.860219005,9.90576805939,0.02
 06/29  08:00:00,209.429758077,29.3560297424,35.9570108597,1.90482378146,37.1018798503,104.434947198,120.083958764,101.555538129,9.90576805939,8.6226525759
 06/29  09:00:00,225.877241746,29.6042689179,40.4397219671,1.57980531616,37.1018798503,116.476155989,106.872505744,96.9467376848,9.90576805939,0.02
 06/29  10:00:00,231.855694869,29.8413003601,46.5559875715,1.20431430152,37.1018798503,116.476155989,103.999069428,94.073301369,9.90576805939,0.02
 06/29  11:00:00,236.729461241,30.1460852723,51.662232411,0.666844121907,37.1018798503,116.476155989,110.214064652,91.6769422871,9.90576805939,8.63135430514
 06/29  12:00:00,228.201942633,30.5236396356,55.3604908517,0.10530715646,37.1018798503,104.434947198,95.8316911228,85.9059230634,9.90576805939,0.02
 06/29  13:00:00,243.469678992,30.9276314594,58.2877197747,0.0,37.1018798503,116.476155989,94.9661290517,76.4290115275,9.90576805939,8.63134946477
 06/29  14:00:00,246.916758322,31.4068473711,61.2558594362,0.0,37.1018798503,116.476155989,80.575940923,70.6501728636,9.90576805939,0.02
 06/29  15:00:00,250.038348186,31.9142933899,63.8701399836,0.0,37.1018798503,116.476155989,73.6403582165,63.7145901572,9.90576805939,0.02
 06/29  16:00:00,249.840521526,31.9082425588,63.6789703059,0.0,37.1018798503,116.476155989,82.5010867237,63.9708625847,9.90576805939,8.62445607965
 06/29  17:00:00,248.818145841,31.8883811306,62.6775760618,0.0,37.1018798503,116.476155989,76.2970795108,66.3713114514,9.90576805939,0.02
 06/29  18:00:00,151.480615534,27.7482199842,50.7459659952,0.0,24.7345865669,47.5788473902,65.9343532285,60.9614691988,4.9528840297,0.02
 06/29  19:00:00,150.061264225,27.6622569343,49.4125726985,0.0,24.7345865669,47.5788473902,73.4450602292,68.4721761995,4.9528840297,0.02
 06/29  20:00:00,129.607317165,28.0956508152,47.4329982346,0.0,12.3672932834,38.6892022431,87.146053603,84.1543231852,2.97173041782,0.02
 06/29  21:00:00,96.2290799023,16.317747699,26.000875407,0.0,12.3672932834,27.0668015668,65.5435527333,53.9667177949,2.97173041782,8.60510452059
 06/29  22:00:00,83.4542036165,20.2544845878,28.5004899901,0.0,4.12243109448,15.9888894789,79.1550325177,76.1633020999,2.97173041782,0.02
 06/29  23:00:00,66.2912461894,13.3129701407,18.4582677747,0.0,4.12243109448,15.9888894789,52.0300062299,49.0382758121,2.97173041782,0.02
 06/29  24:00:00,77.1139792753,19.0140376875,23.423115337,0.0,4.12243109448,15.9888894789,80.5675335198,77.575803102,2.97173041782,0.02
 06/30  01:00:00,57.013733456,11.150548848,11.3879817068,0.0,4.12243109448,15.9888894789,46.8529542285,43.8612238107,2.97173041782,0.02
 06/30  02:00:00,71.473771739,18.579756995,18.2171886799,0.0,4.12243109448,15.9888894789,80.3007487618,77.309018344,2.97173041782,0.02
 06/30  03:00:00,55.1145302405,10.3688436014,10.2704838773,0.0,4.12243109448,15.9888894789,48.0126842929,45.0209538751,2.97173041782,0.02
 06/30  04:00:00,103.466701977,27.717135866,23.6737693571,0.0,12.3672932834,24.9413748627,110.512317261,105.539433231,4.9528840297,0.02
 06/30  05:00:00,104.345231005,27.8068916149,23.6839414223,7.82610126126,12.3672932834,24.9413748627,174.614798457,169.641914427,4.9528840297,0.02
 06/30  06:00:00,157.225294416,28.9127981585,25.8406477392,6.34557084712,24.7345865669,70.7195625826,140.543170017,130.617401958,9.90576805939,0.02
 06/30  07:00:00,194.888434164,29.2034365079,32.4273072417,3.08912958522,37.1018798503,92.3937384068,120.401994793,110.476226734,9.90576805939,0.02
 06/30  08:00:00,216.005974808,29.3909926245,42.9922118323,1.41090528951,37.1018798503,104.434947198,111.569919603,101.644151543,9.90576805939,0.02
 06/30  09:00:00,236.415103811,29.7642130889,51.3613389552,1.03604922836,37.1018798503,116.476155989,114.434113744,95.9027639186,9.90576805939,8.62558176609
 06/30  10:00:00,239.280060063,30.1580332864,54.2451393487,0.622836142507,37.1018798503,116.476155989,97.3610003652,87.4352323058,9.90576805939,0.02
 06/30  11:00:00,242.685987922,30.5160087173,57.7799927366,0.135656834894,37.1018798503,116.476155989,94.4945206623,75.9574240375,9.90576805939,8.63132856535
 06/30  12:00:00,233.897766813,30.9237651074,60.761513788,0.0,37.1018798503,104.434947198,79.2819457755,69.3561777161,9.90576805939,0.02
 06/30  13:00:00,248.63381959,31.4062026043,62.9733158677,0.0,37.1018798503,116.476155989,76.7729957647,66.8472277053,9.90576805939,0.02
 06/30  14:00:00,252.233819434,31.8716034094,66.1081300879,0.0,37.1018798503,116.476155989,74.737301094,56.2016783104,9.90576805939,8.62985472413
 06/30  15:00:00,256.664224387,32.1871380137,70.2232175521,0.0,37.1018798503,116.476155989,51.79398735,41.8682192906,9.90576805939,0.02
 06/30  16:00:00,259.344769801,32.6081236985,72.4832869674,0.0,37.1018798503,116.476155989,51.7462014656,33.2160615345,9.90576805939,8.62437187171
 06/30  17:00:00,259.095271316,32.8674127736,71.9756791495,0.0,37.1018798503,116.476155989,45.741690045,35.8159219856,9.90576805939,0.02
 06/30  18:00:00,155.924982211,27.8414352457,55.0971277811,0.0,24.7345865669,47.5788473902,46.6329762407,41.660092211,4.9528840297,0.02
 06/30  19:00:00,153.925658418,27.6747192991,53.2645157006,0.0,24.7345865669,47.5788473902,57.0279104986,52.0550264689,4.9528840297,0.02
 06/30  20:00:00,134.694057348,28.1086844498,52.5067163084,0.0,12.3672932834,38.6892022431,78.9214644945,75.9297340767,2.97173041782,0.02
 06/30  21:00:00,102.395722404,17.2905176662,31.1723517319,0.0,12.3672932834,27.0668015668,56.925226731,53.9334963132,2.97173041782,0.02
 06/30  22:00:00,92.425269407,21.7554999037,35.9481382809,0.0,4.12243109448,15.9888894789,80.3872852252,77.3955548073,2.97173041782,0.02
 06/30  23:00:00,68.1051497846,13.5083964524,20.0767453255,0.0,4.12243109448,15.9888894789,51.1926469401,48.2009165222,2.97173041782,0.02
 06/30  24:00:00,78.5431572785,20.0952483339,23.7486802569,0.0,4.12243109448,15.9888894789,82.3205001741,79.3287697563,2.97173041782,0.02
 07/01  01:00:00,59.7754959498,11.671685679,13.6286073998,0.0,4.12243109448,15.9888894789,45.8042274151,42.8124969973,2.97173041782,0.02
 07/01  02:00:00,72.3318804962,18.6666131335,18.9884412219,0.0,4.12243109448,15.9888894789,79.4171540065,76.4254235886,2.97173041782,0.02
 07/01  03:00:00,54.7160806604,10.803124294,9.43775342771,0.0,4.12243109448,15.9888894789,46.7543094275,43.7625790097,2.97173041782,0.02
 07/01  04:00:00,82.1340257977,25.9221090036,21.2706271053,0.0,4.12243109448,16.0517297156,115.973126882,112.981396464,2.97173041782,0.02
 07/01  05:00:00,74.4329181653,27.2249510811,19.3141774195,0.0,4.12243109448,16.0517297156,124.408846548,112.835321083,2.97173041782,8.60179504715
 07/01  06:00:00,93.7310463516,28.5277931587,20.8028887728,0.0,4.12243109448,39.6058045677,95.225677212,92.2339467942,2.97173041782,0.02
 07/01  07:00:00,144.08469404,28.5370758775,28.2636455204,8.89140866353,12.3672932834,65.3531420225,147.144808553,142.171924523,4.9528840297,0.02
 07/01  08:00:00,150.53868429,28.5351647305,34.275515833,6.44458658919,12.3672932834,68.2430321324,142.21999459,137.24711056,4.9528840297,0.02
 07/01  09:00:00,179.19954366,28.651016567,36.7947596758,3.45349273139,16.4897243779,93.1370602926,131.425370727,123.480756279,7.92461444751,0.02
 07/01  10:00:00,180.602511194,28.7049177787,39.4812411858,2.11596886568,16.4897243779,93.1370602926,126.933154885,118.988540438,7.92461444751,0.02
 07/01  11:00:00,180.997356248,28.6885488223,40.8839795119,1.12443214284,16.4897243779,93.1370602926,124.817837719,116.873223272,7.92461444751,0.02
 07/01  12:00:00,173.842992537,28.6730523835,43.4316316409,0.58952852506,16.4897243779,83.9857416113,123.034492746,115.089878299,7.92461444751,0.02
 07/01  13:00:00,177.326718771,28.7062827059,47.1278978016,0.34376006058,16.4897243779,83.9857416113,129.67767109,113.142960722,7.92461444751,8.61009592119
 07/01  14:00:00,179.360819083,28.7955405621,49.1942290017,0.22234651635,16.4897243779,83.9857416113,119.519375122,111.574760674,7.92461444751,0.02
 07/01  15:00:00,159.663309945,28.5277931587,47.4437142969,0.0,12.3672932834,70.6512738906,60.6816947674,55.7088107377,4.9528840297,0.02
 07/01  16:00:00,161.64924415,28.5277931587,49.4296428967,0.0,12.3672932834,70.6512738906,58.3694026556,53.3965186259,4.9528840297,0.02
 07/01  17:00:00,149.147844166,28.5277931587,49.45175534,0.0,12.3672932834,58.1284167478,61.0176467966,56.0447627669,4.9528840297,0.02
 07/01  18:00:00,111.470905415,27.8329440507,45.6571648526,0.0,12.3672932834,24.9413748627,83.0907519206,78.1178678909,4.9528840297,0.02
 07/01  19:00:00,108.367458638,27.6592317737,42.7274303321,0.0,12.3672932834,24.9413748627,90.5400332161,85.5671491864,4.9528840297,0.02
 07/01  20:00:00,88.5630338477,27.6592317737,37.7083461865,0.0,4.12243109448,16.0517297156,101.71020157,98.7184711524,2.97173041782,0.02
 07/01  21:00:00,65.7155653632,14.4810369256,16.6505670625,0.0,4.12243109448,15.9888894789,56.9399567604,53.9482263426,2.97173041782,0.02
 07/01  22:00:00,62.3740552613,14.0033281638,13.787018977,0.0,4.12243109448,15.9888894789,58.1141414893,55.1224110715,2.97173041782,0.02
 07/01  23:00:00,69.5210700868,17.7156866949,17.0765736145,0.0,4.12243109448,15.9888894789,76.4317730761,73.4400426583,2.97173041782,0.02
 07/01  24:00:00,68.7125304441,18.0631112489,15.9266791453,0.00166191110517,4.12243109448,15.9888894789,77.6594701716,74.6677397538,2.97173041782,0.02
 07/02  01:00:00,65.3453533607,17.7156866949,15.0314425931,0.0050163097524,2.06121554724,15.9888894789,79.652272825,76.6605424072,2.97173041782,0.02
 07/02  02:00:00,72.4743938136,21.601757503,18.1674155952,0.0,2.06121554724,15.9888894789,100.224359186,97.2326287679,2.97173041782,0.02
 07/02  03:00:00,63.7712542892,17.2814060024,13.8966404358,0.0,2.06121554724,15.9888894789,82.3362363971,79.3445059793,2.97173041782,0.02
 07/02  04:00:00,72.1432125354,22.9045995805,16.3119262843,0.221465862181,2.06121554724,15.9888894789,103.816047717,100.824317299,2.97173041782,0.02
 07/02  05:00:00,54.6966353755,17.2814060024,11.8695214793,0.0,2.06121554724,15.9888894789,92.3856053534,80.8137793267,2.97173041782,8.60009560897
 07/02  06:00:00,56.1295274078,21.601757503,15.9022395098,0.0,2.06121554724,15.9888894789,104.355837189,101.364106771,2.97173041782,0.02
 07/02  07:00:00,50.2996668735,17.2814060024,14.4999780777,0.0,2.06121554724,15.9888894789,82.0464865993,79.0547561815,2.97173041782,0.02
 07/02  08:00:00,90.6174989827,22.9480276498,20.8561313441,0.0,4.12243109448,41.7362269337,96.2363098876,91.2634258579,4.9528840297,0.02
 07/02  09:00:00,87.4075085189,19.3080492341,21.4397929188,0.00092877075718,4.12243109448,41.7362269337,75.5266544122,70.5537703826,4.9528840297,0.02
 07/02  10:00:00,101.980002609,23.3388802731,31.6345517768,0.0320742538733,4.12243109448,41.7362269337,91.5856652679,86.6127812382,4.9528840297,0.02
 07/02  11:00:00,96.8945664961,19.3442392919,31.0689045433,0.0,4.12243109448,41.7362269337,73.7172257027,68.744341673,4.9528840297,0.02
 07/02  12:00:00,106.06524818,22.9045995805,36.5863787567,0.0,4.12243109448,41.7362269337,89.8706637615,84.8977797318,4.9528840297,0.02
 07/02  13:00:00,101.201343516,19.2356691187,35.6589139438,0.0,4.12243109448,41.7362269337,70.8775202992,65.9046362695,4.9528840297,0.02
 07/02  14:00:00,109.821009686,22.9045995805,40.497636763,0.0,4.12243109448,41.7362269337,83.1966601952,78.2237761655,4.9528840297,0.02
 07/02  15:00:00,102.621460047,19.2356691187,37.0790305092,0.0,4.12243109448,41.7362269337,66.5235337709,61.5506497412,4.9528840297,0.02
 07/02  16:00:00,95.7002412883,23.1217399268,43.0174203491,0.0,4.12243109448,24.8785346261,79.5377859736,74.5649019439,4.9528840297,0.02
 07/02  17:00:00,71.8116649292,18.3715988186,34.9642612872,0.0,2.06121554724,15.9888894789,66.9011097686,63.9093793507,2.97173041782,0.02
 07/02  18:00:00,75.2163015705,21.0678888072,35.5829976101,0.0,2.06121554724,15.9888894789,84.3775560695,81.3858256517,2.97173041782,0.02
 07/02  19:00:00,67.6031783001,17.4351484031,31.7146276465,0.0,2.06121554724,15.9888894789,68.1187874205,65.1270570026,2.97173041782,0.02
 07/02  20:00:00,67.4259977743,18.2947276183,28.2838960636,0.0,2.06121554724,15.9888894789,78.2613648731,75.2696344553,2.97173041782,0.02
 07/02  21:00:00,69.282862022,15.1279668795,21.6512980288,0.0,2.06121554724,15.9888894789,64.2520828597,61.2603524419,2.97173041782,0.02
 07/02  22:00:00,63.6258600679,14.2638965793,16.8702188469,0.0105500901931,2.06121554724,15.9888894789,60.7342261583,57.7424957405,2.97173041782,0.02
 07/02  23:00:00,65.0226121365,16.4240723296,15.9180999472,0.0532829752088,2.06121554724,15.9888894789,73.6823584795,70.6906280617,2.97173041782,0.02
 07/02  24:00:00,67.5159327387,18.1454763025,16.7548463426,0.0,2.06121554724,15.9888894789,87.46705118,84.4753207622,2.97173041782,0.02
 07/03  01:00:00,68.3545773385,18.4105358029,15.2203148559,0.0693036159098,4.12243109448,15.9888894789,83.589012024,80.5972816061,2.97173041782,0.02
 07/03  02:00:00,74.7616329824,21.601757503,18.3934394725,0.0,4.12243109448,15.9888894789,103.92544504,100.933714622,2.97173041782,0.02
 07/03  03:00:00,68.1176846532,18.4973919414,14.7820914525,0.183778125552,4.12243109448,15.9888894789,84.0395831315,81.0478527137,2.97173041782,0.02
 07/03  04:00:00,101.01332261,27.3986633581,21.4159061189,0.122956567296,12.3672932834,24.9413748627,118.554031571,113.581147542,4.9528840297,0.02
 07/03  05:00:00,112.670217719,28.1142762558,22.2904804281,17.2371644282,12.3672932834,24.9413748627,186.365633791,181.392749761,4.9528840297,0.02
 07/03  06:00:00,156.933498829,28.5762877593,22.9948584563,9.23607495787,24.7345865669,70.7195625826,150.135631147,140.209863088,9.90576805939,0.02
 07/03  07:00:00,188.878540929,28.7118699234,26.6171767486,3.38092575437,37.1018798503,92.3937384068,135.493890875,116.980546152,9.90576805939,8.60757666419
 07/03  08:00:00,205.81025816,28.8640001212,32.6195326149,2.1149003477,37.1018798503,104.434947198,118.370280443,108.444512383,9.90576805939,0.02
 07/03  09:00:00,220.879798584,28.9352314057,36.0432239911,1.64788125171,37.1018798503,116.476155989,114.179365335,104.253597276,9.90576805939,0.02
 07/03  10:00:00,221.445910437,29.0216655364,36.8921873679,1.27794610451,37.1018798503,116.476155989,119.623751516,101.088168977,9.90576805939,8.62981447945
 07/03  11:00:00,223.496874427,29.1991039952,39.1803090355,0.863212646907,37.1018798503,116.476155989,108.046645836,98.1208777768,9.90576805939,0.02
 07/03  12:00:00,214.875555802,29.5050068991,42.694262877,0.463735335218,37.1018798503,104.434947198,104.818563054,94.8927949943,9.90576805939,0.02
 07/03  13:00:00,227.875366683,29.838670212,43.6976248457,0.0848189313387,37.1018798503,116.476155989,110.226322184,91.6892126108,9.90576805939,8.63134151388
 07/03  14:00:00,231.679350292,30.1512302783,47.2740275022,0.0,37.1018798503,116.476155989,99.1862111938,89.2604431344,9.90576805939,0.02
 07/03  15:00:00,236.692088539,30.5152741542,51.9229347863,0.0,37.1018798503,116.476155989,105.251190364,86.7171535337,9.90576805939,8.6282687709
 07/03  16:00:00,239.878999424,30.9124025684,54.7132986742,0.0,37.1018798503,116.476155989,94.2074516479,84.2816835885,9.90576805939,0.02
 07/03  17:00:00,239.622479029,31.035113951,54.3351513469,0.0,37.1018798503,116.476155989,93.8863389526,83.9605708932,9.90576805939,0.02
 07/03  18:00:00,142.40278193,27.6611931166,41.7551476008,0.0,24.7345865669,47.5788473902,69.0353925018,64.0625084721,4.9528840297,0.02
 07/03  19:00:00,139.406039334,28.0954255426,38.3241828534,0.0,24.7345865669,47.5788473902,83.8700652496,70.3091864203,4.9528840297,8.60799479954
 07/03  20:00:00,113.607517258,27.5144715428,32.0143999087,0.0,12.3672932834,38.6892022431,90.014393716,87.0226632982,2.97173041782,0.02
 07/03  21:00:00,86.9059735708,15.7070078028,17.3109269534,0.0,12.3672932834,27.0668015668,54.4486850158,51.456954598,2.97173041782,0.02
 07/03  22:00:00,74.7251575767,20.0518202647,19.9741096395,0.0,4.12243109448,15.9888894789,80.0586735034,77.0669430856,2.97173041782,0.02
 07/03  23:00:00,60.4803088368,13.3998262792,12.5604755284,0.0,4.12243109448,15.9888894789,52.8156179743,49.8238875565,2.97173041782,0.02
 07/03  24:00:00,70.3032733268,18.1454763025,17.4809719052,0.0,4.12243109448,15.9888894789,79.1842109832,76.1924805654,2.97173041782,0.02
 07/04  01:00:00,54.4647536264,11.5848295405,10.4659377565,0.0,2.06121554724,15.9888894789,47.228240854,44.2365104362,2.97173041782,0.02
 07/04  02:00:00,66.7475729534,18.1454763025,15.98648706,0.0,2.06121554724,15.9888894789,80.3600570412,77.3683266234,2.97173041782,0.02
 07/04  03:00:00,64.0008870555,17.8893989719,13.5182810473,0.0,2.06121554724,15.9888894789,78.227151166,75.2354207481,2.97173041782,0.02
 07/04  04:00:00,72.0693071258,22.0360381955,17.3273811236,0.000667829933336,2.06121554724,15.9888894789,98.3217311157,95.3300006979,2.97173041782,0.02
 07/04  05:00:00,57.5967958512,17.2814060024,14.7696827481,0.0,2.06121554724,15.9888894789,79.9090033396,76.9172729218,2.97173041782,0.02
 07/04  06:00:00,58.4827557896,21.601757503,18.2707782396,0.0,2.06121554724,15.9888894789,100.052619799,97.0608893815,2.97173041782,0.02
 07/04  07:00:00,52.5794662418,18.4973919414,15.5028613807,0.0810057428556,2.06121554724,15.9888894789,81.4365906255,78.4448602077,2.97173041782,0.02
 07/04  08:00:00,89.7665399459,22.7598393497,20.5181965147,0.0,4.12243109448,41.7362269337,96.3607296159,91.3878455862,4.9528840297,0.02
 07/04  09:00:00,83.7771801327,18.4973919414,18.8417191557,0.0,4.12243109448,41.7362269337,76.0724170733,71.0995330436,4.9528840297,0.02
 07/04  10:00:00,94.4466804656,23.1217399268,24.6698931112,0.0,4.12243109448,41.7362269337,93.052953141,88.0800691113,4.9528840297,0.02
 07/04  11:00:00,86.8409954908,18.8013884262,21.1875880839,0.0,4.12243109448,41.7362269337,74.3110203998,69.3381363701,4.9528840297,0.02
 07/04  12:00:00,96.0151030425,22.817743442,26.4752279787,0.0,4.12243109448,41.7362269337,90.7258252937,85.7529412641,4.9528840297,0.02
 07/04  13:00:00,89.3943007628,18.6711042185,23.8554399234,0.0,4.12243109448,41.7362269337,73.1336010188,68.1607169891,4.9528840297,0.02
 07/04  14:00:00,100.747470337,23.4257364116,30.6256807162,0.0,4.12243109448,41.7362269337,89.8195021768,84.8466181471,4.9528840297,0.02
 07/04  15:00:00,91.3808736578,18.4973919414,26.0448110364,0.0,4.12243109448,41.7362269337,71.5670823944,66.5941983647,4.9528840297,0.02
 07/04  16:00:00,88.9573572062,23.5994486886,35.5371981111,0.0,4.12243109448,24.8785346261,88.9138398465,83.9409558168,4.9528840297,0.02
 07/04  17:00:00,56.0492537935,15.1279668795,22.5126895662,0.0,2.06121554724,15.9888894789,67.6464344743,56.072906061,2.97173041782,8.60179799548
 07/04  18:00:00,68.1667354293,20.959318634,28.6420014362,0.0,2.06121554724,15.9888894789,89.2016407195,86.2099103017,2.97173041782,0.02
 07/04  19:00:00,50.2549225523,13.4866824177,18.4044480833,0.0,2.06121554724,15.9888894789,56.7699232476,53.7781928298,2.97173041782,0.02
 07/04  20:00:00,63.1060502476,19.4483183801,22.7765249049,0.0114302320306,2.06121554724,15.9888894789,83.3540013374,80.3622709196,2.97173041782,0.02
 07/04  21:00:00,59.0439728261,13.2261140022,13.3590668857,0.0,2.06121554724,15.9888894789,57.3030846779,54.31135426,2.97173041782,0.02
 07/04  22:00:00,58.537420609,13.8296158868,12.0603145698,0.0284961324295,2.06121554724,15.9888894789,62.1968958482,59.2051654304,2.97173041782,0.02
 07/04  23:00:00,73.9474067178,22.9045995805,18.1470112123,0.190575665521,2.06121554724,15.9888894789,103.242302937,100.250572519,2.97173041782,0.02
 07/04  24:00:00,64.3575512228,17.2814060024,14.4829378997,0.0,2.06121554724,15.9888894789,83.9486283191,80.9568979013,2.97173041782,0.02
 07/05  01:00:00,76.4457164324,22.9045995805,18.4202250752,0.354456046031,4.12243109448,15.9888894789,104.361920938,101.37019052,2.97173041782,0.02
 07/05  02:00:00,65.8165805835,17.2814060024,13.8807517763,0.0,4.12243109448,15.9888894789,84.3955140015,81.4037835837,2.97173041782,0.02
 07/05  03:00:00,73.1764542634,21.601757503,16.808261056,0.0,4.12243109448,15.9888894789,105.526078388,102.53434797,2.97173041782,0.02
 07/05  04:00:00,98.6401036099,27.717135866,18.1203977821,0.726773779632,12.3672932834,24.9413748627,119.750551174,114.777667145,4.9528840297,0.02
 07/05  05:00:00,109.684583212,27.6892349582,19.721720863,17.2453312075,12.3672932834,24.9413748627,187.389871102,182.416987072,4.9528840297,0.02
 07/05  06:00:00,159.628965591,28.6231491448,22.4680890508,12.4114502041,24.7345865669,70.7195625826,150.809005666,140.883237607,9.90576805939,0.02
 07/05  07:00:00,190.059715075,28.7386176811,26.123077571,5.0294624139,37.1018798503,92.3937384068,127.353028121,117.427260061,9.90576805939,0.02
 07/05  08:00:00,204.925444128,28.8533135951,30.6687395367,3.19151663934,37.1018798503,104.434947198,118.449700778,108.523932719,9.90576805939,0.02
 07/05  09:00:00,226.080116301,29.0283608372,40.6152544126,2.18303943543,37.1018798503,116.476155989,121.506177945,102.974968852,9.90576805939,8.62544103328
 07/05  10:00:00,234.386655757,29.1835926509,49.3211787622,1.62782312247,37.1018798503,116.476155989,108.970500765,99.0447327057,9.90576805939,0.02
 07/05  11:00:00,237.268081765,29.3584104023,52.6534413288,1.00192008719,37.1018798503,116.476155989,114.292939466,95.7559695449,9.90576805939,8.63120186143
 07/05  12:00:00,227.899247003,29.7456560476,55.5879382437,0.353173721683,37.1018798503,104.434947198,100.183220083,90.2574520237,9.90576805939,0.02
 07/05  13:00:00,242.485015156,30.1676728722,58.0594617324,0.00356372185622,37.1018798503,116.476155989,102.17343501,83.6364773172,9.90576805939,8.63118963313
 07/05  14:00:00,244.382113724,30.5231267121,59.6049424841,0.0,37.1018798503,116.476155989,89.9084844381,79.9827163787,9.90576805939,0.02
 07/05  15:00:00,247.934734906,30.9792824748,62.7015714023,0.0,37.1018798503,116.476155989,81.7236631008,71.7978950415,9.90576805939,0.02
 07/05  16:00:00,252.758003902,31.5546084175,66.9500642005,0.0,37.1018798503,116.476155989,76.8997499,58.3697446367,9.90576805939,8.62423720398
 07/05  17:00:00,253.248680605,31.8947935402,67.1017139648,0.0,37.1018798503,116.476155989,67.1586959946,57.2329279352,9.90576805939,0.02
 07/05  18:00:00,154.822602748,27.8374722665,53.998709169,0.0,24.7345865669,47.5788473902,59.8480842483,54.8752002186,4.9528840297,0.02
 07/05  19:00:00,151.218046101,27.6660627699,50.565557225,0.0,24.7345865669,47.5788473902,66.5975541838,61.6246701541,4.9528840297,0.02
 07/05  20:00:00,132.390306063,28.0998512348,50.2117953358,0.0,12.3672932834,38.6892022431,85.1672671369,82.1755367191,2.97173041782,0.02
 07/05  21:00:00,99.4921146053,17.2903881722,28.268871769,0.0,12.3672932834,27.0668015668,58.4622638869,55.4705334691,2.97173041782,0.02
 07/05  22:00:00,82.6501207508,20.6598132342,27.291078709,0.0,4.12243109448,15.9888894789,77.8964671429,74.9047367251,2.97173041782,0.02
 07/05  23:00:00,63.2527096085,13.5735385562,15.1591628782,0.0,4.12243109448,15.9888894789,51.3666516315,48.3749212137,2.97173041782,0.02
 07/05  24:00:00,71.128792219,18.7968973413,17.6550686043,0.0,4.12243109448,15.9888894789,80.8298839441,77.8381535263,2.97173041782,0.02
 07/06  01:00:00,56.9149076185,12.1014752866,10.3158267196,0.0,4.12243109448,15.9888894789,58.925136301,47.3516000432,2.97173041782,8.60180583993
 07/06  02:00:00,70.7461106231,19.3614622416,16.707822199,0.0,4.12243109448,15.9888894789,80.3368215135,77.3450910957,2.97173041782,0.02
 07/06  03:00:00,66.8296617674,17.2814060024,14.8938322664,0.0,4.12243109448,15.9888894789,77.0745640971,74.0828336792,2.97173041782,0.02
 07/06  04:00:00,100.222880563,27.4855194967,20.6574419562,0.00412230975339,12.3672932834,24.9413748627,108.938627669,103.965743639,4.9528840297,0.02
 07/06  05:00:00,108.238296471,28.1782465702,23.1249618172,11.9067913628,12.3672932834,24.9413748627,175.345275243,170.372391213,4.9528840297,0.02
 07/06  06:00:00,157.435113978,28.6905973804,25.601553299,7.01668564313,24.7345865669,70.7195625826,140.529820606,130.604052546,9.90576805939,0.02
 07/06  07:00:00,193.40897211,28.9548306362,31.0951454102,3.19043864663,37.1018798503,92.3937384068,119.779715584,109.853947524,9.90576805939,0.02
 07/06  08:00:00,212.401737614,29.101135305,39.5228411589,1.56592170947,37.1018798503,104.434947198,111.620798739,101.69503068,9.90576805939,0.02
 07/06  09:00:00,233.97456271,29.3953664991,49.2668225984,1.05887220367,37.1018798503,116.476155989,113.165194625,95.2956187739,9.90576805939,7.9638077913
 07/06  10:00:00,238.649455203,29.8129272962,54.0083059217,0.574179013862,37.1018798503,116.476155989,97.1674175049,86.5802802364,9.90576805939,0.681369209108
 07/06  11:00:00,241.734627527,30.2055197485,57.1429003277,0.131917315387,37.1018798503,116.476155989,86.8667793639,76.9410113045,9.90576805939,0.02
 07/06  12:00:00,233.802409439,30.6783514962,60.9115443547,0.0,37.1018798503,104.434947198,83.9026592323,65.3700531415,9.90576805939,8.62683803144
 07/06  13:00:00,252.20257058,31.2728315256,66.6754790246,0.0,37.1018798503,116.476155989,59.8093498816,49.8835818222,9.90576805939,0.02
 07/06  14:00:00,257.418040603,31.8437855678,71.3201478398,0.0,37.1018798503,116.476155989,57.1213390211,38.5877159664,9.90576805939,8.62785499536
 07/06  15:00:00,259.401130048,32.5104763441,72.6368177234,0.0,37.1018798503,116.476155989,48.9244308146,38.9986627552,9.90576805939,0.02
 07/06  16:00:00,260.184027221,33.0133965555,72.9172977709,0.0,37.1018798503,116.476155989,52.1780913974,42.252323338,9.90576805939,0.02
 07/06  17:00:00,262.637828503,33.3093027091,75.0763153839,0.0,37.1018798503,116.476155989,54.9900981383,36.4696708237,9.90576805939,8.61465925515
 07/06  18:00:00,158.666098583,27.9386802405,57.7410039006,0.0,24.7345865669,47.5788473902,38.3679111666,33.3950271369,4.9528840297,0.02
 07/06  19:00:00,155.056457914,27.6863077359,54.3837348808,0.0,24.7345865669,47.5788473902,44.3483370524,39.3754530227,4.9528840297,0.02
 07/06  20:00:00,135.158253619,28.1165447603,52.9630616136,0.0,12.3672932834,38.6892022431,63.8115951887,60.8198647709,2.97173041782,0.02
 07/06  21:00:00,103.170621722,17.290776909,31.9469972296,0.0,12.3672932834,27.0668015668,50.8342704315,47.8425400137,2.97173041782,0.02
 07/06  22:00:00,95.9455353239,21.9002601345,39.323644515,0.0,4.12243109448,15.9888894789,73.4007358097,70.4090053918,2.97173041782,0.02
 07/06  23:00:00,74.268390724,14.4086568102,25.3173238741,0.0,4.12243109448,15.9888894789,51.0493960881,48.0576656703,2.97173041782,0.02
 07/06  24:00:00,87.0567706829,20.3123886802,32.0451538648,0.0,4.12243109448,15.9888894789,77.6581522622,74.6664218444,2.97173041782,0.02
 07/07  01:00:00,67.3870142093,13.1392578637,19.7277488588,0.0,4.12243109448,15.9888894789,51.8695300818,48.877799664,2.97173041782,0.02
 07/07  02:00:00,80.6622035824,19.2311780338,26.754199957,0.0,4.12243109448,15.9888894789,78.2693932671,75.2776628492,2.97173041782,0.02
 07/07  03:00:00,63.622226397,12.3186156329,16.8060057936,0.0,4.12243109448,15.9888894789,52.4868304839,49.4951000661,2.97173041782,0.02
 07/07  04:00:00,113.660117736,27.2249510811,34.359370181,0.0,12.3672932834,24.9413748627,104.658883744,99.6859997138,4.9528840297,0.02
 07/07  05:00:00,119.622123005,28.4283339177,39.6933301279,6.47216244564,12.3672932834,24.9413748627,168.632203863,163.659319833,4.9528840297,0.02
 07/07  06:00:00,170.909506613,28.8288669302,42.0241797426,3.93018238061,24.7345865669,70.7195625826,136.281025758,126.355257698,9.90576805939,0.02
 07/07  07:00:00,206.876054827,29.2585699295,45.6904652128,1.75845231102,37.1018798503,92.3937384068,125.583987083,107.070665128,9.90576805939,8.60755389537
 07/07  08:00:00,219.867504272,29.442144855,47.2717412715,0.941796894094,37.1018798503,104.434947198,107.899657133,97.9738890735,9.90576805939,0.02
 07/07  09:00:00,232.191924178,29.5375537782,47.6368409422,0.764075948154,37.1018798503,116.476155989,104.130496882,94.2047288227,9.90576805939,0.02
 07/07  10:00:00,232.761910272,29.6242552361,48.1937139611,0.689834435651,37.1018798503,116.476155989,111.27204121,92.7366596995,9.90576805939,8.62961345132
 07/07  11:00:00,233.673680799,29.7411282307,49.1600852935,0.518228348738,37.1018798503,116.476155989,98.1439384513,88.2181703919,9.90576805939,0.02
 07/07  12:00:00,224.821789579,29.9609955181,52.3697976401,0.27845595725,37.1018798503,104.434947198,87.5049038247,77.5791357653,9.90576805939,0.02
 07/07  13:00:00,240.106335471,30.2357413727,55.5871622639,0.0291819885936,37.1018798503,116.476155989,85.1838555798,66.648284281,9.90576805939,8.62980323944
 07/07  14:00:00,241.506012581,30.4325105924,56.81418481,0.00523661289948,37.1018798503,116.476155989,72.5701915643,62.6444235049,9.90576805939,0.02
 07/07  15:00:00,243.477902687,30.5923247228,58.6074910921,0.0242082621578,37.1018798503,116.476155989,76.062298261,57.5283825192,9.90576805939,8.62814768235
 07/07  16:00:00,243.770076443,30.6365940508,58.8801938041,0.0,37.1018798503,116.476155989,65.9249172926,55.9991492332,9.90576805939,0.02
 07/07  17:00:00,242.343739121,30.5285393624,57.5119352247,0.0510575852167,37.1018798503,116.476155989,72.3635221486,62.4377540893,9.90576805939,0.02
 07/07  18:00:00,146.917579174,27.5723756352,46.3587653951,0.0,24.7345865669,47.5788473902,63.313583405,58.3406993753,4.9528840297,0.02
 07/07  19:00:00,148.863601251,28.0935124662,47.7836544637,0.0,24.7345865669,47.5788473902,81.8365795813,68.2757792856,4.9528840297,8.607916266
 07/07  20:00:00,121.912017818,26.9354306195,40.8979415018,0.0,12.3672932834,38.6892022431,88.3443902155,85.3526597977,2.97173041782,0.02
 07/07  21:00:00,93.6594437424,15.3016791565,24.4697267942,0.0,12.3672932834,27.0668015668,55.6714311271,52.6797007093,2.97173041782,0.02
 07/07  22:00:00,82.1957734663,19.8781079877,27.6184379286,0.0,4.12243109448,15.9888894789,79.132451084,76.1407206662,2.97173041782,0.02
 07/07  23:00:00,64.268893368,12.6181210327,17.1307654314,0.0,4.12243109448,15.9888894789,53.4787674147,50.4870369969,2.97173041782,0.02
 07/07  24:00:00,79.0442110712,19.4438272951,24.901156203,0.0,4.12243109448,15.9888894789,83.8776980102,80.8859675924,2.97173041782,0.02
 07/08  01:00:00,60.8597275899,12.2706964787,14.0690241993,0.0,4.12243109448,15.9888894789,55.0676223155,52.0758918977,2.97173041782,0.02
 07/08  02:00:00,74.6720171011,19.0140376875,20.9811544065,0.0,4.12243109448,15.9888894789,80.8242485762,77.8325181584,2.97173041782,0.02
 07/08  03:00:00,56.0204969408,10.4556997399,11.0895954061,0.0,4.12243109448,15.9888894789,47.330497086,44.3387666682,2.97173041782,0.02
 07/08  04:00:00,88.5644168265,26.7906703886,26.8324579031,0.0,4.12243109448,16.0517297156,113.912623852,110.920893434,2.97173041782,0.02
 07/08  05:00:00,79.2913074672,25.9221090036,25.4754098971,0.0,4.12243109448,16.0517297156,114.133173013,111.141442595,2.97173041782,0.02
 07/08  06:00:00,102.428323784,28.5277931587,29.4961175024,0.00404966992017,4.12243109448,39.6058045677,94.4151672029,91.4234367851,2.97173041782,0.02
 07/08  07:00:00,157.811133783,28.56750259,39.342694553,11.5083735057,12.3672932834,65.3531420225,146.984681713,142.011797683,4.9528840297,0.02
 07/08  08:00:00,161.180499993,28.5505944604,42.586065854,8.76042236939,12.3672932834,68.2430321324,143.606354747,138.633470717,4.9528840297,0.02
 07/08  09:00:00,188.399920384,28.5992798029,43.5167269477,5.98361553586,16.4897243779,93.1370602926,134.58722983,126.642615382,7.92461444751,0.02
 07/08  10:00:00,191.384648392,28.6157675848,47.4068521197,5.06163457164,16.4897243779,93.1370602926,138.620667389,122.083825553,7.92461444751,8.61222738897
 07/08  11:00:00,192.30121601,28.6304675372,49.1007619493,4.26962022501,16.4897243779,93.1370602926,126.815935901,118.871321453,7.92461444751,0.02
 07/08  12:00:00,182.26255917,28.6529965796,49.7333482407,2.72746435964,16.4897243779,83.9857416113,124.272903661,116.328289213,7.92461444751,0.02
 07/08  13:00:00,182.459232102,28.6789666776,51.3040865859,1.32742135357,16.4897243779,83.9857416113,115.191403748,107.2467893,7.92461444751,0.02
 07/08  14:00:00,183.224324156,28.7050482338,52.7770985532,0.593462472886,16.4897243779,83.9857416113,107.269125103,99.3245106556,7.92461444751,0.02
 07/08  15:00:00,165.558196494,28.5277931587,53.338579086,0.0,12.3672932834,70.6512738906,57.7763895672,52.8035055375,4.9528840297,0.02
 07/08  16:00:00,166.329197669,28.5277931587,54.1095763534,0.0,12.3672932834,70.6512738906,64.0379852789,50.4754742138,4.9528840297,8.6096270354
 07/08  17:00:00,153.098800829,28.5277931587,53.402714354,0.0,12.3672932834,58.1284167478,57.834426665,52.8615426353,4.9528840297,0.02
 07/08  18:00:00,114.807782166,27.7460879122,49.0808982928,0.0,12.3672932834,24.9413748627,80.5385986832,75.5657146536,4.9528840297,0.02
 07/08  19:00:00,113.863650586,27.6592317737,48.2236228745,0.0,12.3672932834,24.9413748627,87.12162338,82.1487393503,4.9528840297,0.02
 07/08  20:00:00,95.5988370646,27.6592317737,44.7441500399,0.0,4.12243109448,16.0517297156,101.241355088,98.2496246698,2.97173041782,0.02
 07/08  21:00:00,63.6423494765,10.9813276559,18.2082225413,0.0,4.12243109448,15.9888894789,41.7481202007,38.7563897829,2.97173041782,0.02
 07/08  22:00:00,77.4249751955,18.4105358029,24.3600168816,0.0,4.12243109448,15.9888894789,74.7799774467,71.7882470289,2.97173041782,0.02
 07/08  23:00:00,73.6037744951,17.7156866949,21.2336652899,0.0,4.12243109448,15.9888894789,75.3412111056,72.3494806878,2.97173041782,0.02
 07/08  24:00:00,71.3452158366,17.2814060024,19.4093873196,0.0,4.12243109448,15.9888894789,76.1573364269,73.1656060091,2.97173041782,0.02
 07/09  01:00:00,55.1697137674,11.4522997903,11.2922263882,0.0,2.06121554724,15.9888894789,55.0166393403,52.0249089225,2.97173041782,0.02
 07/09  02:00:00,67.4765447333,17.7156866949,17.1676510717,0.0,2.06121554724,15.9888894789,81.5353897022,78.5436592844,2.97173041782,0.02
 07/09  03:00:00,75.2817848309,21.601757503,20.9748074342,0.0,2.06121554724,15.9888894789,100.496255003,97.5045245848,2.97173041782,0.02
 07/09  04:00:00,65.7179970444,17.2814060024,15.8433840369,0.0,2.06121554724,15.9888894789,82.7021733085,79.7104428907,2.97173041782,0.02
 07/09  05:00:00,65.9248322996,21.601757503,18.665354857,0.0,2.06121554724,15.9888894789,103.502988475,100.511258057,2.97173041782,0.02
 07/09  06:00:00,54.4810115794,18.4973919414,17.3905850192,0.0948275607385,2.06121554724,15.9888894789,82.5833379442,79.5916075264,2.97173041782,0.02
 07/09  07:00:00,64.900668701,21.601757503,24.6886911988,0.0,2.06121554724,15.9888894789,100.820305751,97.8285753333,2.97173041782,0.02
 07/09  08:00:00,89.9077072059,18.2368235259,25.3641235539,0.0,4.12243109448,41.7362269337,75.9177117708,70.9448277411,4.9528840297,0.02
 07/09  09:00:00,110.891590668,23.6645907925,40.8082268027,0.0,4.12243109448,41.7362269337,90.7747854106,85.8019013809,4.9528840297,0.02
 07/09  10:00:00,100.740964078,19.0185287725,35.414661177,0.0010139253477,4.12243109448,41.7362269337,67.2607902437,62.287906214,4.9528840297,0.02
 07/09  11:00:00,116.637391101,23.7733314445,46.4452865006,0.0,4.12243109448,41.7362269337,73.1901494053,68.2172653756,4.9528840297,0.02
 07/09  12:00:00,104.119420115,19.0185287725,38.7941310515,0.0,4.12243109448,41.7362269337,51.3967488909,46.4238648612,4.9528840297,0.02
 07/09  13:00:00,121.127454537,23.7731609656,50.9355203229,0.0,4.12243109448,41.7362269337,53.1059455665,48.1330615368,4.9528840297,0.02
 07/09  14:00:00,106.900478532,19.0185287725,41.5751893712,0.0,4.12243109448,41.7362269337,37.5310491563,32.5581651266,4.9528840297,0.02
 07/09  15:00:00,123.159253693,23.7731609656,52.9673193778,0.0,4.12243109448,41.7362269337,41.6288978781,36.6560138484,4.9528840297,0.02
 07/09  16:00:00,91.9385934079,19.0186680974,43.4708571242,0.0,4.12243109448,24.8785346261,28.5974028347,23.624518805,4.9528840297,0.02
 07/09  17:00:00,97.2960695984,23.773546238,54.9123029031,0.0,2.06121554724,15.9888894789,35.4436497656,32.4519193478,2.97173041782,0.02
 07/09  18:00:00,81.2930845393,19.0186402638,43.7762366765,0.0,2.06121554724,15.9888894789,38.5246302928,26.9511004601,2.97173041782,8.60179941486
 07/09  19:00:00,93.1250076471,22.9090906655,51.628099102,0.0,2.06121554724,15.9888894789,39.5183421414,36.5266117236,2.97173041782,0.02
 07/09  20:00:00,71.6834984953,16.4263178721,34.4770142254,0.0,2.06121554724,15.9888894789,36.9587980875,33.9670676697,2.97173041782,0.02
 07/09  21:00:00,95.3973905388,21.7916899614,40.9452854198,0.0,2.06121554724,15.9888894789,64.8144931986,61.8227627808,2.97173041782,0.02
 07/09  22:00:00,73.269668931,14.4086568102,26.3798176747,0.0,2.06121554724,15.9888894789,47.6332883807,44.6415579629,2.97173041782,0.02
 07/09  23:00:00,87.245200636,20.3123886802,34.2947994837,0.0,2.06121554724,15.9888894789,74.8317586172,71.8400281994,2.97173041782,0.02
 07/09  24:00:00,62.8833204138,11.4111172635,19.0582165373,0.0,2.06121554724,15.9888894789,46.4672161337,43.4754857159,2.97173041782,0.02
 07/10  01:00:00,81.957842166,19.3035581492,27.9774586734,0.0,4.12243109448,15.9888894789,86.8167459811,83.8250155633,2.97173041782,0.02
 07/10  02:00:00,67.0082289253,13.9164720253,18.5493470737,0.0,4.12243109448,15.9888894789,61.2321169976,58.2403865798,2.97173041782,0.02
 07/10  03:00:00,63.1708870397,12.9610545018,15.6674227304,0.0,4.12243109448,15.9888894789,60.4438245245,57.4520941067,2.97173041782,0.02
 07/10  04:00:00,113.477592084,27.2683791504,34.1334168375,0.0,12.3672932834,24.9413748627,112.89064306,107.917759031,4.9528840297,0.02
 07/10  05:00:00,116.945188068,28.1575645018,33.6785066135,10.0808208632,12.3672932834,24.9413748627,181.096061008,176.123176978,4.9528840297,0.02
 07/10  06:00:00,167.87436596,28.6105577531,38.6173836847,4.52014743156,24.7345865669,70.7195625826,145.364846186,135.439078126,9.90576805939,0.02
 07/10  07:00:00,210.042164203,28.8947962787,49.7090447868,1.2697682245,37.1018798503,92.3937384068,118.494497958,108.568729899,9.90576805939,0.02
 07/10  08:00:00,229.151445171,29.2877682177,56.7002339241,0.951580859737,37.1018798503,104.434947198,90.5592501754,80.633482116,9.90576805939,0.02
 07/10  09:00:00,249.322340256,29.7449757722,64.7790345307,0.544864228252,37.1018798503,116.476155989,74.402290079,55.871235739,9.90576805939,8.62528628059
 07/10  10:00:00,254.980144226,30.2399262934,70.2907370756,0.195436426841,37.1018798503,116.476155989,52.431250992,42.5054829326,9.90576805939,0.02
 07/10  11:00:00,260.201946246,30.6676757815,75.2799621139,0.0,37.1018798503,116.476155989,48.4817144682,29.9449265918,9.90576805939,8.63101981698
 07/10  12:00:00,253.829602579,31.3018586929,80.3152769995,0.0,37.1018798503,104.434947198,30.4048839309,20.4791158715,9.90576805939,0.02
 07/10  13:00:00,273.555456802,32.1563675775,87.1447925914,0.0,37.1018798503,116.476155989,21.149362148,11.2235940886,9.90576805939,0.02
 07/10  14:00:00,280.300685895,32.9237313757,93.1229048447,0.0,37.1018798503,116.476155989,23.647762848,5.11241153555,9.90576805939,8.62958325302
 07/10  15:00:00,285.319497773,33.6772676317,97.3883679983,0.0,37.1018798503,116.476155989,12.8626275867,2.93685952733,9.90576805939,0.02
 07/10  16:00:00,291.282499153,34.4534958891,102.575666413,0.0,37.1018798503,116.476155989,19.5576098812,1.02775423053,9.90576805939,8.62408759126
 07/10  17:00:00,290.247938044,34.78231684,101.213454429,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  18:00:00,165.508743445,27.9709412738,64.6185931587,0.0,24.7345865669,47.5788473902,8.30013149707,3.32724746737,4.9528840297,0.02
 07/10  19:00:00,159.900488534,27.7209687304,59.193098486,0.0,24.7345865669,47.5788473902,25.2743330273,20.3014489976,4.9528840297,0.02
 07/10  20:00:00,139.845917583,28.160939924,57.6063230673,0.0,12.3672932834,38.6892022431,46.368546357,43.3768159392,2.97173041782,0.02
 07/10  21:00:00,110.369225914,19.0294233682,37.362145471,0.0,12.3672932834,27.0668015668,46.2951377363,43.3034073184,2.97173041782,0.02
 07/10  22:00:00,101.104285725,22.9143429867,43.4459090436,0.0,4.12243109448,15.9888894789,69.4410468936,66.4493164758,2.97173041782,0.02
 07/10  23:00:00,82.6960864124,17.1456279414,30.9408402458,0.0,4.12243109448,15.9888894789,60.8806711186,57.8889407008,2.97173041782,0.02
 07/10  24:00:00,89.4860271423,21.465979442,33.2984165398,0.0,4.12243109448,15.9888894789,83.211866565,80.2201361472,2.97173041782,0.02
 07/11  01:00:00,74.0696939685,15.4753914335,24.0294894404,0.0,4.12243109448,15.9888894789,56.8845238959,53.8927934781,2.97173041782,0.02
 07/11  02:00:00,81.8229916049,20.3992448187,26.7245181675,0.0,4.12243109448,15.9888894789,83.0047157797,80.0129853619,2.97173041782,0.02
 07/11  03:00:00,63.5854016463,12.9655455867,16.0998480765,0.0,4.12243109448,15.9888894789,63.3152805184,51.7417574307,2.97173041782,8.60179266995
 07/11  04:00:00,112.908364554,27.3335212543,33.499046517,0.0,12.3672932834,24.9413748627,103.305296671,98.3324126412,4.9528840297,0.02
 07/11  05:00:00,113.039724216,28.4298557487,33.4914394482,6.09013233125,12.3672932834,24.9413748627,168.929875104,163.956991074,4.9528840297,0.02
 07/11  06:00:00,163.135476477,28.8694184467,36.0111342939,2.12864612902,24.7345865669,70.7195625826,135.029156969,125.10338891,9.90576805939,0.02
 07/11  07:00:00,205.297261076,29.3383346615,45.0146206827,0.775750671213,37.1018798503,92.3937384068,114.09902008,104.17325202,9.90576805939,0.02
 07/11  08:00:00,225.796567795,29.6719617835,53.2655383148,0.647243131732,37.1018798503,104.434947198,101.332175862,91.4064078029,9.90576805939,0.02
 07/11  09:00:00,242.891568493,30.0713323623,58.1297070537,0.437046515073,37.1018798503,116.476155989,81.9590128438,72.0332447844,9.90576805939,0.02
 07/11  10:00:00,247.958644493,30.5610991927,63.0041906761,0.139302153655,37.1018798503,116.476155989,74.6613444277,56.1268135153,9.90576805939,8.62876285296
 07/11  11:00:00,252.277606202,30.9983610513,67.0249789411,0.0,37.1018798503,116.476155989,52.0777996823,42.1520316229,9.90576805939,0.02
 07/11  12:00:00,246.232724729,31.6029486409,72.4172522383,0.0,37.1018798503,104.434947198,45.3182946635,26.7856966351,9.90576805939,8.62682996896
 07/11  13:00:00,264.798768591,32.3157164047,78.2288142296,0.0,37.1018798503,116.476155989,21.5927444526,11.6669763932,9.90576805939,0.02
 07/11  14:00:00,270.715448286,33.0036459435,83.4576953614,0.0,37.1018798503,116.476155989,24.2573605509,5.72211988057,9.90576805939,8.62947261091
 07/11  15:00:00,275.648770235,33.6721363303,87.7228083788,0.0,37.1018798503,116.476155989,13.0148388152,3.08907075581,9.90576805939,0.02
 07/11  16:00:00,278.257561541,34.2909080151,89.7133410223,0.0,37.1018798503,116.476155989,12.2154700942,2.28970203485,9.90576805939,0.02
 07/11  17:00:00,277.495903632,34.472718047,88.7709657755,0.0,37.1018798503,116.476155989,20.6715027966,2.14956970956,9.90576805939,8.61616502767
 07/11  18:00:00,161.054209688,27.9522037813,60.1155877231,0.0,24.7345865669,47.5788473902,15.1659873947,10.193103365,4.9528840297,0.02
 07/11  19:00:00,156.613323781,27.6989759682,55.9279351523,0.0,24.7345865669,47.5788473902,28.3543191817,23.381435152,4.9528840297,0.02
