Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  20:00:00,137.248099575,28.1330773892,55.0363797606,0.0,12.3672932834,38.6892022431,46.5368613225,43.5451309047,2.97173041782,0.02
 07/11  21:00:00,108.814327645,19.0212220164,35.8154559423,0.0,12.3672932834,27.0668015668,46.7418238826,43.7500934647,2.97173041782,0.02
 07/11  22:00:00,98.099824338,22.7643304346,40.5914609616,0.0,4.12243109448,15.9888894789,72.3928197284,69.4010893106,2.97173041782,0.02
 07/11  23:00:00,75.1124142604,15.2727271103,25.2748748444,0.0,4.12243109448,15.9888894789,56.0677338904,53.0760034725,2.97173041782,0.02
 07/11  24:00:00,84.2227644636,21.1764589803,28.3246750807,0.0,4.12243109448,15.9888894789,82.4254840857,79.4337536679,2.97173041782,0.02
 07/12  01:00:00,63.9314111819,13.1392578637,16.2721461474,0.0,4.12243109448,15.9888894789,51.3212369869,48.3295065691,2.97173041782,0.02
 07/12  02:00:00,77.1402098998,20.0952483339,22.3457337094,0.0,4.12243109448,15.9888894789,82.2139709189,79.2222405011,2.97173041782,0.02
 07/12  03:00:00,61.121233927,12.7049771712,13.8962495215,0.0,4.12243109448,15.9888894789,54.2747608037,51.2830303859,2.97173041782,0.02
 07/12  04:00:00,105.426955649,27.6592317737,25.6919277211,0.0,12.3672932834,24.9413748627,104.266211502,99.2933274724,4.9528840297,0.02
 07/12  05:00:00,103.749621258,27.9825142529,25.3495187039,5.38929210793,12.3672932834,24.9413748627,169.338802003,164.365917973,4.9528840297,0.02
 07/12  06:00:00,157.409978471,28.8427677842,29.5273731417,2.91356030616,24.7345865669,70.7195625826,135.03352253,125.107754471,9.90576805939,0.02
 07/12  07:00:00,196.742467747,29.3814056937,36.2919755154,0.900524362125,37.1018798503,92.3937384068,113.445568795,103.519800736,9.90576805939,0.02
 07/12  08:00:00,217.057551171,29.8387810006,44.3362771673,0.670654214285,37.1018798503,104.434947198,113.848973172,95.3209173184,9.90576805939,8.62228779422
 07/12  09:00:00,235.971892079,30.2139632962,51.0959388942,0.408557027537,37.1018798503,116.476155989,100.639562608,90.7137945488,9.90576805939,0.02
 07/12  10:00:00,242.260858805,30.6591577453,57.2022481822,0.14534748848,37.1018798503,116.476155989,100.019187029,81.4839558224,9.90576805939,8.62946314699
 07/12  11:00:00,249.497952461,31.0923390449,64.1513851464,0.0,37.1018798503,116.476155989,68.8477835298,58.9220154704,9.90576805939,0.02
 07/12  12:00:00,245.103695017,31.7201167462,71.1710632351,0.0,37.1018798503,104.434947198,46.4839631401,36.5581950807,9.90576805939,0.02
 07/12  13:00:00,263.165713324,32.4373220528,76.4741253515,0.0,37.1018798503,116.476155989,37.7832945878,19.2465703992,9.90576805939,8.6309561292
 07/12  14:00:00,270.14680843,33.1925296728,82.7002260363,0.0,37.1018798503,116.476155989,19.307702543,9.3819344836,9.90576805939,0.02
 07/12  15:00:00,278.915733503,33.8908631998,90.7709768629,0.0,37.1018798503,116.476155989,20.5803897515,2.04664520311,9.90576805939,8.627976489
 07/12  16:00:00,282.304026891,34.2480332935,93.8027227839,0.0,37.1018798503,116.476155989,10.181029599,0.255261539592,9.90576805939,0.02
 07/12  17:00:00,281.867409205,34.2748003505,93.3404175581,0.0,37.1018798503,116.476155989,10.4443266448,0.518558585427,9.90576805939,0.02
 07/12  18:00:00,162.339332774,27.8602150938,61.5374916834,0.0,24.7345865669,47.5788473902,13.3078476206,8.33496359094,4.9528840297,0.02
 07/12  19:00:00,157.812003631,27.693889664,57.1316777192,0.0,24.7345865669,47.5788473902,31.5415277172,26.5686436875,4.9528840297,0.02
 07/12  20:00:00,138.397048022,28.1277923629,56.1905959732,0.0,12.3672932834,38.6892022431,55.6577760333,44.0781489576,2.97173041782,8.60789665794
 07/12  21:00:00,110.059888382,19.0207623907,37.061476568,0.0,12.3672932834,27.0668015668,40.775540159,37.7838097412,2.97173041782,0.02
 07/12  22:00:00,101.014988548,22.7643304346,43.5066254199,0.0,4.12243109448,15.9888894789,52.9413481642,49.9496177464,2.97173041782,0.02
 07/12  23:00:00,84.1377817222,17.1456279414,32.3825365906,0.0,4.12243109448,15.9888894789,42.3291260209,39.3373956031,2.97173041782,0.02
 07/12  24:00:00,93.7424457055,21.3212192111,37.6995964007,0.0,4.12243109448,15.9888894789,63.5517394479,60.5600090301,2.97173041782,0.02
 07/13  01:00:00,78.3817705734,15.4753914335,28.3415671413,0.0,4.12243109448,15.9888894789,49.8205829236,46.8288525058,2.97173041782,0.02
 07/13  02:00:00,92.5297100285,21.3501712573,36.4579086951,0.0,4.12243109448,15.9888894789,75.061227144,72.0694967262,2.97173041782,0.02
 07/13  03:00:00,76.1682046013,15.1279668795,26.4754257108,0.0,4.12243109448,15.9888894789,52.8401665049,49.848436087,2.97173041782,0.02
 07/13  04:00:00,121.444442858,27.0078107349,42.360836379,0.0,12.3672932834,24.9413748627,95.1626189383,90.1897349086,4.9528840297,0.02
 07/13  05:00:00,126.904790018,28.5097514887,46.9115470191,4.10602908267,12.3672932834,24.9413748627,160.129584852,155.156700822,4.9528840297,0.02
 07/13  06:00:00,176.998484828,29.0461042804,50.6092737589,1.21683000421,24.7345865669,70.7195625826,124.833340135,114.907572075,9.90576805939,0.02
 07/13  07:00:00,215.699546428,29.7687807402,55.2989928696,0.463220664054,37.1018798503,92.3937384068,92.5567703775,82.6310023181,9.90576805939,0.02
 07/13  08:00:00,231.543544054,30.2916205136,58.7818620858,0.258197648624,37.1018798503,104.434947198,76.31415734,66.3883892806,9.90576805939,0.02
 07/13  09:00:00,246.926069103,30.5474708516,62.0141695393,0.110980014645,37.1018798503,116.476155989,75.2031648741,56.6737515921,9.90576805939,8.62364522259
 07/13  10:00:00,247.682468728,31.0176679525,62.405259151,0.00549403124679,37.1018798503,116.476155989,61.4698215248,51.5440534654,9.90576805939,0.02
 07/13  11:00:00,249.158194375,31.3962289002,63.5076690398,0.0,37.1018798503,116.476155989,70.7867663178,52.250170556,9.90576805939,8.6308277024
 07/13  12:00:00,243.723921483,31.9631714073,69.5482843732,0.0,37.1018798503,104.434947198,46.6272380491,36.7014699897,9.90576805939,0.02
 07/13  13:00:00,261.628413409,32.6742875766,74.6998251634,0.0,37.1018798503,116.476155989,32.4201788609,22.4944108015,9.90576805939,0.02
 07/13  14:00:00,266.699041682,33.3103727651,79.1346353847,0.0,37.1018798503,116.476155989,34.0163919559,15.481203845,9.90576805939,8.62942005142
 07/13  15:00:00,271.729988666,34.0126838791,83.4634398248,0.0,37.1018798503,116.476155989,19.7950303211,9.86926226174,9.90576805939,0.02
 07/13  16:00:00,270.612304607,34.3386738674,82.0203057334,0.0,37.1018798503,116.476155989,28.7932453919,10.2634308983,9.90576805939,8.62404643421
 07/13  17:00:00,266.3931931,34.2377025745,77.9033256876,0.0,37.1018798503,116.476155989,29.6065309003,19.6807628409,9.90576805939,0.02
 07/13  18:00:00,156.924084931,27.8568261658,56.0808416191,0.0,24.7345865669,47.5788473902,44.1196663018,39.1467822721,4.9528840297,0.02
 07/13  19:00:00,152.457008847,27.687160173,51.7834268187,0.0,24.7345865669,47.5788473902,62.7807053117,57.807821282,4.9528840297,0.02
 07/13  20:00:00,129.99427842,28.1141774753,47.8014457571,0.0,12.3672932834,38.6892022431,80.3095857428,77.317855325,2.97173041782,0.02
 07/13  21:00:00,99.6792191355,17.2903881722,28.455978709,0.0,12.3672932834,27.0668015668,56.2229337154,53.2312032976,2.97173041782,0.02
 07/13  22:00:00,88.3942145988,21.7554999037,31.9170835473,0.0,4.12243109448,15.9888894789,78.8534284884,75.8616980706,2.97173041782,0.02
 07/13  23:00:00,68.6567752348,14.6981772719,19.4161874488,0.0,4.12243109448,15.9888894789,54.4505632289,51.4588328111,2.97173041782,0.02
 07/13  24:00:00,77.5762278194,20.0518202647,22.8251789414,0.0,4.12243109448,15.9888894789,79.7016996201,76.7099692023,2.97173041782,0.02
 07/14  01:00:00,61.8058113689,13.182685933,14.1031174686,0.0,4.12243109448,15.9888894789,52.1602193865,49.1684889687,2.97173041782,0.02
 07/14  02:00:00,73.5684276103,19.0095466026,19.8596523772,0.0,4.12243109448,15.9888894789,93.3665032794,81.7929740792,2.97173041782,8.6017987823
 07/14  03:00:00,56.9228185138,11.5848295405,10.8627862581,0.0,4.12243109448,15.9888894789,46.3970667493,43.4053363315,2.97173041782,0.02
 07/14  04:00:00,102.185448235,27.0946668734,23.0149846963,0.0,12.3672932834,24.9413748627,105.139571116,100.166687086,4.9528840297,0.02
 07/14  05:00:00,107.133943202,28.3559292039,24.396933031,7.00361772042,12.3672932834,24.9413748627,170.194881427,165.221997398,4.9528840297,0.02
 07/14  06:00:00,155.370790805,28.8467401112,26.7134370512,3.68433613401,24.7345865669,70.7195625826,136.50246342,126.576695361,9.90576805939,0.02
 07/14  07:00:00,193.520627696,29.3323244532,32.8724717271,1.14727723172,37.1018798503,92.3937384068,114.869198551,104.943430492,9.90576805939,0.02
 07/14  08:00:00,212.32568947,29.6940051745,39.5646487008,0.855209825516,37.1018798503,104.434947198,107.050807638,97.1250395783,9.90576805939,0.02
 07/14  09:00:00,226.841896008,29.9242649884,42.066970866,0.597175352807,37.1018798503,116.476155989,103.174434991,93.2486669311,9.90576805939,0.02
 07/14  10:00:00,232.003896573,30.2925341785,47.1652022151,0.292121846468,37.1018798503,116.476155989,108.22060781,89.6853851579,9.90576805939,8.62945459285
 07/14  11:00:00,238.078304573,30.617732698,53.1761011094,0.0302026776627,37.1018798503,116.476155989,97.0417069491,87.1159388897,9.90576805939,0.02
 07/14  12:00:00,229.614256687,31.0035442323,56.3982005482,0.0,37.1018798503,104.434947198,100.754793143,82.2223620269,9.90576805939,8.62666305709
 07/14  13:00:00,244.401792809,31.4292945406,58.7182602734,0.0,37.1018798503,116.476155989,84.9582460105,75.0324779511,9.90576805939,0.02
 07/14  14:00:00,247.217419194,31.8315944593,61.131724013,0.0,37.1018798503,116.476155989,87.4408802726,68.9057359045,9.90576805939,8.62937630877
 07/14  15:00:00,250.168781009,32.2728409906,63.6421197545,0.0,37.1018798503,116.476155989,71.3380590798,61.4122910204,9.90576805939,0.02
 07/14  16:00:00,252.924993125,32.701363107,65.9703168279,0.0,37.1018798503,116.476155989,66.56192981,56.6361617506,9.90576805939,0.02
 07/14  17:00:00,252.977962323,32.8440426268,65.8817051314,0.0,37.1018798503,116.476155989,73.705390397,55.1834667075,9.90576805939,8.61615563009
 07/14  18:00:00,152.151188706,27.8407989069,51.3239755906,0.0,24.7345865669,47.5788473902,59.8688329395,54.8959489098,4.9528840297,0.02
 07/14  19:00:00,148.816631065,27.667769436,48.1624502426,0.0,24.7345865669,47.5788473902,69.5827275972,64.6098435675,4.9528840297,0.02
 07/14  20:00:00,126.106718437,28.0977765683,43.9302998215,0.0,12.3672932834,38.6892022431,83.5339148125,80.5421843947,2.97173041782,0.02
 07/14  21:00:00,93.7302986963,17.1456279414,22.6518262913,0.0,12.3672932834,27.0668015668,60.1798912893,57.1881608715,2.97173041782,0.02
 07/14  22:00:00,77.8148758662,20.3413407264,22.7743073647,0.0,4.12243109448,15.9888894789,77.5049263982,74.5131959804,2.97173041782,0.02
 07/14  23:00:00,60.9137519928,13.2261140022,13.167630851,0.0,4.12243109448,15.9888894789,51.181064808,48.1893343902,2.97173041782,0.02
 07/14  24:00:00,72.8160807473,19.8781079877,18.2387449408,0.0,4.12243109448,15.9888894789,84.3345377633,81.3428073455,2.97173041782,0.02
 07/15  01:00:00,58.398884913,12.8786894482,11.0001882936,0.0,4.12243109448,15.9888894789,54.9961074311,52.0043770133,2.97173041782,0.02
 07/15  02:00:00,68.8795479655,18.579756995,15.6229656951,0.0,4.12243109448,15.9888894789,81.1256486018,78.133918184,2.97173041782,0.02
 07/15  03:00:00,64.1880118703,16.4173357023,13.1153984076,0.0,4.12243109448,15.9888894789,75.8554081716,72.8636777538,2.97173041782,0.02
 07/15  04:00:00,80.3270966909,26.8775265271,18.5082813439,0.0,4.12243109448,16.0517297156,114.136027306,111.144296888,2.97173041782,0.02
 07/15  05:00:00,73.4225700219,25.9221090036,17.2575054922,0.0,4.12243109448,16.0517297156,115.889673788,112.897943371,2.97173041782,0.02
 07/15  06:00:00,92.4563481254,28.5277931587,19.4825534127,0.045637800434,4.12243109448,39.6058045677,95.4791297811,92.4873993633,2.97173041782,0.02
 07/15  07:00:00,143.918244851,28.5496902612,26.2815711068,10.6944200414,12.3672932834,65.3531420225,146.639767064,141.666883034,4.9528840297,0.02
 07/15  08:00:00,149.411035757,28.5432111817,31.8615237839,7.72287631107,12.3672932834,68.2430321324,141.730022156,136.757138127,4.9528840297,0.02
 07/15  09:00:00,180.685994484,28.6488567618,37.8247524653,3.91211080892,16.4897243779,93.1370602926,139.683013495,123.146926519,7.92461444751,8.6114725291
 07/15  10:00:00,186.291598057,28.6984541021,44.8890487375,2.4037338712,16.4897243779,93.1370602926,126.691018545,118.746404098,7.92461444751,0.02
 07/15  11:00:00,190.520324237,28.6833942362,50.3873638585,1.14919667308,16.4897243779,93.1370602926,121.576189967,113.63157552,7.92461444751,0.02
 07/15  12:00:00,185.540647945,28.69130222,55.2313294579,0.469258125303,16.4897243779,83.9857416113,97.997100709,90.0524862615,7.92461444751,0.02
 07/15  13:00:00,190.033571504,28.7403631659,59.9527640235,0.191677559852,16.4897243779,83.9857416113,75.4419625773,67.4973481298,7.92461444751,0.02
 07/15  14:00:00,192.913392033,28.9165790519,62.8008883937,0.0472004575369,16.4897243779,83.9857416113,74.5321800193,66.5875655717,7.92461444751,0.02
 07/15  15:00:00,175.036557956,28.5277931587,62.8169519826,0.0,12.3672932834,70.6512738906,44.8367128094,31.274138767,4.9528840297,8.60969001274
 07/15  16:00:00,175.756545732,28.5277931587,63.5369576679,0.0,12.3672932834,70.6512738906,33.4314413189,28.4585572892,4.9528840297,0.02
 07/15  17:00:00,162.591837413,28.5277931587,62.8957566254,0.0,12.3672932834,58.1284167478,34.287747676,29.3148636463,4.9528840297,0.02
 07/15  18:00:00,121.689183474,27.9203943696,55.7879934344,0.0,12.3672932834,24.9413748627,52.7711651621,47.7982811324,4.9528840297,0.02
 07/15  19:00:00,118.519372074,27.659916007,52.8786603814,0.0,12.3672932834,24.9413748627,61.1400137599,56.1671297302,4.9528840297,0.02
 07/15  20:00:00,103.108256473,27.9852710505,51.9275303877,0.0,4.12243109448,16.0517297156,82.2902209126,79.2984904948,2.97173041782,0.02
 07/15  21:00:00,72.2179862962,13.5445865101,24.1533929428,0.0,4.12243109448,15.9888894789,51.3612284578,48.3694980399,2.97173041782,0.02
 07/15  22:00:00,82.8297602751,19.4483183801,28.7046169517,0.0,4.12243109448,15.9888894789,80.8082087825,77.8164783647,2.97173041782,0.02
 07/15  23:00:00,61.7141733403,11.497973402,15.7409982028,0.0,4.12243109448,15.9888894789,47.1880479712,44.1963175534,2.97173041782,0.02
 07/15  24:00:00,76.3062998666,18.4756779068,23.0199003255,0.0,4.12243109448,15.9888894789,78.4433076618,75.451577244,2.97173041782,0.02
 07/16  01:00:00,63.9293269869,15.1212302521,16.2708962961,0.0,2.06121554724,15.9888894789,73.8846811707,70.8929507529,2.97173041782,0.02
 07/16  02:00:00,57.9350670892,12.9610545018,12.3323226872,0.0,2.06121554724,15.9888894789,60.7258688837,57.7341384659,2.97173041782,0.02
 07/16  03:00:00,62.4875302201,16.2069319834,13.7433977181,0.0,2.06121554724,15.9888894789,75.5894590203,72.5977286025,2.97173041782,0.02
 07/16  04:00:00,72.7990407066,21.601757503,18.4920632767,0.0,2.06121554724,15.9888894789,100.699896465,97.7081660476,2.97173041782,0.02
 07/16  05:00:00,60.3548127919,17.2814060024,15.1785330596,0.0,2.06121554724,15.9888894789,82.4665425317,79.4748121139,2.97173041782,0.02
 07/16  06:00:00,60.2153091815,21.601757503,20.0033316571,0.0,2.06121554724,15.9888894789,101.709523996,98.7177935783,2.97173041782,0.02
 07/16  07:00:00,54.2308943664,17.2814060024,18.4512812019,0.0,2.06121554724,15.9888894789,79.7854694978,76.7937390799,2.97173041782,0.02
 07/16  08:00:00,100.057908921,23.5415445962,29.9060347887,0.0,4.12243109448,41.7362269337,93.7440644992,88.7711804695,4.9528840297,0.02
 07/16  09:00:00,94.0344559558,19.0185287725,28.2907206044,0.000832256703355,4.12243109448,41.7362269337,73.4785674417,68.505683412,4.9528840297,0.02
 07/16  10:00:00,110.124611218,23.7751033764,39.9290650934,0.00166951093022,4.12243109448,41.7362269337,89.4881371972,84.5152531675,4.9528840297,0.02
 07/16  11:00:00,99.4385577907,19.0192596555,34.1125377497,0.0,4.12243109448,41.7362269337,68.9638130377,63.990929008,4.9528840297,0.02
 07/16  12:00:00,114.701387526,23.7731609656,44.5094532235,0.0,4.12243109448,41.7362269337,86.351920283,72.7977516297,4.9528840297,8.60128462362
 07/16  13:00:00,102.534436256,19.0185287725,37.2091471185,0.0,4.12243109448,41.7362269337,53.7843824475,48.8114984178,4.9528840297,0.02
 07/16  14:00:00,118.355795375,23.7731609656,48.1638612055,0.0,4.12243109448,41.7362269337,58.3295917864,53.3567077567,4.9528840297,0.02
 07/16  15:00:00,104.255650927,19.0185287725,38.9303619218,0.0,4.12243109448,41.7362269337,42.9648530058,37.9919689761,4.9528840297,0.02
 07/16  16:00:00,102.896744064,23.7731609656,49.5625023163,0.0,4.12243109448,24.8785346261,50.1822481602,45.2093641305,4.9528840297,0.02
 07/16  17:00:00,76.8843392934,19.0185287725,39.3676033868,0.0,2.06121554724,15.9888894789,39.9417666899,36.9500362721,2.97173041782,0.02
 07/16  18:00:00,88.7963563454,22.9090906655,47.2994482546,0.0,2.06121554724,15.9888894789,47.3531700073,44.3614395895,2.97173041782,0.02
 07/16  19:00:00,70.1770090719,17.1818179991,34.5417891686,0.0,2.06121554724,15.9888894789,39.1079794361,36.1162490183,2.97173041782,0.02
 07/16  20:00:00,83.9331465003,21.8278800191,41.1906850234,0.0,2.06121554724,15.9888894789,63.170582933,60.1788525152,2.97173041782,0.02
 07/16  21:00:00,72.8448174287,14.4086568102,25.9549664994,0.0,2.06121554724,15.9888894789,51.5230069119,48.5312764941,2.97173041782,0.02
 07/16  22:00:00,86.0600275526,20.3123886802,33.1096266903,0.0,2.06121554724,15.9888894789,82.5785675677,79.5868371499,2.97173041782,0.02
 07/16  23:00:00,60.748068469,10.6339031019,17.7225815915,0.0,2.06121554724,15.9888894789,45.819184637,42.8274542192,2.97173041782,0.02
 07/16  24:00:00,77.162937534,18.4973919414,26.0723385793,0.0,2.06121554724,15.9888894789,80.4821194564,77.4903890385,2.97173041782,0.02
 07/17  01:00:00,75.9318899315,18.3236796644,22.9537877198,0.0,4.12243109448,15.9888894789,79.8196054728,76.827875055,2.97173041782,0.02
 07/17  02:00:00,71.6839834739,17.2814060024,19.7481549146,0.0,4.12243109448,15.9888894789,80.0553884277,77.0636580098,2.97173041782,0.02
 07/17  03:00:00,61.4257072507,12.9610545018,13.9222430878,0.0,4.12243109448,15.9888894789,61.0124324529,58.0207020351,2.97173041782,0.02
 07/17  04:00:00,107.764842052,27.6809458083,28.0081002627,0.0,12.3672932834,24.9413748627,114.576077908,109.603193878,4.9528840297,0.02
 07/17  05:00:00,115.08751873,27.7016380886,30.5818615648,9.42655640725,12.3672932834,24.9413748627,182.288005356,177.315121326,4.9528840297,0.02
 07/17  06:00:00,163.109032027,28.6299724838,31.97007133,6.38271118137,24.7345865669,70.7195625826,147.726854443,137.801086384,9.90576805939,0.02
 07/17  07:00:00,199.184885144,28.7605375071,37.2235493944,3.03224137467,37.1018798503,92.3937384068,127.200403877,117.274635818,9.90576805939,0.02
 07/17  08:00:00,217.541263888,28.8507680861,44.4459407315,2.03268697114,37.1018798503,104.434947198,128.18004512,109.653796093,9.90576805939,8.62048096778
 07/17  09:00:00,234.151601444,28.959418469,49.7115495824,1.22721939862,37.1018798503,116.476155989,106.427560556,96.5017924969,9.90576805939,0.02
 07/17  10:00:00,236.165567317,29.0975216141,52.1064343335,0.707540772323,37.1018798503,116.476155989,96.9935070272,87.0677389678,9.90576805939,0.02
 07/17  11:00:00,238.833573711,29.3020562826,54.9106691782,0.366591438453,37.1018798503,116.476155989,94.1860414061,75.649458027,9.90576805939,8.63081531974
 07/17  12:00:00,229.779645835,29.6531476547,57.8172785767,0.0967382659759,37.1018798503,104.434947198,73.0364312869,63.1106632275,9.90576805939,0.02
 07/17  13:00:00,243.151153068,30.0805463591,58.8163143146,0.0,37.1018798503,116.476155989,79.4519982148,60.9154134446,9.90576805939,8.63081671087
 07/17  14:00:00,245.318421817,30.504750163,60.5596508669,0.0,37.1018798503,116.476155989,68.7954464461,58.8696783868,9.90576805939,0.02
 07/17  15:00:00,248.453281858,31.0209695126,63.1784257218,0.0,37.1018798503,116.476155989,61.9231971156,51.9974290562,9.90576805939,0.02
 07/17  16:00:00,251.031693639,31.5455637956,65.2328474011,0.0,37.1018798503,116.476155989,64.9834772021,46.4544593105,9.90576805939,8.62324983224
 07/17  17:00:00,252.128621912,31.8807471511,65.9957032539,0.0,37.1018798503,116.476155989,53.763017171,43.8372491116,9.90576805939,0.02
 07/17  18:00:00,152.394418767,27.8356555029,51.5723413002,0.0,24.7345865669,47.5788473902,49.1353225458,44.1624385161,4.9528840297,0.02
 07/17  19:00:00,149.847404442,27.6648921605,49.1960853616,0.0,24.7345865669,47.5788473902,62.2097924431,57.2369084134,4.9528840297,0.02
 07/17  20:00:00,130.275038923,28.0989089292,48.0974696208,0.0,12.3672932834,38.6892022431,85.1415334028,82.149802985,2.97173041782,0.02
 07/17  21:00:00,95.240373365,16.4263178721,24.9036029048,0.0,12.3672932834,27.0668015668,55.5166272037,52.5248967859,2.97173041782,0.02
 07/17  22:00:00,82.0396317861,20.5729570957,26.7674458872,0.0,4.12243109448,15.9888894789,86.9231031621,75.3495695756,2.97173041782,8.60180316863
 07/17  23:00:00,63.8433808874,13.3998262792,15.923546581,0.0,4.12243109448,15.9888894789,51.3588921426,48.3671617248,2.97173041782,0.02
 07/17  24:00:00,76.4360467044,19.8781079877,21.8587101429,0.0,4.12243109448,15.9888894789,88.6471903866,85.6554599688,2.97173041782,0.02
 07/18  01:00:00,58.2363994873,12.2462355174,11.4925587474,0.0,4.12243109448,15.9888894789,53.0581258569,50.0663954391,2.97173041782,0.02
 07/18  02:00:00,70.907371714,18.1454763025,18.0850696186,0.0,4.12243109448,15.9888894789,80.096568036,77.1048376182,2.97173041782,0.02
 07/18  03:00:00,55.7195552436,11.671685679,9.57266708376,0.0,4.12243109448,15.9888894789,46.4232277825,43.4314973647,2.97173041782,0.02
 07/18  04:00:00,102.52106282,27.3118072196,23.1334591362,0.0,12.3672932834,24.9413748627,107.69179736,102.71891333,4.9528840297,0.02
 07/18  05:00:00,112.80782542,28.1796227997,26.5583876668,10.6923518791,12.3672932834,24.9413748627,173.50087028,168.52798625,4.9528840297,0.02
 07/18  06:00:00,161.177836193,28.6928948634,29.9069007332,6.45176323246,24.7345865669,70.7195625826,139.688865323,129.763097264,9.90576805939,0.02
 07/18  07:00:00,195.921041691,28.9437827784,32.9080222231,3.9006819322,37.1018798503,92.3937384068,120.332439184,110.406671124,9.90576805939,0.02
 07/18  08:00:00,210.317629361,29.0609133814,36.1074246741,2.9374511398,37.1018798503,104.434947198,114.0554939,104.129725841,9.90576805939,0.02
 07/18  09:00:00,226.568856529,29.2114309754,41.1479512096,1.95599232249,37.1018798503,116.476155989,118.651338672,100.120485423,9.90576805939,8.62508518959
 07/18  10:00:00,228.022921528,29.3812171401,43.2045158751,1.18317141963,37.1018798503,116.476155989,106.673598799,96.7478307392,9.90576805939,0.02
 07/18  11:00:00,233.373761518,29.6176672561,49.0618838723,0.439919241934,37.1018798503,116.476155989,101.199480619,91.2737125594,9.90576805939,0.02
 07/18  12:00:00,226.035274812,29.9846932647,53.7450319176,0.093079481307,37.1018798503,104.434947198,99.9464941551,81.415488946,9.90576805939,8.62523714976
 07/18  13:00:00,243.024466449,30.5035500449,58.2666589665,0.0,37.1018798503,116.476155989,77.3953783766,67.4696103172,9.90576805939,0.02
 07/18  14:00:00,247.017195908,31.0124142304,61.7507108176,0.0,37.1018798503,116.476155989,73.4626770401,54.9276379724,9.90576805939,8.62927100831
 07/18  15:00:00,251.853185725,31.568472555,66.030885309,0.0,37.1018798503,116.476155989,57.1269856542,47.2012175948,9.90576805939,0.02
 07/18  16:00:00,255.809977616,31.9608770364,69.5957705069,0.0,37.1018798503,116.476155989,44.7770639549,34.8512958955,9.90576805939,0.02
 07/18  17:00:00,254.815766303,31.9542531071,68.6093322436,0.0,37.1018798503,116.476155989,53.596557509,35.0746849848,9.90576805939,8.6161044648
 07/18  18:00:00,152.785452577,27.7486119785,52.0504307303,0.0,24.7345865669,47.5788473902,44.1376043978,39.1647203682,4.9528840297,0.02
 07/18  19:00:00,150.463009929,27.662590253,49.8140067757,0.0,24.7345865669,47.5788473902,55.9424170825,50.9695330528,4.9528840297,0.02
 07/18  20:00:00,131.889242942,28.0958535758,49.7147437763,0.0,12.3672932834,38.6892022431,79.8031827601,76.8114523423,2.97173041782,0.02
 07/18  21:00:00,100.930060095,17.1818179991,29.8153953098,0.0,12.3672932834,27.0668015668,57.7486561898,54.756925772,2.97173041782,0.02
 07/18  22:00:00,89.0163461572,21.2054110265,33.0893045333,0.0,4.12243109448,15.9888894789,80.7404500705,77.7487196527,2.97173041782,0.02
 07/18  23:00:00,70.0272496566,13.5735385562,21.9337037192,0.0,4.12243109448,15.9888894789,50.6155752514,47.6238448335,2.97173041782,0.02
 07/18  24:00:00,83.2750344036,20.0952483339,28.4805580081,0.0,4.12243109448,15.9888894789,81.1166798698,78.124949452,2.97173041782,0.02
 07/19  01:00:00,63.3159006306,12.5312648942,16.2646283189,0.0,4.12243109448,15.9888894789,53.2402465013,50.2485160835,2.97173041782,0.02
 07/19  02:00:00,79.2114371349,19.3397482069,25.1948634051,0.0,4.12243109448,15.9888894789,79.9034933047,76.9117628869,2.97173041782,0.02
 07/19  03:00:00,57.9020316685,10.6294120169,12.7974173314,0.0,4.12243109448,15.9888894789,45.4411972664,42.4494668485,2.97173041782,0.02
 07/19  04:00:00,114.665074184,27.7678019468,34.8214758313,0.0,12.3672932834,24.9413748627,104.261694636,99.2888106064,4.9528840297,0.02
 07/19  05:00:00,116.472665558,27.9935672332,35.8350384307,5.26659678169,12.3672932834,24.9413748627,168.55530285,163.58241882,4.9528840297,0.02
 07/19  06:00:00,166.279559234,28.8602853184,37.2659842613,3.9203543456,24.7345865669,70.7195625826,135.779910578,125.854142519,9.90576805939,0.02
 07/19  07:00:00,200.74310422,29.3438571078,39.468938507,1.76175101661,37.1018798503,92.3937384068,125.033238467,106.51999504,9.90576805939,8.60747536705
 07/19  08:00:00,213.627344227,29.5197836297,40.6099923538,1.28576682295,37.1018798503,104.434947198,110.382816118,100.457048058,9.90576805939,0.02
 07/19  09:00:00,229.441560101,29.6760437005,44.7427750379,0.76929388118,37.1018798503,116.476155989,106.623348024,96.6975799647,9.90576805939,0.02
 07/19  10:00:00,232.356670136,29.8841120769,47.9093963169,0.309083557324,37.1018798503,116.476155989,111.377674022,92.8425975834,9.90576805939,8.62930837965
 07/19  11:00:00,235.64528156,30.1844094453,51.1102008561,0.0964456980968,37.1018798503,116.476155989,99.4436097128,89.5178416534,9.90576805939,0.02
 07/19  12:00:00,226.7989012,30.500010713,54.0863605455,0.0,37.1018798503,104.434947198,105.467861665,86.9355769831,9.90576805939,8.62651662222
 07/19  13:00:00,241.528412075,30.7173965732,56.5567945842,0.0,37.1018798503,116.476155989,93.8173965963,83.8916285369,9.90576805939,0.02
 07/19  14:00:00,244.956978908,30.9361764124,59.7667330829,0.0,37.1018798503,116.476155989,79.1939972905,69.2682292311,9.90576805939,0.02
 07/19  15:00:00,245.999173629,31.0576412421,60.687679639,0.0,37.1018798503,116.476155989,78.2263057443,59.6927229215,9.90576805939,8.62781476344
 07/19  16:00:00,245.585378934,31.117965749,60.2141358687,0.0,37.1018798503,116.476155989,70.7933187997,60.8675507403,9.90576805939,0.02
 07/19  17:00:00,246.037761163,31.1852003755,60.6003608971,0.0,37.1018798503,116.476155989,68.563321615,58.6375535556,9.90576805939,0.02
 07/19  18:00:00,149.653350158,27.6601878063,49.0067273004,0.0,24.7345865669,47.5788473902,57.657209337,52.6843253073,4.9528840297,0.02
 07/19  19:00:00,151.564220332,28.0947720655,50.4830220425,0.0,24.7345865669,47.5788473902,78.2863871317,64.725622503,4.9528840297,8.60788059894
 07/19  20:00:00,129.201061901,27.4420914274,45.3311637458,0.0,12.3672932834,38.6892022431,86.1430986644,83.1513682466,2.97173041782,0.02
 07/19  21:00:00,96.933144596,16.5710781029,26.3360926753,0.0,12.3672932834,27.0668015668,55.7193531283,52.7276227105,2.97173041782,0.02
 07/19  22:00:00,79.8603788435,20.1386764032,25.0224751159,0.0,4.12243109448,15.9888894789,77.8611899379,74.8694595201,2.97173041782,0.02
 07/19  23:00:00,63.8428785859,13.182685933,16.1401859727,0.0,4.12243109448,15.9888894789,51.6585282561,48.6667978383,2.97173041782,0.02
 07/19  24:00:00,74.5974190407,19.0095466026,20.8886450867,0.0,4.12243109448,15.9888894789,84.1706368141,81.1789063963,2.97173041782,0.02
 07/20  01:00:00,60.295621107,12.2751875636,13.5228294265,0.0,4.12243109448,15.9888894789,50.6533692986,47.6616388808,2.97173041782,0.02
 07/20  02:00:00,73.7448797474,19.0095466026,20.0361057673,0.0,4.12243109448,15.9888894789,84.4168110097,81.4250805919,2.97173041782,0.02
 07/20  03:00:00,55.4555538276,10.7162681554,10.2640840874,0.0,4.12243109448,15.9888894789,47.6179475972,44.6262171794,2.97173041782,0.02
 07/20  04:00:00,102.737605417,27.8039920045,22.8578177503,0.0,12.3672932834,24.9413748627,108.279458401,103.306574372,4.9528840297,0.02
 07/20  05:00:00,105.991040398,27.8743603567,23.2448719769,7.49434570177,12.3672932834,24.9413748627,172.211914196,167.239030167,4.9528840297,0.02
 07/20  06:00:00,156.094523555,28.819598975,25.5402852131,5.60836263247,24.7345865669,70.7195625826,137.957762018,128.031993959,9.90576805939,0.02
 07/20  07:00:00,197.329058509,29.2268878566,35.9209672521,2.01265042818,37.1018798503,92.3937384068,115.95285952,106.02709146,9.90576805939,0.02
 07/20  08:00:00,216.952761361,29.553416469,43.7327877948,1.45468997417,37.1018798503,104.434947198,116.151094905,97.6231891022,9.90576805939,8.62213774386
 07/20  09:00:00,235.013370569,29.8831732014,49.7380311069,1.13875470955,37.1018798503,116.476155989,102.663973907,92.7382058478,9.90576805939,0.02
 07/20  10:00:00,242.301891855,30.2771534303,57.0972715311,0.6734059002,37.1018798503,116.476155989,86.731674795,76.8059067356,9.90576805939,0.02
 07/20  11:00:00,247.746153744,30.7006884254,62.6679246407,0.12328056522,37.1018798503,116.476155989,77.7244837511,59.1880594222,9.90576805939,8.63065626948
 07/20  12:00:00,239.601742927,31.2114461603,66.1778240617,0.0,37.1018798503,104.434947198,60.5899081995,50.6641401401,9.90576805939,0.02
 07/20  13:00:00,255.323407479,31.7624428014,69.3066714065,0.0,37.1018798503,116.476155989,60.8911048115,42.356269029,9.90576805939,8.62906772315
 07/20  14:00:00,258.891254532,32.2620764615,72.3751641137,0.0,37.1018798503,116.476155989,45.1212532392,35.1954851798,9.90576805939,0.02
 07/20  15:00:00,261.380895469,32.7990380953,74.3279809315,0.0,37.1018798503,116.476155989,39.6479949727,29.7222269133,9.90576805939,0.02
 07/20  16:00:00,262.694192653,33.2726284343,75.1682750158,0.0,37.1018798503,116.476155989,46.1106812947,27.5810199327,9.90576805939,8.62389330258
 07/20  17:00:00,263.250643259,33.4827686829,75.5157082099,0.0,37.1018798503,116.476155989,36.5418576891,26.6160896297,9.90576805939,0.02
 07/20  18:00:00,156.884518311,27.8471187004,56.050980163,0.0,24.7345865669,47.5788473902,41.3425812161,36.3696971864,4.9528840297,0.02
 07/20  19:00:00,154.488657688,27.6781972042,53.8240361291,0.0,24.7345865669,47.5788473902,51.4897739976,46.5168899679,4.9528840297,0.02
 07/20  20:00:00,138.041957334,28.1071573954,53.506975496,0.0,12.3672932834,38.6892022431,64.4745090671,61.4827786493,2.97173041782,0.02
 07/20  21:00:00,103.44077248,17.2903881722,32.2175305929,0.0,12.3672932834,27.0668015668,49.5855167049,46.5937862871,2.97173041782,0.02
 07/20  22:00:00,93.9511730871,21.7554999037,37.4740418887,0.0,4.12243109448,15.9888894789,76.6525090873,73.6607786695,2.97173041782,0.02
 07/20  23:00:00,73.8633911234,14.6981772719,24.6228032309,0.0,4.12243109448,15.9888894789,62.9134289308,51.3410721444,2.97173041782,8.60062636855
 07/20  24:00:00,82.6549545043,20.0518202647,27.9039056591,0.0,4.12243109448,15.9888894789,79.8540180182,76.8622876004,2.97173041782,0.02
 07/21  01:00:00,65.9698873882,13.182685933,18.2671936518,0.0,4.12243109448,15.9888894789,52.1782130648,49.186482647,2.97173041782,0.02
 07/21  02:00:00,73.5073780576,18.1454763025,20.6850759719,0.0,4.12243109448,15.9888894789,80.0206655439,77.0289351261,2.97173041782,0.02
 07/21  03:00:00,56.8671778787,11.497973402,10.8940020139,0.0,4.12243109448,15.9888894789,46.2231004469,43.2313700291,2.97173041782,0.02
 07/21  04:00:00,103.034278425,27.2249510811,23.7335309057,0.0,12.3672932834,24.9413748627,105.380138946,100.407254916,4.9528840297,0.02
 07/21  05:00:00,107.963134969,28.4907001173,24.9496855468,7.14528626286,12.3672932834,24.9413748627,170.059398154,165.086514125,4.9528840297,0.02
 07/21  06:00:00,156.61290411,28.8290903822,27.8155237628,3.84201264045,24.7345865669,70.7195625826,136.666827145,126.741059086,9.90576805939,0.02
 07/21  07:00:00,199.707207626,29.3177258625,39.0175408857,1.20338749306,37.1018798503,92.3937384068,114.545420726,104.619652667,9.90576805939,0.02
 07/21  08:00:00,223.591968618,29.7951419523,50.7093734205,0.875620945341,37.1018798503,104.434947198,105.883216612,95.9574485524,9.90576805939,0.02
 07/21  09:00:00,240.640776479,30.2042197894,55.6343922365,0.548680381602,37.1018798503,116.476155989,106.651767631,88.1209670862,9.90576805939,8.6250324853
 07/21  10:00:00,245.737500254,30.6858471169,60.5901874265,0.207453806745,37.1018798503,116.476155989,82.970709466,73.0449414066,9.90576805939,0.02
 07/21  11:00:00,251.266189442,31.1694271118,65.8424837503,0.0,37.1018798503,116.476155989,69.1901660797,59.2643980203,9.90576805939,0.02
 07/21  12:00:00,245.622970126,31.8089428022,71.6015490384,0.0,37.1018798503,104.434947198,63.4958408635,44.9650567878,9.90576805939,8.62501601633
 07/21  13:00:00,265.484101642,32.5591413845,78.6707152784,0.0,37.1018798503,116.476155989,33.5546950597,23.6289270003,9.90576805939,0.02
 07/21  14:00:00,273.361286928,33.3447198571,85.7624900866,0.0,37.1018798503,116.476155989,29.3213211685,10.7863721346,9.90576805939,8.62918097458
 07/21  15:00:00,277.797634044,34.0360487197,89.5077673098,0.0,37.1018798503,116.476155989,15.3260615827,5.40029352327,9.90576805939,0.02
 07/21  16:00:00,280.852045889,34.6319259517,91.9668003235,0.0,37.1018798503,116.476155989,13.6315484553,3.70578039587,9.90576805939,0.02
 07/21  17:00:00,281.102921425,34.8667727733,91.9839568386,0.0,37.1018798503,116.476155989,21.9635798628,3.44178532404,9.90576805939,8.61602647941
 07/21  18:00:00,164.551052896,27.9577048206,63.6069393203,0.0,24.7345865669,47.5788473902,18.9009401186,13.9280560889,4.9528840297,0.02
 07/21  19:00:00,159.707553786,27.7061622568,59.0149809759,0.0,24.7345865669,47.5788473902,30.9043004988,25.9314164691,4.9528840297,0.02
 07/21  20:00:00,142.771316205,28.1396727847,58.2038339553,0.0,12.3672932834,38.6892022431,47.4830199567,44.4912895389,2.97173041782,0.02
 07/21  21:00:00,111.163719431,19.0229661618,38.1631029523,0.0,12.3672932834,27.0668015668,42.5211064011,39.5293759833,2.97173041782,0.02
 07/21  22:00:00,101.616492485,22.9093172616,43.9631422093,0.0,4.12243109448,15.9888894789,61.1332912597,58.1415608418,2.97173041782,0.02
 07/21  23:00:00,83.7006527516,17.1456279414,31.945407267,0.0,4.12243109448,15.9888894789,52.6659456842,49.6742152664,2.97173041782,0.02
 07/21  24:00:00,93.1396848033,21.3212192111,37.0968351146,0.0,4.12243109448,15.9888894789,73.8166399925,70.8249095747,2.97173041782,0.02
 07/22  01:00:00,74.4047164713,14.5244649949,25.3378416415,0.0,4.12243109448,15.9888894789,52.1909005641,49.1991701463,2.97173041782,0.02
 07/22  02:00:00,83.3170851871,20.2038185071,28.4140387401,0.0,4.12243109448,15.9888894789,81.072439446,78.0807090282,2.97173041782,0.02
 07/22  03:00:00,62.9239553694,12.5312648942,15.8726831563,0.0,4.12243109448,15.9888894789,53.729202319,50.7374719012,2.97173041782,0.02
 07/22  04:00:00,95.2926654831,27.2249510811,33.1264254979,0.0,4.12243109448,16.0517297156,110.782808839,107.791078421,2.97173041782,0.02
 07/22  05:00:00,84.727578066,25.9221090036,28.5625134515,0.0,4.12243109448,16.0517297156,110.923636798,107.93190638,2.97173041782,0.02
 07/22  06:00:00,108.698658852,28.5277931587,35.7705018541,0.0,4.12243109448,39.6058045677,91.2404071181,88.2486767003,2.97173041782,0.02
 07/22  07:00:00,160.892104284,28.5378158613,48.5747683839,5.38695651046,12.3672932834,65.3531420225,137.506151149,132.533267119,4.9528840297,0.02
 07/22  08:00:00,167.182205826,28.592126698,53.9926435743,3.31401896918,12.3672932834,68.2430321324,123.356129808,109.794727332,4.9528840297,8.60851844629
 07/22  09:00:00,198.611144331,28.8069873045,58.4539612086,1.04993671601,16.4897243779,93.1370602926,92.6152860131,84.6706715655,7.92461444751,0.02
 07/22  10:00:00,202.382875611,28.910099431,62.648648184,0.523767564904,16.4897243779,93.1370602926,78.8749095712,70.9302951237,7.92461444751,0.02
 07/22  11:00:00,205.831845407,28.9678588715,66.4563992268,0.107215946727,16.4897243779,93.1370602926,67.6498620577,59.7052476102,7.92461444751,0.02
 07/22  12:00:00,201.254166625,29.1876005035,70.9165880173,0.00121804548124,16.4897243779,83.9857416113,55.7910290319,47.8464145844,7.92461444751,0.02
 07/22  13:00:00,206.434039785,29.5373969571,75.7478740598,0.0,16.4897243779,83.9857416113,46.9109635388,38.9663490912,7.92461444751,0.02
 07/22  14:00:00,211.23062877,29.8664804835,80.2154283097,0.0,16.4897243779,83.9857416113,47.5946463818,31.0604621895,7.92461444751,8.60956974479
 07/22  15:00:00,189.470110185,28.5277931587,77.2505207547,0.0,12.3672932834,70.6512738906,11.9752851587,7.00240112903,4.9528840297,0.02
 07/22  16:00:00,193.651577315,28.5277931587,81.4319922619,0.0,12.3672932834,70.6512738906,7.07938075552,2.10649672582,4.9528840297,0.02
 07/22  17:00:00,180.408196496,28.5277931587,80.7121157212,0.0,12.3672932834,58.1284167478,6.75975588269,1.786871853,4.9528840297,0.02
 07/22  18:00:00,133.076962428,27.9439475392,67.1522191998,0.0,12.3672932834,24.9413748627,17.4293923992,12.4565083695,4.9528840297,0.02
 07/22  19:00:00,127.354064427,27.6843744293,61.6888942899,0.0,12.3672932834,24.9413748627,24.3740596989,19.4011756692,4.9528840297,0.02
 07/22  20:00:00,112.939969964,28.1174205571,59.2779276806,0.0,4.12243109448,16.0517297156,41.0524058375,38.0606754197,2.97173041782,0.02
 07/22  21:00:00,85.1675065204,16.4268914887,34.1534004149,0.0,4.12243109448,15.9888894789,35.9897689555,32.9980385377,2.97173041782,0.02
 07/22  22:00:00,99.0760196467,21.9003417605,42.4540477489,0.0,4.12243109448,15.9888894789,60.1635067479,57.1717763301,2.97173041782,0.02
 07/22  23:00:00,79.4086283431,15.4174873411,29.4263289062,0.0,4.12243109448,15.9888894789,47.3599842388,44.368253821,2.97173041782,0.02
 07/22  24:00:00,90.9177868942,20.457148911,35.7614103607,0.0,4.12243109448,15.9888894789,69.5491549342,66.5574245163,2.97173041782,0.02
 07/23  01:00:00,63.9739190156,11.7585418175,19.8013909189,0.0,2.06121554724,15.9888894789,43.9943791592,41.0026487414,2.97173041782,0.02
 07/23  02:00:00,76.5782047181,18.2368235259,25.7481742167,0.0,2.06121554724,15.9888894789,76.6278127667,73.6360823488,2.97173041782,0.02
 07/23  03:00:00,73.8593148284,17.7156866949,23.5504211148,0.0,2.06121554724,15.9888894789,75.5278180381,72.5360876202,2.97173041782,0.02
 07/23  04:00:00,60.4047808238,11.9589605982,16.020632526,0.0,2.06121554724,15.9888894789,53.6014970562,50.6097666384,2.97173041782,0.02
 07/23  05:00:00,56.1267036433,12.9610545018,15.3827882724,0.0,2.06121554724,15.9888894789,59.6153359953,56.6236055774,2.97173041782,0.02
 07/23  06:00:00,66.3060923309,21.601757503,26.094114756,0.0,2.06121554724,15.9888894789,96.8846960561,93.8929656383,2.97173041782,0.02
 07/23  07:00:00,57.2567389248,17.2814060024,21.477125708,0.0,2.06121554724,15.9888894789,78.2114105041,75.2196800863,2.97173041782,0.02
 07/23  08:00:00,105.672205797,23.2520241346,36.0014084818,0.0,4.12243109448,41.7362269337,93.3938184475,88.4209344178,4.9528840297,0.02
 07/23  09:00:00,97.0336125185,18.8013884262,31.9254637657,0.0,4.12243109448,41.7362269337,73.6506463109,68.6777622812,4.9528840297,0.02
 07/23  10:00:00,109.648776438,23.3388802731,39.8911229078,0.0,4.12243109448,41.7362269337,96.7654482137,83.2107702796,4.9528840297,8.60179390442
 07/23  11:00:00,95.5820481265,18.3236796644,30.9516081898,0.0,4.12243109448,41.7362269337,68.4897668558,63.5168828261,4.9528840297,0.02
 07/23  12:00:00,112.701244109,23.5125925501,42.7698784474,0.0,4.12243109448,41.7362269337,75.0725176919,70.0996336622,4.9528840297,0.02
 07/23  13:00:00,100.029756094,18.6711042185,35.0518917359,0.0,4.12243109448,41.7362269337,51.2487995424,46.2759155127,4.9528840297,0.02
 07/23  14:00:00,117.007812468,23.6863048271,46.9027346438,0.0,4.12243109448,41.7362269337,53.493619998,48.5207359683,4.9528840297,0.02
 07/23  15:00:00,104.14706791,18.931672634,38.9086352326,0.0,4.12243109448,41.7362269337,37.4761993758,32.5033153461,4.9528840297,0.02
 07/23  16:00:00,104.061306926,23.7731609656,50.7270653517,0.0,4.12243109448,24.8785346261,40.5586756848,35.5857916551,4.9528840297,0.02
 07/23  17:00:00,79.0448867936,19.0188144739,41.5278653451,0.0,2.06121554724,15.9888894789,34.8624412789,31.870710861,2.97173041782,0.02
 07/23  18:00:00,89.6188755172,22.0455460158,49.0079148038,0.0,2.06121554724,15.9888894789,42.2681280964,39.2763976785,2.97173041782,0.02
 07/23  19:00:00,75.8269283205,18.1544584723,39.1966654949,0.0,2.06121554724,15.9888894789,35.2175645893,32.2258341715,2.97173041782,0.02
 07/23  20:00:00,87.3894706201,21.0940939267,43.0540312717,0.0,2.06121554724,15.9888894789,42.0925783278,39.1008479099,2.97173041782,0.02
 07/23  21:00:00,80.6107431702,16.8561074797,31.2062339351,0.0,2.06121554724,15.9888894789,44.7317160133,41.7399855955,2.97173041782,0.02
 07/23  22:00:00,83.9350031354,18.2413146109,33.1228841872,0.0,2.06121554724,15.9888894789,60.4900705866,57.4983401688,2.97173041782,0.02
 07/23  23:00:00,72.8708404436,15.041110741,25.3261331062,0.0,2.06121554724,15.9888894789,59.6189544319,56.6272240141,2.97173041782,0.02
 07/23  24:00:00,75.074723638,16.2080547546,26.3343479504,0.000721099598115,2.06121554724,15.9888894789,67.7566614509,64.7649310331,2.97173041782,0.02
 07/24  01:00:00,73.7291285147,14.9832066486,24.181109713,0.0,4.12243109448,15.9888894789,65.075564147,62.0838337291,2.97173041782,0.02
 07/24  02:00:00,64.6978800804,12.9610545018,17.1944159896,0.0,4.12243109448,15.9888894789,60.7871833008,57.7954528829,2.97173041782,0.02
 07/24  03:00:00,73.1738361968,16.8516163948,21.6728583097,0.0173415538168,4.12243109448,15.9888894789,74.4380254593,71.4462950414,2.97173041782,0.02
 07/24  04:00:00,115.987271984,27.6592317737,36.2522442727,0.0,12.3672932834,24.9413748627,112.840614556,107.867730526,4.9528840297,0.02
 07/24  05:00:00,121.783447779,27.7214729446,35.4829089012,8.85243663306,12.3672932834,24.9413748627,180.295929666,175.323045636,4.9528840297,0.02
 07/24  06:00:00,168.156491542,28.6762913983,38.6612100808,4.69271306058,24.7345865669,70.7195625826,145.157570885,135.231802826,9.90576805939,0.02
 07/24  07:00:00,203.980397797,28.8634949764,43.9204414714,1.02790426275,37.1018798503,92.3937384068,123.407382865,113.481614806,9.90576805939,0.02
 07/24  08:00:00,219.599289999,29.0193989583,47.6573339643,0.710709438331,37.1018798503,104.434947198,122.500226372,103.972367226,9.90576805939,8.62209108675
 07/24  09:00:00,235.431067225,29.2914122248,51.4762603857,0.409984475947,37.1018798503,116.476155989,101.124233058,91.1984649988,9.90576805939,0.02
 07/24  10:00:00,239.261044036,29.689603215,55.235878085,0.0814871432446,37.1018798503,116.476155989,87.2738910116,77.3481229522,9.90576805939,0.02
 07/24  11:00:00,245.41392,30.1179026413,61.0417863442,0.0,37.1018798503,116.476155989,75.3239384309,56.7875283851,9.90576805939,8.63064198636
 07/24  12:00:00,238.66973034,30.6592608202,65.7979851162,0.0,37.1018798503,104.434947198,50.3576086081,40.4318405487,9.90576805939,0.02
 07/24  13:00:00,255.987057984,31.3150668351,70.4177194192,0.0,37.1018798503,116.476155989,47.215576409,28.6791709539,9.90576805939,8.63063739569
 07/24  14:00:00,260.929506698,31.9286542012,74.7468325906,0.0,37.1018798503,116.476155989,28.7161829756,18.7904149162,9.90576805939,0.02
 07/24  15:00:00,264.959816515,32.5204840391,78.1854451052,0.0,37.1018798503,116.476155989,31.6319844653,13.0984793678,9.90576805939,8.62773703811
 07/24  16:00:00,270.629111654,33.1263839657,83.249466506,0.0,37.1018798503,116.476155989,17.1500511462,7.22428308679,9.90576805939,0.02
 07/24  17:00:00,271.784845267,33.3964156941,84.1362575843,0.0,37.1018798503,116.476155989,13.9520495806,4.0262815212,9.90576805939,0.02
 07/24  18:00:00,159.986355651,27.9427757895,59.0571574729,0.0,24.7345865669,47.5788473902,12.2475847624,7.27470073271,4.9528840297,0.02
 07/24  19:00:00,156.567373215,27.6885944023,55.8923514382,0.0,24.7345865669,47.5788473902,23.3351906035,18.3623065738,4.9528840297,0.02
 07/24  20:00:00,139.463938892,28.1194012318,54.9167101502,0.0,12.3672932834,38.6892022431,44.402432028,41.4107016102,2.97173041782,0.02
 07/24  21:00:00,106.139917419,18.1549238182,34.0297380467,0.0,12.3672932834,27.0668015668,51.0147699845,39.4380430063,2.97173041782,8.60499656034
 07/24  22:00:00,95.6727518515,21.9002601345,39.0508610622,0.0,4.12243109448,15.9888894789,66.4546843879,63.4629539701,2.97173041782,0.02
 07/24  23:00:00,73.1288701296,14.4086568102,24.1778033942,0.0,4.12243109448,15.9888894789,51.7793054333,48.7875750155,2.97173041782,0.02
 07/24  24:00:00,83.9476536702,20.0952483339,29.1531774018,0.0,4.12243109448,15.9888894789,80.0284518462,77.0367214284,2.97173041782,0.02
 07/25  01:00:00,66.4212898626,13.1392578637,18.7620247883,0.0,4.12243109448,15.9888894789,52.0930411147,49.1013106969,2.97173041782,0.02
 07/25  02:00:00,79.5862343173,19.4483183801,25.4610907,0.0,4.12243109448,15.9888894789,79.9725120853,76.9807816675,2.97173041782,0.02
 07/25  03:00:00,56.988136657,10.3688436014,12.1440910948,0.0,4.12243109448,15.9888894789,45.3640209168,42.372290499,2.97173041782,0.02
 07/25  04:00:00,112.792761459,27.6809458083,33.036019674,0.0,12.3672932834,24.9413748627,105.73985107,100.76696704,4.9528840297,0.02
 07/25  05:00:00,118.960882432,27.8221263918,35.4369294649,5.97519728971,12.3672932834,24.9413748627,170.322755582,165.349871553,4.9528840297,0.02
 07/25  06:00:00,169.752827397,28.9142833304,40.7284069382,3.98386019155,24.7345865669,70.7195625826,136.962792469,127.03702441,9.90576805939,0.02
 07/25  07:00:00,205.456452592,29.1570173698,44.3968298425,1.73405486913,37.1018798503,92.3937384068,117.443063172,107.517295112,9.90576805939,0.02
 07/25  08:00:00,219.593253498,29.3217810822,46.9401022749,1.11953127668,37.1018798503,104.434947198,111.045300455,101.119532396,9.90576805939,0.02
 07/25  09:00:00,232.201111387,29.4606342943,47.7712040054,0.71580698673,37.1018798503,116.476155989,114.722620646,96.191888808,9.90576805939,8.62496377877
 07/25  10:00:00,233.51207082,29.6169615714,49.3094801053,0.331616008129,37.1018798503,116.476155989,100.672995347,90.7472272874,9.90576805939,0.02
 07/25  11:00:00,236.962858848,29.8162436877,52.7466696827,0.145655620194,37.1018798503,116.476155989,101.616367164,83.0800580777,9.90576805939,8.63054102668
 07/25  12:00:00,226.535319633,30.1081030165,54.1875803651,0.0271836602003,37.1018798503,104.434947198,87.2825050435,77.3567369841,9.90576805939,0.02
 07/25  13:00:00,243.020276658,30.6099899961,58.1560299215,0.0,37.1018798503,116.476155989,74.7042974838,64.7785294244,9.90576805939,0.02
 07/25  14:00:00,247.579017046,31.03807115,62.2868919464,0.0,37.1018798503,116.476155989,67.5738982736,49.0390068914,9.90576805939,8.62912332277
 07/25  15:00:00,253.658460296,31.594260397,67.8103744158,0.0,37.1018798503,116.476155989,43.2574598118,33.3316917524,9.90576805939,0.02
 07/25  16:00:00,259.443387219,32.193576555,72.9964825253,0.0,37.1018798503,116.476155989,35.5401177105,17.0105631987,9.90576805939,8.62378645247
 07/25  17:00:00,261.420043252,32.5617485683,74.6061268803,0.0,37.1018798503,116.476155989,22.6353477732,12.7095797138,9.90576805939,0.02
 07/25  18:00:00,154.482731221,27.840503949,53.6558187454,0.0,24.7345865669,47.5788473902,32.7304724697,27.75758844,4.9528840297,0.02
 07/25  19:00:00,151.223351688,27.6679451555,50.56899447,0.0,24.7345865669,47.5788473902,46.5024747784,41.5295907487,4.9528840297,0.02
 07/25  20:00:00,135.420387256,28.0984616822,50.8941139804,0.0,12.3672932834,38.6892022431,62.8919894184,59.9002590006,2.97173041782,0.02
