Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  21:00:00,102.434448111,17.1818179991,31.3197836641,0.0,12.3672932834,27.0668015668,47.0946941041,44.1029636863,2.97173041782,0.02
 07/25  22:00:00,93.120030557,21.4370273958,36.9613725971,0.0,4.12243109448,15.9888894789,66.0359961566,63.0442657387,2.97173041782,0.02
 07/25  23:00:00,72.7456790125,13.6603946947,24.5652769699,0.0,4.12243109448,15.9888894789,43.4540509425,40.4623205247,2.97173041782,0.02
 07/25  24:00:00,88.2372544078,20.3123886802,33.2256376992,0.0,4.12243109448,15.9888894789,70.618321939,67.6265915211,2.97173041782,0.02
 07/26  01:00:00,68.1797357994,12.8786894482,20.7810389623,0.0,4.12243109448,15.9888894789,48.0059435351,45.0142131172,2.97173041782,0.02
 07/26  02:00:00,85.6856090831,19.8781079877,31.1082730192,0.0,4.12243109448,15.9888894789,78.6915496485,75.6998192306,2.97173041782,0.02
 07/26  03:00:00,68.613313789,12.5357559791,21.5799529362,0.0,4.12243109448,15.9888894789,48.0341450376,45.0424146198,2.97173041782,0.02
 07/26  04:00:00,120.178189461,27.0801908503,41.0222022331,0.0,12.3672932834,24.9413748627,102.686904993,97.7140209633,4.9528840297,0.02
 07/26  05:00:00,130.299174708,28.6188594949,46.4886393042,5.46504615721,12.3672932834,24.9413748627,165.168692171,160.195808142,4.9528840297,0.02
 07/26  06:00:00,176.8040035,28.8841977865,48.5005341206,3.2929941288,24.7345865669,70.7195625826,131.285491038,121.359722979,9.90576805939,0.02
 07/26  07:00:00,212.441855362,29.3833196773,51.5304341175,1.35955051623,37.1018798503,92.3937384068,116.905642178,98.3924409749,9.90576805939,8.60743314374
 07/26  08:00:00,225.473747222,29.57420895,52.7671017437,0.920641159411,37.1018798503,104.434947198,98.3259535404,88.400185481,9.90576805939,0.02
 07/26  09:00:00,238.427082582,29.7619002298,54.0689997644,0.342737612983,37.1018798503,116.476155989,91.5601972095,81.6344291501,9.90576805939,0.02
 07/26  10:00:00,240.653698911,30.0370421619,56.2043239071,0.158267427323,37.1018798503,116.476155989,91.7166879721,73.181757603,9.90576805939,8.6291623097
 07/26  11:00:00,243.584799557,30.5041804997,58.8206691746,0.00572929572583,37.1018798503,116.476155989,74.6669702555,64.7412021961,9.90576805939,0.02
 07/26  12:00:00,234.943910519,31.0676917651,61.6636948206,0.0,37.1018798503,104.434947198,74.8790886254,56.3468825822,9.90576805939,8.62643798373
 07/26  13:00:00,252.86444066,31.6808778448,66.9293525342,0.0,37.1018798503,116.476155989,52.2976111776,42.3718431182,9.90576805939,0.02
 07/26  14:00:00,256.704884437,32.1555794069,70.295240371,0.0,37.1018798503,116.476155989,41.9056837956,31.9799157362,9.90576805939,0.02
 07/26  15:00:00,257.272141383,32.5285850311,70.4897145248,0.0,37.1018798503,116.476155989,46.6435640709,28.1100929654,9.90576805939,8.62770304618
 07/26  16:00:00,255.724657887,32.7920553201,68.6793299896,0.0,37.1018798503,116.476155989,46.5674430884,36.641675029,9.90576805939,0.02
 07/26  17:00:00,253.585635022,32.8463883202,66.4870498055,0.0,37.1018798503,116.476155989,63.0115465879,53.0857785286,9.90576805939,0.02
 07/26  18:00:00,152.651014118,27.8399042994,51.8246760965,0.0,24.7345865669,47.5788473902,59.6756026371,54.7027186074,4.9528840297,0.02
 07/26  19:00:00,148.846866447,27.6661485379,48.1942952579,0.0,24.7345865669,47.5788473902,78.3917590365,64.8310547251,4.9528840297,8.60782028174
 07/26  20:00:00,129.825319564,28.0965237659,45.3009912835,0.0,12.3672932834,38.6892022431,83.3077294184,80.3159990005,2.97173041782,0.02
 07/26  21:00:00,95.7122646924,17.1818179991,24.597607121,0.0,12.3672932834,27.0668015668,58.5676690827,55.5759386649,2.97173041782,0.02
 07/26  22:00:00,79.698647835,20.3413407264,24.6580798774,0.0,4.12243109448,15.9888894789,76.9053863556,73.9136559378,2.97173041782,0.02
 07/26  23:00:00,62.4594990234,13.2261140022,14.7133784333,0.0,4.12243109448,15.9888894789,50.8469072778,47.85517686,2.97173041782,0.02
 07/26  24:00:00,74.8671904034,19.8781079877,20.2898551562,0.0,4.12243109448,15.9888894789,83.8462991041,80.8545686863,2.97173041782,0.02
 07/27  01:00:00,58.359313791,12.2706964787,11.5686107002,0.0,4.12243109448,15.9888894789,54.7548596862,51.7631292683,2.97173041782,0.02
 07/27  02:00:00,70.3815400344,19.0140376875,16.6906776375,0.0,4.12243109448,15.9888894789,80.4936374568,77.501907039,2.97173041782,0.02
 07/27  03:00:00,54.908575947,10.3688436014,10.0645308464,0.0,4.12243109448,15.9888894789,47.0942921295,44.1025617117,2.97173041782,0.02
 07/27  04:00:00,106.730080844,27.717135866,26.9371494004,0.0,12.3672932834,24.9413748627,107.527014307,102.554130277,4.9528840297,0.02
 07/27  05:00:00,110.793804907,27.8414863353,26.8014448941,6.42424473317,12.3672932834,24.9413748627,170.688340852,165.715456822,4.9528840297,0.02
 07/27  06:00:00,155.663286347,28.9692440621,25.6999679921,4.86779764229,24.7345865669,70.7195625826,137.371210889,127.44544283,9.90576805939,0.02
 07/27  07:00:00,188.130911964,29.2517346654,27.2582814269,1.45234428347,37.1018798503,92.3937384068,116.326842534,106.401074475,9.90576805939,0.02
 07/27  08:00:00,206.204125336,29.4834441095,33.6095356909,0.899284352457,37.1018798503,104.434947198,117.385502262,98.8576830614,9.90576805939,8.62205114157
 07/27  09:00:00,222.364340694,29.6808233853,37.7896395075,0.640473057086,37.1018798503,116.476155989,105.196697471,95.2709294112,9.90576805939,0.02
 07/27  10:00:00,225.083065269,30.020329887,40.4607661913,0.347914979878,37.1018798503,116.476155989,101.50734895,91.5815808905,9.90576805939,0.02
 07/27  11:00:00,231.340579034,30.4544970841,46.5588190463,0.0730109662603,37.1018798503,116.476155989,106.678408892,88.1421300369,9.90576805939,8.63051079619
 07/27  12:00:00,227.377287448,30.9654271111,54.1993945315,0.0,37.1018798503,104.434947198,94.7224945462,84.7967264868,9.90576805939,0.02
 07/27  13:00:00,244.198870222,31.4872994881,58.4572847602,0.0,37.1018798503,116.476155989,96.4725903399,77.9363022123,9.90576805939,8.63052006814
 07/27  14:00:00,247.577423695,32.0064682954,61.3169492741,0.0,37.1018798503,116.476155989,79.5571551131,69.6313870537,9.90576805939,0.02
 07/27  15:00:00,250.985408636,32.5215014224,64.2100389598,0.0,37.1018798503,116.476155989,70.2728763421,60.3471082827,9.90576805939,0.02
 07/27  16:00:00,252.704776871,32.8633381308,65.5881534509,0.0,37.1018798503,116.476155989,73.6534824966,55.1239554007,9.90576805939,8.62375903653
 07/27  17:00:00,253.272078999,32.9725907692,66.0473265553,0.0,37.1018798503,116.476155989,62.4626646472,52.5368965878,9.90576805939,0.02
 07/27  18:00:00,152.217835147,27.8401959229,51.3912219305,0.0,24.7345865669,47.5788473902,55.2950605545,50.3221765248,4.9528840297,0.02
 07/27  19:00:00,150.078571738,27.6688851332,49.42326443,0.0,24.7345865669,47.5788473902,64.825246157,59.8523621273,4.9528840297,0.02
 07/27  20:00:00,132.099098564,28.0995431667,47.5717331562,0.0,12.3672932834,38.6892022431,82.738007585,79.7462771672,2.97173041782,0.02
 07/27  21:00:00,98.5675632585,17.1818179991,27.4528927757,0.0,12.3672932834,27.0668015668,58.6693513134,55.6776208956,2.97173041782,0.02
 07/27  22:00:00,84.0393148864,20.5729570957,28.7671292015,0.0,4.12243109448,15.9888894789,76.555176689,73.5634462712,2.97173041782,0.02
 07/27  23:00:00,66.1897523768,13.4866824177,18.183062015,0.0,4.12243109448,15.9888894789,58.9461428186,47.3726753538,2.97173041782,8.60173704695
 07/27  24:00:00,76.4393263363,19.6609676414,22.0791301891,0.0,4.12243109448,15.9888894789,82.3313468443,79.3396164265,2.97173041782,0.02
 07/28  01:00:00,58.1178317521,12.1014752866,11.5187513175,0.0,4.12243109448,15.9888894789,49.8313365606,46.8396061428,2.97173041782,0.02
 07/28  02:00:00,73.4452390967,19.4438272951,19.3021835128,0.0,4.12243109448,15.9888894789,83.9243672138,80.9326367959,2.97173041782,0.02
 07/28  03:00:00,55.5645588071,11.2374049865,9.85195143675,0.0,4.12243109448,15.9888894789,46.6735393277,43.6818089099,2.97173041782,0.02
 07/28  04:00:00,101.7400231,27.3986633581,22.2655633855,0.0,12.3672932834,24.9413748627,107.076284762,102.103400733,4.9528840297,0.02
 07/28  05:00:00,111.132915376,28.2372512193,23.9396805359,9.22935399609,12.3672932834,24.9413748627,171.628788898,166.655904869,4.9528840297,0.02
 07/28  06:00:00,156.099797401,28.7896628105,25.824962273,5.35889507813,24.7345865669,70.7195625826,138.118015485,128.192247425,9.90576805939,0.02
 07/28  07:00:00,194.045394809,29.1589869839,32.9271305681,1.79072556786,37.1018798503,92.3937384068,116.436819473,106.511051414,9.90576805939,0.02
 07/28  08:00:00,214.497425036,29.4619052845,41.6823428811,1.14135150734,37.1018798503,104.434947198,107.908495039,97.9827269799,9.90576805939,0.02
 07/28  09:00:00,234.29631856,29.789728571,49.4526807018,0.800430026452,37.1018798503,116.476155989,111.785234734,93.2545741977,9.90576805939,8.62489247686
 07/28  10:00:00,238.782632922,30.2039074502,53.9744285411,0.35029191009,37.1018798503,116.476155989,95.8075882312,85.8818201718,9.90576805939,0.02
 07/28  11:00:00,243.827438215,30.6699432398,58.8754761412,0.0277513779948,37.1018798503,116.476155989,79.8191935429,69.8934254835,9.90576805939,0.02
 07/28  12:00:00,238.7453323,31.292909748,65.239945619,0.0,37.1018798503,104.434947198,65.1822360848,46.6500381941,9.90576805939,8.62642983133
 07/28  13:00:00,253.664630326,31.7507785625,67.6596182769,0.0,37.1018798503,116.476155989,47.6779497079,37.7521816485,9.90576805939,0.02
 07/28  14:00:00,258.22965795,32.3527217422,71.6228615475,0.0,37.1018798503,116.476155989,47.1423811208,28.6075483693,9.90576805939,8.62906469205
 07/28  15:00:00,260.753242938,32.8052473081,73.6941872816,0.0,37.1018798503,116.476155989,26.5334972564,16.607729197,9.90576805939,0.02
 07/28  16:00:00,260.632827909,33.0889877571,73.2905305162,0.0,37.1018798503,116.476155989,26.9053210374,16.979552978,9.90576805939,0.02
 07/28  17:00:00,260.925314996,33.2070247974,73.4660951802,0.0,37.1018798503,116.476155989,34.819992287,16.2989835096,9.90576805939,8.61524071802
 07/28  18:00:00,154.013203785,27.8421777716,53.1846185525,0.0,24.7345865669,47.5788473902,34.798392099,29.8255080693,4.9528840297,0.02
 07/28  19:00:00,151.267555323,27.6702124327,50.6109347129,0.0,24.7345865669,47.5788473902,46.5812844109,41.6084003812,4.9528840297,0.02
 07/28  20:00:00,135.465991402,28.100270728,50.9379139767,0.0,12.3672932834,38.6892022431,67.3011119651,64.3093815472,2.97173041782,0.02
 07/28  21:00:00,101.381285974,17.2903881722,30.1580542604,0.0,12.3672932834,27.0668015668,54.9190520908,51.927321673,2.97173041782,0.02
 07/28  22:00:00,86.8297393601,21.4370273958,30.6710816952,0.0,4.12243109448,15.9888894789,79.8712966206,76.8795662028,2.97173041782,0.02
 07/28  23:00:00,65.4475300401,13.3998262792,17.5276967087,0.0,4.12243109448,15.9888894789,50.2486176353,47.2568872175,2.97173041782,0.02
 07/28  24:00:00,79.113920303,19.8781079877,24.5365845833,0.0,4.12243109448,15.9888894789,83.2016117251,80.2098813073,2.97173041782,0.02
 07/29  01:00:00,61.0904910955,12.5357559791,14.0571306047,0.0,4.12243109448,15.9888894789,49.5106398591,46.5189094413,2.97173041782,0.02
 07/29  02:00:00,73.5409020135,19.0095466026,19.8321276306,0.0,4.12243109448,15.9888894789,84.0194024435,81.0276720257,2.97173041782,0.02
 07/29  03:00:00,54.9366378657,10.3688436014,10.0925922692,0.0,4.12243109448,15.9888894789,47.3129681403,44.3212377225,2.97173041782,0.02
 07/29  04:00:00,87.8653823332,27.1380949426,22.5961094468,0.0,4.12243109448,16.0517297156,113.7850793,110.793348882,2.97173041782,0.02
 07/29  05:00:00,93.9218482575,25.9221090036,20.7839454047,0.0,4.12243109448,16.0517297156,112.393794161,109.402063744,2.97173041782,0.02
 07/29  06:00:00,111.034169737,28.5277931587,20.9503000306,0.0,4.12243109448,39.6058045677,92.4391605561,89.4474301383,2.97173041782,0.02
 07/29  07:00:00,161.206314837,28.5497363709,28.4059977846,9.78306154905,12.3672932834,65.3531420225,144.297593169,139.324709139,4.9528840297,0.02
 07/29  08:00:00,155.766605213,28.5405544535,34.3656141626,6.71352921786,12.3672932834,68.2430321324,148.861850269,135.300540906,4.9528840297,8.60842533413
 07/29  09:00:00,181.087461476,28.6468787134,38.875231312,3.26509184232,16.4897243779,93.1370602926,130.103209599,122.158595151,7.92461444751,0.02
 07/29  10:00:00,186.716672812,28.7119406714,45.8480592129,1.85631643289,16.4897243779,93.1370602926,125.78978766,117.845173213,7.92461444751,0.02
 07/29  11:00:00,190.077461294,28.6953372245,50.2464658592,0.835291666548,16.4897243779,93.1370602926,123.199559519,115.254945071,7.92461444751,0.02
 07/29  12:00:00,185.530522609,28.7028390963,55.3709398417,0.307987636918,16.4897243779,83.9857416113,106.619905818,98.6752913703,7.92461444751,0.02
 07/29  13:00:00,189.75390057,28.7982382354,59.6935452105,0.113352446111,16.4897243779,83.9857416113,81.6465274394,73.7019129919,7.92461444751,0.02
 07/29  14:00:00,192.886169898,28.9869236258,62.7335043598,0.0170210979552,16.4897243779,83.9857416113,79.3640622402,62.8299766702,7.92461444751,8.60947112243
 07/29  15:00:00,175.71012244,28.5277931587,63.4905304434,0.0,12.3672932834,70.6512738906,28.0601883743,23.0873043446,4.9528840297,0.02
 07/29  16:00:00,177.527218114,28.5277931587,65.3076353895,0.0,12.3672932834,70.6512738906,21.2120164294,16.2391323997,4.9528840297,0.02
 07/29  17:00:00,164.978569807,28.5277931587,65.2824905137,0.0,12.3672932834,58.1284167478,21.8251442157,16.852260186,4.9528840297,0.02
 07/29  18:00:00,122.765410375,27.9211438235,56.8634710178,0.0,12.3672932834,24.9413748627,37.9840637395,33.0111797098,4.9528840297,0.02
 07/29  19:00:00,119.198453478,27.6601534917,53.5575044354,0.0,12.3672932834,24.9413748627,51.0424127313,46.0695287016,4.9528840297,0.02
 07/29  20:00:00,107.939563801,27.985381384,52.0603941819,0.0,4.12243109448,16.0517297156,74.4910126347,71.4992822168,2.97173041782,0.02
 07/29  21:00:00,73.5106383406,13.5445865101,25.4460451187,0.0,4.12243109448,15.9888894789,44.8882509718,41.8965205539,2.97173041782,0.02
 07/29  22:00:00,89.2535275861,20.3123886802,34.2419115107,0.0,4.12243109448,15.9888894789,74.7246018362,71.7328714184,2.97173041782,0.02
 07/29  23:00:00,65.8202746074,11.5848295405,19.7602434599,0.0,4.12243109448,15.9888894789,44.2140187635,41.2222883457,2.97173041782,0.02
 07/29  24:00:00,84.6130062929,19.4483183801,30.4878630342,0.0,4.12243109448,15.9888894789,79.4430744402,76.4513440224,2.97173041782,0.02
 07/30  01:00:00,63.6261150353,13.3953351943,17.7495859742,0.0,2.06121554724,15.9888894789,58.4211729521,55.4294425343,2.97173041782,0.02
 07/30  02:00:00,59.7113891699,11.6694401365,15.6167615816,0.0,2.06121554724,15.9888894789,51.097010931,48.1052805132,2.97173041782,0.02
 07/30  03:00:00,65.9350150049,15.1212302521,18.2765843489,0.0,2.06121554724,15.9888894789,75.0980723726,72.1063419547,2.97173041782,0.02
 07/30  04:00:00,64.1674403737,15.1212302521,16.5090096729,0.0,2.06121554724,15.9888894789,71.6069800117,68.6152495939,2.97173041782,0.02
 07/30  05:00:00,65.988758827,17.2814060024,18.4633125405,0.0,2.06121554724,15.9888894789,83.0143822282,80.0226518104,2.97173041782,0.02
 07/30  06:00:00,58.8583545715,18.5842480799,21.774600142,0.00129934946229,2.06121554724,15.9888894789,80.1992497619,77.2075193441,2.97173041782,0.02
 07/30  07:00:00,66.0559111883,21.601757503,25.843933724,0.0,2.06121554724,15.9888894789,99.7997351882,96.8080047704,2.97173041782,0.02
 07/30  08:00:00,89.9362634456,18.2368235259,25.3926798125,0.0,4.12243109448,41.7362269337,77.0531865663,72.0803025366,4.9528840297,0.02
 07/30  09:00:00,103.042739224,22.6874592343,33.9365069177,0.0,4.12243109448,41.7362269337,93.3274524419,88.3545684122,4.9528840297,0.02
 07/30  10:00:00,96.2213098351,18.757960357,31.1565892585,0.0,4.12243109448,41.7362269337,73.3806314201,68.4077473904,4.9528840297,0.02
 07/30  11:00:00,109.282011539,23.3388802731,39.5243581099,0.0,4.12243109448,41.7362269337,98.3066840223,84.7532305474,4.9528840297,8.60056944522
 07/30  12:00:00,97.512647534,18.6928182531,32.5130691063,0.0,4.12243109448,41.7362269337,70.3328118973,65.3599278676,4.9528840297,0.02
 07/30  13:00:00,111.209058909,23.2303100999,41.5599757947,0.0,4.12243109448,41.7362269337,81.4599533364,76.4870693067,4.9528840297,0.02
 07/30  14:00:00,99.8594929349,18.8013884262,34.751344465,0.0,4.12243109448,41.7362269337,61.0965311032,56.1236470735,4.9528840297,0.02
 07/30  15:00:00,113.797199203,23.5560206193,43.8224056819,0.0,4.12243109448,41.7362269337,78.9725219187,73.999637889,4.9528840297,0.02
 07/30  16:00:00,83.5615177843,18.9099585993,35.1983853925,0.0,4.12243109448,24.8785346261,66.851911766,61.8790277363,4.9528840297,0.02
 07/30  17:00:00,81.7668870129,22.9090906655,40.2699791101,0.0,2.06121554724,15.9888894789,84.7215672771,81.7298368593,2.97173041782,0.02
 07/30  18:00:00,59.5198432875,15.562247572,25.5489991628,0.0,2.06121554724,15.9888894789,58.1851344421,55.1934040243,2.97173041782,0.02
 07/30  19:00:00,69.1451980396,21.2488390957,29.3309443401,0.0,2.06121554724,15.9888894789,89.8205848449,86.8288544271,2.97173041782,0.02
 07/30  20:00:00,53.9928245106,12.7094682561,15.6161526755,0.0,2.06121554724,15.9888894789,51.2486937732,48.2569633554,2.97173041782,0.02
 07/30  21:00:00,65.5408442273,16.2069319834,16.6110193974,0.0,2.06121554724,15.9888894789,71.1457345042,68.1540040864,2.97173041782,0.02
 07/30  22:00:00,62.5424790334,15.5555109446,14.449767717,0.0,2.06121554724,15.9888894789,72.9309767585,69.9392463407,2.97173041782,0.02
 07/30  23:00:00,58.022010478,13.8296158868,11.4380655211,0.0140228515959,2.06121554724,15.9888894789,61.9052705929,58.9135401751,2.97173041782,0.02
 07/30  24:00:00,73.3728109103,22.0360381955,18.6185162015,0.0130367714903,2.06121554724,15.9888894789,102.74775404,99.756023622,2.97173041782,0.02
 07/31  01:00:00,66.1322802528,17.3682621409,14.1095957321,0.0,4.12243109448,15.9888894789,83.0800342468,80.088303829,2.97173041782,0.02
 07/31  02:00:00,73.5209198513,22.470318888,16.2353831312,0.0487825284772,4.12243109448,15.9888894789,103.78827325,100.796542832,2.97173041782,0.02
 07/31  03:00:00,63.8256080732,17.2814060024,11.8572636234,0.0,4.12243109448,15.9888894789,84.4902533104,81.4985228926,2.97173041782,0.02
 07/31  04:00:00,96.0122076291,27.5723756352,16.1644736307,0.129287061373,12.3672932834,24.9413748627,119.711875433,114.738991403,4.9528840297,0.02
 07/31  05:00:00,116.770614263,28.1187261734,17.7411984619,18.4114253334,12.3672932834,24.9413748627,187.142791796,182.169907766,4.9528840297,0.02
 07/31  06:00:00,155.190694133,28.5784450497,18.7433601892,11.4442749624,24.7345865669,70.7195625826,151.566623717,141.640855658,9.90576805939,0.02
 07/31  07:00:00,186.656234148,28.69722822,22.4533182483,5.33713294436,37.1018798503,92.3937384068,129.414569418,119.488801359,9.90576805939,0.02
 07/31  08:00:00,199.996014204,28.7814820323,26.3105578667,2.69212302122,37.1018798503,104.434947198,128.644302158,110.116517117,9.90576805939,8.62201698207
 07/31  09:00:00,214.972280754,28.8817357461,30.1611814461,1.67596128996,37.1018798503,116.476155989,114.368727232,104.442959173,9.90576805939,0.02
 07/31  10:00:00,221.088201108,29.0545733048,36.6517411719,1.12782473272,37.1018798503,116.476155989,110.175885315,100.250117256,9.90576805939,0.02
 07/31  11:00:00,226.355540324,29.2736431485,42.3364453141,0.491216961714,37.1018798503,116.476155989,114.991140019,96.4565837825,9.90576805939,8.62878817673
 07/31  12:00:00,222.244776646,29.7005559516,50.2766623321,0.0550866340339,37.1018798503,104.434947198,102.765257063,92.8394890041,9.90576805939,0.02
 07/31  13:00:00,239.495978176,30.1875588911,55.0541449536,0.0,37.1018798503,116.476155989,107.581966764,89.0456776102,9.90576805939,8.63052109431
 07/31  14:00:00,243.299711447,30.6253711389,58.420332631,0.0,37.1018798503,116.476155989,93.0662803606,83.1405123012,9.90576805939,0.02
 07/31  15:00:00,246.071510156,31.0851403471,60.7324947994,0.0,37.1018798503,116.476155989,87.6677426793,77.7419746199,9.90576805939,0.02
 07/31  16:00:00,248.506744886,31.554589426,62.69888733,0.0,37.1018798503,116.476155989,91.7899896013,73.260520958,9.90576805939,8.62370058391
 07/31  17:00:00,250.255646672,31.8992364501,64.1042459326,0.0,37.1018798503,116.476155989,79.0399755033,69.1142074439,9.90576805939,0.02
 07/31  18:00:00,152.296747811,27.8393651277,51.4709638998,0.0,24.7345865669,47.5788473902,65.3311145268,60.3582304971,4.9528840297,0.02
 07/31  19:00:00,148.18158272,27.6649127324,47.5302462721,0.0,24.7345865669,47.5788473902,71.6554042019,66.6825201722,4.9528840297,0.02
 07/31  20:00:00,131.567683675,28.0964155494,44.6942776464,0.0,12.3672932834,38.6892022431,86.6442684519,83.6525380341,2.97173041782,0.02
 07/31  21:00:00,95.9677519533,16.317747699,25.7395534704,0.0,12.3672932834,27.0668015668,56.7051709745,53.7134405567,2.97173041782,0.02
 07/31  22:00:00,82.758873845,20.3413407264,27.7183044996,0.0,4.12243109448,15.9888894789,87.4679496631,75.8944212859,2.97173041782,8.6017979594
 07/31  23:00:00,64.5041972369,13.3129701407,16.6712192535,0.0,4.12243109448,15.9888894789,51.7330813768,48.741350959,2.97173041782,0.02
 07/31  24:00:00,76.8808022468,19.8781079877,22.3034658695,0.0,4.12243109448,15.9888894789,88.566490178,85.5747597602,2.97173041782,0.02
 08/01  01:00:00,60.0264232374,12.5357559791,12.993062211,0.0,4.12243109448,15.9888894789,53.0403066237,50.0485762059,2.97173041782,0.02
 08/01  02:00:00,71.3807471153,18.1454763025,18.558445195,0.0,4.12243109448,15.9888894789,79.839446229,76.8477158112,2.97173041782,0.02
 08/01  03:00:00,62.0309312104,14.6936861869,12.7724323898,0.0,4.12243109448,15.9888894789,61.5891742067,58.5974437889,2.97173041782,0.02
 08/01  04:00:00,100.972504233,27.6592317737,21.237476171,0.0,12.3672932834,24.9413748627,108.133621428,103.160737398,4.9528840297,0.02
 08/01  05:00:00,108.645327924,27.7742901372,22.6763610293,8.46804719105,12.3672932834,24.9413748627,174.528196991,169.555312962,4.9528840297,0.02
 08/01  06:00:00,156.117357348,28.6816378295,24.2475142618,7.06192806708,24.7345865669,70.7195625826,140.717525502,130.791757443,9.90576805939,0.02
 08/01  07:00:00,189.929559873,28.9397772992,26.966332033,3.85489877051,37.1018798503,92.3937384068,120.57639423,110.65062617,9.90576805939,0.02
 08/01  08:00:00,202.729679019,29.053951718,29.8232477128,1.64064986561,37.1018798503,104.434947198,112.008854842,102.083086783,9.90576805939,0.02
 08/01  09:00:00,221.397021455,29.2253236627,36.8041275845,1.11409879339,37.1018798503,116.476155989,115.273352317,96.7427312224,9.90576805939,8.62485303475
 08/01  10:00:00,228.452535722,29.421307153,44.0888145473,0.688411562651,37.1018798503,116.476155989,103.767516732,93.841748673,9.90576805939,0.02
 08/01  11:00:00,236.109003602,29.6796379823,51.848495389,0.32659585546,37.1018798503,116.476155989,99.4644752854,89.538707226,9.90576805939,0.02
 08/01  12:00:00,227.803212542,30.161988694,55.3344195042,0.0943431390624,37.1018798503,104.434947198,97.2271708791,78.6948059678,9.90576805939,8.62659685193
 08/01  13:00:00,242.744509963,30.6028583638,57.8874123044,0.0,37.1018798503,116.476155989,80.4675789291,70.5418108697,9.90576805939,0.02
 08/01  14:00:00,247.009465048,31.0336064274,61.7217963526,0.0,37.1018798503,116.476155989,77.6519690811,59.1171703197,9.90576805939,8.62903070205
 08/01  15:00:00,248.961411869,31.4541139891,63.2534869319,0.0,37.1018798503,116.476155989,61.2343743413,51.3086062819,9.90576805939,0.02
 08/01  16:00:00,250.305082096,31.8173152696,64.234452421,0.0,37.1018798503,116.476155989,59.3847121791,49.4589441197,9.90576805939,0.02
 08/01  17:00:00,253.071973169,32.1469355324,66.6728553772,0.0,37.1018798503,116.476155989,61.5197772903,42.9980927429,9.90576805939,8.61591648804
 08/01  18:00:00,152.650411257,27.8352379984,51.8287669019,0.0,24.7345865669,47.5788473902,51.1757011217,46.202817092,4.9528840297,0.02
 08/01  19:00:00,149.992513036,27.6620082424,49.3440961777,0.0,24.7345865669,47.5788473902,64.6232263597,59.65034233,4.9528840297,0.02
 08/01  20:00:00,135.845425923,28.0957250727,48.9727265097,0.0,12.3672932834,38.6892022431,82.1136797099,79.1219492921,2.97173041782,0.02
 08/01  21:00:00,98.5324541399,17.1818179991,27.4177919607,0.0,12.3672932834,27.0668015668,58.4363045885,55.4445741707,2.97173041782,0.02
 08/01  22:00:00,82.2983381343,20.2544845878,27.3446257933,0.0,4.12243109448,15.9888894789,77.0054373702,74.0137069524,2.97173041782,0.02
 08/01  23:00:00,64.2951404541,13.3129701407,16.4621631949,0.0,4.12243109448,15.9888894789,50.9283561499,47.9366257321,2.97173041782,0.02
 08/01  24:00:00,76.78473289,19.8781079877,22.2073971036,0.0,4.12243109448,15.9888894789,83.8447491946,80.8530187768,2.97173041782,0.02
 08/02  01:00:00,59.9040668086,12.7918333097,12.5922263355,0.0,4.12243109448,15.9888894789,54.6738575415,51.6821271237,2.97173041782,0.02
 08/02  02:00:00,72.9437846843,19.4438272951,18.8007295389,0.0,4.12243109448,15.9888894789,85.446869014,82.4551385962,2.97173041782,0.02
 08/02  03:00:00,57.5828832147,11.4934823171,11.5917962503,0.0,4.12243109448,15.9888894789,52.3523468305,49.3606164127,2.97173041782,0.02
 08/02  04:00:00,110.529911809,27.8039920045,30.6501236544,0.0,12.3672932834,24.9413748627,107.300335614,102.327451585,4.9528840297,0.02
 08/02  05:00:00,120.655964176,27.8751323903,34.1793022822,6.52573331237,12.3672932834,24.9413748627,170.200507007,165.227622977,4.9528840297,0.02
 08/02  06:00:00,169.786070353,28.7861173971,39.4574686047,5.41620711435,24.7345865669,70.7195625826,136.902986988,126.977218929,9.90576805939,0.02
 08/02  07:00:00,204.810195734,29.1492892916,42.7473740117,2.74497336931,37.1018798503,92.3937384068,125.734769188,107.221580181,9.90576805939,8.60742094745
 08/02  08:00:00,216.059143585,29.3281019246,43.2034268091,1.31582145938,37.1018798503,104.434947198,110.007910795,100.082142736,9.90576805939,0.02
 08/02  09:00:00,232.148235213,29.5155255178,47.6462074179,0.733072227218,37.1018798503,116.476155989,104.225034008,94.2992659488,9.90576805939,0.02
 08/02  10:00:00,238.056018683,29.7720363043,53.6468803816,0.383028244427,37.1018798503,116.476155989,98.9487889027,80.4139576546,9.90576805939,8.62906318876
 08/02  11:00:00,240.229081791,29.9997031683,55.8561161811,0.119056920517,37.1018798503,116.476155989,82.7734786293,72.8477105699,9.90576805939,0.02
 08/02  12:00:00,230.212546939,30.2470608882,57.7168936013,0.0360810201819,37.1018798503,104.434947198,78.7355889133,68.809820854,9.90576805939,0.02
 08/02  13:00:00,244.507643794,30.7379860157,59.5106313704,0.00480847857876,37.1018798503,116.476155989,80.6554833927,62.1191583014,9.90576805939,8.63055703186
 08/02  14:00:00,247.10763949,31.1725552337,61.6810389212,0.0,37.1018798503,116.476155989,64.6469274327,54.7211593733,9.90576805939,0.02
 08/02  15:00:00,251.523810257,31.6282564296,65.6416985737,0.0,37.1018798503,116.476155989,60.880303353,42.3469462797,9.90576805939,8.62758901387
 08/02  16:00:00,255.32463444,32.0986041217,68.9727717189,0.0,37.1018798503,116.476155989,43.7978094981,33.8720414387,9.90576805939,0.02
 08/02  17:00:00,256.538349107,32.4367362935,69.8494265512,0.0,37.1018798503,116.476155989,43.6475368702,33.7217688108,9.90576805939,0.02
 08/02  18:00:00,155.642228701,27.9280134383,54.7277862969,0.0,24.7345865669,47.5788473902,45.2485280311,40.2756440014,4.9528840297,0.02
 08/02  19:00:00,151.970549087,27.6668527084,51.3172642901,0.0,24.7345865669,47.5788473902,61.9784996253,48.4178174637,4.9528840297,8.60779813188
 08/02  20:00:00,137.107018587,28.0964719329,50.2335703999,0.0,12.3672932834,38.6892022431,73.8177399398,70.826009522,2.97173041782,0.02
 08/02  21:00:00,100.562038415,17.1818179991,29.4473811839,0.0,12.3672932834,27.0668015668,56.8437831283,53.8520527105,2.97173041782,0.02
 08/02  22:00:00,84.9459084526,20.3413407264,29.9053405941,0.0,4.12243109448,15.9888894789,75.9082228722,72.9164924544,2.97173041782,0.02
 08/02  23:00:00,68.3035270672,13.4866824177,20.29683817,0.0,4.12243109448,15.9888894789,50.2774043439,47.2856739261,2.97173041782,0.02
 08/02  24:00:00,77.5431331672,19.4438272951,23.4000787295,0.0,4.12243109448,15.9888894789,81.7716722427,78.7799418248,2.97173041782,0.02
 08/03  01:00:00,62.3465769849,13.1392578637,14.6873126298,0.0,4.12243109448,15.9888894789,53.2800805905,50.2883501727,2.97173041782,0.02
 08/03  02:00:00,76.6433825068,19.0095466026,22.9346087412,0.0,4.12243109448,15.9888894789,84.8717775387,81.8800471209,2.97173041782,0.02
 08/03  03:00:00,64.9695539917,13.3129701407,17.1365773237,0.0,4.12243109448,15.9888894789,54.9467406242,51.9550102064,2.97173041782,0.02
 08/03  04:00:00,112.995827295,27.3118072196,33.6082246406,0.0,12.3672932834,24.9413748627,105.104003459,100.131119429,4.9528840297,0.02
 08/03  05:00:00,125.627405523,28.2925500447,38.1445174322,7.11454258437,12.3672932834,24.9413748627,168.278283656,163.305399626,4.9528840297,0.02
 08/03  06:00:00,170.417272375,28.8565255112,40.9285574015,4.5059129669,24.7345865669,70.7195625826,135.847744353,125.921976293,9.90576805939,0.02
 08/03  07:00:00,203.19877724,29.2629422646,41.4038020987,2.36348461431,37.1018798503,92.3937384068,116.654893504,106.729125445,9.90576805939,0.02
 08/03  08:00:00,215.794739302,29.414282472,42.2864592127,1.88214242444,37.1018798503,104.434947198,110.839677755,100.913909696,9.90576805939,0.02
 08/03  09:00:00,228.908871381,29.5265109539,43.7288523898,1.4000938186,37.1018798503,116.476155989,116.082594519,97.5519621402,9.90576805939,8.6248643196
 08/03  10:00:00,231.496537231,29.650110168,46.5922611681,1.00013176537,37.1018798503,116.476155989,104.245137536,94.3193694768,9.90576805939,0.02
 08/03  11:00:00,234.397389683,29.7925446746,49.7681912689,0.582388382035,37.1018798503,116.476155989,105.857521528,87.32135666,9.90576805939,8.63039680824
 08/03  12:00:00,225.748489256,29.9921531014,53.2620046649,0.281882083764,37.1018798503,104.434947198,89.4099948192,79.4842267598,9.90576805939,0.02
 08/03  13:00:00,240.920325001,30.2713148802,56.2787901218,0.115937584537,37.1018798503,116.476155989,87.7230024643,69.1868330726,9.90576805939,8.63040133224
 08/03  14:00:00,243.327272628,30.410862207,58.6610961991,0.00130920410673,37.1018798503,116.476155989,70.9265353606,61.0007673012,9.90576805939,0.02
 08/03  15:00:00,243.626087699,30.582590349,58.7896497634,0.0,37.1018798503,116.476155989,68.9341751786,59.0084071192,9.90576805939,0.02
 08/03  16:00:00,243.63145218,30.6500351548,58.7281130079,0.0,37.1018798503,116.476155989,78.9928788493,60.4634390398,9.90576805939,8.6236717501
 08/03  17:00:00,244.309857857,30.7099762039,59.3471120324,0.000616221935358,37.1018798503,116.476155989,69.6989906927,59.7732226333,9.90576805939,0.02
 08/03  18:00:00,148.581521559,27.5723756352,48.0227335713,0.0,24.7345865669,47.5788473902,61.1576767805,56.1847927508,4.9528840297,0.02
 08/03  19:00:00,149.805286623,28.0935429667,48.7253265944,0.0,24.7345865669,47.5788473902,73.6133406774,68.6404566477,4.9528840297,0.02
 08/03  20:00:00,128.150198847,27.1887610234,42.1844541208,0.0,12.3672932834,38.6892022431,87.0783948132,84.0866643954,2.97173041782,0.02
 08/03  21:00:00,97.457593714,16.4263178721,27.120828862,0.0,12.3672932834,27.0668015668,55.7192893661,52.7275589483,2.97173041782,0.02
 08/03  22:00:00,82.9460187784,20.0952483339,28.1515421484,0.0,4.12243109448,15.9888894789,77.64208436,74.6503539422,2.97173041782,0.02
 08/03  23:00:00,63.8389073198,12.5312648942,16.7876347633,0.0,4.12243109448,15.9888894789,52.3950308006,49.4033003827,2.97173041782,0.02
 08/03  24:00:00,82.3694117329,20.3123886802,27.3577947094,0.0,4.12243109448,15.9888894789,81.5369759497,78.5452455319,2.97173041782,0.02
 08/04  01:00:00,60.4637884694,12.0969842017,13.8467965575,0.0,4.12243109448,15.9888894789,53.8973396288,50.905609211,2.97173041782,0.02
 08/04  02:00:00,76.0702152271,19.2266869489,22.1442999171,0.0,4.12243109448,15.9888894789,94.7154526244,83.1419338939,2.97173041782,8.60178831264
 08/04  03:00:00,60.873488703,12.1014752866,14.2744083943,0.0,4.12243109448,15.9888894789,50.7730343372,47.7813039194,2.97173041782,0.02
 08/04  04:00:00,109.202593288,27.5940896698,29.5327072262,0.0,12.3672932834,24.9413748627,106.217825876,101.244941847,4.9528840297,0.02
 08/04  05:00:00,116.015532563,27.8167435281,28.8225812531,7.30041147471,12.3672932834,24.9413748627,170.13026499,165.15738096,4.9528840297,0.02
 08/04  06:00:00,158.369196373,28.9508540214,27.9123860263,5.37967908912,24.7345865669,70.7195625826,136.620172072,126.694404012,9.90576805939,0.02
 08/04  07:00:00,198.123703087,29.2648207023,36.7905568334,1.89977582436,37.1018798503,92.3937384068,115.315906063,105.390138003,9.90576805939,0.02
 08/04  08:00:00,215.722895867,29.4554001668,42.7003236145,1.35536193257,37.1018798503,104.434947198,107.662362256,97.7365941969,9.90576805939,0.02
 08/04  09:00:00,230.76641334,29.605470038,45.8350985407,1.0723782815,37.1018798503,116.476155989,104.764915334,94.8391472747,9.90576805939,0.02
 08/04  10:00:00,237.372930152,29.8041332081,52.5687603794,0.746017936737,37.1018798503,116.476155989,107.80753026,89.2727169649,9.90576805939,8.62904523598
 08/04  11:00:00,238.864241626,30.0874780618,54.1295315501,0.392988955103,37.1018798503,116.476155989,93.3774894678,83.4517214084,9.90576805939,0.02
 08/04  12:00:00,228.689352804,30.2709924777,56.0620443169,0.143818391903,37.1018798503,104.434947198,98.2611402823,79.7291259028,9.90576805939,8.6262463201
 08/04  13:00:00,241.009423451,30.4134716383,56.243673273,0.0980670674444,37.1018798503,116.476155989,88.8447778743,78.9190098149,9.90576805939,0.02
 08/04  14:00:00,240.850106832,30.6522609965,55.8587192709,0.0850446212781,37.1018798503,116.476155989,101.171372969,82.6366257077,9.90576805939,8.62897920208
 08/04  15:00:00,241.848307041,30.7351532206,56.8509368511,0.0084164341244,37.1018798503,116.476155989,89.4272941437,79.5015260843,9.90576805939,0.02
 08/04  16:00:00,243.351058951,31.006909521,58.0850179746,0.00584164203367,37.1018798503,116.476155989,85.1843337491,75.2585656897,9.90576805939,0.02
 08/04  17:00:00,243.530646528,31.2080790415,58.070360212,0.0,37.1018798503,116.476155989,89.9401747001,71.4184931665,9.90576805939,8.61591347427
 08/04  18:00:00,147.876643168,27.659713686,47.230514621,0.0,24.7345865669,47.5788473902,65.8394156699,60.8665316402,4.9528840297,0.02
 08/04  19:00:00,149.279948069,28.0943527112,48.199188396,0.0,24.7345865669,47.5788473902,72.5959284408,67.6230444111,4.9528840297,0.02
 08/04  20:00:00,126.530537305,27.2973311966,40.456236894,0.0,12.3672932834,38.6892022431,86.0606878173,83.0689573994,2.97173041782,0.02
 08/04  21:00:00,97.7775584487,17.4351484031,26.4095693218,0.0,12.3672932834,27.0668015668,58.8900750712,55.8983446533,2.97173041782,0.02
 08/04  22:00:00,82.6940720031,20.1386764032,27.8561682059,0.0,4.12243109448,15.9888894789,77.2707367464,74.2790063286,2.97173041782,0.02
 08/04  23:00:00,65.6188374849,13.182685933,17.9161447945,0.0,4.12243109448,15.9888894789,51.3498867702,48.3581563523,2.97173041782,0.02
 08/04  24:00:00,77.1126118596,19.2266869489,23.186697475,0.0,4.12243109448,15.9888894789,83.6239976933,80.6322672755,2.97173041782,0.02
 08/05  01:00:00,62.3682846236,12.9655455867,14.8827322365,0.0,4.12243109448,15.9888894789,53.0578043717,50.0660739539,2.97173041782,0.02
 08/05  02:00:00,73.6489780287,19.0095466026,19.9402039406,0.0,4.12243109448,15.9888894789,86.1289293902,83.1371989724,2.97173041782,0.02
 08/05  03:00:00,57.8270132998,12.1883314251,11.1410775939,0.0,4.12243109448,15.9888894789,51.2500874776,48.2583570598,2.97173041782,0.02
 08/05  04:00:00,84.8736017684,25.9221090036,24.0102043187,0.0,4.12243109448,16.0517297156,115.091532538,112.09980212,2.97173041782,0.02
 08/05  05:00:00,83.3370381572,26.5735300424,21.8222196301,0.0,4.12243109448,16.0517297156,114.718693745,111.726963327,2.97173041782,0.02
 08/05  06:00:00,94.9553975816,28.5277931587,21.9946987058,0.0325423390972,4.12243109448,39.6058045677,94.7309915138,91.739261096,2.97173041782,0.02
 08/05  07:00:00,148.306015521,28.5601158677,29.3919061149,11.961430473,12.3672932834,65.3531420225,146.13512727,141.16224324,4.9528840297,0.02
 08/05  08:00:00,157.266351317,28.547712561,39.2940670695,8.14115485794,12.3672932834,68.2430321324,141.19739431,136.22451028,4.9528840297,0.02
 08/05  09:00:00,187.724306339,28.6248067358,44.5132109162,4.28600891897,16.4897243779,93.1370602926,138.948234174,122.412312754,7.92461444751,8.61130697257
 08/05  10:00:00,191.631193825,28.6953027075,50.1291640275,2.50637311925,16.4897243779,93.1370602926,122.889126104,114.944511657,7.92461444751,0.02
 08/05  11:00:00,193.669577865,28.6907332345,53.4595085771,1.21897776497,16.4897243779,93.1370602926,109.020852963,101.076238515,7.92461444751,0.02
 08/05  12:00:00,185.819990556,28.6917457586,55.4190047177,0.56049149567,16.4897243779,83.9857416113,100.205401749,92.2607873016,7.92461444751,0.02
 08/05  13:00:00,187.443930741,28.7910286949,57.2340109922,0.270134059455,16.4897243779,83.9857416113,93.7534954991,85.8088810515,7.92461444751,0.02
 08/05  14:00:00,191.058269368,28.9623346766,60.8691452466,0.0780747959957,16.4897243779,83.9857416113,80.6078676032,72.6632531557,7.92461444751,0.02
 08/05  15:00:00,174.577917755,28.5277931587,62.3583066567,0.0,12.3672932834,70.6512738906,40.6856364674,27.1232433631,4.9528840297,8.60950907459
 08/05  16:00:00,175.691760729,28.5277931587,63.4721745537,0.0,12.3672932834,70.6512738906,27.1835870815,22.2107030518,4.9528840297,0.02
 08/05  17:00:00,162.168441247,28.5277931587,62.4723634769,0.0,12.3672932834,58.1284167478,29.4232385956,24.4503545659,4.9528840297,0.02
 08/05  18:00:00,118.731227415,27.8329440507,52.9174880306,0.0,12.3672932834,24.9413748627,55.4483247423,50.4754407126,4.9528840297,0.02
 08/05  19:00:00,115.288965879,27.6592317737,49.6489387619,0.0,12.3672932834,24.9413748627,75.5382785714,70.5653945418,4.9528840297,0.02
 08/05  20:00:00,104.20473011,27.8039920045,48.506950084,0.0,4.12243109448,16.0517297156,94.0331829565,91.0414525387,2.97173041782,0.02
 08/05  21:00:00,72.8020272029,13.8341069718,24.4479137387,0.0,4.12243109448,15.9888894789,52.1534909737,49.1617605559,2.97173041782,0.02
 08/05  22:00:00,79.9574296555,19.1877499646,26.0928551028,0.0,4.12243109448,15.9888894789,78.1779593696,75.1862289518,2.97173041782,0.02
 08/05  23:00:00,59.7606663199,10.5470469634,14.7608205622,0.0,4.12243109448,15.9888894789,42.2757274604,39.2839970426,2.97173041782,0.02
 08/05  24:00:00,72.6124487576,17.2814060024,20.6766206944,0.0,4.12243109448,15.9888894789,76.5658164772,73.5740860594,2.97173041782,0.02
 08/06  01:00:00,64.2982131278,15.1212302521,16.6397827901,0.0,2.06121554724,15.9888894789,70.0752788213,67.0835484034,2.97173041782,0.02
 08/06  02:00:00,70.205450441,18.3671077337,19.2451361318,0.0,2.06121554724,15.9888894789,81.6247491786,78.6330187607,2.97173041782,0.02
 08/06  03:00:00,58.9876875433,12.9610545018,13.5454393378,0.0,2.06121554724,15.9888894789,59.2758429105,56.2841124926,2.97173041782,0.02
 08/06  04:00:00,59.4066273639,12.9610545018,13.9643791178,0.0,2.06121554724,15.9888894789,59.7114455242,56.7197151064,2.97173041782,0.02
 08/06  05:00:00,65.7015853389,15.5555109446,17.605541949,0.00333220303857,2.06121554724,15.9888894789,75.1403631013,72.1486326835,2.97173041782,0.02
 08/06  06:00:00,67.0368924531,22.470318888,25.9563539127,0.0,2.06121554724,15.9888894789,99.470108166,96.4783777481,2.97173041782,0.02
 08/06  07:00:00,57.1444127898,17.2814060024,21.364799997,0.0,2.06121554724,15.9888894789,78.5460679226,75.5543375048,2.97173041782,0.02
 08/06  08:00:00,105.06313241,23.2737381692,35.3706214887,0.0,4.12243109448,41.7362269337,91.8531489935,86.8802649638,4.9528840297,0.02
 08/06  09:00:00,97.8578586753,18.9099585993,32.6411401815,0.0,4.12243109448,41.7362269337,71.2148786584,66.2419946287,4.9528840297,0.02
 08/06  10:00:00,112.683541401,23.7740208261,42.4883506431,0.00239707344057,4.12243109448,41.7362269337,82.3657264177,77.392842388,4.9528840297,0.02
 08/06  11:00:00,100.285518562,19.0188903412,34.9598682162,0.0,4.12243109448,41.7362269337,60.4164272227,55.443543193,4.9528840297,0.02
 08/06  12:00:00,115.85272218,23.7731609656,45.6607882432,0.0,4.12243109448,41.7362269337,65.4701643647,60.497280335,4.9528840297,0.02
 08/06  13:00:00,103.022063476,19.0185287725,37.6967745829,0.0,4.12243109448,41.7362269337,45.58563289,40.6127488603,4.9528840297,0.02
 08/06  14:00:00,118.571527307,23.7731609656,48.3795932692,0.0,4.12243109448,41.7362269337,57.0507876013,43.4961113493,4.9528840297,8.60179222238
 08/06  15:00:00,104.427436225,19.0185287725,39.1021473527,0.0,4.12243109448,41.7362269337,34.3129439959,29.3400599662,4.9528840297,0.02
 08/06  16:00:00,101.137830773,23.7731609656,47.803589175,0.0,4.12243109448,24.8785346261,42.395374598,37.4224905683,4.9528840297,0.02
 08/06  17:00:00,72.033567347,18.0458882992,35.5118746613,0.0,2.06121554724,15.9888894789,38.016358043,35.0246276252,2.97173041782,0.02
 08/06  18:00:00,85.6291381897,22.9090906655,44.1322302793,0.0,2.06121554724,15.9888894789,54.7882229839,51.7964925661,2.97173041782,0.02
 08/06  19:00:00,63.8713514762,16.1006073527,29.3397449954,0.0,2.06121554724,15.9888894789,47.4946088698,44.502878452,2.97173041782,0.02
 08/06  20:00:00,85.8174637426,21.3212192111,36.5341632807,0.0,2.06121554724,15.9888894789,74.2658619987,71.2741315809,2.97173041782,0.02
 08/06  21:00:00,70.2084027637,13.6603946947,24.0892167509,0.0,2.06121554724,15.9888894789,49.7044159133,46.7126854955,2.97173041782,0.02
 08/06  22:00:00,85.7075670229,20.3123886802,32.7571663911,0.0,2.06121554724,15.9888894789,84.0880999387,81.0963695208,2.97173041782,0.02
 08/06  23:00:00,61.8471893969,11.7540507326,17.656749966,0.0,2.06121554724,15.9888894789,52.8720158151,49.8802853973,2.97173041782,0.02
 08/06  24:00:00,79.3082010076,19.0140376875,27.6785539761,0.0,2.06121554724,15.9888894789,85.2807485665,82.2890181487,2.97173041782,0.02
 08/07  01:00:00,62.5031446767,11.3821652173,16.6457778147,0.0,4.12243109448,15.9888894789,50.3975697328,47.405839315,2.97173041782,0.02
 08/07  02:00:00,76.8681148249,18.3614938775,23.8241954189,0.0,4.12243109448,15.9888894789,88.6504980703,85.6587676525,2.97173041782,0.02
 08/07  03:00:00,61.2561276369,11.6694401365,15.0939035549,0.00638100359232,4.12243109448,15.9888894789,52.9734343493,49.9817039315,2.97173041782,0.02
 08/07  04:00:00,110.313405515,27.3335212543,30.9040885523,0.0,12.3672932834,24.9413748627,112.653032449,107.680148419,4.9528840297,0.02
 08/07  05:00:00,119.053334345,28.160885937,28.9971577072,9.81949497772,12.3672932834,24.9413748627,179.417385369,174.444501339,4.9528840297,0.02
 08/07  06:00:00,159.690174531,28.5966780419,30.0447554802,4.92246426426,24.7345865669,70.7195625826,145.451675632,135.525907573,9.90576805939,0.02
 08/07  07:00:00,196.471437333,28.7965075102,36.0933048284,1.41307378393,37.1018798503,92.3937384068,123.128427325,113.202659266,9.90576805939,0.02
 08/07  08:00:00,215.200302845,29.0676392124,42.7432715703,1.17753331331,37.1018798503,104.434947198,122.981294106,104.453558888,9.90576805939,8.62196715912
 08/07  09:00:00,233.591337553,29.335740305,49.111319582,0.89087246945,37.1018798503,116.476155989,109.218302534,99.2925344744,9.90576805939,0.02
 08/07  10:00:00,237.685131599,29.7026216507,53.3321755428,0.396296741986,37.1018798503,116.476155989,101.460814991,91.5350469315,9.90576805939,0.02
 08/07  11:00:00,242.208819821,30.0999932351,57.8445825745,0.00998643965461,37.1018798503,116.476155989,93.2208370577,74.684625027,9.90576805939,8.63044397129
 08/07  12:00:00,236.913559657,30.669534493,64.0315737378,0.0,37.1018798503,104.434947198,65.8650925452,55.9393244858,9.90576805939,0.02
 08/07  13:00:00,253.396021565,31.2868048234,67.8549339068,0.0,37.1018798503,116.476155989,61.441049831,42.906011457,9.90576805939,8.62927031454
 08/07  14:00:00,254.612300702,31.8002784545,68.5580228788,0.0,37.1018798503,116.476155989,52.2524852614,42.326717202,9.90576805939,0.02
 08/07  15:00:00,256.713355694,32.2445525066,70.2149524431,0.0,37.1018798503,116.476155989,51.2427773778,41.3170093184,9.90576805939,0.02
 08/07  16:00:00,258.802294944,32.5637509211,71.9852476536,0.0,37.1018798503,116.476155989,53.4132887308,34.8838800912,9.90576805939,8.62364058018
 08/07  17:00:00,260.029048453,32.7437024018,73.0331923269,0.0,37.1018798503,116.476155989,37.8870751722,27.9613071128,9.90576805939,0.02
 08/07  18:00:00,156.251988641,27.9301941867,55.3353814361,0.0,24.7345865669,47.5788473902,39.3953287957,34.422444766,4.9528840297,0.02
 08/07  19:00:00,151.43674976,27.6692040115,50.7811279722,0.0,24.7345865669,47.5788473902,54.3988400045,49.4259559748,4.9528840297,0.02
 08/07  20:00:00,137.474411238,28.0970846072,48.2511755232,0.0,12.3672932834,38.6892022431,81.2444122471,78.2526818292,2.97173041782,0.02
 08/07  21:00:00,97.4372537195,17.1818179991,26.3225857413,0.0,12.3672932834,27.0668015668,58.7263536564,55.7346232386,2.97173041782,0.02
 08/07  22:00:00,82.1795230381,20.3413407264,27.1389539738,0.0,4.12243109448,15.9888894789,77.1768978137,74.1851673958,2.97173041782,0.02
 08/07  23:00:00,66.196974168,13.4866824177,18.1902840461,0.0,4.12243109448,15.9888894789,50.8892425678,47.89751215,2.97173041782,0.02
 08/07  24:00:00,77.0008274549,19.4438272951,22.8577717744,0.0,4.12243109448,15.9888894789,82.3505539014,79.3588234835,2.97173041782,0.02
 08/08  01:00:00,60.2738092565,12.5357559791,13.2404481193,0.0,4.12243109448,15.9888894789,58.9526646505,47.3791398953,2.97173041782,8.60179433732
 08/08  02:00:00,71.3409835768,18.1454763025,18.5186815514,0.0,4.12243109448,15.9888894789,77.5789163677,74.5871859498,2.97173041782,0.02
 08/08  03:00:00,55.5043887194,11.4111172635,9.61806907207,0.0,4.12243109448,15.9888894789,45.7504349708,42.758704553,2.97173041782,0.02
 08/08  04:00:00,101.305817679,27.3118072196,21.918214118,0.0,12.3672932834,24.9413748627,106.394456321,101.421572291,4.9528840297,0.02
 08/08  05:00:00,112.602850002,28.1840797731,22.5914734818,9.75150048389,12.3672932834,24.9413748627,172.639917993,167.667033964,4.9528840297,0.02
 08/08  06:00:00,154.258114094,28.6947612992,23.9334855399,5.503590058,24.7345865669,70.7195625826,138.920821757,128.995053697,9.90576805939,0.02
 08/08  07:00:00,193.90117817,28.9820711131,32.9776730262,1.77288440988,37.1018798503,92.3937384068,116.844470493,106.918702434,9.90576805939,0.02
 08/08  08:00:00,216.291273455,29.2663693406,43.6787988674,1.13429304335,37.1018798503,104.434947198,107.923625389,97.9978573291,9.90576805939,0.02
 08/08  09:00:00,237.223493443,29.6438115921,52.5411670755,0.785045367194,37.1018798503,116.476155989,99.6913652619,89.7655972025,9.90576805939,0.02
 08/08  10:00:00,242.239338356,30.0983693316,57.6186688415,0.268289728067,37.1018798503,116.476155989,91.8697074059,73.3349192073,9.90576805939,8.62902013918
 08/08  11:00:00,247.083632323,30.6039655976,62.2254203896,0.0,37.1018798503,116.476155989,69.7284897145,59.8027216551,9.90576805939,0.02
 08/08  12:00:00,240.816072836,31.2441575741,67.3594248523,0.0,37.1018798503,104.434947198,65.1177056215,46.5856478192,9.90576805939,8.62628974288
 08/08  13:00:00,261.184048235,32.0279824135,74.9018521061,0.0,37.1018798503,116.476155989,37.2656095518,27.3398414924,9.90576805939,0.02
 08/08  14:00:00,268.147265042,32.7725205293,81.1206648916,0.0,37.1018798503,116.476155989,30.9611254683,12.4264246735,9.90576805939,8.62893273545
 08/08  15:00:00,273.292888779,33.4288020663,85.6102886746,0.0,37.1018798503,116.476155989,16.4790325488,6.55326448937,9.90576805939,0.02
 08/08  16:00:00,276.432529623,33.9337451669,88.2454923758,0.0,37.1018798503,116.476155989,13.1140713687,3.18830330935,9.90576805939,0.02
 08/08  17:00:00,275.98774109,34.1941346778,87.5414009691,0.0,37.1018798503,116.476155989,21.4219431697,2.9002626814,9.90576805939,8.61591242894
 08/08  18:00:00,160.930954689,27.9470243975,59.9975189367,0.0,24.7345865669,47.5788473902,21.917652274,16.9447682443,4.9528840297,0.02
 08/08  19:00:00,156.441193593,27.6903504621,55.7644369419,0.0,24.7345865669,47.5788473902,39.3239157435,34.3510317138,4.9528840297,0.02
