Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  20:00:00,143.408431915,28.1166129804,54.1656829189,0.0,12.3672932834,38.6892022431,62.6070957266,59.6153653088,2.97173041782,0.02
 08/08  21:00:00,106.086392699,18.1544584723,33.9766906906,0.0,12.3672932834,27.0668015668,54.5456939938,51.553963576,2.97173041782,0.02
 08/08  22:00:00,98.0186846416,22.6195702038,40.6550818536,0.0,4.12243109448,15.9888894789,76.3842609066,73.3925304888,2.97173041782,0.02
 08/08  23:00:00,76.6913811351,15.2727271103,26.8538420767,0.0,4.12243109448,15.9888894789,55.0856617714,52.0939313536,2.97173041782,0.02
 08/08  24:00:00,86.3729196865,21.1764589803,30.4748306614,0.0,4.12243109448,15.9888894789,82.2143332063,79.2226027884,2.97173041782,0.02
 08/09  01:00:00,63.8822251708,13.3998262792,15.9623920607,0.0,4.12243109448,15.9888894789,52.3619001047,49.3701696869,2.97173041782,0.02
 08/09  02:00:00,76.7512836246,19.6609676414,22.3910884668,0.0,4.12243109448,15.9888894789,83.7080018021,80.7162713843,2.97173041782,0.02
 08/09  03:00:00,60.9229528265,12.5312648942,13.8716810383,0.0,4.12243109448,15.9888894789,53.9142144334,50.9224840156,2.97173041782,0.02
 08/09  04:00:00,105.313842852,27.3986633581,25.8393836802,0.0,12.3672932834,24.9413748627,105.064859622,100.091975593,4.9528840297,0.02
 08/09  05:00:00,113.522279158,28.2688125985,25.8277221617,7.349948545,12.3672932834,24.9413748627,169.135156947,164.162272917,4.9528840297,0.02
 08/09  06:00:00,156.819567528,28.7862452532,27.8970384479,4.01000692902,24.7345865669,70.7195625826,136.117563073,126.191795013,9.90576805939,0.02
 08/09  07:00:00,203.769703012,29.2005145666,43.3597727395,1.04085934275,37.1018798503,92.3937384068,113.674052442,103.748284383,9.90576805939,0.02
 08/09  08:00:00,227.287016109,29.6584657782,54.7303346975,0.686394557968,37.1018798503,104.434947198,102.256298444,83.7285844977,9.90576805939,8.62194588711
 08/09  09:00:00,244.489826398,30.123060003,59.7382848889,0.375072441655,37.1018798503,116.476155989,76.5454575565,66.6196894971,9.90576805939,0.02
 08/09  10:00:00,252.435553332,30.7229152561,67.3970124962,0.0615475442071,37.1018798503,116.476155989,63.1124771621,44.577689133,9.90576805939,8.6290199697
 08/09  11:00:00,262.02045174,31.4075072257,76.3587406003,0.0,37.1018798503,116.476155989,32.6860665334,22.760298474,9.90576805939,0.02
 08/09  12:00:00,259.009891828,32.3276848661,84.469721132,0.0,37.1018798503,104.434947198,20.1426760316,10.2169079722,9.90576805939,0.02
 08/09  13:00:00,279.609249029,33.2925404509,92.0624607498,0.0,37.1018798503,116.476155989,21.969775051,3.43526350642,9.90576805939,8.62874348516
 08/09  14:00:00,286.871619207,34.0681915398,98.5494090366,0.0,37.1018798503,116.476155989,10.0037596862,0.0779916268255,9.90576805939,0.02
 08/09  15:00:00,293.792882972,34.7955769721,104.743429327,0.0,37.1018798503,116.476155989,18.5333009709,0.0,9.90576805939,8.62753291148
 08/09  16:00:00,300.068557677,35.3660217377,110.449287776,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  17:00:00,304.517877396,35.6875297725,114.578176197,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  18:00:00,171.239736339,27.9770419455,70.8811418583,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/09  19:00:00,165.306392281,27.7288588954,64.8748721772,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/09  20:00:00,149.810816791,28.1628489169,60.5218076254,0.0,12.3672932834,38.6892022431,28.9791834576,17.3996522267,2.97173041782,8.6078008131
 08/09  21:00:00,114.245086427,19.8909083069,40.3541238319,0.0,12.3672932834,27.0668015668,32.3842114055,29.3924809876,2.97173041782,0.02
 08/09  22:00:00,92.8007109715,19.4562222522,38.690066346,0.0,4.12243109448,15.9888894789,41.2784562098,38.286725792,2.97173041782,0.02
 08/09  23:00:00,95.117624294,22.3300497421,38.043541893,0.0,4.12243109448,15.9888894789,67.3518808456,64.3601504278,2.97173041782,0.02
 08/09  24:00:00,81.4897873418,17.8649380107,28.9928296167,0.0,4.12243109448,15.9888894789,61.2551744032,58.2634439854,2.97173041782,0.02
 08/10  01:00:00,84.7450662838,20.4861009572,29.5597378965,0.0,4.12243109448,15.9888894789,75.8398379815,72.8481075637,2.97173041782,0.02
 08/10  02:00:00,71.8490370971,16.6389671334,20.6004528825,0.0,4.12243109448,15.9888894789,67.0688036511,64.0770732332,2.97173041782,0.02
 08/10  03:00:00,74.3855103959,18.579756995,21.1289285889,0.0,4.12243109448,15.9888894789,77.3190867771,74.3273563592,2.97173041782,0.02
 08/10  04:00:00,108.479543319,27.5723756352,28.8313720708,0.0,12.3672932834,24.9413748627,101.508849559,96.5359655295,4.9528840297,0.02
 08/10  05:00:00,115.134272247,28.3482607858,28.4834735173,6.22674233447,12.3672932834,24.9413748627,164.988554151,160.015670121,4.9528840297,0.02
 08/10  06:00:00,162.318619936,28.862348189,31.7906529464,3.19017552047,24.7345865669,70.7195625826,132.348451943,122.422683883,9.90576805939,0.02
 08/10  07:00:00,204.636388661,29.3742096073,44.3479055914,0.74572634525,37.1018798503,92.3937384068,109.711823591,99.7860555314,9.90576805939,0.02
 08/10  08:00:00,227.24871467,29.8389322362,54.6767871306,0.521158661747,37.1018798503,104.434947198,88.6452170262,78.7194489668,9.90576805939,0.02
 08/10  09:00:00,243.227628993,30.3013691037,58.4085738325,0.264237657344,37.1018798503,116.476155989,82.3120093782,63.7814283371,9.90576805939,8.62481298169
 08/10  10:00:00,247.294125579,30.802833791,62.213629004,0.0236537205178,37.1018798503,116.476155989,62.55061465,52.6248465906,9.90576805939,0.02
 08/10  11:00:00,253.037098553,31.3371468072,67.4456699814,0.0,37.1018798503,116.476155989,54.864910085,36.3287827545,9.90576805939,8.63035927114
 08/10  12:00:00,247.21631723,32.0761124313,72.9277651782,0.0,37.1018798503,104.434947198,31.4740560651,21.5482880057,9.90576805939,0.02
 08/10  13:00:00,265.299321195,32.901474331,78.143593206,0.0,37.1018798503,116.476155989,21.6517129513,11.7259448919,9.90576805939,0.02
 08/10  14:00:00,272.004315728,33.601385497,84.1488932869,0.0,37.1018798503,116.476155989,23.9494748372,5.41476298624,9.90576805939,8.62894379159
 08/10  15:00:00,278.416865949,34.2658010908,89.8972436378,0.0,37.1018798503,116.476155989,11.5606444531,1.63487639375,9.90576805939,0.02
 08/10  16:00:00,280.872159442,34.7325621018,91.8862751071,0.0,37.1018798503,116.476155989,19.0559074476,0.526500621686,9.90576805939,8.6236387665
 08/10  17:00:00,283.381538158,35.034871107,94.0945097155,0.0,37.1018798503,116.476155989,10.2736925425,0.34792448314,9.90576805939,0.02
 08/10  18:00:00,163.965761837,27.9587394776,63.1438296413,0.0,24.7345865669,47.5788473902,6.26168395821,1.28879992852,4.9528840297,0.02
 08/10  19:00:00,158.643887276,27.7054128782,57.9520636343,0.0,24.7345865669,47.5788473902,14.3260551672,9.35317113746,4.9528840297,0.02
 08/10  20:00:00,145.680491935,28.136329131,56.4180190747,0.0,12.3672932834,38.6892022431,34.3204627913,31.3287323734,2.97173041782,0.02
 08/10  21:00:00,109.659847683,19.020745518,36.6614512031,0.0,12.3672932834,27.0668015668,37.779417438,34.7876870202,2.97173041782,0.02
 08/10  22:00:00,99.1866602339,22.7643871061,41.6782400465,0.0,4.12243109448,15.9888894789,58.6191708008,55.627440383,2.97173041782,0.02
 08/10  23:00:00,78.8016323041,16.1367974104,28.0776198646,0.0,4.12243109448,15.9888894789,51.749957336,48.7582269182,2.97173041782,0.02
 08/10  24:00:00,87.6612007742,21.1764589803,31.7631112481,0.0,4.12243109448,15.9888894789,78.7947349215,75.8030045036,2.97173041782,0.02
 08/11  01:00:00,64.893921801,13.2261140022,17.1478004637,0.0,4.12243109448,15.9888894789,50.2932228778,47.30149246,2.97173041782,0.02
 08/11  02:00:00,76.7967616306,19.9866781608,22.1108554473,0.0,4.12243109448,15.9888894789,80.9504353606,77.9587049427,2.97173041782,0.02
 08/11  03:00:00,59.4943896093,12.0969842017,12.8773980058,0.0,4.12243109448,15.9888894789,53.7187980338,50.7270676159,2.97173041782,0.02
 08/11  04:00:00,106.177497022,27.6809458083,26.4207548897,0.0,12.3672932834,24.9413748627,104.401175251,99.4282912215,4.9528840297,0.02
 08/11  05:00:00,112.848076905,27.9058642482,27.7239150719,5.14250122007,12.3672932834,24.9413748627,167.290016021,162.317131992,4.9528840297,0.02
 08/11  06:00:00,163.295315925,29.0340712758,31.7915821434,3.99421845443,24.7345865669,70.7195625826,143.166284767,124.658736352,9.90576805939,8.60178035577
 08/11  07:00:00,199.596242339,29.3176254908,38.1927088615,1.91735915468,37.1018798503,92.3937384068,114.709207566,104.783439506,9.90576805939,0.02
 08/11  08:00:00,215.049480234,29.479022123,42.2298727088,1.12879401565,37.1018798503,104.434947198,108.137555058,98.2117869988,9.90576805939,0.02
 08/11  09:00:00,228.154313359,29.6304812532,43.7799364508,0.490454582027,37.1018798503,116.476155989,103.773520505,93.8477524458,9.90576805939,0.02
 08/11  10:00:00,232.77316769,29.9285490354,48.4336426214,0.156923052114,37.1018798503,116.476155989,106.133512267,87.598716324,9.90576805939,8.62902788369
 08/11  11:00:00,240.891039403,30.4525784549,56.1842468223,0.0,37.1018798503,116.476155989,81.5713067053,71.6455386459,9.90576805939,0.02
 08/11  12:00:00,235.877557175,31.1307937449,62.5342463974,0.0,37.1018798503,104.434947198,69.8322775764,51.3001790382,9.90576805939,8.62633047873
 08/11  13:00:00,256.613184633,31.9046288628,70.4543561564,0.0,37.1018798503,116.476155989,35.8723768377,25.9466087784,9.90576805939,0.02
 08/11  14:00:00,263.005842599,32.6211119715,76.1306726693,0.0,37.1018798503,116.476155989,21.108779063,11.1830110036,9.90576805939,0.02
 08/11  15:00:00,268.768132403,33.2864481172,81.227852378,0.0,37.1018798503,116.476155989,24.7369374833,6.20366652452,9.90576805939,8.62750289942
 08/11  16:00:00,273.958529007,33.8584334497,85.8468291821,0.0,37.1018798503,116.476155989,13.0716197187,3.14585165927,9.90576805939,0.02
 08/11  17:00:00,276.519566888,34.19831878,88.0690552767,0.0,37.1018798503,116.476155989,11.8704236079,1.94465554847,9.90576805939,0.02
 08/11  18:00:00,161.053498316,27.9432668902,60.1237995129,0.0,24.7345865669,47.5788473902,13.2955160939,8.32263206418,4.9528840297,0.02
 08/11  19:00:00,156.53806893,27.6865073156,55.865141342,0.0,24.7345865669,47.5788473902,36.8765831426,23.3159015715,4.9528840297,8.60779754145
 08/11  20:00:00,144.125727026,28.1134485694,54.886142669,0.0,12.3672932834,38.6892022431,50.2194618878,47.22773147,2.97173041782,0.02
 08/11  21:00:00,106.505842021,18.1544584723,34.3961424928,0.0,12.3672932834,27.0668015668,47.3895217255,44.3977913077,2.97173041782,0.02
 08/11  22:00:00,94.6933308737,21.7554999037,38.2162012659,0.0,4.12243109448,15.9888894789,69.243741369,66.2520109512,2.97173041782,0.02
 08/11  23:00:00,75.4604253196,15.562247572,25.3333661049,0.0,4.12243109448,15.9888894789,55.6905661288,52.698835711,2.97173041782,0.02
 08/11  24:00:00,82.0030346179,20.0518202647,27.2519872026,0.0,4.12243109448,15.9888894789,78.2060983857,75.2143679679,2.97173041782,0.02
 08/12  01:00:00,65.7977907963,13.182685933,18.0950983491,0.0,4.12243109448,15.9888894789,51.225990952,48.2342605342,2.97173041782,0.02
 08/12  02:00:00,76.6939747582,19.0095466026,22.9852009621,0.0,4.12243109448,15.9888894789,83.3503997618,80.358669344,2.97173041782,0.02
 08/12  03:00:00,62.6856112851,13.3998262792,14.7657784407,0.0,4.12243109448,15.9888894789,53.5969121622,50.6051817443,2.97173041782,0.02
 08/12  04:00:00,86.9463253226,25.9221090036,26.0829281756,0.0,4.12243109448,16.0517297156,111.630977754,108.639247336,2.97173041782,0.02
 08/12  05:00:00,87.6467677073,25.9221090036,26.7833705267,0.0,4.12243109448,16.0517297156,111.602872262,108.611141844,2.97173041782,0.02
 08/12  06:00:00,108.186879134,28.5277931587,32.9095562431,0.0,4.12243109448,39.6058045677,91.9162991545,88.9245687367,2.97173041782,0.02
 08/12  07:00:00,155.445206702,28.5404567186,41.2329888521,7.27919838289,12.3672932834,65.3531420225,143.490958848,138.518074819,4.9528840297,0.02
 08/12  08:00:00,163.119830005,28.5348749146,48.7833341467,4.51821111674,12.3672932834,68.2430321324,130.307241606,125.334357576,4.9528840297,0.02
 08/12  09:00:00,194.303983927,28.6852234621,53.4640107599,1.85446177671,16.4897243779,93.1370602926,100.685552458,92.7409380107,7.92461444751,0.02
 08/12  10:00:00,197.198695785,28.7607385489,57.3313979137,0.806182866492,16.4897243779,93.1370602926,91.9251581075,75.3885205734,7.92461444751,8.61202308654
 08/12  11:00:00,201.586660955,28.7716208521,62.279396487,0.235290595837,16.4897243779,93.1370602926,65.7971105841,57.8524961365,7.92461444751,0.02
 08/12  12:00:00,198.158980112,28.9476216425,68.0344155433,0.0282025368604,16.4897243779,83.9857416113,47.8258479954,39.8812335479,7.92461444751,0.02
 08/12  13:00:00,203.677706056,29.2982725222,73.2306855627,0.0,16.4897243779,83.9857416113,38.2690659042,30.3244514567,7.92461444751,0.02
 08/12  14:00:00,214.8102028,29.6308835863,84.0306134981,0.0,16.4897243779,83.9857416113,19.7613509345,11.816736487,7.92461444751,0.02
 08/12  15:00:00,192.294407933,28.5277931587,80.6908707789,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 08/12  16:00:00,189.290644814,28.5277931587,77.7431109896,0.0,12.3672932834,70.6512738906,13.56235113,0.0,4.9528840297,8.60946710032
 08/12  17:00:00,175.807298554,28.5277931587,76.3352423938,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 08/12  18:00:00,127.785511002,27.9261671295,61.8785483515,0.0,12.3672932834,24.9413748627,16.9196114547,11.946727425,4.9528840297,0.02
 08/12  19:00:00,122.49555186,27.6631529374,56.8516034243,0.0,12.3672932834,24.9413748627,34.6429204487,29.670036419,4.9528840297,0.02
 08/12  20:00:00,114.165815666,28.0953139639,55.8275468899,0.0,4.12243109448,16.0517297156,52.328210245,49.3364798272,2.97173041782,0.02
 08/12  21:00:00,80.3014427884,15.4536773989,30.2829536382,0.0,4.12243109448,15.9888894789,40.3857541883,37.3940237705,2.97173041782,0.02
 08/12  22:00:00,94.0095954097,21.465979442,37.8219861478,0.0,4.12243109448,15.9888894789,71.2116142998,68.219883882,2.97173041782,0.02
 08/12  23:00:00,76.3334857915,14.6981772719,27.0928993551,0.0,4.12243109448,15.9888894789,50.5356250024,47.5438945846,2.97173041782,0.02
 08/12  24:00:00,87.892172558,20.0518202647,33.1411250504,0.0,4.12243109448,15.9888894789,74.6787027202,71.6869723024,2.97173041782,0.02
 08/13  01:00:00,63.2075129751,11.497973402,19.2955536877,0.0,2.06121554724,15.9888894789,44.2344495778,41.24271916,2.97173041782,0.02
 08/13  02:00:00,75.2539142809,18.1454763025,24.4928288418,0.0,2.06121554724,15.9888894789,78.2970386574,75.3053082396,2.97173041782,0.02
 08/13  03:00:00,67.7845401709,14.2638965793,21.0394499289,0.0,2.06121554724,15.9888894789,57.2420315849,54.2503011671,2.97173041782,0.02
 08/13  04:00:00,60.5701958551,12.9610545018,15.1279476691,0.0,2.06121554724,15.9888894789,57.7419707614,54.7502403436,2.97173041782,0.02
 08/13  05:00:00,64.7787065779,15.1212302521,17.1202761617,0.0,2.06121554724,15.9888894789,73.6623333604,70.6706029426,2.97173041782,0.02
 08/13  06:00:00,66.075078909,21.601757503,23.5139351822,0.0,2.06121554724,15.9888894789,96.3842877249,93.3925573071,2.97173041782,0.02
 08/13  07:00:00,55.7667838139,17.2814060024,19.9871711323,0.0,2.06121554724,15.9888894789,77.6385279934,74.6467975756,2.97173041782,0.02
 08/13  08:00:00,101.538552555,23.3605943077,31.7591856214,0.0,4.12243109448,41.7362269337,91.2600756346,86.2871916049,4.9528840297,0.02
 08/13  09:00:00,95.5624487994,19.0185287725,30.2371602733,0.0,4.12243109448,41.7362269337,71.4796113802,66.5067273505,4.9528840297,0.02
 08/13  10:00:00,111.351257078,23.7741069182,41.1583774562,0.0,4.12243109448,41.7362269337,86.1896259697,81.21674194,4.9528840297,0.02
 08/13  11:00:00,99.3200001884,19.0189955388,33.9942448128,0.0,4.12243109448,41.7362269337,64.5965419641,59.6236579344,4.9528840297,0.02
 08/13  12:00:00,113.583671259,23.7731609656,43.3917375012,0.0,4.12243109448,41.7362269337,74.8748293226,69.9019452929,4.9528840297,0.02
 08/13  13:00:00,101.67609807,19.0185287725,36.3508093675,0.0,4.12243109448,41.7362269337,50.443447139,45.4705631093,4.9528840297,0.02
 08/13  14:00:00,117.620673807,23.7732906261,47.4286102912,0.0,4.12243109448,41.7362269337,49.594295204,44.6214111743,4.9528840297,0.02
 08/13  15:00:00,104.158129887,19.019504446,38.83186541,0.0,4.12243109448,41.7362269337,36.4962243731,31.5233403434,4.9528840297,0.02
 08/13  16:00:00,103.18920683,23.775125244,49.8530008986,0.0,4.12243109448,24.8785346261,39.6205816178,34.6476975881,4.9528840297,0.02
 08/13  17:00:00,77.1001653294,19.0185287725,39.5834294179,0.0,2.06121554724,15.9888894789,32.282977537,29.2912471192,2.97173041782,0.02
 08/13  18:00:00,88.355191391,22.9090906655,46.8582832063,0.0,2.06121554724,15.9888894789,53.6797954192,42.106271233,2.97173041782,8.60179376839
 08/13  19:00:00,70.0431920639,17.2903881722,34.2994019084,0.0,2.06121554724,15.9888894789,40.7352713117,37.7435408939,2.97173041782,0.02
 08/13  20:00:00,91.372347557,21.5383595574,39.522739848,0.0,2.06121554724,15.9888894789,65.2749968655,62.2832664477,2.97173041782,0.02
 08/13  21:00:00,73.6871540546,14.6981772719,26.5077826851,0.0,2.06121554724,15.9888894789,52.5083947127,49.5166642949,2.97173041782,0.02
 08/13  22:00:00,83.2377656094,20.0518202647,30.5479332295,0.0,2.06121554724,15.9888894789,85.178377525,82.1866471072,2.97173041782,0.02
 08/13  23:00:00,61.4446003287,11.5631155059,17.4674985746,0.0,2.06121554724,15.9888894789,48.5341741266,45.5424437088,2.97173041782,0.02
 08/13  24:00:00,72.1794979971,17.2814060024,22.3048851307,0.0,2.06121554724,15.9888894789,80.1854670042,77.1937365863,2.97173041782,0.02
 08/14  01:00:00,77.4865016504,18.5842480799,24.2478311912,0.0,4.12243109448,15.9888894789,78.8780885604,75.8863581425,2.97173041782,0.02
 08/14  02:00:00,61.9005418008,12.9610545018,14.3970778551,0.0,4.12243109448,15.9888894789,60.049432847,57.0577024292,2.97173041782,0.02
 08/14  03:00:00,61.2365811248,12.9610545018,13.7331171982,0.0,4.12243109448,15.9888894789,60.2673834861,57.2756530683,2.97173041782,0.02
 08/14  04:00:00,105.82190562,27.5723756352,26.1737342709,0.0,12.3672932834,24.9413748627,113.702282749,108.729398719,4.9528840297,0.02
 08/14  05:00:00,117.515173142,28.1335942458,26.5291278316,10.7766553584,12.3672932834,24.9413748627,180.445022225,175.472138195,4.9528840297,0.02
 08/14  06:00:00,160.063888731,28.5847635959,27.0559557195,5.94772604187,24.7345865669,70.7195625826,146.390263769,136.46449571,9.90576805939,0.02
 08/14  07:00:00,191.44138338,28.7384943689,29.5349609996,2.9993796541,37.1018798503,92.3937384068,126.264216417,116.338448357,9.90576805939,0.02
 08/14  08:00:00,206.126697564,28.8151280777,33.405194693,1.69453547519,37.1018798503,104.434947198,119.028211063,109.102443004,9.90576805939,0.02
 08/14  09:00:00,222.833217995,28.8990775123,38.7592940265,0.921402563099,37.1018798503,116.476155989,122.977234439,104.448447424,9.90576805939,8.62301895607
 08/14  10:00:00,227.675929071,29.0868735437,43.9062380128,0.428806115541,37.1018798503,116.476155989,109.66242358,99.7366555204,9.90576805939,0.02
 08/14  11:00:00,231.716125007,29.3936809818,48.0090933896,0.0590696687803,37.1018798503,116.476155989,112.958504036,94.422406801,9.90576805939,8.63032917514
 08/14  12:00:00,226.67923744,29.9105180144,54.5562808244,0.0,37.1018798503,104.434947198,89.7712278871,79.8454598277,9.90576805939,0.02
 08/14  13:00:00,243.544738374,30.4793500753,58.8111314413,0.0,37.1018798503,116.476155989,73.3073975491,63.3816294897,9.90576805939,0.02
 08/14  14:00:00,247.272075935,31.015530504,62.0025130072,0.0,37.1018798503,116.476155989,71.2956091357,52.7609295205,9.90576805939,8.62891155586
 08/14  15:00:00,253.285830048,31.5666528468,67.4653533664,0.0,37.1018798503,116.476155989,46.7430198465,36.8172517871,9.90576805939,0.02
 08/14  16:00:00,258.683406216,32.0216765627,72.4084078495,0.0,37.1018798503,116.476155989,39.7657591015,21.2363094258,9.90576805939,8.62368161633
 08/14  17:00:00,260.719456451,32.2954343636,74.1718675177,0.0,37.1018798503,116.476155989,24.4818315565,14.5560634971,9.90576805939,0.02
 08/14  18:00:00,156.563419626,27.8418113637,55.7352009272,0.0,24.7345865669,47.5788473902,29.0289723586,24.0560883289,4.9528840297,0.02
 08/14  19:00:00,153.192708152,27.663932596,52.5423641919,0.0,24.7345865669,47.5788473902,38.1688446702,33.1959606405,4.9528840297,0.02
 08/14  20:00:00,143.429393412,28.0958586444,51.8582237054,0.0,12.3672932834,38.6892022431,56.6107531084,53.6190226905,2.97173041782,0.02
 08/14  21:00:00,102.617842822,17.1818179991,31.5031786409,0.0,12.3672932834,27.0668015668,46.6571628441,43.6654324262,2.97173041782,0.02
 08/14  22:00:00,91.3000024127,21.3501712573,35.2282006172,0.0,4.12243109448,15.9888894789,73.7724010423,70.7806706245,2.97173041782,0.02
 08/14  23:00:00,69.1413169589,13.3998262792,21.2214833576,0.0,4.12243109448,15.9888894789,49.6507319808,46.659001563,2.97173041782,0.02
 08/14  24:00:00,82.8370205983,19.8781079877,28.2596846079,0.0,4.12243109448,15.9888894789,82.5245682769,79.5328378591,2.97173041782,0.02
 08/15  01:00:00,66.8707616378,13.3129701407,19.0377841202,0.0,4.12243109448,15.9888894789,54.0096639556,51.0179335378,2.97173041782,0.02
 08/15  02:00:00,74.486695318,18.1454763025,21.6643935332,0.0,4.12243109448,15.9888894789,79.0505320553,76.0588016375,2.97173041782,0.02
 08/15  03:00:00,57.6740412613,11.2374049865,11.9614339949,0.0,4.12243109448,15.9888894789,45.3664429293,42.3747125114,2.97173041782,0.02
 08/15  04:00:00,107.166912585,27.3335212543,27.7575949653,0.0,12.3672932834,24.9413748627,105.058004289,100.08512026,4.9528840297,0.02
 08/15  05:00:00,116.964717217,28.2754474731,28.4856835688,8.12778976948,12.3672932834,24.9413748627,179.100585878,165.545909172,4.9528840297,8.60179267585
 08/15  06:00:00,160.447445302,28.6987514983,27.8580808309,5.4151689397,24.7345865669,70.7195625826,138.120576195,128.194808136,9.90576805939,0.02
 08/15  07:00:00,193.479333501,28.9693857092,32.0904595979,2.25093938291,37.1018798503,92.3937384068,117.851269041,107.925500981,9.90576805939,0.02
 08/15  08:00:00,211.405142913,29.1170270027,39.0872263703,0.989096129597,37.1018798503,104.434947198,109.715635475,99.7898674153,9.90576805939,0.02
 08/15  09:00:00,230.625548581,29.4067577627,46.2849943964,0.680352525224,37.1018798503,116.476155989,104.068234131,94.1424660715,9.90576805939,0.02
 08/15  10:00:00,236.414831266,29.8155900807,52.1350228076,0.210169503963,37.1018798503,116.476155989,104.21082935,85.6760410279,9.90576805939,8.62902026236
 08/15  11:00:00,240.612058318,30.3171216182,56.040719634,0.0,37.1018798503,116.476155989,83.2694301018,73.3436620424,9.90576805939,0.02
 08/15  12:00:00,233.905487808,30.9303841202,60.7625864131,0.0,37.1018798503,104.434947198,75.7569443645,57.2249748852,9.90576805939,8.62620141993
 08/15  13:00:00,250.757959642,31.5985301091,64.9052315151,0.0,37.1018798503,116.476155989,53.3741146491,43.4483465897,9.90576805939,0.02
 08/15  14:00:00,256.149068513,32.1777476529,69.7172595589,0.0,37.1018798503,116.476155989,37.7596051413,27.8338370819,9.90576805939,0.02
 08/15  15:00:00,260.974114399,32.7039481766,74.0163389012,0.0,37.1018798503,116.476155989,33.1588851986,14.6255804721,9.90576805939,8.62753666703
 08/15  16:00:00,263.315154264,33.0610251807,76.0008602713,0.0,37.1018798503,116.476155989,19.0835678976,9.15779983823,9.90576805939,0.02
 08/15  17:00:00,264.025310353,33.1988750597,76.5742406827,0.0,37.1018798503,116.476155989,16.8672283492,6.94146028978,9.90576805939,0.02
 08/15  18:00:00,155.792432375,27.9302783965,54.8757216633,0.0,24.7345865669,47.5788473902,35.0117518795,21.451078885,4.9528840297,8.60778896482
 08/15  19:00:00,151.724309811,27.6667967451,51.071096054,0.0,24.7345865669,47.5788473902,39.9909100182,35.0180259885,4.9528840297,0.02
 08/15  20:00:00,141.9606236,28.0969636274,50.3883580988,0.0,12.3672932834,38.6892022431,61.1132316267,58.1215012089,2.97173041782,0.02
 08/15  21:00:00,101.022985105,17.1818179991,29.9083285247,0.0,12.3672932834,27.0668015668,53.2057890184,50.2140586006,2.97173041782,0.02
 08/15  22:00:00,86.3846747626,21.2054110265,30.4576340122,0.0,4.12243109448,15.9888894789,79.8322133639,76.840482946,2.97173041782,0.02
 08/15  23:00:00,64.3709195095,13.2261140022,16.6247990074,0.0,4.12243109448,15.9888894789,50.4909780411,47.4992476233,2.97173041782,0.02
 08/15  24:00:00,78.0707331016,19.8781079877,23.493397941,0.0,4.12243109448,15.9888894789,82.9396627447,79.9479323269,2.97173041782,0.02
 08/16  01:00:00,61.6927729859,12.9655455867,14.2072208587,0.0,4.12243109448,15.9888894789,54.0798266534,51.0880962356,2.97173041782,0.02
 08/16  02:00:00,75.0519396875,19.4438272951,20.9088851715,0.0,4.12243109448,15.9888894789,84.4301070329,81.4383766151,2.97173041782,0.02
 08/16  03:00:00,59.6361562633,12.0969842017,13.019165468,0.0,4.12243109448,15.9888894789,55.2421852214,52.2504548036,2.97173041782,0.02
 08/16  04:00:00,109.780652137,27.8039920045,29.9008646233,0.0,12.3672932834,24.9413748627,106.542539793,101.569655764,4.9528840297,0.02
 08/16  05:00:00,118.943826866,27.8173542106,33.0252529109,6.02542420082,12.3672932834,24.9413748627,169.29135001,164.31846598,4.9528840297,0.02
 08/16  06:00:00,166.928168143,28.9198433288,34.803653207,4.72922835657,24.7345865669,70.7195625826,136.360142245,126.434374186,9.90576805939,0.02
 08/16  07:00:00,198.015737718,29.158554109,36.0547862983,2.63384675254,37.1018798503,92.3937384068,117.083421932,107.157653873,9.90576805939,0.02
 08/16  08:00:00,210.581967521,29.2833087871,36.8964554584,2.19034931029,37.1018798503,104.434947198,119.904229119,101.376517844,9.90576805939,8.62194321515
 08/16  09:00:00,222.47864425,29.3852319889,37.0754816102,1.76453287449,37.1018798503,116.476155989,108.175534294,98.2497662341,9.90576805939,0.02
 08/16  10:00:00,224.19664995,29.4998090331,39.1744069198,1.26838463093,37.1018798503,116.476155989,105.390963224,95.4651951648,9.90576805939,0.02
 08/16  11:00:00,227.168962476,29.6510614925,42.4548972202,0.808762404531,37.1018798503,116.476155989,111.03359518,92.4974970979,9.90576805939,8.63033002272
 08/16  12:00:00,218.065063522,29.8180611704,45.6786391504,0.355902711717,37.1018798503,104.434947198,99.8698163164,89.944048257,9.90576805939,0.02
 08/16  13:00:00,233.338836362,29.9714313258,48.9717230502,0.141404524744,37.1018798503,116.476155989,105.790030886,87.2539303608,9.90576805939,8.63033246578
 08/16  14:00:00,237.316302141,30.1486393724,52.8298933968,0.0837704660328,37.1018798503,116.476155989,91.7545230379,81.8287549785,9.90576805939,0.02
 08/16  15:00:00,239.451347637,30.4844589183,54.6928423376,0.020184422323,37.1018798503,116.476155989,84.2998472202,74.3740791608,9.90576805939,0.02
 08/16  16:00:00,241.517246081,30.8116191751,56.4523482895,0.0,37.1018798503,116.476155989,85.2018835994,66.6724619226,9.90576805939,8.6236536174
 08/16  17:00:00,243.841699207,31.1059779893,58.4835634165,0.0,37.1018798503,116.476155989,70.1475307762,60.2217627168,9.90576805939,0.02
 08/16  18:00:00,150.345654871,27.8344476392,49.5247916477,0.0,24.7345865669,47.5788473902,57.1942217291,52.2213376994,4.9528840297,0.02
 08/16  19:00:00,147.796100204,27.6595506241,47.1501291274,0.0,24.7345865669,47.5788473902,68.6489705134,63.6760864837,4.9528840297,0.02
 08/16  20:00:00,134.2156256,27.8039920045,42.9363130899,0.0,12.3672932834,38.6892022431,86.9795355408,83.987805123,2.97173041782,0.02
 08/16  21:00:00,91.6236641335,15.562247572,22.1733702121,0.0,12.3672932834,27.0668015668,55.068861798,52.0771313802,2.97173041782,0.02
 08/16  22:00:00,81.899437924,20.1386764032,27.0615330289,0.0,4.12243109448,15.9888894789,78.5675309601,75.5758005423,2.97173041782,0.02
 08/16  23:00:00,61.9612023373,12.0969842017,15.3442102866,0.0,4.12243109448,15.9888894789,61.4011597318,49.8276454564,2.97173041782,8.60178385751
 08/16  24:00:00,79.3772623206,20.0952483339,24.5827855723,0.0,4.12243109448,15.9888894789,83.0368511188,80.045120701,2.97173041782,0.02
 08/17  01:00:00,60.2032752045,12.0969842017,13.5862833511,0.0,4.12243109448,15.9888894789,54.0046076974,51.0128772796,2.97173041782,0.02
 08/17  02:00:00,77.6864165096,20.3123886802,22.6747996192,0.0,4.12243109448,15.9888894789,83.7233218238,80.731591406,2.97173041782,0.02
 08/17  03:00:00,57.8141002618,11.2329139016,12.0835814734,0.0,4.12243109448,15.9888894789,50.0644130927,47.0726826749,2.97173041782,0.02
 08/17  04:00:00,109.492469626,27.6809458083,29.7357275404,0.0,12.3672932834,24.9413748627,106.859744472,101.886860442,4.9528840297,0.02
 08/17  05:00:00,115.062829484,27.8145328829,27.8995229895,7.27297739941,12.3672932834,24.9413748627,170.198937783,165.226053753,4.9528840297,0.02
 08/17  06:00:00,159.856831596,28.9226042434,26.0561019315,6.40268159546,24.7345865669,70.7195625826,137.626172935,127.700404876,9.90576805939,0.02
 08/17  07:00:00,191.63885524,29.1929369626,28.4813290204,3.7960389666,37.1018798503,92.3937384068,118.032824994,108.107056934,9.90576805939,0.02
 08/17  08:00:00,206.772738947,29.3035867687,33.1192974554,2.13803440643,37.1018798503,104.434947198,110.831563396,100.905795336,9.90576805939,0.02
 08/17  09:00:00,223.628354087,29.4675121481,38.8803523538,1.02701542245,37.1018798503,116.476155989,113.72567849,95.1951292677,9.90576805939,8.6247811633
 08/17  10:00:00,228.781142475,29.8217486634,44.1465471104,0.558847916987,37.1018798503,116.476155989,100.64803291,90.7222648509,9.90576805939,0.02
 08/17  11:00:00,235.132109232,30.3042571418,50.4981092497,0.0754834842169,37.1018798503,116.476155989,96.6343343682,86.7085663088,9.90576805939,0.02
 08/17  12:00:00,229.670475444,30.8900150619,56.5679870354,0.0,37.1018798503,104.434947198,94.0574155432,75.5253498012,9.90576805939,8.62629768266
 08/17  13:00:00,246.775634539,31.4566945783,61.0647150891,0.0,37.1018798503,116.476155989,70.2342510701,60.3084830107,9.90576805939,0.02
 08/17  14:00:00,251.046791778,31.9596042502,64.8331167831,0.0,37.1018798503,116.476155989,66.4668843226,47.9321916123,9.90576805939,8.62892465089
 08/17  15:00:00,254.514106605,32.4309263325,67.8293794589,0.0,37.1018798503,116.476155989,47.7951171968,37.8693491374,9.90576805939,0.02
 08/17  16:00:00,255.155099487,32.7756479462,68.1261493896,0.0,37.1018798503,116.476155989,45.6546093596,35.7288413003,9.90576805939,0.02
 08/17  17:00:00,253.906859133,32.7418105169,66.9128533462,0.0,37.1018798503,116.476155989,59.4922683006,40.9706342037,9.90576805939,8.61586603745
 08/17  18:00:00,152.882687082,27.837943882,52.0583367387,0.0,24.7345865669,47.5788473902,51.2931076765,46.3202236468,4.9528840297,0.02
 08/17  19:00:00,150.510386758,27.6631363054,49.8608440818,0.0,24.7345865669,47.5788473902,63.3792382164,58.4063541867,4.9528840297,0.02
 08/17  20:00:00,140.994261161,28.096338063,49.4226185012,0.0,12.3672932834,38.6892022431,83.2456848415,80.2539544237,2.97173041782,0.02
 08/17  21:00:00,99.7270049239,17.073247826,28.7209147796,0.0,12.3672932834,27.0668015668,58.1564714497,55.1647410319,2.97173041782,0.02
 08/17  22:00:00,84.3939328069,20.2544845878,29.4402206556,0.0,4.12243109448,15.9888894789,76.4497086157,73.4579781979,2.97173041782,0.02
 08/17  23:00:00,66.4654853477,13.3129701407,18.6325082786,0.0,4.12243109448,15.9888894789,50.5697084309,47.577978013,2.97173041782,0.02
 08/17  24:00:00,79.5106699319,19.8781079877,24.9333343362,0.0,4.12243109448,15.9888894789,83.2174188631,80.2256884453,2.97173041782,0.02
 08/18  01:00:00,63.0064219215,13.182685933,15.3037290054,0.0,4.12243109448,15.9888894789,54.2137965386,51.2220661208,2.97173041782,0.02
 08/18  02:00:00,74.7072466099,19.0095466026,20.9984723377,0.0,4.12243109448,15.9888894789,83.9258754814,80.9341450636,2.97173041782,0.02
 08/18  03:00:00,59.4691065382,12.2751875636,12.6963145085,0.0,4.12243109448,15.9888894789,50.6730371361,47.6813067183,2.97173041782,0.02
 08/18  04:00:00,106.813568954,27.3986633581,27.3391096274,0.0,12.3672932834,24.9413748627,105.492656086,100.519772056,4.9528840297,0.02
 08/18  05:00:00,119.264385585,28.2629731869,30.9567320818,7.96888430767,12.3672932834,24.9413748627,169.194824478,164.221940449,4.9528840297,0.02
 08/18  06:00:00,163.731869174,28.8254559989,31.4421267677,4.98884268648,24.7345865669,70.7195625826,136.457903545,126.532135485,9.90576805939,0.02
 08/18  07:00:00,197.406167453,29.2133803135,36.4304916266,1.59373640007,37.1018798503,92.3937384068,115.666319831,105.740551771,9.90576805939,0.02
 08/18  08:00:00,212.980080064,29.4072957604,40.3726596614,0.988321777784,37.1018798503,104.434947198,116.617748074,98.0900679547,9.90576805939,8.62191205961
 08/18  09:00:00,228.854393062,29.663590816,44.2214284738,0.715955612173,37.1018798503,116.476155989,103.690970339,93.7652022798,9.90576805939,0.02
 08/18  10:00:00,231.725247187,30.0094781792,47.1442481025,0.317441302623,37.1018798503,116.476155989,108.610344685,90.075643981,9.90576805939,8.62893264468
 08/18  11:00:00,235.60732222,30.4350153372,50.8916016926,0.026506554167,37.1018798503,116.476155989,96.5473169756,86.6215489162,9.90576805939,0.02
 08/18  12:00:00,228.458672705,30.9732506284,55.2729246637,0.0,37.1018798503,104.434947198,92.9079771708,82.9822091114,9.90576805939,0.02
 08/18  13:00:00,243.54426031,31.462985756,57.8270424154,0.0,37.1018798503,116.476155989,94.7759862221,76.2397718011,9.90576805939,8.63044636157
 08/18  14:00:00,244.92158545,31.8640350952,58.8035200539,0.0,37.1018798503,116.476155989,81.5343765326,71.6086084732,9.90576805939,0.02
 08/18  15:00:00,246.808957057,32.2132891615,60.3418004664,0.0,37.1018798503,116.476155989,86.4569744062,67.9236688291,9.90576805939,8.62753751765
 08/18  16:00:00,247.042695412,32.405609508,60.3838358137,0.0,37.1018798503,116.476155989,76.443291222,66.5175231626,9.90576805939,0.02
 08/18  17:00:00,246.362083889,32.4129615883,59.6969443264,0.0,37.1018798503,116.476155989,78.9921419087,69.0663738493,9.90576805939,0.02
 08/18  18:00:00,147.377088131,27.8352677366,46.5553951577,0.0,24.7345865669,47.5788473902,64.405065451,59.4321814213,4.9528840297,0.02
 08/18  19:00:00,143.148736778,27.6615801929,42.5007263104,0.0,24.7345865669,47.5788473902,71.7152755351,66.7423915054,4.9528840297,0.02
 08/18  20:00:00,129.557535822,27.9861630406,38.0960517075,0.0,12.3672932834,38.6892022431,94.6375747661,83.0580303583,2.97173041782,8.60781399001
 08/18  21:00:00,89.5590319786,16.1367974104,19.5117959969,0.0,12.3672932834,27.0668015668,56.8785384256,53.8868080078,2.97173041782,0.02
 08/18  22:00:00,74.7097461841,20.2038185071,19.806700468,0.0,4.12243109448,15.9888894789,77.4328138154,74.4410833976,2.97173041782,0.02
 08/18  23:00:00,59.3434708778,13.182685933,11.6407784046,0.0,4.12243109448,15.9888894789,52.0655970042,49.0738665864,2.97173041782,0.02
 08/18  24:00:00,71.5242187421,19.0095466026,17.8154449514,0.0,4.12243109448,15.9888894789,84.6418819801,81.6501515622,2.97173041782,0.02
 08/19  01:00:00,58.0953595763,13.3129701407,10.2623829015,0.0,4.12243109448,15.9888894789,54.43368584,51.4419554222,2.97173041782,0.02
 08/19  02:00:00,73.3735109535,21.601757503,17.0053185126,0.0,4.12243109448,15.9888894789,97.5649079791,94.5731775613,2.97173041782,0.02
 08/19  03:00:00,65.6898277375,18.1499673874,12.8854383146,0.0,4.12243109448,15.9888894789,77.9059767926,74.9142463748,2.97173041782,0.02
 08/19  04:00:00,79.1280071361,26.3563896961,17.8303293368,0.0,4.12243109448,16.0517297156,114.696638914,111.704908496,2.97173041782,0.02
 08/19  05:00:00,78.7318258276,25.9221090036,17.868428705,0.0,4.12243109448,16.0517297156,116.208062469,113.216332051,2.97173041782,0.02
 08/19  06:00:00,96.2970107607,28.5277931587,17.7328474627,0.937673815221,4.12243109448,39.6058045677,96.9574924872,93.9657620694,2.97173041782,0.02
 08/19  07:00:00,145.528109889,28.5622185181,22.3583574513,16.2149712618,12.3672932834,65.3531420225,148.800668501,143.827784471,4.9528840297,0.02
 08/19  08:00:00,149.145200323,28.5481439402,27.9281352333,11.3855154237,12.3672932834,68.2430321324,143.217158061,138.244274031,4.9528840297,0.02
 08/19  09:00:00,182.375579763,28.5845835535,37.0043242445,6.48639304418,16.4897243779,93.1370602926,132.081427271,124.136812823,7.92461444751,0.02
 08/19  10:00:00,185.445848195,28.6081877388,42.5388664548,3.9983999865,16.4897243779,93.1370602926,126.96784845,119.023234002,7.92461444751,0.02
 08/19  11:00:00,188.416872306,28.5907259289,47.9222102778,1.6035661162,16.4897243779,93.1370602926,132.048845667,115.5122031,7.92461444751,8.6120281188
 08/19  12:00:00,181.880757375,28.6034939989,51.4551573523,0.673369737466,16.4897243779,83.9857416113,115.969448249,108.024833801,7.92461444751,0.02
 08/19  13:00:00,184.121924563,28.7300828131,53.8541946374,0.388906480906,16.4897243779,83.9857416113,105.574528719,97.629914271,7.92461444751,0.02
 08/19  14:00:00,184.884576421,28.8267562667,54.7671125443,0.142009748992,16.4897243779,83.9857416113,100.988966889,93.0443524418,7.92461444751,0.02
 08/19  15:00:00,167.016942532,28.5277931587,54.7973425226,0.0,12.3672932834,70.6512738906,52.1996040138,47.2267199841,4.9528840297,0.02
 08/19  16:00:00,167.602893102,28.5277931587,55.3832849915,0.0,12.3672932834,70.6512738906,51.3310966551,46.3582126254,4.9528840297,0.02
 08/19  17:00:00,154.233741543,28.5277931587,54.5376494675,0.0,12.3672932834,58.1284167478,56.2103448306,51.2374608009,4.9528840297,0.02
 08/19  18:00:00,115.233717667,27.7460879122,49.5068329387,0.0,12.3672932834,24.9413748627,89.8184066566,76.2637292685,4.9528840297,8.60179335839
 08/19  19:00:00,111.779050525,27.5506616005,46.2475922202,0.0,12.3672932834,24.9413748627,90.9717610145,85.9988769849,4.9528840297,0.02
 08/19  20:00:00,99.3899473274,27.2249510811,39.572873656,0.0,4.12243109448,16.0517297156,102.038946581,99.0472161632,2.97173041782,0.02
 08/19  21:00:00,61.5014974415,11.4111172635,15.615177732,0.0,4.12243109448,15.9888894789,45.8833137136,42.8915832958,2.97173041782,0.02
 08/19  22:00:00,72.1653694599,17.2814060024,20.2295404436,0.0,4.12243109448,15.9888894789,75.4398377481,72.4481073303,2.97173041782,0.02
 08/19  23:00:00,74.3274516165,18.5842480799,21.0887805996,0.0,4.12243109448,15.9888894789,75.7937630756,72.8020326578,2.97173041782,0.02
 08/19  24:00:00,60.8294124702,12.9610545018,13.3259480082,0.0,4.12243109448,15.9888894789,58.1139355421,55.1222051243,2.97173041782,0.02
 08/20  01:00:00,60.4462420636,14.2638965793,13.7011511246,0.0,2.06121554724,15.9888894789,58.8385749708,55.846844553,2.97173041782,0.02
 08/20  02:00:00,72.3932248111,19.8736169027,19.8591929424,0.0,2.06121554724,15.9888894789,91.779478483,88.7877480652,2.97173041782,0.02
 08/20  03:00:00,65.8793819783,17.2814060024,16.0047687969,0.0,2.06121554724,15.9888894789,83.2044016976,80.2126712797,2.97173041782,0.02
 08/20  04:00:00,71.9715579695,21.601757503,17.6645804115,0.0,2.06121554724,15.9888894789,102.115107038,99.1233766205,2.97173041782,0.02
 08/20  05:00:00,63.9767741965,18.5842480799,12.7274596961,0.0718593018221,2.06121554724,15.9888894789,82.9154606109,79.9237301931,2.97173041782,0.02
 08/20  06:00:00,60.5774720295,21.601757503,15.6671611849,0.0,2.06121554724,15.9888894789,103.941300387,100.949569969,2.97173041782,0.02
 08/20  07:00:00,50.0050564737,17.2814060024,14.2254433867,0.0,2.06121554724,15.9888894789,83.0076531047,80.0159226869,2.97173041782,0.02
 08/20  08:00:00,90.7835305187,22.7308873035,21.3854366485,0.0,4.12243109448,41.7362269337,96.5777848599,91.6049008302,4.9528840297,0.02
 08/20  09:00:00,86.4614311471,18.931672634,20.9169596649,0.00886980099877,4.12243109448,41.7362269337,75.3203657504,70.3474817207,4.9528840297,0.02
 08/20  10:00:00,100.921348678,23.5125925501,30.2988930428,0.0,4.12243109448,41.7362269337,90.9918808869,86.0189968572,4.9528840297,0.02
 08/20  11:00:00,90.4270220966,18.3236796644,25.4459061652,0.0,4.12243109448,41.7362269337,72.2562126275,67.2833285978,4.9528840297,0.02
 08/20  12:00:00,104.595490267,22.9480276498,34.4989559512,0.0,4.12243109448,41.7362269337,87.9159111857,82.943027156,4.9528840297,0.02
 08/20  13:00:00,98.8396362662,19.2356691187,32.9497666656,0.0,4.12243109448,41.7362269337,70.2150844387,65.242200409,4.9528840297,0.02
 08/20  14:00:00,109.578505584,23.2303100999,39.4120636297,0.0,4.12243109448,41.7362269337,85.4994096135,80.5265255838,4.9528840297,0.02
 08/20  15:00:00,102.623872148,19.452809465,36.7679532293,0.0,4.12243109448,41.7362269337,68.6565319894,63.6836479597,4.9528840297,0.02
 08/20  16:00:00,94.307462011,23.1217399268,41.6246412987,0.0,4.12243109448,24.8785346261,81.5415660059,76.5686819762,4.9528840297,0.02
 08/20  17:00:00,70.9553521623,18.2630286455,34.2165188868,0.0,2.06121554724,15.9888894789,64.242657674,61.2509272562,2.97173041782,0.02
 08/20  18:00:00,76.7151412479,21.3212192111,36.8285070452,0.0,2.06121554724,15.9888894789,82.5088230355,79.5170926177,2.97173041782,0.02
 08/20  19:00:00,62.9954691407,16.7692513412,27.7728156809,0.0,2.06121554724,15.9888894789,70.081693062,67.0899626442,2.97173041782,0.02
 08/20  20:00:00,78.2352278556,18.3671077337,27.2749127999,0.0,2.06121554724,15.9888894789,81.0387242292,78.0469938114,2.97173041782,0.02
 08/20  21:00:00,68.0740842842,15.041110741,20.5293765067,0.0,2.06121554724,15.9888894789,67.495037709,64.5033072912,2.97173041782,0.02
 08/20  22:00:00,65.051565553,14.909703762,17.6326640643,0.0,2.06121554724,15.9888894789,76.2083286849,64.634802504,2.97173041782,8.60179576314
 08/20  23:00:00,66.4056380083,16.4240723296,17.4443647539,0.0,2.06121554724,15.9888894789,70.9458634307,67.9541330129,2.97173041782,0.02
 08/20  24:00:00,63.9549415086,15.5532654021,15.8532739802,0.0,2.06121554724,15.9888894789,75.9832716412,72.9915412233,2.97173041782,0.02
 08/21  01:00:00,77.4245752806,22.9045995805,19.7460393475,0.00750067900009,4.12243109448,15.9888894789,103.532786754,100.541056336,2.97173041782,0.02
 08/21  02:00:00,66.1191497819,17.2814060024,14.1833210844,0.0,4.12243109448,15.9888894789,83.173568012,80.1818375941,2.97173041782,0.02
 08/21  03:00:00,72.8870220186,21.601757503,16.5188289702,0.0,4.12243109448,15.9888894789,104.43845667,101.446726252,2.97173041782,0.02
 08/21  04:00:00,99.4625136723,27.8039920045,19.5672502934,0.0154753973488,12.3672932834,24.9413748627,118.324041886,113.351157856,4.9528840297,0.02
 08/21  05:00:00,117.654468785,27.6820497936,23.0749326386,14.8216904184,12.3672932834,24.9413748627,185.528243677,180.555359648,4.9528840297,0.02
 08/21  06:00:00,167.338341823,28.608960653,26.878808556,11.0259623777,24.7345865669,70.7195625826,150.216364613,140.290596553,9.90576805939,0.02
 08/21  07:00:00,197.611682587,28.686548472,32.6380636694,6.11852229321,37.1018798503,92.3937384068,129.038010408,119.112242348,9.90576805939,0.02
 08/21  08:00:00,209.943062949,28.7520409358,34.0609019445,4.91829736624,37.1018798503,104.434947198,122.230805499,112.30503744,9.90576805939,0.02
 08/21  09:00:00,223.066089397,28.810562541,35.8916583011,4.11039491875,37.1018798503,116.476155989,126.754152705,108.223570018,9.90576805939,8.62481462758
 08/21  10:00:00,226.585198825,28.8851768357,40.2943628389,3.15165982753,37.1018798503,116.476155989,114.616589296,104.690821236,9.90576805939,0.02
 08/21  11:00:00,229.315614398,28.9589402579,43.7807911754,2.32161741357,37.1018798503,116.476155989,111.57597436,101.6502063,9.90576805939,0.02
 08/21  12:00:00,218.332872715,29.023721244,45.334844264,1.76183906785,37.1018798503,104.434947198,117.754511309,99.2223545278,9.90576805939,8.6263887214
 08/21  13:00:00,232.20181252,29.0925058817,47.3572662332,1.49780972078,37.1018798503,116.476155989,103.798417553,93.8726494931,9.90576805939,0.02
 08/21  14:00:00,233.117532409,29.1630298737,48.4135588684,1.28687633493,37.1018798503,116.476155989,105.250310703,86.7155517884,9.90576805939,8.6289908555
 08/21  15:00:00,235.500187465,29.2776141431,50.9197765159,1.04899220158,37.1018798503,116.476155989,92.3072206604,82.381452601,9.90576805939,0.02
 08/21  16:00:00,237.721037806,29.4047956664,53.2785653728,0.784369594502,37.1018798503,116.476155989,86.42812303,76.5023549706,9.90576805939,0.02
 08/21  17:00:00,238.766480252,29.5041857785,54.413701815,0.596402525185,37.1018798503,116.476155989,89.1770217393,70.6553465647,9.90576805939,8.61590711524
 08/21  18:00:00,145.486568461,27.3335212543,45.1666410987,0.0,24.7345865669,47.5788473902,64.0750398211,59.1021557914,4.9528840297,0.02
 08/21  19:00:00,148.318622827,27.9849422931,47.3472733495,0.0,24.7345865669,47.5788473902,73.9213625257,68.948478496,4.9528840297,0.02
 08/21  20:00:00,134.047633554,27.0078107349,41.2153503341,0.0,12.3672932834,38.6892022431,91.7434096096,88.7516791918,2.97173041782,0.02
 08/21  21:00:00,92.5801860074,14.9108265332,23.7813215676,0.0,12.3672932834,27.0668015668,55.5466377707,52.5549073529,2.97173041782,0.02
 08/21  22:00:00,80.2540140445,19.0095466026,26.5452398015,0.0,4.12243109448,15.9888894789,77.6804105308,74.688680113,2.97173041782,0.02
 08/21  23:00:00,69.0081582861,13.182685933,21.3054653476,0.0,4.12243109448,15.9888894789,51.9570268131,48.9652963953,2.97173041782,0.02
 08/21  24:00:00,80.2564186186,19.0095466026,26.5476443306,0.0,4.12243109448,15.9888894789,80.6009592684,77.6092288506,2.97173041782,0.02
 08/22  01:00:00,68.4449003713,13.0741157598,20.8507775479,0.0,4.12243109448,15.9888894789,52.4070373248,49.415306907,2.97173041782,0.02
 08/22  02:00:00,78.1264458999,18.1454763025,25.3041444291,0.0,4.12243109448,15.9888894789,77.5825948997,74.5908644819,2.97173041782,0.02
 08/22  03:00:00,65.5102237408,11.5848295405,19.4501922353,0.0,4.12243109448,15.9888894789,44.8977261947,41.9059957769,2.97173041782,0.02
 08/22  04:00:00,122.9197112,27.5940896698,43.24982548,0.0,12.3672932834,24.9413748627,105.157642382,100.184758352,4.9528840297,0.02
 08/22  05:00:00,132.54866758,27.7583490276,44.1951985292,8.51932393309,12.3672932834,24.9413748627,161.521531728,156.548647698,4.9528840297,0.02
 08/22  06:00:00,184.704686532,28.8192353996,48.6473393858,6.413501277,24.7345865669,70.7195625826,125.648445484,115.722677425,9.90576805939,0.02
 08/22  07:00:00,212.840842231,29.0735355412,49.5443666683,4.05437969503,37.1018798503,92.3937384068,114.242250965,95.7290909778,9.90576805939,8.60739192807
 08/22  08:00:00,224.459469839,29.1848220082,49.8915727769,3.17127777744,37.1018798503,104.434947198,98.6756888698,88.7499208104,9.90576805939,0.02
 08/22  09:00:00,237.254088198,29.2598846339,51.2242977733,2.51648221189,37.1018798503,116.476155989,92.4065921225,82.4808240631,9.90576805939,0.02
 08/22  10:00:00,238.968777552,29.3631987175,53.4331852021,1.91831540853,37.1018798503,116.476155989,92.7904784579,74.25565492,9.90576805939,8.62905547852
 08/22  11:00:00,239.851456491,29.4637488399,54.5175766894,1.61592973465,37.1018798503,116.476155989,79.4319587206,69.5061906613,9.90576805939,0.02
 08/22  12:00:00,227.955351355,29.5621203804,54.8263179325,1.35440915335,37.1018798503,104.434947198,77.5675312167,67.6417631573,9.90576805939,0.02
 08/22  13:00:00,240.151404683,29.6417858139,55.076283635,1.17910891834,37.1018798503,116.476155989,84.3937317657,65.859062337,9.90576805939,8.62890136927
 08/22  14:00:00,240.285892663,29.7187421898,55.3093206356,1.00379258901,37.1018798503,116.476155989,74.2502862206,64.3245181612,9.90576805939,0.02
 08/22  15:00:00,240.425765967,29.7734692093,55.472333268,0.926100736119,37.1018798503,116.476155989,81.747110668,63.2137830967,9.90576805939,8.62755951199
 08/22  16:00:00,240.541444133,29.8190720389,55.6063461009,0.862772223374,37.1018798503,116.476155989,72.142632345,62.2168642856,9.90576805939,0.02
 08/22  17:00:00,239.465306146,29.8392915672,54.5454289768,0.828403764618,37.1018798503,116.476155989,74.2302205116,64.3044524522,9.90576805939,0.02
 08/22  18:00:00,143.646403218,27.3335212543,43.3264549862,0.0,24.7345865669,47.5788473902,66.1050811495,61.1321971198,4.9528840297,0.02
 08/22  19:00:00,144.716643045,27.8763721199,43.8538388913,0.0,24.7345865669,47.5788473902,77.5860616258,72.6131775961,4.9528840297,0.02
