Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  20:00:00,131.530791107,27.2249510811,38.4813574963,0.0,12.3672932834,38.6892022431,100.475805912,88.897935138,2.97173041782,8.60614035572
 08/22  21:00:00,88.4698288196,14.7760512405,19.7833401429,0.0,12.3672932834,27.0668015668,63.1065330757,60.1148026579,2.97173041782,0.02
 08/22  22:00:00,81.7599526593,19.8781079877,27.182617515,0.0,4.12243109448,15.9888894789,80.5046881968,77.512957779,2.97173041782,0.02
 08/22  23:00:00,61.3635869922,12.0969842017,14.7465962941,0.0,4.12243109448,15.9888894789,54.4131830881,51.4214526703,2.97173041782,0.02
 08/22  24:00:00,78.5313300595,20.2255325417,23.6065703655,0.0,4.12243109448,15.9888894789,85.6015526577,82.6098222399,2.97173041782,0.02
 08/23  01:00:00,59.7108406209,12.0969842017,13.0938499107,0.0,4.12243109448,15.9888894789,54.8766644052,51.8849339874,2.97173041782,0.02
 08/23  02:00:00,74.0297226965,20.0952483339,19.2352471889,0.0,4.12243109448,15.9888894789,86.7050374297,83.7133070119,2.97173041782,0.02
 08/23  03:00:00,58.4760281842,12.1014752866,11.8458101816,0.0311387659263,4.12243109448,15.9888894789,52.3911885608,49.399458143,2.97173041782,0.02
 08/23  04:00:00,106.48632394,27.369711312,27.0250131178,0.0158040769565,12.3672932834,24.9413748627,107.947530465,102.974646435,4.9528840297,0.02
 08/23  05:00:00,123.287825967,28.2646645235,30.1632867385,12.7840792492,12.3672932834,24.9413748627,171.484826762,166.511942733,4.9528840297,0.02
 08/23  06:00:00,173.143576547,28.7407430302,34.6060489565,8.97217474354,24.7345865669,70.7195625826,138.486465082,128.560697023,9.90576805939,0.02
 08/23  07:00:00,201.846452111,29.0949629525,36.6597312396,5.9232103973,37.1018798503,92.3937384068,119.186364745,109.260596685,9.90576805939,0.02
 08/23  08:00:00,215.165466317,29.2006014833,38.8370705673,4.91594418926,37.1018798503,104.434947198,113.134421673,103.208653614,9.90576805939,0.02
 08/23  09:00:00,228.728249291,29.2815835591,41.2703680221,3.92287275213,37.1018798503,116.476155989,118.114050978,99.5834239758,9.90576805939,8.62485894271
 08/23  10:00:00,230.752330219,29.3713763615,44.5203956152,2.60653096971,37.1018798503,116.476155989,106.013759455,96.0879913956,9.90576805939,0.02
 08/23  11:00:00,233.822784696,29.4478976082,48.1496420119,1.97097223559,37.1018798503,116.476155989,111.616291467,93.0801302351,9.90576805939,8.63039317249
 08/23  12:00:00,222.742675475,29.5800069526,49.3697078491,1.58051553049,37.1018798503,104.434947198,98.8097475899,88.8839795305,9.90576805939,0.02
 08/23  13:00:00,234.870292119,29.685034226,49.5583878208,1.37259381566,37.1018798503,116.476155989,94.6383224931,84.7125544337,9.90576805939,0.02
 08/23  14:00:00,235.122453207,29.9378496745,50.0759570768,0.854632915241,37.1018798503,116.476155989,96.9468101873,78.4120582414,9.90576805939,8.62898388648
 08/23  15:00:00,237.618506453,30.1647538899,52.9992788155,0.200632983903,37.1018798503,116.476155989,83.7025431135,73.7767750541,9.90576805939,0.02
 08/23  16:00:00,240.448128569,30.3504872402,55.8419626287,0.00236635632229,37.1018798503,116.476155989,88.6275285143,70.0980398597,9.90576805939,8.62372059517
 08/23  17:00:00,240.62221137,30.4955902764,55.8714403581,0.00302847951102,37.1018798503,116.476155989,81.6831598953,71.7573918359,9.90576805939,0.02
 08/23  18:00:00,144.931980671,27.6592317737,44.2863380302,0.0,24.7345865669,47.5788473902,66.7564172742,61.7835332445,4.9528840297,0.02
 08/23  19:00:00,143.727333072,28.0935124662,42.6474051697,0.0,24.7345865669,47.5788473902,74.5070106356,69.5341266059,4.9528840297,0.02
 08/23  20:00:00,128.099579703,26.9354306195,35.3396670662,0.0,12.3672932834,38.6892022431,88.5848724499,85.5931420321,2.97173041782,0.02
 08/23  21:00:00,88.6958264167,15.041110741,19.7666722285,0.0,12.3672932834,27.0668015668,57.4534227439,54.4616923261,2.97173041782,0.02
 08/23  22:00:00,77.4739583371,20.3123886802,22.4623414564,0.0,4.12243109448,15.9888894789,79.8585333315,76.8668029136,2.97173041782,0.02
 08/23  23:00:00,59.2523928012,12.0969842017,12.6354010329,0.0,4.12243109448,15.9888894789,53.8689252915,50.8771948737,2.97173041782,0.02
 08/23  24:00:00,73.8786155225,20.3123886802,18.8669985947,0.0,4.12243109448,15.9888894789,85.5479882885,82.5562578707,2.97173041782,0.02
 08/24  01:00:00,62.3286429499,14.689195102,13.0522324739,0.0,4.12243109448,15.9888894789,66.8462513357,63.8545209179,2.97173041782,0.02
 08/24  02:00:00,74.2483764758,21.8188978492,17.6630425648,0.0,4.12243109448,15.9888894789,96.5746052574,93.5828748396,2.97173041782,0.02
 08/24  03:00:00,66.9665392583,18.1499673874,14.1605692132,0.00157949565964,4.12243109448,15.9888894789,86.3227426735,74.749217101,2.97173041782,8.60179515467
 08/24  04:00:00,99.7306533691,27.717135866,19.8593635909,0.0783574510736,12.3672932834,24.9413748627,109.259853899,104.286969869,4.9528840297,0.02
 08/24  05:00:00,113.420545598,27.7670420037,21.1181822175,12.4595250098,12.3672932834,24.9413748627,173.976541031,169.003657001,4.9528840297,0.02
 08/24  06:00:00,161.442914013,28.791249441,20.8255203879,11.0015335634,24.7345865669,70.7195625826,140.775126543,130.849358484,9.90576805939,0.02
 08/24  07:00:00,188.865159887,29.0568854717,22.675630532,6.96409417974,37.1018798503,92.3937384068,120.895745136,110.969977076,9.90576805939,0.02
 08/24  08:00:00,202.273569619,29.1557468442,25.7077173372,5.19829925418,37.1018798503,104.434947198,113.862028294,103.936260234,9.90576805939,0.02
 08/24  09:00:00,214.276063716,29.2373002494,28.1985806676,2.5867218179,37.1018798503,116.476155989,108.350728753,98.4249606941,9.90576805939,0.02
 08/24  10:00:00,223.772335097,29.3916936782,38.6049144919,1.52169718285,37.1018798503,116.476155989,111.813103713,93.2782605923,9.90576805939,8.62907506088
 08/24  11:00:00,233.55871652,29.7514487967,48.8500328365,0.702998102953,37.1018798503,116.476155989,98.350550921,88.4247828616,9.90576805939,0.02
 08/24  12:00:00,225.097438208,30.3076523072,52.4243736237,0.152905819616,37.1018798503,104.434947198,102.982969336,84.4508671238,9.90576805939,8.62633415258
 08/24  13:00:00,241.523629729,30.8943356181,56.3374639744,0.0376223795036,37.1018798503,116.476155989,89.1923282915,79.2665602321,9.90576805939,0.02
 08/24  14:00:00,244.2110665,31.3303770284,58.6266084041,0.0,37.1018798503,116.476155989,92.263105422,73.7283435581,9.90576805939,8.62899380446
 08/24  15:00:00,245.788802666,31.6899977667,59.8449984012,0.0,37.1018798503,116.476155989,83.2439447068,73.3181766474,9.90576805939,0.02
 08/24  16:00:00,247.030352938,31.9612393141,60.8158285612,0.0,37.1018798503,116.476155989,81.4820566624,71.556288603,9.90576805939,0.02
 08/24  17:00:00,247.698304912,32.1234460043,61.3226529553,0.0,37.1018798503,116.476155989,79.2814300711,69.3556620117,9.90576805939,0.02
 08/24  18:00:00,150.164585133,27.8376992675,49.3404635949,0.0,24.7345865669,47.5788473902,72.801449783,59.2423040367,4.9528840297,8.60626171655
 08/24  19:00:00,146.330820459,27.661397539,45.6830143527,0.0,24.7345865669,47.5788473902,71.396385776,66.4235017463,4.9528840297,0.02
 08/24  20:00:00,133.39264754,27.9498048365,39.6183737893,0.0,12.3672932834,38.6892022431,86.2294252311,83.2376948133,2.97173041782,0.02
 08/24  21:00:00,89.6235075005,15.2727271103,20.4627453193,0.0,12.3672932834,27.0668015668,54.9406518952,51.9489214774,2.97173041782,0.02
 08/24  22:00:00,79.6811247233,20.3123886802,24.669508705,0.0,4.12243109448,15.9888894789,77.2694413508,74.2777109329,2.97173041782,0.02
 08/24  23:00:00,60.3696368991,13.2912561061,12.5583740925,0.0,4.12243109448,15.9888894789,52.6585507524,49.6668203346,2.97173041782,0.02
 08/24  24:00:00,72.073214972,19.0095466026,18.3644409916,0.0,4.12243109448,15.9888894789,85.1471037796,82.1553733617,2.97173041782,0.02
 08/25  01:00:00,59.4049516282,13.3998262792,11.4851185935,0.0,4.12243109448,15.9888894789,54.4649363296,51.4732059118,2.97173041782,0.02
 08/25  02:00:00,75.5012617371,21.601757503,19.1330690486,0.0,4.12243109448,15.9888894789,97.4252624392,94.4335320214,2.97173041782,0.02
 08/25  03:00:00,67.2765001904,18.3671077337,14.254970149,0.0,4.12243109448,15.9888894789,77.7641707136,74.7724402958,2.97173041782,0.02
 08/25  04:00:00,99.1802585526,27.2249510811,19.8795117367,0.0,12.3672932834,24.9413748627,108.412609619,103.439725589,4.9528840297,0.02
 08/25  05:00:00,114.853270773,28.2518349429,22.7043508137,11.8212892434,12.3672932834,24.9413748627,172.949658333,167.976774304,4.9528840297,0.02
 08/25  06:00:00,160.864651756,28.7090915824,22.9159417412,8.41500828272,24.7345865669,70.7195625826,140.009760693,130.083992633,9.90576805939,0.02
 08/25  07:00:00,187.932981457,29.0388646791,24.9841058386,3.74145608332,37.1018798503,92.3937384068,118.637945543,108.712177483,9.90576805939,0.02
 08/25  08:00:00,206.399137083,29.1834353726,33.013810758,1.99005284593,37.1018798503,104.434947198,118.260393784,99.7326745964,9.90576805939,8.62195112821
 08/25  09:00:00,230.223038171,29.4371135534,45.1278700911,1.40464883773,37.1018798503,116.476155989,104.302873599,94.3771055398,9.90576805939,0.02
 08/25  10:00:00,238.738171875,29.7803906587,53.9222600715,0.781449699532,37.1018798503,116.476155989,90.9704076276,81.0446395682,9.90576805939,0.02
 08/25  11:00:00,242.46047851,30.2610646774,57.778036555,0.167156456917,37.1018798503,116.476155989,85.7655660667,67.2293611281,9.90576805939,8.63043687924
 08/25  12:00:00,234.975178673,30.910426285,61.8244064074,0.0278661190075,37.1018798503,104.434947198,65.8212115206,55.8954434612,9.90576805939,0.02
 08/25  13:00:00,253.937334221,31.6128424431,68.0702285957,0.0,37.1018798503,116.476155989,58.3745052744,39.8382246472,9.90576805939,8.63051256782
 08/25  14:00:00,259.692593067,32.2469601997,73.1916189208,0.0,37.1018798503,116.476155989,35.4582077644,25.532439705,9.90576805939,0.02
 08/25  15:00:00,262.246269438,32.7894272615,75.2029606087,0.0,37.1018798503,116.476155989,37.9479326401,19.4150443349,9.90576805939,8.62712024578
 08/25  16:00:00,264.532743614,33.1660743979,77.1134143097,0.0,37.1018798503,116.476155989,26.1390501278,16.2132820684,9.90576805939,0.02
 08/25  17:00:00,266.010005953,33.3850662564,78.3727711206,0.0,37.1018798503,116.476155989,23.6064621711,13.6806941117,9.90576805939,0.02
 08/25  18:00:00,158.066989217,27.9326654147,57.1479029241,0.0,24.7345865669,47.5788473902,31.1503434342,26.1774594045,4.9528840297,0.02
 08/25  19:00:00,155.544114807,27.6687853554,52.5397369335,0.0,24.7345865669,47.5788473902,43.8589191953,38.8860351656,4.9528840297,0.02
 08/25  20:00:00,145.240523657,28.0972069722,51.3188240415,0.0,12.3672932834,38.6892022431,63.9342918634,60.9425614456,2.97173041782,0.02
 08/25  21:00:00,101.754181957,17.1818179991,30.6395118125,0.0,12.3672932834,27.0668015668,57.14599867,45.5692860785,2.97173041782,8.60498217366
 08/25  22:00:00,90.121411407,21.2054110265,34.1943698074,0.0,4.12243109448,15.9888894789,74.8977606091,71.9060301913,2.97173041782,0.02
 08/25  23:00:00,71.5776018714,14.3507527179,22.6844393103,0.0,4.12243109448,15.9888894789,53.1188511456,50.1271207278,2.97173041782,0.02
 08/25  24:00:00,82.0876190918,19.6609676414,27.7274235982,0.0,4.12243109448,15.9888894789,80.4592676629,77.4675372451,2.97173041782,0.02
 08/26  01:00:00,65.3926217838,12.9655455867,17.9070690474,0.0,4.12243109448,15.9888894789,52.1412042434,49.1494738255,2.97173041782,0.02
 08/26  02:00:00,75.4204306267,19.5523974683,21.1688054004,0.0,4.12243109448,15.9888894789,84.4663112377,81.4745808199,2.97173041782,0.02
 08/26  03:00:00,57.7114479557,11.6671945941,11.5466488804,0.0,4.12243109448,15.9888894789,49.7995483625,46.8078179447,2.97173041782,0.02
 08/26  04:00:00,87.6050009527,26.3563896961,26.3073226777,0.0,4.12243109448,16.0517297156,113.909723998,110.91799358,2.97173041782,0.02
 08/26  05:00:00,86.4821096251,26.7906703886,24.7501506827,0.0,4.12243109448,16.0517297156,113.14648595,110.154755532,2.97173041782,0.02
 08/26  06:00:00,101.183668712,28.5277931587,23.5571788325,0.0,4.12243109448,39.6058045677,94.2589707389,91.2672403211,2.97173041782,0.02
 08/26  07:00:00,148.774797451,28.5474664258,30.3732458279,11.4615221787,12.3672932834,65.3531420225,146.055315308,141.082431278,4.9528840297,0.02
 08/26  08:00:00,157.343782059,28.5391116068,39.780835327,7.74042727467,12.3672932834,68.2430321324,141.039814156,136.066930126,4.9528840297,0.02
 08/26  09:00:00,188.727950802,28.6082066619,46.093182041,3.72628726667,16.4897243779,93.1370602926,129.407628199,121.463013751,7.92461444751,0.02
 08/26  10:00:00,191.285344899,28.6582042234,50.796598915,1.5301543307,16.4897243779,93.1370602926,116.041325715,108.096711267,7.92461444751,0.02
 08/26  11:00:00,193.580935882,28.6450397539,54.0395998971,0.595902051467,16.4897243779,93.1370602926,109.167173168,92.6305444496,7.92461444751,8.61201427056
 08/26  12:00:00,187.828257427,28.7785819175,57.6485640592,0.252369442065,16.4897243779,83.9857416113,84.6950875006,76.750473053,7.92461444751,0.02
 08/26  13:00:00,192.51567124,28.9905427029,62.3470338623,0.0293566829506,16.4897243779,83.9857416113,69.8869767283,61.9423622808,7.92461444751,0.02
 08/26  14:00:00,196.570485656,29.2062970949,66.2154951881,0.0,16.4897243779,83.9857416113,56.5188197592,48.5742053117,7.92461444751,0.02
 08/26  15:00:00,177.745904245,28.5277931587,65.5263092568,0.0,12.3672932834,70.6512738906,22.8222252845,17.8493412548,4.9528840297,0.02
 08/26  16:00:00,178.247050498,28.5277931587,66.0274475956,0.0,12.3672932834,70.6512738906,20.9681071364,15.9952231067,4.9528840297,0.02
 08/26  17:00:00,165.488459362,28.5277931587,65.7923695838,0.0,12.3672932834,58.1284167478,21.3219853396,16.3491013099,4.9528840297,0.02
 08/26  18:00:00,122.10236325,27.9214093741,56.2001572647,0.0,12.3672932834,24.9413748627,34.6531708304,29.6802868007,4.9528840297,0.02
 08/26  19:00:00,119.798121659,27.6595931432,51.808565217,0.0,12.3672932834,24.9413748627,49.5039442801,44.5310602504,4.9528840297,0.02
 08/26  20:00:00,112.4311547,27.8039920045,49.6858733742,0.0,4.12243109448,16.0517297156,74.3816544208,71.389924003,2.97173041782,0.02
 08/26  21:00:00,73.8730080219,13.8341069718,25.5188932579,0.0,4.12243109448,15.9888894789,55.4574384173,43.8839145249,2.97173041782,8.6017934746
 08/26  22:00:00,81.8445021458,19.100893826,28.066782539,0.0,4.12243109448,15.9888894789,75.7607512656,72.7690208478,2.97173041782,0.02
 08/26  23:00:00,58.7277247889,10.4601908249,13.8147341053,0.0,4.12243109448,15.9888894789,41.8182220326,38.8264916148,2.97173041782,0.02
 08/26  24:00:00,71.8204847004,17.2814060024,19.8846556925,0.0,4.12243109448,15.9888894789,76.100743145,73.1090127272,2.97173041782,0.02
 08/27  01:00:00,63.6269569142,15.1212302521,15.9685257293,0.0,2.06121554724,15.9888894789,69.6449050334,66.6531746155,2.97173041782,0.02
 08/27  02:00:00,68.1823181468,18.3671077337,17.2220030952,0.0,2.06121554724,15.9888894789,82.2672633245,79.2755329067,2.97173041782,0.02
 08/27  03:00:00,57.8555948852,12.9610545018,12.4133460356,0.0,2.06121554724,15.9888894789,59.4759556839,56.4842252661,2.97173041782,0.02
 08/27  04:00:00,73.9463715755,21.601757503,19.6393939568,0.0,2.06121554724,15.9888894789,98.2945009271,95.3027705093,2.97173041782,0.02
 08/27  05:00:00,64.2082795974,17.7156866949,13.894369712,0.00501602787373,2.06121554724,15.9888894789,80.2137948517,77.2220644339,2.97173041782,0.02
 08/27  06:00:00,65.1254848989,22.470318888,16.9864452072,0.0110007670149,2.06121554724,15.9888894789,102.203946584,99.2122161661,2.97173041782,0.02
 08/27  07:00:00,51.2304211953,17.2814060024,15.4508080945,0.0,2.06121554724,15.9888894789,82.0237503438,79.032019926,2.97173041782,0.02
 08/27  08:00:00,92.0059985144,22.644031165,22.9431943612,0.0,4.12243109448,41.7362269337,95.2512553408,90.2783713111,4.9528840297,0.02
 08/27  09:00:00,88.4240793655,18.757960357,23.3373688798,0.0,4.12243109448,41.7362269337,75.2263315954,70.2534475657,4.9528840297,0.02
 08/27  10:00:00,106.009556639,23.6863048271,35.7184768748,0.0,4.12243109448,41.7362269337,90.4565946761,85.4837106464,4.9528840297,0.02
 08/27  11:00:00,95.4236211672,18.6711042185,30.3999945591,0.0,4.12243109448,41.7362269337,70.8263475937,65.853463564,4.9528840297,0.02
 08/27  12:00:00,111.74797281,23.5125925501,41.8166073009,0.0,4.12243109448,41.7362269337,83.2376294762,78.2647454465,4.9528840297,0.02
 08/27  13:00:00,100.354712814,18.931672634,35.1162801245,0.0,4.12243109448,41.7362269337,61.147012744,56.1741287143,4.9528840297,0.02
 08/27  14:00:00,115.936431364,23.7742263247,45.7434320639,0.0,4.12243109448,41.7362269337,67.8180324463,62.8451484166,4.9528840297,0.02
 08/27  15:00:00,103.211987583,19.0222076152,37.8830198876,0.0,4.12243109448,41.7362269337,49.0489431304,44.0760591007,4.9528840297,0.02
 08/27  16:00:00,101.042139851,23.7737620105,47.7072971399,0.0,4.12243109448,24.8785346261,56.8790216895,51.9061376598,4.9528840297,0.02
 08/27  17:00:00,75.6740022836,19.0185287725,38.1572663917,0.0,2.06121554724,15.9888894789,49.2943619007,46.3026314829,2.97173041782,0.02
 08/27  18:00:00,84.0401293896,22.0450203653,43.4296941329,0.0,2.06121554724,15.9888894789,57.2178306984,54.2261002805,2.97173041782,0.02
 08/27  19:00:00,70.2284170624,17.6333216413,31.7701241613,0.0,2.06121554724,15.9888894789,52.1772135365,49.1854831187,2.97173041782,0.02
 08/27  20:00:00,83.7590871052,19.100893826,32.0425834894,0.0,2.06121554724,15.9888894789,64.3567908278,61.36506041,2.97173041782,0.02
 08/27  21:00:00,76.2190113328,15.9920371796,27.7009746554,0.0,2.06121554724,15.9888894789,56.7984389579,53.80670854,2.97173041782,0.02
 08/27  22:00:00,78.0798230009,17.3727532258,28.1362650748,0.0,2.06121554724,15.9888894789,65.9843134142,62.9925829964,2.97173041782,0.02
 08/27  23:00:00,72.3721321161,15.1268441082,24.7360903666,0.0,2.06121554724,15.9888894789,62.9261743956,59.9344439778,2.97173041782,0.02
 08/27  24:00:00,68.2270034333,14.9052126771,20.790190489,0.0,2.06121554724,15.9888894789,69.3582111692,66.3664807514,2.97173041782,0.02
 08/28  01:00:00,74.9203557647,15.3439844545,25.0059580213,0.0,4.12243109448,15.9888894789,67.0073276733,64.0155972555,2.97173041782,0.02
 08/28  02:00:00,69.4868400448,14.9052126771,19.9888114976,0.0,4.12243109448,15.9888894789,79.6293595725,68.0558339019,2.97173041782,8.60179525277
 08/28  03:00:00,79.7719663914,18.5842480799,26.5332954283,0.0,4.12243109448,15.9888894789,80.923997465,77.9322670472,2.97173041782,0.02
 08/28  04:00:00,115.736502741,27.5072335313,36.153473013,0.0,12.3672932834,24.9413748627,112.812194057,107.839310027,4.9528840297,0.02
 08/28  05:00:00,121.834284563,27.6863505071,34.1468596185,7.92527831006,12.3672932834,24.9413748627,180.243678414,175.270794385,4.9528840297,0.02
 08/28  06:00:00,170.490768737,28.6220266698,33.9273619964,4.76760299993,24.7345865669,70.7195625826,146.186733693,136.260965634,9.90576805939,0.02
 08/28  07:00:00,202.22852105,28.756633129,42.1907981591,1.11254131371,37.1018798503,92.3937384068,123.92067449,113.99490643,9.90576805939,0.02
 08/28  08:00:00,221.569701493,28.949918709,49.5534508113,0.854519633224,37.1018798503,104.434947198,108.742844909,98.8170768498,9.90576805939,0.02
 08/28  09:00:00,237.707475763,29.2671480493,53.7069795055,0.479877755415,37.1018798503,116.476155989,93.5209090445,83.5951409851,9.90576805939,0.02
 08/28  10:00:00,241.483365533,29.7564723948,57.4302313635,0.0426407789232,37.1018798503,116.476155989,88.0232813074,69.488388969,9.90576805939,8.62912427899
 08/28  11:00:00,246.71021056,30.3117298064,62.1442323293,0.0,37.1018798503,116.476155989,61.9217634694,51.99599541,9.90576805939,0.02
 08/28  12:00:00,239.523188533,30.9135634522,66.3971259604,0.0,37.1018798503,104.434947198,55.6490329649,37.1169320699,9.90576805939,8.6263328357
 08/28  13:00:00,255.842270349,31.4928560308,70.0951974066,0.0,37.1018798503,116.476155989,35.421818162,25.4960501026,9.90576805939,0.02
 08/28  14:00:00,258.249172944,32.0276882723,71.9673991286,0.0,37.1018798503,116.476155989,37.403094514,18.8682583448,9.90576805939,8.62906810981
 08/28  15:00:00,259.767403601,32.5358814094,72.9777186948,0.0,37.1018798503,116.476155989,31.0769349612,21.1511669018,9.90576805939,0.02
 08/28  16:00:00,260.550270684,32.7474093863,73.5495666277,0.0,37.1018798503,116.476155989,33.1890418023,23.2632737429,9.90576805939,0.02
 08/28  17:00:00,261.139877673,32.8294674679,74.0582013251,0.0,37.1018798503,116.476155989,38.681327825,20.1596370377,9.90576805939,8.61592272791
 08/28  18:00:00,156.356621463,27.931201698,55.4390059879,0.0,24.7345865669,47.5788473902,33.7145456295,28.7416615998,4.9528840297,0.02
 08/28  19:00:00,153.841581085,27.667442795,50.8385640659,0.0,24.7345865669,47.5788473902,48.2962862955,43.3234022658,4.9528840297,0.02
 08/28  20:00:00,143.788447769,28.095633275,49.8683441177,0.0,12.3672932834,38.6892022431,70.4541232053,67.4623927875,2.97173041782,0.02
 08/28  21:00:00,101.448890093,17.1818179991,30.3342306244,0.0,12.3672932834,27.0668015668,50.9049741803,47.9132437625,2.97173041782,0.02
 08/28  22:00:00,90.396334629,21.118554888,34.5561496883,0.0,4.12243109448,15.9888894789,71.6139458715,68.6222154537,2.97173041782,0.02
 08/28  23:00:00,73.6427811483,14.3507527179,24.749619014,0.0,4.12243109448,15.9888894789,49.1793188524,46.1875884346,2.97173041782,0.02
 08/28  24:00:00,84.397570012,19.6609676414,30.0373748576,0.0,4.12243109448,15.9888894789,75.0672964294,72.0755660116,2.97173041782,0.02
 08/29  01:00:00,68.4031758964,12.9655455867,20.9176234151,0.0,4.12243109448,15.9888894789,49.493252881,46.5015224632,2.97173041782,0.02
 08/29  02:00:00,81.6930849978,18.927181549,28.0890784506,0.0,4.12243109448,15.9888894789,76.6833798709,73.6916494531,2.97173041782,0.02
 08/29  03:00:00,59.656619465,10.803124294,14.3782933774,0.0,4.12243109448,15.9888894789,45.1888138637,42.1970834458,2.97173041782,0.02
 08/29  04:00:00,111.902124267,27.4855194967,32.3408088926,0.0,12.3672932834,24.9413748627,104.983258538,100.010374509,4.9528840297,0.02
 08/29  05:00:00,120.776421504,28.221636679,33.2012788373,7.27771007161,12.3672932834,24.9413748627,170.516307354,165.543423324,4.9528840297,0.02
 08/29  06:00:00,166.406831924,28.7299688154,30.139784222,4.36330192563,24.7345865669,70.7195625826,137.633517464,127.707749404,9.90576805939,0.02
 08/29  07:00:00,193.688556909,29.0212567653,33.2328431385,1.26589958119,37.1018798503,92.3937384068,117.034853576,107.109085517,9.90576805939,0.02
 08/29  08:00:00,214.889217237,29.2447461812,42.6603080804,0.772335169513,37.1018798503,104.434947198,117.052794695,98.5250136269,9.90576805939,8.62201300877
 08/29  09:00:00,235.60052321,29.5828298631,51.2964728283,0.467806765247,37.1018798503,116.476155989,93.6855463423,83.7597782829,9.90576805939,0.02
 08/29  10:00:00,241.261774067,30.1231432015,56.8096041699,0.0749430140352,37.1018798503,116.476155989,85.439365173,66.9044627418,9.90576805939,8.6291343718
 08/29  11:00:00,244.20800396,30.7028447914,59.2509477414,0.0,37.1018798503,116.476155989,67.0440949642,57.1183269048,9.90576805939,0.02
 08/29  12:00:00,237.44995095,31.3737819948,63.8636775372,0.0,37.1018798503,104.434947198,54.0699272113,44.1441591519,9.90576805939,0.02
 08/29  13:00:00,255.28168764,32.1229135428,68.9045197494,0.0,37.1018798503,116.476155989,45.1510789445,26.6161110005,9.90576805939,8.62919988463
 08/29  14:00:00,260.330484934,32.757165159,73.3192943674,0.0,37.1018798503,116.476155989,26.7197146471,16.7939465878,9.90576805939,0.02
 08/29  15:00:00,263.521554785,33.280043953,75.9876287136,0.0,37.1018798503,116.476155989,29.0605499289,10.5271273872,9.90576805939,8.62765448237
 08/29  16:00:00,265.454365548,33.5413821601,77.6597300682,0.0,37.1018798503,116.476155989,18.0828618941,8.15709383474,9.90576805939,0.02
 08/29  17:00:00,266.592210408,33.6027083101,78.7373267012,0.0,37.1018798503,116.476155989,16.4493405349,6.52357247551,9.90576805939,0.02
 08/29  18:00:00,156.976708974,27.9339303526,56.0563545992,0.0,24.7345865669,47.5788473902,26.6985002555,21.7256162258,4.9528840297,0.02
 08/29  19:00:00,154.569445815,27.6711820415,51.5626680692,0.0,24.7345865669,47.5788473902,39.9774503791,35.0045663494,4.9528840297,0.02
 08/29  20:00:00,144.916041762,28.0972036343,50.9943432731,0.0,12.3672932834,38.6892022431,64.8984447953,53.3188834636,2.97173041782,8.60783091385
 08/29  21:00:00,101.811414107,17.1818179991,30.696749687,0.0,12.3672932834,27.0668015668,46.3237186075,43.3319881897,2.97173041782,0.02
 08/29  22:00:00,90.535413676,21.2054110265,34.6083725079,0.0,4.12243109448,15.9888894789,71.4015665941,68.4098361763,2.97173041782,0.02
 08/29  23:00:00,73.7816885891,14.3507527179,24.8885264226,0.0,4.12243109448,15.9888894789,49.7466141402,46.7548837224,2.97173041782,0.02
 08/29  24:00:00,82.6533559188,19.6609676414,28.2931607853,0.0,4.12243109448,15.9888894789,78.034681162,75.0429507442,2.97173041782,0.02
 08/30  01:00:00,65.1043079355,12.9655455867,17.6187555245,0.0,4.12243109448,15.9888894789,51.9504233437,48.9586929259,2.97173041782,0.02
 08/30  02:00:00,76.0451841996,19.0095466026,22.3364101345,0.0,4.12243109448,15.9888894789,84.5901516875,81.5984212697,2.97173041782,0.02
 08/30  03:00:00,59.9106971379,12.4488998406,12.9641930837,0.0,4.12243109448,15.9888894789,50.947396765,47.9556663472,2.97173041782,0.02
 08/30  04:00:00,105.223782636,27.3986633581,25.7493236039,0.0,12.3672932834,24.9413748627,104.998130876,100.025246846,4.9528840297,0.02
 08/30  05:00:00,115.519320022,28.242891654,27.5878747158,7.61275797888,12.3672932834,24.9413748627,169.328797456,164.355913427,4.9528840297,0.02
 08/30  06:00:00,165.612385321,28.7693673927,28.6995215141,4.96971973336,24.7345865669,70.7195625826,136.923151321,126.997383262,9.90576805939,0.02
 08/30  07:00:00,195.280367062,29.1135698781,34.0619350952,1.9363135066,37.1018798503,92.3937384068,116.579077078,106.653309019,9.90576805939,0.02
 08/30  08:00:00,216.579218937,29.2755107408,44.208959165,0.882905821143,37.1018798503,104.434947198,108.349227786,98.4234597264,9.90576805939,0.02
 08/30  09:00:00,236.183103183,29.6169715037,51.7537703913,0.558909406685,37.1018798503,116.476155989,102.062261165,83.5315704854,9.90576805939,8.62492262025
 08/30  10:00:00,241.418292161,30.1742890757,56.892414151,0.0975705000692,37.1018798503,116.476155989,75.6200043649,65.6942363055,9.90576805939,0.02
 08/30  11:00:00,246.825478801,30.8115738086,61.7596161054,0.0,37.1018798503,116.476155989,67.5940881909,49.0578440873,9.90576805939,8.63047604418
 08/30  12:00:00,239.668637037,31.521330025,65.9348613157,0.0,37.1018798503,104.434947198,44.0329372235,34.1071691641,9.90576805939,0.02
 08/30  13:00:00,255.362899569,32.2719452182,68.8366892093,0.0,37.1018798503,116.476155989,37.3508261749,27.4250581155,9.90576805939,0.02
 08/30  14:00:00,259.996077024,32.8959728269,72.8460649433,0.0,37.1018798503,116.476155989,38.7931341345,20.2583072876,9.90576805939,8.62905878749
 08/30  15:00:00,263.091768123,33.3782899263,75.4596461957,0.0,37.1018798503,116.476155989,23.0909921797,13.1652241203,9.90576805939,0.02
 08/30  16:00:00,265.438787868,33.6141721227,77.5712885064,0.0,37.1018798503,116.476155989,27.6073371932,9.07782753086,9.90576805939,8.6237416029
 08/30  17:00:00,266.879100081,33.6917305603,78.9352117041,0.0,37.1018798503,116.476155989,16.1008780994,6.17511004002,9.90576805939,0.02
 08/30  18:00:00,156.991767521,27.9346243525,56.070733771,0.0,24.7345865669,47.5788473902,24.6833748747,19.7104908451,4.9528840297,0.02
 08/30  19:00:00,154.605987619,27.6723648854,51.598042553,0.0,24.7345865669,47.5788473902,43.9201633213,38.9472792916,4.9528840297,0.02
 08/30  20:00:00,144.382781269,28.0978004699,50.460500875,0.0,12.3672932834,38.6892022431,76.3202977885,73.3285673707,2.97173041782,0.02
 08/30  21:00:00,99.8200781967,17.1818179991,28.7054127844,0.0,12.3672932834,27.0668015668,57.1036374608,54.111907043,2.97173041782,0.02
 08/30  22:00:00,84.5904233378,21.2054110265,28.6633816496,0.0,4.12243109448,15.9888894789,79.3199359464,76.3282055286,2.97173041782,0.02
 08/30  23:00:00,67.8209661423,14.3507527179,18.9278033968,0.0,4.12243109448,15.9888894789,53.2005074346,50.2087770167,2.97173041782,0.02
 08/30  24:00:00,79.6120986382,19.8781079877,25.0347625241,0.0,4.12243109448,15.9888894789,80.1186362157,77.1269057978,2.97173041782,0.02
 08/31  01:00:00,62.9426842602,12.9655455867,15.457131162,0.0,4.12243109448,15.9888894789,51.2494881822,48.2577577644,2.97173041782,0.02
 08/31  02:00:00,75.1829347184,19.0095466026,21.4741599168,0.0,4.12243109448,15.9888894789,84.3280941806,81.3363637628,2.97173041782,0.02
 08/31  03:00:00,62.9484713323,12.5357559791,15.9151103566,0.0,4.12243109448,15.9888894789,50.4999705197,47.5082401019,2.97173041782,0.02
 08/31  04:00:00,114.233258844,27.3986633581,34.7587989859,0.0,12.3672932834,24.9413748627,103.359483428,98.3865993983,4.9528840297,0.02
 08/31  05:00:00,125.180407801,28.3028103715,38.8694139,5.93238700111,12.3672932834,24.9413748627,175.873054253,162.318376235,4.9528840297,8.60179398824
 08/31  06:00:00,176.818306248,28.8525207805,41.4330727724,3.35893523876,24.7345865669,70.7195625826,134.749186969,124.82341891,9.90576805939,0.02
 08/31  07:00:00,203.356595647,29.3137871204,43.1266589767,0.74759890349,37.1018798503,92.3937384068,114.210809259,104.2850412,9.90576805939,0.02
 08/31  08:00:00,218.506424722,29.5224232478,46.261348871,0.510851425202,37.1018798503,104.434947198,107.362192228,97.4364241684,9.90576805939,0.02
 08/31  09:00:00,235.989776358,29.8722569133,51.5812170055,0.282849101962,37.1018798503,116.476155989,101.619809805,91.6940417451,9.90576805939,0.02
 08/31  10:00:00,239.555869103,30.4221769059,54.8539387819,0.0257000067467,37.1018798503,116.476155989,99.6819113446,81.1469735731,9.90576805939,8.62916971218
 08/31  11:00:00,244.130463922,31.0513029715,58.8249317215,0.0,37.1018798503,116.476155989,77.2058531655,67.2800851061,9.90576805939,0.02
 08/31  12:00:00,235.920773805,31.6785657582,62.0296858987,0.0,37.1018798503,104.434947198,76.7581337831,58.2259607911,9.90576805939,8.62640493255
 08/31  13:00:00,251.02038269,32.2533773067,64.5127972693,0.0,37.1018798503,116.476155989,63.3338074354,53.408039376,9.90576805939,0.02
 08/31  14:00:00,252.895326025,32.6730828464,65.9681686134,0.0,37.1018798503,116.476155989,59.0920043577,49.1662362983,9.90576805939,0.02
 08/31  15:00:00,253.884241599,33.0491318755,66.5812814054,0.0,37.1018798503,116.476155989,65.7779055458,47.2444622138,9.90576805939,8.62767527262
 08/31  16:00:00,257.01041116,33.2331918111,69.5239395071,0.0,37.1018798503,116.476155989,48.8553028673,38.9295348079,9.90576805939,0.02
 08/31  17:00:00,257.946386864,33.2971549761,70.3970297164,0.0,37.1018798503,116.476155989,42.1454330581,32.2196649987,9.90576805939,0.02
 08/31  18:00:00,153.292421553,27.9293166241,52.3766722191,0.0,24.7345865669,47.5788473902,55.3173278216,41.7577128223,4.9528840297,8.60673096954
 08/31  19:00:00,154.272727807,27.6663607326,48.9216192408,0.0,24.7345865669,47.5788473902,59.1734379951,54.2005539654,4.9528840297,0.02
 08/31  20:00:00,142.102980854,27.9869030601,48.2916078434,0.0,12.3672932834,38.6892022431,80.7957353086,77.8040048908,2.97173041782,0.02
 08/31  21:00:00,99.8160155471,17.073247826,28.8099277158,0.0,12.3672932834,27.0668015668,57.2884581175,54.2967276996,2.97173041782,0.02
 08/31  22:00:00,87.4894275614,21.118554888,31.6492427935,0.0,4.12243109448,15.9888894789,79.7709123484,76.7791819306,2.97173041782,0.02
 08/31  23:00:00,66.5513679275,13.1392578637,18.8921034058,0.0,4.12243109448,15.9888894789,50.3076226091,47.3158921913,2.97173041782,0.02
 08/31  24:00:00,79.9261386995,19.8781079877,25.3488033789,0.0,4.12243109448,15.9888894789,81.3077738875,78.3160434696,2.97173041782,0.02
 09/01  01:00:00,61.0325105198,12.5312648942,13.9812389125,0.0,4.12243109448,15.9888894789,53.979261408,50.9875309902,2.97173041782,0.02
 09/01  02:00:00,75.783496749,19.8781079877,21.2061613662,0.0,4.12243109448,15.9888894789,85.523330241,82.5315998232,2.97173041782,0.02
 09/01  03:00:00,57.1800167035,11.2329139016,11.4494986144,0.0,4.12243109448,15.9888894789,51.9104425873,48.9187121695,2.97173041782,0.02
 09/01  04:00:00,104.429744649,27.717135866,24.636813097,0.0,12.3672932834,24.9413748627,107.866340977,102.893456947,4.9528840297,0.02
 09/01  05:00:00,110.971545199,27.8266900487,24.8382325823,6.23082684617,12.3672932834,24.9413748627,170.820763308,165.847879278,4.9528840297,0.02
 09/01  06:00:00,162.416820856,28.916635063,24.9498096439,5.37659938478,24.7345865669,70.7195625826,138.198618661,128.272850602,9.90576805939,0.02
 09/01  07:00:00,191.097789939,29.1851783057,29.7962527994,1.94780505501,37.1018798503,92.3937384068,117.268960178,107.343192119,9.90576805939,0.02
 09/01  08:00:00,212.601457849,29.4087838898,39.9739791982,1.00683948831,37.1018798503,104.434947198,117.0844098,98.5565721329,9.90576805939,8.62206960766
 09/01  09:00:00,232.435277752,29.759367999,47.7429817625,0.67952165273,37.1018798503,116.476155989,103.613676093,93.6879080335,9.90576805939,0.02
 09/01  10:00:00,238.763036797,30.2569637779,54.0865306911,0.165476349573,37.1018798503,116.476155989,97.2120362672,87.2862682078,9.90576805939,0.02
 09/01  11:00:00,244.09291929,30.8784654767,58.9473981159,0.0128145584688,37.1018798503,116.476155989,91.3391795593,72.8028920459,9.90576805939,8.63051945406
 09/01  12:00:00,236.556293386,31.5950236018,62.7487938325,0.0,37.1018798503,104.434947198,71.5938579505,61.6680898911,9.90576805939,0.02
 09/01  13:00:00,255.427405995,32.4538301063,68.719296231,0.0,37.1018798503,116.476155989,65.2199457052,46.6835577754,9.90576805939,8.63061987036
 09/01  14:00:00,262.989984232,33.2133708264,75.5226005969,0.0,37.1018798503,116.476155989,38.0462572955,28.1204892362,9.90576805939,0.02
 09/01  15:00:00,266.231472384,33.779522908,78.1980694269,0.0,37.1018798503,116.476155989,31.1104670335,21.1846989741,9.90576805939,0.02
 09/01  16:00:00,265.176611442,33.9942404613,76.9290994487,0.0,37.1018798503,116.476155989,43.7601490345,25.2305977442,9.90576805939,8.62378323098
 09/01  17:00:00,265.298822074,33.9456265895,77.1010282086,0.0,37.1018798503,116.476155989,36.539960463,26.6141924036,9.90576805939,0.02
 09/01  18:00:00,157.910945807,27.9333264088,56.991199272,0.0,24.7345865669,47.5788473902,41.2608266234,36.2879425937,4.9528840297,0.02
 09/01  19:00:00,157.815648727,27.6711848967,52.4597054261,0.0,24.7345865669,47.5788473902,53.8949623572,48.9220783275,4.9528840297,0.02
 09/01  20:00:00,145.066999043,28.0973378071,51.1451693896,0.0,12.3672932834,38.6892022431,76.7485393343,73.7568089165,2.97173041782,0.02
 09/01  21:00:00,101.555898547,17.1818179991,30.4412264208,0.0,12.3672932834,27.0668015668,66.0175361778,54.4408077908,2.97173041782,8.60499796916
 09/01  22:00:00,90.0846718984,21.2054110265,34.1576296321,0.0,4.12243109448,15.9888894789,79.948634993,76.9569045752,2.97173041782,0.02
 09/01  23:00:00,72.3385958363,14.4376088564,23.358576515,0.0,4.12243109448,15.9888894789,53.835743166,50.8440127482,2.97173041782,0.02
 09/01  24:00:00,81.7562359517,19.8781079877,27.1788995318,0.0,4.12243109448,15.9888894789,81.1566418464,78.1649114286,2.97173041782,0.02
 09/02  01:00:00,60.3796869845,11.2374049865,14.6670794664,0.0,4.12243109448,15.9888894789,45.0201849978,42.02845458,2.97173041782,0.02
 09/02  02:00:00,74.3733762143,19.0095466026,20.6646013437,0.0,4.12243109448,15.9888894789,83.5830482285,80.5913178107,2.97173041782,0.02
 09/02  03:00:00,56.3717294957,11.5848295405,10.3116975794,0.0,4.12243109448,15.9888894789,46.6984452041,43.7067147863,2.97173041782,0.02
 09/02  04:00:00,85.0236705374,25.9221090036,24.1602725093,0.0,4.12243109448,16.0517297156,114.220038667,111.228308249,2.97173041782,0.02
 09/02  05:00:00,85.5120515584,27.0078107349,23.5629518531,0.0,4.12243109448,16.0517297156,114.330873984,111.339143567,2.97173041782,0.02
 09/02  06:00:00,102.864195001,28.5277931587,22.8877085289,0.000829536644596,4.12243109448,39.6058045677,95.5851021596,92.5933717418,2.97173041782,0.02
 09/02  07:00:00,147.726569186,28.5416019976,27.4252408916,13.3671629143,12.3672932834,65.3531420225,150.04436405,145.071480021,4.9528840297,0.02
 09/02  08:00:00,156.255326885,28.5358376442,35.401332802,11.0347447766,12.3672932834,68.2430321324,146.592081717,141.619197687,4.9528840297,0.02
 09/02  09:00:00,185.483241172,28.566975767,40.5121842745,6.10380565085,16.4897243779,93.1370602926,135.80887031,127.864255862,7.92461444751,0.02
 09/02  10:00:00,185.436075632,28.5775481449,43.2827571607,3.27538359848,16.4897243779,93.1370602926,130.189131527,122.244517079,7.92461444751,0.02
 09/02  11:00:00,186.600320187,28.5883322694,46.7092836129,1.0023056132,16.4897243779,93.1370602926,133.840679562,117.304034563,7.92461444751,8.61203055192
 09/02  12:00:00,181.318323615,28.6289676353,51.1391863315,0.40141889563,16.4897243779,83.9857416113,116.658168858,108.713554411,7.92461444751,0.02
 09/02  13:00:00,183.203200684,28.7022913356,53.145490131,0.206679619245,16.4897243779,83.9857416113,107.069057951,99.1244435037,7.92461444751,0.02
 09/02  14:00:00,183.31173601,28.8051777748,53.3268479044,0.0310169935489,16.4897243779,83.9857416113,106.944227977,98.9996135299,7.92461444751,0.02
 09/02  15:00:00,164.910204188,28.5277931587,52.6906096297,0.0,12.3672932834,70.6512738906,57.3011451412,52.3282611115,4.9528840297,0.02
 09/02  16:00:00,165.848701446,28.5277931587,53.6290990824,0.0,12.3672932834,70.6512738906,56.7628170602,51.7899330305,4.9528840297,0.02
 09/02  17:00:00,153.068516948,28.5277931587,53.3724274171,0.0,12.3672932834,58.1284167478,61.1316242457,56.158740216,4.9528840297,0.02
 09/02  18:00:00,110.876308722,27.2249510811,45.6705610548,0.0,12.3672932834,24.9413748627,86.5262843595,81.5534003298,4.9528840297,0.02
 09/02  19:00:00,115.586077386,27.8763721199,45.0305753249,0.0,12.3672932834,24.9413748627,94.4215242557,89.448640226,4.9528840297,0.02
 09/02  20:00:00,100.146169274,27.2249510811,37.9799288967,0.0,4.12243109448,16.0517297156,104.644516159,101.652785741,2.97173041782,0.02
 09/02  21:00:00,63.5551363952,13.0479106403,15.9648153954,0.0,4.12243109448,15.9888894789,58.2018411406,55.2101107228,2.97173041782,0.02
 09/02  22:00:00,66.1844710102,13.8296158868,17.8124447344,0.0,4.12243109448,15.9888894789,66.624154079,55.0506270879,2.97173041782,8.60179657326
 09/02  23:00:00,72.9743886111,17.2814060024,21.0385593723,0.0,4.12243109448,15.9888894789,75.786272296,72.7945418782,2.97173041782,0.02
 09/02  24:00:00,75.0027416311,18.3236796644,22.0192475572,0.0,4.12243109448,15.9888894789,76.43941173,73.4476813122,2.97173041782,0.02
 09/03  01:00:00,64.6042167071,15.1212302521,16.9457853973,0.0,2.06121554724,15.9888894789,73.1873625389,70.195632121,2.97173041782,0.02
 09/03  02:00:00,59.2755226128,12.9610545018,13.752082199,0.0,2.06121554724,15.9888894789,61.0826021353,58.0908717174,2.97173041782,0.02
 09/03  03:00:00,57.1139189598,11.8865804828,12.802150476,0.0,2.06121554724,15.9888894789,51.8005732889,48.8088428711,2.97173041782,0.02
 09/03  04:00:00,62.8973972097,15.1212302521,15.1419768645,0.0,2.06121554724,15.9888894789,69.9255105616,66.9337801438,2.97173041782,0.02
 09/03  05:00:00,74.9153019443,22.0360381955,20.1693115938,0.00473198942133,2.06121554724,15.9888894789,106.78388096,103.792150542,2.97173041782,0.02
 09/03  06:00:00,58.6128094973,18.1499673874,14.9171348964,0.0,2.06121554724,15.9888894789,82.699980739,79.7082503212,2.97173041782,0.02
 09/03  07:00:00,59.0865104117,21.601757503,18.8745328203,0.0,2.06121554724,15.9888894789,102.945427036,99.9536966178,2.97173041782,0.02
 09/03  08:00:00,82.6604683622,18.757960357,17.0827244251,0.0,4.12243109448,41.7362269337,78.2735567243,73.3006726946,4.9528840297,0.02
 09/03  09:00:00,94.125221825,22.6874592343,24.6737589263,0.0,4.12243109448,41.7362269337,94.4963231218,89.5234390921,4.9528840297,0.02
 09/03  10:00:00,90.01645089,18.6711042185,24.2809570896,0.0,4.12243109448,41.7362269337,74.0340927659,69.0612087362,4.9528840297,0.02
 09/03  11:00:00,104.963964096,23.1651679961,35.0992751958,0.0,4.12243109448,41.7362269337,90.2049246867,85.232040657,4.9528840297,0.02
 09/03  12:00:00,96.0523404673,18.5842480799,30.7938569059,0.0,4.12243109448,41.7362269337,71.0230331912,66.0501491615,4.9528840297,0.02
 09/03  13:00:00,108.022442202,23.1217399268,38.4025065241,0.0,4.12243109448,41.7362269337,89.0261327948,84.0532487651,4.9528840297,0.02
 09/03  14:00:00,98.4339239157,18.8013884262,33.278455256,0.0,4.12243109448,41.7362269337,70.4212843641,65.4484003344,4.9528840297,0.02
 09/03  15:00:00,112.796618242,23.5560206193,42.8218245902,0.0,4.12243109448,41.7362269337,86.2642787417,81.291394712,4.9528840297,0.02
 09/03  16:00:00,82.2440189465,18.8013884262,33.9935626898,0.0,4.12243109448,24.8785346261,68.8109513103,63.8380672806,4.9528840297,0.02
 09/03  17:00:00,78.2589815064,22.1852895113,37.485874512,0.0,2.06121554724,15.9888894789,87.3648456286,84.3731152108,2.97173041782,0.02
 09/03  18:00:00,61.8340695713,16.2526055951,27.1504645436,0.0,2.06121554724,15.9888894789,63.8348141056,60.8430836877,2.97173041782,0.02
 09/03  19:00:00,74.1188304213,20.3992448187,30.4782399004,0.0,2.06121554724,15.9888894789,84.9010939179,81.9093635001,2.97173041782,0.02
 09/03  20:00:00,62.6301717364,12.5346332079,17.6535487217,0.0,2.06121554724,15.9888894789,57.0694634331,54.0777330153,2.97173041782,0.02
 09/03  21:00:00,74.1854399124,19.0140376875,22.5557923748,0.0,2.06121554724,15.9888894789,84.5741881418,81.582457724,2.97173041782,0.02
 09/03  22:00:00,60.7783889057,13.3953351943,14.7954257665,0.0,2.06121554724,15.9888894789,62.259563953,59.2678335352,2.97173041782,0.02
 09/03  23:00:00,58.4571961695,12.5357559791,13.4842067501,0.00084417059821,2.06121554724,15.9888894789,55.0079629813,52.0162325635,2.97173041782,0.02
 09/03  24:00:00,54.0751088495,10.8008787515,10.8490420776,0.0,2.06121554724,15.9888894789,55.0521255526,52.0603951347,2.97173041782,0.02
 09/04  01:00:00,70.4296133556,18.5842480799,19.0618827503,0.008907609581,2.06121554724,15.9888894789,82.4889149447,79.4971845269,2.97173041782,0.02
 09/04  02:00:00,74.7156677622,21.601757503,20.4086898592,0.0,2.06121554724,15.9888894789,103.556019992,100.564289575,2.97173041782,0.02
 09/04  03:00:00,66.0079162786,18.1499673874,15.2095310794,0.0552103033109,2.06121554724,15.9888894789,93.3363214715,81.7627965897,2.97173041782,8.60179446398
 09/04  04:00:00,72.5129050121,22.0360381955,17.7259211396,0.045725340313,2.06121554724,15.9888894789,106.166491156,103.174760738,2.97173041782,0.02
 09/04  05:00:00,63.538941507,17.2814060024,13.6643281578,0.0,2.06121554724,15.9888894789,86.1994562537,83.2077258359,2.97173041782,0.02
 09/04  06:00:00,67.1914620604,22.0360381955,17.0352645056,0.113272506087,2.06121554724,15.9888894789,107.937389821,104.945659403,2.97173041782,0.02
 09/04  07:00:00,51.7320048871,18.1499673874,14.6586973874,0.42513289608,2.06121554724,15.9888894789,86.9050261376,83.9132957198,2.97173041782,0.02
 09/04  08:00:00,89.000177162,22.991455719,19.2847218947,0.305226472119,4.12243109448,41.7362269337,103.616832316,98.6439482862,4.9528840297,0.02
 09/04  09:00:00,84.5817893127,18.931672634,19.0959434378,0.14883954031,4.12243109448,41.7362269337,80.081976456,75.1090924263,4.9528840297,0.02
 09/04  10:00:00,97.1812082786,23.1651679961,27.2744952109,0.0317680628804,4.12243109448,41.7362269337,96.4564078033,91.4835237736,4.9528840297,0.02
 09/04  11:00:00,89.8971264201,18.3671077337,24.3125519791,0.0,4.12243109448,41.7362269337,75.0078465548,70.0349625251,4.9528840297,0.02
 09/04  12:00:00,102.434991636,22.9045995805,32.5027907645,0.0,4.12243109448,41.7362269337,90.6490740675,85.6761900378,4.9528840297,0.02
 09/04  13:00:00,96.7775697316,18.8448164955,30.1776908359,0.0,4.12243109448,41.7362269337,73.2855965099,68.3127124802,4.9528840297,0.02
 09/04  14:00:00,106.379809634,23.3388802731,36.0736141796,0.0,4.12243109448,41.7362269337,92.8731083622,87.9002243325,4.9528840297,0.02
 09/04  15:00:00,93.7549864917,18.6928182531,28.381280279,0.0,4.12243109448,41.7362269337,75.3835999844,70.4107159547,4.9528840297,0.02
 09/04  16:00:00,86.9899099672,23.1000258922,34.2272848153,0.0,4.12243109448,24.8785346261,94.4813488182,89.5084647886,4.9528840297,0.02
 09/04  17:00:00,53.0803511123,14.5199739099,20.1517805213,0.0,2.06121554724,15.9888894789,63.5255830737,60.5338526559,2.97173041782,0.02
 09/04  18:00:00,65.6260235476,19.8781079877,27.2049033772,0.0,2.06121554724,15.9888894789,91.4679043337,88.4761739159,2.97173041782,0.02
 09/04  19:00:00,54.4681878554,12.7940788522,18.6231854194,0.0,2.06121554724,15.9888894789,58.5978077048,55.606077287,2.97173041782,0.02
 09/04  20:00:00,74.6069712793,18.5842480799,23.2805209063,0.0522696107329,2.06121554724,15.9888894789,83.8644582932,80.8727278753,2.97173041782,0.02
 09/04  21:00:00,58.6237522127,12.9610545018,13.0509978223,0.0,2.06121554724,15.9888894789,62.5570477429,59.565317325,2.97173041782,0.02
 09/04  22:00:00,67.7846138151,18.5842480799,16.4631487976,0.144009838064,2.06121554724,15.9888894789,84.2300099107,81.2382794929,2.97173041782,0.02
 09/04  23:00:00,73.2703907329,21.601757503,18.9634131915,0.0,2.06121554724,15.9888894789,106.491331609,103.499601191,2.97173041782,0.02
 09/04  24:00:00,66.2699683465,18.5842480799,14.7788715605,0.313641544929,2.06121554724,15.9888894789,86.4553300333,83.4635996155,2.97173041782,0.02
 09/05  01:00:00,74.0160105289,21.601757503,17.6478173573,0.0,4.12243109448,15.9888894789,107.354289672,104.362559254,2.97173041782,0.02
 09/05  02:00:00,66.6568425624,18.5842480799,12.791864518,0.626307167163,4.12243109448,15.9888894789,86.8659397589,83.8742093411,2.97173041782,0.02
 09/05  03:00:00,72.8928270006,22.3617487149,15.0913276247,0.673314912999,4.12243109448,15.9888894789,108.671858302,105.680127884,2.97173041782,0.02
 09/05  04:00:00,97.5420656137,27.369711312,17.0663151115,1.03024291606,12.3672932834,24.9413748627,123.480995463,118.508111434,4.9528840297,0.02
 09/05  05:00:00,126.164346814,28.1195901546,19.6266151742,26.3423451649,12.3672932834,24.9413748627,191.260177866,186.287293836,4.9528840297,0.02
 09/05  06:00:00,172.744930206,28.5932730159,19.6451175326,18.983595619,24.7345865669,70.7195625826,157.185399768,147.259631709,9.90576805939,0.02
 09/05  07:00:00,192.625535383,28.6309850877,22.927867211,10.8981268535,37.1018798503,92.3937384068,142.666320007,124.153088331,9.90576805939,8.60746361721
 09/05  08:00:00,205.678863129,28.6573875485,28.1115904146,6.69808611322,37.1018798503,104.434947198,124.136471871,114.210703812,9.90576805939,0.02
 09/05  09:00:00,223.232360201,28.7272948139,36.0813315276,4.17028873988,37.1018798503,116.476155989,118.069908921,108.144140862,9.90576805939,0.02
 09/05  10:00:00,227.093913225,28.8939204004,41.440450834,2.50546580155,37.1018798503,116.476155989,120.951850055,102.418589682,9.90576805939,8.62749231332
 09/05  11:00:00,231.205576093,29.1746499316,46.524835756,1.25186790894,37.1018798503,116.476155989,107.247232669,97.3214646092,9.90576805939,0.02
 09/05  12:00:00,223.995140134,29.5748408771,51.6509635597,0.55680810467,37.1018798503,104.434947198,111.297195575,92.7649629411,9.90576805939,8.62646457474
 09/05  13:00:00,238.211089414,29.9666382983,53.8010175983,0.189214819491,37.1018798503,116.476155989,98.7885963959,88.8628283365,9.90576805939,0.02
 09/05  14:00:00,240.622221258,30.4116413245,55.8949144101,0.0615994726707,37.1018798503,116.476155989,94.9924923237,85.0667242643,9.90576805939,0.02
 09/05  15:00:00,242.14718152,30.7531579579,57.1401718166,0.0,37.1018798503,116.476155989,100.841112467,82.3075846321,9.90576805939,8.62775977547
 09/05  16:00:00,244.41365216,30.9806015655,59.1797761011,0.0,37.1018798503,116.476155989,91.048184604,81.1224165446,9.90576805939,0.02
 09/05  17:00:00,245.241018484,31.1069115631,59.8819089824,0.0,37.1018798503,116.476155989,91.0237258743,81.0979578149,9.90576805939,0.02
 09/05  18:00:00,147.309287605,27.8337317424,46.4891216813,0.0,24.7345865669,47.5788473902,67.9583825512,62.9854985215,4.9528840297,0.02
