Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  19:00:00,148.161964843,27.660187632,40.4678503259,0.0,24.7345865669,47.5788473902,83.4557555137,69.8949999986,4.9528840297,8.60787148542
 09/05  20:00:00,125.665844623,27.8039920045,32.0373794542,0.0,12.3672932834,38.6892022431,90.8201593408,87.828428923,2.97173041782,0.02
 09/05  21:00:00,84.5719006281,15.2727271103,15.4111384674,0.0,12.3672932834,27.0668015668,56.6975295839,53.7057991661,2.97173041782,0.02
 09/05  22:00:00,73.3211883738,20.0952483339,18.5267127539,0.0,4.12243109448,15.9888894789,80.2727284351,77.2809980173,2.97173041782,0.02
 09/05  23:00:00,58.7467987743,12.5357559791,11.7134387359,0.0,4.12243109448,15.9888894789,51.595627311,48.6038968932,2.97173041782,0.02
 09/05  24:00:00,70.7894943799,18.1454763025,17.9671933477,0.0,4.12243109448,15.9888894789,79.8872175716,76.8954871538,2.97173041782,0.02
 09/06  01:00:00,55.4759195181,11.2374049865,9.76331300459,0.0,4.12243109448,15.9888894789,46.7048303815,43.7130999637,2.97173041782,0.02
 09/06  02:00:00,76.0942704299,22.0360381955,19.2917971195,0.0,4.12243109448,15.9888894789,95.615080037,92.6233496192,2.97173041782,0.02
 09/06  03:00:00,67.4384137744,17.2814060024,15.5025855408,0.0,4.12243109448,15.9888894789,77.9547969673,74.9630665495,2.97173041782,0.02
 09/06  04:00:00,101.219126326,27.717135866,21.4261948068,0.0,12.3672932834,24.9413748627,110.382972484,105.410088455,4.9528840297,0.02
 09/06  05:00:00,112.668108957,27.7272201847,21.8723503312,10.9927427561,12.3672932834,24.9413748627,177.353759407,172.380875377,4.9528840297,0.02
 09/06  06:00:00,164.522507596,28.6887022532,21.2798746814,9.03098727075,24.7345865669,70.7195625826,143.512926192,133.587158133,9.90576805939,0.02
 09/06  07:00:00,186.871286463,28.8597155261,23.5841604812,4.25885771154,37.1018798503,92.3937384068,122.89792914,112.972161081,9.90576805939,0.02
 09/06  08:00:00,202.245640499,28.9699753644,28.8825375137,2.18125996,37.1018798503,104.434947198,122.760205084,104.232941348,9.90576805939,8.62149567668
 09/06  09:00:00,222.21745379,29.1644046574,37.3061927179,1.4934444191,37.1018798503,116.476155989,108.97469201,99.0489239509,9.90576805939,0.02
 09/06  10:00:00,227.842356397,29.5050970933,43.2759234787,0.80727622222,37.1018798503,116.476155989,103.838394641,93.9126265819,9.90576805939,0.02
 09/06  11:00:00,236.376651311,29.9906175424,51.923729849,0.208042125185,37.1018798503,116.476155989,107.440446743,88.9040330837,9.90576805939,8.63064560015
 09/06  12:00:00,229.58334208,30.5882138843,56.6841913937,0.0984652362761,37.1018798503,104.434947198,90.4254352692,80.4996672098,9.90576805939,0.02
 09/06  13:00:00,246.573781287,31.2782836343,61.0319409373,0.00926265616032,37.1018798503,116.476155989,86.3250081441,67.7885202491,9.90576805939,8.63071983564
 09/06  14:00:00,252.010510534,31.8737634663,65.8827334626,0.0,37.1018798503,116.476155989,64.1807869011,54.2550188417,9.90576805939,0.02
 09/06  15:00:00,254.76844239,32.3401035657,68.1744637259,0.0,37.1018798503,116.476155989,58.6997494457,48.7739813863,9.90576805939,0.02
 09/06  16:00:00,255.990380946,32.5663069684,69.1707828273,0.0,37.1018798503,116.476155989,67.9028640344,49.3732226673,9.90576805939,8.62387330772
 09/06  17:00:00,256.802059619,32.6642339667,69.8856598665,0.0,37.1018798503,116.476155989,59.9120584796,49.9862904202,9.90576805939,0.02
 09/06  18:00:00,154.064683105,27.8397026787,53.2385612935,0.0,24.7345865669,47.5788473902,55.7434490071,50.7705649774,4.9528840297,0.02
 09/06  19:00:00,157.164232786,27.6625561916,49.4677525639,0.0,24.7345865669,47.5788473902,70.4844304332,65.5115464035,4.9528840297,0.02
 09/06  20:00:00,140.002777101,27.9863563137,46.1919300078,0.0,12.3672932834,38.6892022431,86.4210076654,83.4292772476,2.97173041782,0.02
 09/06  21:00:00,96.7859126118,17.0008677105,25.8521913712,0.0,12.3672932834,27.0668015668,60.3140906724,57.3223602546,2.97173041782,0.02
 09/06  22:00:00,82.1971428045,20.3123886802,27.1855254302,0.0,4.12243109448,15.9888894789,76.8972322415,73.9055018237,2.97173041782,0.02
 09/06  23:00:00,65.5876209442,13.3129701407,17.7546427633,0.0,4.12243109448,15.9888894789,61.3239880436,49.7504591819,2.97173041782,8.60179844393
 09/06  24:00:00,77.0360426617,19.4438272951,22.8929867744,0.0,4.12243109448,15.9888894789,84.1198722378,81.12814182,2.97173041782,0.02
 09/07  01:00:00,58.2206899962,11.2374049865,12.5080823286,0.0,4.12243109448,15.9888894789,45.6846516459,42.6929212281,2.97173041782,0.02
 09/07  02:00:00,70.3879135849,18.753469272,16.9576184901,0.0,4.12243109448,15.9888894789,79.5953755909,76.6036451731,2.97173041782,0.02
 09/07  03:00:00,61.3468294211,14.2594054944,12.522611098,0.0,4.12243109448,15.9888894789,62.2030217692,59.2112913514,2.97173041782,0.02
 09/07  04:00:00,101.437431592,27.4855194967,21.8761156206,0.0,12.3672932834,24.9413748627,107.551163978,102.578279948,4.9528840297,0.02
 09/07  05:00:00,113.23490404,28.2106244072,23.674937195,9.27354602689,12.3672932834,24.9413748627,173.10697824,168.134094211,4.9528840297,0.02
 09/07  06:00:00,163.563890314,28.7247391208,23.0409328347,6.27527433368,24.7345865669,70.7195625826,140.456721688,130.530953629,9.90576805939,0.02
 09/07  07:00:00,187.49112016,29.0413733405,25.697450331,2.58374266598,37.1018798503,92.3937384068,119.931664657,110.005896598,9.90576805939,0.02
 09/07  08:00:00,208.389108529,29.2029041793,35.6361524721,1.33821866196,37.1018798503,104.434947198,111.140093388,101.214325329,9.90576805939,0.02
 09/07  09:00:00,229.437902361,29.5240933152,44.7347839122,0.925538605478,37.1018798503,116.476155989,114.489780628,95.9589921784,9.90576805939,8.62502039026
 09/07  10:00:00,237.672124674,30.0223426393,53.1033230564,0.29244441172,37.1018798503,116.476155989,100.370562769,90.44479471,9.90576805939,0.02
 09/07  11:00:00,245.786055794,30.7108008878,60.7444698868,0.0765049529331,37.1018798503,116.476155989,87.1724257608,77.2466577014,9.90576805939,0.02
 09/07  12:00:00,240.677355694,31.5088170265,66.9507780001,0.00527887893192,37.1018798503,104.434947198,79.821582776,61.2890426212,9.90576805939,8.62677209539
 09/07  13:00:00,257.585756862,32.2813511172,71.0501589326,0.0,37.1018798503,116.476155989,59.871312353,49.9455442936,9.90576805939,0.02
 09/07  14:00:00,260.950375335,32.8543469884,73.8419482653,0.0,37.1018798503,116.476155989,60.8856488841,42.3506592942,9.90576805939,8.62922153048
 09/07  15:00:00,264.179823138,33.2881750829,76.637828046,0.0,37.1018798503,116.476155989,45.3529012995,35.4271332401,9.90576805939,0.02
 09/07  16:00:00,265.865816806,33.4236817234,78.1888138521,0.0,37.1018798503,116.476155989,40.4657024885,30.5399344291,9.90576805939,0.02
 09/07  17:00:00,261.875377689,33.3529970065,74.2701871401,0.0,37.1018798503,116.476155989,57.800868433,39.2790574292,9.90576805939,8.6160429445
 09/07  18:00:00,155.541359931,27.931244107,54.6237064863,0.0,24.7345865669,47.5788473902,55.0484127735,50.0755287438,4.9528840297,0.02
 09/07  19:00:00,157.923764304,27.6663416939,50.2235115214,0.0,24.7345865669,47.5788473902,67.807714785,62.8348307553,4.9528840297,0.02
 09/07  20:00:00,141.270715927,27.9863344653,47.4599048081,0.0,12.3672932834,38.6892022431,84.6836092167,81.6918787988,2.97173041782,0.02
 09/07  21:00:00,99.8281839404,17.073247826,28.8220906729,0.0,12.3672932834,27.0668015668,58.7019004232,55.7101700053,2.97173041782,0.02
 09/07  22:00:00,87.883602549,21.1764589803,31.9855131078,0.0,4.12243109448,15.9888894789,79.2359894461,76.2442590283,2.97173041782,0.02
 09/07  23:00:00,67.4262144263,13.3998262792,19.5063809028,0.0,4.12243109448,15.9888894789,52.1983545297,49.2066241119,2.97173041782,0.02
 09/07  24:00:00,81.7837881861,20.2255325417,26.85902772,0.0,4.12243109448,15.9888894789,84.0221190392,81.0303886214,2.97173041782,0.02
 09/08  01:00:00,58.7575457259,11.2329139016,13.0270270924,0.0,4.12243109448,15.9888894789,51.0456887698,48.053958352,2.97173041782,0.02
 09/08  02:00:00,71.8816008717,18.8403254105,18.3644500423,0.0,4.12243109448,15.9888894789,79.5825279338,76.590797516,2.97173041782,0.02
 09/08  03:00:00,54.7448097579,10.803124294,9.4664832481,0.0,4.12243109448,15.9888894789,46.7511517048,43.759421287,2.97173041782,0.02
 09/08  04:00:00,102.299566487,27.4855194967,22.7382506891,0.0,12.3672932834,24.9413748627,107.3623054,102.38942137,4.9528840297,0.02
 09/08  05:00:00,112.102243112,28.2374554574,23.8371063758,7.95188493794,12.3672932834,24.9413748627,172.053378773,167.080494743,4.9528840297,0.02
 09/08  06:00:00,163.348907603,28.7702473367,23.4938571619,5.56185905047,24.7345865669,70.7195625826,139.742493744,129.816725684,9.90576805939,0.02
 09/08  07:00:00,189.416467312,29.1267236793,28.0404432504,2.08073727642,37.1018798503,92.3937384068,127.72285639,109.209615249,9.90576805939,8.60747308167
 09/08  08:00:00,210.064283173,29.3224870815,37.4579932913,1.07199712724,37.1018798503,104.434947198,110.351998161,100.426230101,9.90576805939,0.02
 09/08  09:00:00,233.300976915,29.709400343,48.6517714826,0.686364194624,37.1018798503,116.476155989,104.868796913,94.9430288537,9.90576805939,0.02
 09/08  10:00:00,242.163114888,30.305236988,57.4470302864,0.156758958663,37.1018798503,116.476155989,102.167143124,83.6334656933,9.90576805939,8.62790937144
 09/08  11:00:00,248.621191161,31.0169722515,63.3158362908,0.0341618566057,37.1018798503,116.476155989,76.7272246061,66.8014565467,9.90576805939,0.02
 09/08  12:00:00,243.29738603,31.857442578,69.2274186237,0.0,37.1018798503,104.434947198,60.8077644824,50.881996423,9.90576805939,0.02
 09/08  13:00:00,260.925323018,32.6905340354,73.9805568024,0.0,37.1018798503,116.476155989,56.543440369,38.0068246673,9.90576805939,8.63084764234
 09/08  14:00:00,263.437810569,33.291779383,75.8919696159,0.0,37.1018798503,116.476155989,43.8582134515,33.9324453921,9.90576805939,0.02
 09/08  15:00:00,262.511865442,33.5048687054,74.7531310557,0.0,37.1018798503,116.476155989,55.0802539063,36.548386987,9.90576805939,8.62609885988
 09/08  16:00:00,260.557420412,33.4219497236,72.8821984079,0.0,37.1018798503,116.476155989,49.1599161989,39.2341481395,9.90576805939,0.02
 09/08  17:00:00,256.239008429,33.0823269503,68.9044857186,0.0,37.1018798503,116.476155989,51.7306320709,41.8048640115,9.90576805939,0.02
 09/08  18:00:00,151.626105706,27.8378000111,50.8018724952,0.0,24.7345865669,47.5788473902,55.9902251233,51.0173410936,4.9528840297,0.02
 09/08  19:00:00,151.838788357,27.6614816172,44.1433732119,0.0,24.7345865669,47.5788473902,79.9154828784,66.3547180515,4.9528840297,8.6078807972
 09/08  20:00:00,129.629758255,27.8043075414,36.0009736769,0.0,12.3672932834,38.6892022431,86.8492810055,83.8575505876,2.97173041782,0.02
 09/08  21:00:00,91.4190088562,16.4263178721,21.082252735,0.0,12.3672932834,27.0668015668,57.2028639982,54.2111335803,2.97173041782,0.02
 09/08  22:00:00,76.9359703107,20.3123886802,21.9243543144,0.0,4.12243109448,15.9888894789,78.8518025836,75.8600721658,2.97173041782,0.02
 09/08  23:00:00,58.9926059163,12.0969842017,12.3756150477,0.0,4.12243109448,15.9888894789,53.3497237465,50.3579933287,2.97173041782,0.02
 09/08  24:00:00,74.8544007538,20.3123886802,19.8427847404,0.0,4.12243109448,15.9888894789,84.7221698044,81.7304393866,2.97173041782,0.02
 09/09  01:00:00,56.8721443626,11.2329139016,11.1416263327,0.0,4.12243109448,15.9888894789,49.5853514915,46.5936210737,2.97173041782,0.02
 09/09  02:00:00,73.7290772374,19.3614622416,19.6907901931,0.0,4.12243109448,15.9888894789,81.9775268404,78.9857964226,2.97173041782,0.02
 09/09  03:00:00,54.9517451294,10.3688436014,10.1076999401,0.0,4.12243109448,15.9888894789,47.3363592009,44.3446287831,2.97173041782,0.02
 09/09  04:00:00,85.0685375219,25.9221090036,24.2051401927,0.0,4.12243109448,16.0517297156,115.052662545,112.060932127,2.97173041782,0.02
 09/09  05:00:00,84.913956063,27.2249510811,22.7477166268,0.0,4.12243109448,16.0517297156,114.414486482,111.422756064,2.97173041782,0.02
 09/09  06:00:00,103.784340186,28.5277931587,21.4566532344,0.002863886,4.12243109448,39.6058045677,95.4450398481,92.4533094303,2.97173041782,0.02
 09/09  07:00:00,144.842247797,28.5550666734,24.9906480581,12.903970146,12.3672932834,65.3531420225,149.079310453,144.106426423,4.9528840297,0.02
 09/09  08:00:00,147.813211861,28.545679508,28.7890124927,9.19510715482,12.3672932834,68.2430321324,144.664423699,139.691539669,4.9528840297,0.02
 09/09  09:00:00,175.214130348,28.57290607,31.2448527857,5.09608028218,16.4897243779,93.1370602926,134.801311805,126.856697358,7.92461444751,0.02
 09/09  10:00:00,176.233891743,28.5762961623,32.7395641698,4.61763685991,16.4897243779,93.1370602926,140.102838018,123.566097226,7.92461444751,8.61212634448
 09/09  11:00:00,176.09499091,28.5826646103,34.9102425011,2.30172182347,16.4897243779,93.1370602926,127.857765322,119.913150874,7.92461444751,0.02
 09/09  12:00:00,167.873151598,28.5922631686,36.9956226447,1.13652150561,16.4897243779,83.9857416113,124.223381059,116.278766611,7.92461444751,0.02
 09/09  13:00:00,171.990783298,28.6010510271,41.2011101359,1.03987082949,16.4897243779,83.9857416113,123.907221488,115.96260704,7.92461444751,0.02
 09/09  14:00:00,173.802804443,28.6087057009,42.5483372856,1.49705264261,16.4897243779,83.9857416113,124.05855977,116.113945323,7.92461444751,0.02
 09/09  15:00:00,152.523879202,28.5277931587,40.3042679658,0.0,12.3672932834,70.6512738906,67.0872978626,62.1144138329,4.9528840297,0.02
 09/09  16:00:00,151.317344733,28.5277931587,39.0977258461,0.0,12.3672932834,70.6512738906,75.0143381232,61.4518441686,4.9528840297,8.60960992496
 09/09  17:00:00,137.024875474,28.5277931587,37.3287868781,0.0,12.3672932834,58.1284167478,70.1325594736,65.1596754439,4.9528840297,0.02
 09/09  18:00:00,94.8730300189,26.5735300424,30.3187039506,0.0,12.3672932834,24.9413748627,91.677491183,86.7046071533,4.9528840297,0.02
 09/09  19:00:00,102.490828422,27.2249510811,30.237581359,0.0,12.3672932834,24.9413748627,98.4525469909,93.4796629612,4.9528840297,0.02
 09/09  20:00:00,88.5625763466,26.3563896961,27.2648980407,0.0,4.12243109448,16.0517297156,107.722476864,104.730746446,2.97173041782,0.02
 09/09  21:00:00,58.1134774228,11.5209373349,12.0874681095,0.0,4.12243109448,15.9888894789,57.008058075,54.0163276572,2.97173041782,0.02
 09/09  22:00:00,65.9411926659,15.5532654021,15.7783099254,0.0,4.12243109448,15.9888894789,76.7066854022,73.7149549844,2.97173041782,0.02
 09/09  23:00:00,64.1121776557,15.1212302521,14.3925313724,0.0,4.12243109448,15.9888894789,76.1654468282,73.1737164104,2.97173041782,0.02
 09/09  24:00:00,65.4627182069,17.4596093643,13.3710889488,0.0,4.12243109448,15.9888894789,76.4007199968,73.408989579,2.97173041782,0.02
 09/10  01:00:00,69.9252722365,21.601757503,15.618294882,0.0,2.06121554724,15.9888894789,101.719722445,98.727992027,2.97173041782,0.02
 09/10  02:00:00,62.9551334627,17.2814060024,13.0805205181,0.0,2.06121554724,15.9888894789,83.8329832223,80.8412528045,2.97173041782,0.02
 09/10  03:00:00,70.3237041564,22.0360381955,15.3978365133,0.18460959047,2.06121554724,15.9888894789,104.95044858,101.958718162,2.97173041782,0.02
 09/10  04:00:00,63.1391941021,18.1499673874,11.6327790791,0.702673794404,2.06121554724,15.9888894789,85.1916197949,82.1998893771,2.97173041782,0.02
 09/10  05:00:00,68.8585696482,21.601757503,13.6597788625,0.0,2.06121554724,15.9888894789,106.944176518,103.9524461,2.97173041782,0.02
 09/10  06:00:00,60.253107218,18.5842480799,11.6631883694,1.76597887421,2.06121554724,15.9888894789,86.408547745,83.4168173272,2.97173041782,0.02
 09/10  07:00:00,56.7358228035,22.0360381955,15.4271902692,0.662374417938,2.06121554724,15.9888894789,107.462530622,104.470800204,2.97173041782,0.02
 09/10  08:00:00,81.8378608903,19.1632890033,13.5046667026,2.678463957,4.12243109448,41.7362269337,83.2593265618,78.2864425321,4.9528840297,0.02
 09/10  09:00:00,89.241378446,22.6150791189,18.8249898739,1.38253647588,4.12243109448,41.7362269337,101.616108938,96.6432249081,4.9528840297,0.02
 09/10  10:00:00,84.4522348238,19.105384911,16.7704215972,2.26966821584,4.12243109448,41.7362269337,80.9328248463,75.9599408166,4.9528840297,0.02
 09/10  11:00:00,93.2077496565,22.991455719,22.4709077125,1.32661318029,4.12243109448,41.7362269337,99.734299036,94.7614150063,4.9528840297,0.02
 09/10  12:00:00,86.2630198021,18.5842480799,20.5203585159,0.851653033363,4.12243109448,41.7362269337,79.333053791,74.3601697613,4.9528840297,0.02
 09/10  13:00:00,100.05717203,23.3388802731,29.9803084205,0.312106223064,4.12243109448,41.7362269337,95.5403759522,90.5674919225,4.9528840297,0.02
 09/10  14:00:00,92.4400516464,19.0185287725,26.93899258,0.124145745663,4.12243109448,41.7362269337,76.3752857533,71.4024017236,4.9528840297,0.02
 09/10  15:00:00,99.9054517103,23.3388802731,29.9139837317,0.136362716132,4.12243109448,41.7362269337,96.0024543942,91.0295703645,4.9528840297,0.02
 09/10  16:00:00,71.4871219543,18.5842480799,23.1396431924,0.134564741353,4.12243109448,24.8785346261,77.759147139,72.7862631093,4.9528840297,0.02
 09/10  17:00:00,50.6117163793,15.1212302521,17.048285183,0.0,2.06121554724,15.9888894789,72.0792982174,69.0875677996,2.97173041782,0.02
 09/10  18:00:00,49.0699681439,14.1770404408,16.2218298402,0.183379942021,2.06121554724,15.9888894789,63.7017733659,60.7100429481,2.97173041782,0.02
 09/10  19:00:00,57.0781285327,15.7002711754,15.7326262807,0.155530027727,2.06121554724,15.9888894789,83.146640476,71.5745032447,2.97173041782,8.60040681341
 09/10  20:00:00,59.5031117707,13.3953351943,13.3494481328,0.277133886982,2.06121554724,15.9888894789,63.6621628502,60.6704324323,2.97173041782,0.02
 09/10  21:00:00,77.0046682743,22.9045995805,20.0540301191,1.34081827767,2.06121554724,15.9888894789,105.214345324,102.222614906,2.97173041782,0.02
 09/10  22:00:00,65.1193856712,17.7156866949,14.1958495532,0.614642104598,2.06121554724,15.9888894789,86.0069949821,83.0152645643,2.97173041782,0.02
 09/10  23:00:00,72.9041425597,22.470318888,16.1138740746,1.61472942856,2.06121554724,15.9888894789,107.741585433,104.749855015,2.97173041782,0.02
 09/10  24:00:00,65.2399467818,18.2368235259,12.3060684181,2.10384762981,2.06121554724,15.9888894789,87.15723128,84.1655008622,2.97173041782,0.02
 09/11  01:00:00,76.3909919086,22.9045995805,15.1101554067,3.60980128047,4.12243109448,15.9888894789,108.344321665,105.352591247,2.97173041782,0.02
 09/11  02:00:00,65.7361076316,17.7156866949,12.0642349519,1.30176328879,4.12243109448,15.9888894789,87.2978253106,84.3060948928,2.97173041782,0.02
 09/11  03:00:00,80.6331591337,23.4257364116,16.1431065936,6.297880551,4.12243109448,15.9888894789,108.331681331,105.339950913,2.97173041782,0.02
 09/11  04:00:00,100.859968992,27.0801908503,18.9702217489,2.73376035466,12.3672932834,24.9413748627,122.837387453,117.864503424,4.9528840297,0.02
 09/11  05:00:00,137.327449223,28.1241253396,21.5786629511,35.5488649087,12.3672932834,24.9413748627,190.678355224,185.705471195,4.9528840297,0.02
 09/11  06:00:00,181.917379198,28.6050616192,22.7108097843,25.0785641103,24.7345865669,70.7195625826,155.872355896,145.946587836,9.90576805939,0.02
 09/11  07:00:00,199.079974084,28.6424776581,23.2499699224,17.0189736647,37.1018798503,92.3937384068,134.57964606,124.653878,9.90576805939,0.02
 09/11  08:00:00,209.60452913,28.6577829051,24.6575257478,14.0773692113,37.1018798503,104.434947198,127.375044795,117.449276736,9.90576805939,0.02
 09/11  09:00:00,220.39905142,28.690826975,26.7687708105,10.6859843596,37.1018798503,116.476155989,130.296269344,111.767095079,9.90576805939,8.62340620546
 09/11  10:00:00,219.392542245,28.7420285341,30.2696509998,6.1268327496,37.1018798503,116.476155989,115.681772448,105.756004389,9.90576805939,0.02
 09/11  11:00:00,223.88841608,28.8448927083,37.0335616163,3.75565802862,37.1018798503,116.476155989,119.524086538,100.987527684,9.90576805939,8.63079079488
 09/11  12:00:00,214.902492716,29.0771851437,41.489203316,2.12364462368,37.1018798503,104.434947198,105.854650023,95.9288819631,9.90576805939,0.02
 09/11  13:00:00,231.307013129,29.4401520836,46.485052382,1.12753032603,37.1018798503,116.476155989,101.461604334,91.5358362742,9.90576805939,0.02
 09/11  14:00:00,232.941290474,29.7416864413,48.4143536648,0.531195615984,37.1018798503,116.476155989,106.912117517,88.3787312887,9.90576805939,8.62761816907
 09/11  15:00:00,234.908512165,29.955401215,50.4049982017,0.294267370205,37.1018798503,116.476155989,96.0678734147,86.1421053553,9.90576805939,0.02
 09/11  16:00:00,236.187625997,30.000871585,51.7410901134,0.192326258843,37.1018798503,116.476155989,104.979220072,86.4494842178,9.90576805939,8.6239677949
 09/11  17:00:00,237.265071456,30.0902026899,52.7395339237,0.183169797629,37.1018798503,116.476155989,96.1577245454,86.231956486,9.90576805939,0.02
 09/11  18:00:00,143.031686495,27.5723756352,42.4728979462,0.0,24.7345865669,47.5788473902,70.9466647486,65.9737807189,4.9528840297,0.02
 09/11  19:00:00,150.675647066,28.0935124662,40.1990508342,0.0,24.7345865669,47.5788473902,78.3797028627,73.406818833,4.9528840297,0.02
 09/11  20:00:00,121.774355295,26.9354306195,29.0144411249,0.0,12.3672932834,38.6892022431,93.487799003,90.4960685852,2.97173041782,0.02
 09/11  21:00:00,83.9438002659,15.1279668795,14.9277891078,0.0,12.3672932834,27.0668015668,59.3562916497,56.3645612319,2.97173041782,0.02
 09/11  22:00:00,73.4917444076,20.3123886802,18.4801274441,0.0,4.12243109448,15.9888894789,84.2166177878,81.22488737,2.97173041782,0.02
 09/11  23:00:00,58.0023107899,12.0969842017,11.3853189389,0.0,4.12243109448,15.9888894789,57.6882525723,54.6965221545,2.97173041782,0.02
 09/11  24:00:00,77.6001377577,22.9045995805,19.9291021012,0.0,4.12243109448,15.9888894789,101.100452619,98.108722201,2.97173041782,0.02
 09/12  01:00:00,67.3021209431,17.2814060024,15.3662917265,0.0,4.12243109448,15.9888894789,78.1665456079,75.1748151901,2.97173041782,0.02
 09/12  02:00:00,75.1829601108,22.0360381955,18.3645613086,0.0159244506154,4.12243109448,15.9888894789,97.2338315012,94.2421010834,2.97173041782,0.02
 09/12  03:00:00,66.8654639967,18.1499673874,14.0064499305,0.0546233972306,4.12243109448,15.9888894789,79.441023257,76.4492928392,2.97173041782,0.02
 09/12  04:00:00,99.5346624407,27.717135866,19.5609996211,0.18073024159,12.3672932834,24.9413748627,112.234564122,107.261680092,4.9528840297,0.02
 09/12  05:00:00,116.753577547,27.7176124038,21.5796200909,15.3805483354,12.3672932834,24.9413748627,187.164972268,173.610286653,4.9528840297,8.60180158556
 09/12  06:00:00,171.432224624,28.6655844115,21.1704217969,13.7241074544,24.7345865669,70.7195625826,144.548581923,134.622813864,9.90576805939,0.02
 09/12  07:00:00,190.125450308,28.8212180483,22.3530249457,8.78265346169,37.1018798503,92.3937384068,124.98716335,115.06139529,9.90576805939,0.02
 09/12  08:00:00,202.07474852,28.9229598341,25.6082613493,5.33171373092,37.1018798503,104.434947198,116.912017632,106.986249572,9.90576805939,0.02
 09/12  09:00:00,217.123333607,29.0203002669,31.2893650801,2.56020002076,37.1018798503,116.476155989,111.174753626,101.248985567,9.90576805939,0.02
 09/12  10:00:00,223.044117682,29.2032680128,37.9371643443,1.64962171269,37.1018798503,116.476155989,114.20578536,95.6705744613,9.90576805939,8.62944283908
 09/12  11:00:00,228.97682106,29.6465540383,44.3504019181,0.725616192024,37.1018798503,116.476155989,100.469782723,90.5440146639,9.90576805939,0.02
 09/12  12:00:00,222.749812836,30.1475267476,50.1627474823,0.227006669235,37.1018798503,104.434947198,104.879565687,86.3470592703,9.90576805939,8.62673835731
 09/12  13:00:00,239.123897777,30.6752580054,54.0838921392,0.110522270561,37.1018798503,116.476155989,92.8809999414,82.955231882,9.90576805939,0.02
 09/12  14:00:00,244.102581313,31.2317645179,58.6055732083,0.0111476997075,37.1018798503,116.476155989,86.7816946931,76.8559266337,9.90576805939,0.02
 09/12  15:00:00,245.388888868,31.5497769653,59.5852792568,0.0,37.1018798503,116.476155989,91.4545606069,72.920844555,9.90576805939,8.62794799248
 09/12  16:00:00,247.099103265,31.7268751129,61.1189302691,0.0,37.1018798503,116.476155989,80.6163599696,70.6905919102,9.90576805939,0.02
 09/12  17:00:00,246.660246991,31.5638662411,60.8441663457,0.0,37.1018798503,116.476155989,77.1976767382,67.2719086788,9.90576805939,0.02
 09/12  18:00:00,147.551322409,27.7468122778,46.8180801109,0.0,24.7345865669,47.5788473902,74.9801546664,61.4193570879,4.9528840297,8.60791354883
 09/12  19:00:00,152.466765959,27.6599772559,42.4237079387,0.0,24.7345865669,47.5788473902,75.3114374347,70.338553405,4.9528840297,0.02
 09/12  20:00:00,131.282032046,27.8039920045,37.6535665914,0.0,12.3672932834,38.6892022431,89.5853301456,86.5935997277,2.97173041782,0.02
 09/12  21:00:00,89.8869559054,15.562247572,20.4366708934,0.0,12.3672932834,27.0668015668,56.0844493621,53.0927189443,2.97173041782,0.02
 09/12  22:00:00,75.7475946338,20.0518202647,20.9965467969,0.0,4.12243109448,15.9888894789,79.1494735067,76.1577430888,2.97173041782,0.02
 09/12  23:00:00,59.244476286,12.2706964787,12.4537728731,0.0,4.12243109448,15.9888894789,53.8622783459,50.870547928,2.97173041782,0.02
 09/12  24:00:00,73.0301790644,19.8781079877,18.4528434656,0.0,4.12243109448,15.9888894789,85.0108446677,82.0191142498,2.97173041782,0.02
 09/13  01:00:00,63.2767993807,15.4709003486,13.2186842858,0.0,4.12243109448,15.9888894789,69.9160205863,66.9242901684,2.97173041782,0.02
 09/13  02:00:00,74.3036557522,22.0360381955,17.5011821265,0.0,4.12243109448,15.9888894789,97.0718567172,94.0801262993,2.97173041782,0.02
 09/13  03:00:00,65.0155115147,17.2814060024,13.0796829602,0.0,4.12243109448,15.9888894789,79.1349096492,76.1431792314,2.97173041782,0.02
 09/13  04:00:00,97.3522220469,27.717135866,17.5592902019,0.0,12.3672932834,24.9413748627,110.659722881,105.686838852,4.9528840297,0.02
 09/13  05:00:00,110.571423406,27.7563138798,19.7368185268,11.0024949831,12.3672932834,24.9413748627,176.477977813,171.505093784,4.9528840297,0.02
 09/13  06:00:00,166.09647796,28.7438645545,19.6754388743,9.80506413828,24.7345865669,70.7195625826,142.946375427,133.020607368,9.90576805939,0.02
 09/13  07:00:00,185.945967487,28.9910239356,21.6940085764,5.09237600093,37.1018798503,92.3937384068,122.647325881,112.721557821,9.90576805939,0.02
 09/13  08:00:00,199.611419685,29.0838794926,25.5911293162,2.72455507612,37.1018798503,104.434947198,122.918645067,104.390603807,9.90576805939,8.62227320089
 09/13  09:00:00,216.621111007,29.232429452,31.4175629783,1.71769530903,37.1018798503,116.476155989,109.031328843,99.1055607841,9.90576805939,0.02
 09/13  10:00:00,225.01401291,29.56295657,40.1678971319,1.02906690313,37.1018798503,116.476155989,103.717301423,93.7915333634,9.90576805939,0.02
 09/13  11:00:00,233.438186989,30.059491594,48.8055973149,0.318855807589,37.1018798503,116.476155989,107.33584908,88.7992206884,9.90576805939,8.63086033252
 09/13  12:00:00,228.146433533,30.5969948725,55.1790316666,0.157906173804,37.1018798503,104.434947198,91.9468564328,82.0210883734,9.90576805939,0.02
 09/13  13:00:00,243.672889653,31.2367302796,58.1257487339,0.056129287877,37.1018798503,116.476155989,93.9375434084,75.4008523104,9.90576805939,8.63092303861
 09/13  14:00:00,246.347501835,31.7853602966,60.3081029794,0.0,37.1018798503,116.476155989,82.7253703382,72.7996022788,9.90576805939,0.02
 09/13  15:00:00,249.160701521,32.1974147095,62.7093861327,0.0,37.1018798503,116.476155989,84.8362616983,66.3024985178,9.90576805939,8.62799512113
 09/13  16:00:00,251.405952518,32.3686108872,64.7840725512,0.0,37.1018798503,116.476155989,71.0422880428,61.1165199834,9.90576805939,0.02
 09/13  17:00:00,250.649581021,32.3388607533,64.0585372014,0.0,37.1018798503,116.476155989,73.5032133515,63.5774452921,9.90576805939,0.02
 09/13  18:00:00,148.848625575,27.8353608697,48.0268373057,0.0,24.7345865669,47.5788473902,64.8037538393,59.8308698096,4.9528840297,0.02
 09/13  19:00:00,151.355826412,27.66030335,41.312423958,0.0,24.7345865669,47.5788473902,72.9305831569,67.9576991272,4.9528840297,0.02
 09/13  20:00:00,131.139952278,27.8040072387,37.5114459395,0.0,12.3672932834,38.6892022431,96.665600975,85.0859529015,2.97173041782,8.60791765566
 09/13  21:00:00,91.4855095361,15.562247572,22.0352167181,0.0,12.3672932834,27.0668015668,55.5350819023,52.5433514845,2.97173041782,0.02
 09/13  22:00:00,80.4495679446,20.2255325417,25.5248075064,0.0,4.12243109448,15.9888894789,79.4054569364,76.4137265186,2.97173041782,0.02
 09/13  23:00:00,60.658282903,12.0969842017,14.0412915061,0.0,4.12243109448,15.9888894789,53.5347521777,50.5430217599,2.97173041782,0.02
 09/13  24:00:00,75.0639893432,20.2038185071,20.1609430234,0.0,4.12243109448,15.9888894789,85.249692198,82.2579617802,2.97173041782,0.02
 09/14  01:00:00,55.7662904652,11.4066261786,9.86205972164,0.0,4.12243109448,15.9888894789,52.2481176458,49.2563872279,2.97173041782,0.02
 09/14  02:00:00,75.5474115466,22.470318888,18.3106571343,0.0,4.12243109448,15.9888894789,97.1446341065,94.1529036887,2.97173041782,0.02
 09/14  03:00:00,65.2573980643,17.2814060024,13.321569465,0.0,4.12243109448,15.9888894789,78.5282051997,75.5364747819,2.97173041782,0.02
 09/14  04:00:00,98.2056765815,27.717135866,18.4127447381,0.0,12.3672932834,24.9413748627,109.822911685,104.850027655,4.9528840297,0.02
 09/14  05:00:00,109.799282167,27.7717495955,20.4014692616,9.55026733817,12.3672932834,24.9413748627,175.452513616,170.479629587,4.9528840297,0.02
 09/14  06:00:00,165.180934508,28.7851599213,20.1399225853,8.38374169425,24.7345865669,70.7195625826,142.252127978,132.326359918,9.90576805939,0.02
 09/14  07:00:00,185.539714827,29.0525789259,22.0180298464,4.30055302911,37.1018798503,92.3937384068,121.946118953,112.020350893,9.90576805939,0.02
 09/14  08:00:00,199.776270421,29.1503251958,26.1686957599,2.24539337584,37.1018798503,104.434947198,113.509781575,103.584013516,9.90576805939,0.02
 09/14  09:00:00,220.919196054,29.3595117985,35.9268402774,1.37937478539,37.1018798503,116.476155989,116.523528324,97.9925501961,9.90576805939,8.62521006889
 09/14  10:00:00,226.593949905,29.7319799004,41.9170280249,0.690904860431,37.1018798503,116.476155989,102.811608684,92.8858406247,9.90576805939,0.02
 09/14  11:00:00,232.28734249,30.2193618761,47.609706965,0.203966124735,37.1018798503,116.476155989,106.746529694,88.2099049637,9.90576805939,8.63085667083
 09/14  12:00:00,227.659904551,30.7436998043,54.5809158584,0.122825595454,37.1018798503,104.434947198,93.9883075605,84.0625395011,9.90576805939,0.02
 09/14  13:00:00,244.123357964,31.3196684923,58.521442516,0.0279595435322,37.1018798503,116.476155989,84.4446335923,74.5188655329,9.90576805939,0.02
 09/14  14:00:00,245.956568006,31.6285452767,60.0739689691,0.0,37.1018798503,116.476155989,86.5248332027,67.9896221476,9.90576805939,8.62944299579
 09/14  15:00:00,246.727936843,31.8077502117,60.6663328829,0.0,37.1018798503,116.476155989,75.3401655504,65.414397491,9.90576805939,0.02
 09/14  16:00:00,245.881857536,31.7722611411,59.856257298,0.0,37.1018798503,116.476155989,84.1929059345,65.6631091713,9.90576805939,8.6240287038
 09/14  17:00:00,244.048599222,31.6700745589,58.1263589419,0.0,37.1018798503,116.476155989,80.4381594492,70.5123913898,9.90576805939,0.02
 09/14  18:00:00,145.560161073,27.7464007605,44.8273454791,0.0,24.7345865669,47.5788473902,66.7604684021,61.7875843724,4.9528840297,0.02
 09/14  19:00:00,151.311879585,27.6595298035,41.2692639005,0.0,24.7345865669,47.5788473902,74.7981533088,69.8252692791,4.9528840297,0.02
 09/14  20:00:00,130.755975004,27.6592317737,37.2722574828,0.0,12.3672932834,38.6892022431,89.0113534965,86.0196230787,2.97173041782,0.02
 09/14  21:00:00,90.4671573363,15.4753914335,21.1037203843,0.0,12.3672932834,27.0668015668,53.9314236078,50.9396931899,2.97173041782,0.02
 09/14  22:00:00,77.1903216314,19.4438272951,23.0472659284,0.0,4.12243109448,15.9888894789,79.3508424134,76.3591119956,2.97173041782,0.02
 09/14  23:00:00,63.5403454173,13.3998262792,15.620511364,0.0,4.12243109448,15.9888894789,52.7275506583,49.7358202404,2.97173041782,0.02
 09/14  24:00:00,74.4473355798,19.2266869489,20.521420176,0.0,4.12243109448,15.9888894789,85.2152286285,82.2234982107,2.97173041782,0.02
 09/15  01:00:00,59.1438607379,12.1014752866,12.5447801841,0.0,4.12243109448,15.9888894789,50.5208183261,47.5290879083,2.97173041782,0.02
 09/15  02:00:00,73.2774190082,18.753469272,19.8471237812,0.0,4.12243109448,15.9888894789,80.0090531083,77.0173226905,2.97173041782,0.02
 09/15  03:00:00,56.0367723804,10.803124294,10.7584453336,0.0,4.12243109448,15.9888894789,46.9283093741,43.9365789562,2.97173041782,0.02
 09/15  04:00:00,105.600601312,27.6302797275,25.8945247628,0.0,12.3672932834,24.9413748627,116.173101409,102.61841707,4.9528840297,8.60180030999
 09/15  05:00:00,114.735423864,27.7933218449,28.1005294271,6.76577585418,12.3672932834,24.9413748627,171.817549446,166.844665417,4.9528840297,0.02
 09/15  06:00:00,169.301195293,28.8970976457,26.929673583,5.602313082,24.7345865669,70.7195625826,139.016783017,129.091014958,9.90576805939,0.02
 09/15  07:00:00,187.729972809,29.196852497,25.8891785836,2.47538680199,37.1018798503,92.3937384068,119.285985794,109.360217734,9.90576805939,0.02
 09/15  08:00:00,202.501768259,29.2919356354,29.6457024404,1.35230970176,37.1018798503,104.434947198,111.863421361,101.937653302,9.90576805939,0.02
 09/15  09:00:00,221.941510298,29.5339196035,37.1593318244,0.994781876965,37.1018798503,116.476155989,106.808593944,96.8828258849,9.90576805939,0.02
 09/15  10:00:00,226.725444563,29.9350893298,42.1089843683,0.427309953966,37.1018798503,116.476155989,110.700696812,92.165385976,9.90576805939,8.62954277673
 09/15  11:00:00,227.728546052,30.002723717,43.3354250287,0.136137574325,37.1018798503,116.476155989,100.636909061,90.7111410012,9.90576805939,0.02
 09/15  12:00:00,215.788144605,30.0993768846,43.4242322077,0.0520050443489,37.1018798503,104.434947198,108.444482036,89.911982981,9.90576805939,8.62673099516
 09/15  13:00:00,227.960397204,30.4161497423,43.2876928387,0.00232087365732,37.1018798503,116.476155989,97.2898078215,87.3640397621,9.90576805939,0.02
 09/15  14:00:00,232.398548276,30.6938911776,47.4505514085,0.0,37.1018798503,116.476155989,103.578274651,85.0430329736,9.90576805939,8.6294736176
 09/15  15:00:00,234.22926356,30.8463311429,49.1291031271,0.0,37.1018798503,116.476155989,93.4923607641,83.5665927047,9.90576805939,0.02
 09/15  16:00:00,232.427840442,30.9173028373,47.2572302723,0.0,37.1018798503,116.476155989,92.5980192019,82.6722511425,9.90576805939,0.02
 09/15  17:00:00,229.215831093,30.7983121644,44.1652991213,0.0,37.1018798503,116.476155989,101.949722598,83.4279118316,9.90576805939,8.61604270709
 09/15  18:00:00,135.308923577,27.6592317737,34.6632678825,0.0,24.7345865669,47.5788473902,70.1251588177,65.1522747881,4.9528840297,0.02
 09/15  19:00:00,142.390476541,28.0935124662,31.9138838294,0.0,24.7345865669,47.5788473902,76.932123784,71.9592397544,4.9528840297,0.02
 09/15  20:00:00,118.054320367,27.2249510811,25.0048941835,0.0,12.3672932834,38.6892022431,91.389036613,88.3973061952,2.97173041782,0.02
 09/15  21:00:00,81.8749200331,15.1279668795,12.8589144283,0.0,12.3672932834,27.0668015668,55.3356635032,52.3439330854,2.97173041782,0.02
 09/15  22:00:00,70.48730129,19.0095466026,16.7785269786,0.0,4.12243109448,15.9888894789,81.7417778958,78.750047478,2.97173041782,0.02
 09/15  23:00:00,58.4350784373,13.2912561061,10.6238152592,0.0,4.12243109448,15.9888894789,54.6595084183,51.6677780005,2.97173041782,0.02
 09/15  24:00:00,74.4577616888,21.601757503,18.08956869,0.0,4.12243109448,15.9888894789,97.7827631426,94.7910327248,2.97173041782,0.02
 09/16  01:00:00,66.0275931687,17.2814060024,14.0917645326,0.0,4.12243109448,15.9888894789,77.6561372763,74.6644068585,2.97173041782,0.02
 09/16  02:00:00,74.6670248985,22.6874592343,17.2131300914,0.0,4.12243109448,15.9888894789,97.2904451276,94.2987147098,2.97173041782,0.02
 09/16  03:00:00,65.7202399008,17.9762551104,13.0860877671,0.00347432760023,4.12243109448,15.9888894789,79.4123312742,76.4206008564,2.97173041782,0.02
 09/16  04:00:00,80.209557644,26.3563896961,18.8407800819,0.0710990786193,4.12243109448,16.0517297156,116.82652788,113.834797462,2.97173041782,0.02
 09/16  05:00:00,82.2427822401,27.0078107349,19.9649424731,0.328740206364,4.12243109448,16.0517297156,117.893362184,114.901631766,2.97173041782,0.02
 09/16  06:00:00,107.823165695,28.5277931587,21.2996056107,1.8495698736,4.12243109448,39.6058045677,98.6722965481,95.6805661303,2.97173041782,0.02
 09/16  07:00:00,153.028875047,28.567652503,24.6748184276,21.3938407098,12.3672932834,65.3531420225,152.731919026,147.759034997,4.9528840297,0.02
 09/16  08:00:00,154.532049814,28.5543228209,26.8598830642,17.8344202983,12.3672932834,68.2430321324,149.348753144,144.375869114,4.9528840297,0.02
 09/16  09:00:00,180.831237565,28.5786549874,28.8865356755,13.0657559971,16.4897243779,93.1370602926,148.052533375,131.516403236,7.92461444751,8.61151569221
 09/16  10:00:00,181.164547752,28.5799077733,30.5048345687,11.7794403143,16.4897243779,93.1370602926,135.412289035,127.467674587,7.92461444751,0.02
 09/16  11:00:00,182.069971604,28.580262497,33.1122685565,10.0770714017,16.4897243779,93.1370602926,132.536146135,124.591531687,7.92461444751,0.02
 09/16  12:00:00,173.215851072,28.5798887267,34.1419388727,9.34526614045,16.4897243779,83.9857416113,130.77907148,122.834457033,7.92461444751,0.02
 09/16  13:00:00,174.024119464,28.5792974283,35.6622200556,8.63383614435,16.4897243779,83.9857416113,129.576517759,121.631903311,7.92461444751,0.02
 09/16  14:00:00,174.743880747,28.5786852212,36.7649140337,8.25155828082,16.4897243779,83.9857416113,128.613268445,120.668653997,7.92461444751,0.02
 09/16  15:00:00,145.325292473,28.5277931587,33.1056743736,0.0,12.3672932834,70.6512738906,80.9414204513,67.3788175348,4.9528840297,8.6097188868
 09/16  16:00:00,144.087585638,28.5277931587,31.8679922068,0.0,12.3672932834,70.6512738906,70.8633130016,65.8904289719,4.9528840297,0.02
 09/16  17:00:00,133.165220846,28.5277931587,33.4691394262,0.0,12.3672932834,58.1284167478,73.941813616,68.9689295863,4.9528840297,0.02
 09/16  18:00:00,92.4276048008,25.9221090036,28.5247000902,0.0,12.3672932834,24.9413748627,96.0508253067,91.077941277,4.9528840297,0.02
 09/16  19:00:00,104.037965635,26.5735300424,27.7378065409,0.0,12.3672932834,24.9413748627,102.43581007,97.4629260401,4.9528840297,0.02
 09/16  20:00:00,86.2245871046,26.3563896961,24.9253350213,0.0015739892319,4.12243109448,16.0517297156,111.523615626,108.531885209,2.97173041782,0.02
 09/16  21:00:00,65.0498401192,16.4173357023,14.0004846375,0.0,4.12243109448,15.9888894789,75.2787493269,72.2870189091,2.97173041782,0.02
 09/16  22:00:00,75.3055660035,21.601757503,18.9373732062,0.0,4.12243109448,15.9888894789,99.4681267987,96.4763963809,2.97173041782,0.02
 09/16  23:00:00,68.0145269458,17.3682621409,15.9918423937,0.0,4.12243109448,15.9888894789,80.6201525693,77.6284221515,2.97173041782,0.02
 09/16  24:00:00,77.5392128562,22.470318888,19.8442848131,0.458173804096,4.12243109448,15.9888894789,100.825417218,97.8336867999,2.97173041782,0.02
 09/17  01:00:00,64.2862615622,17.2814060024,14.4116486106,0.0,2.06121554724,15.9888894789,84.0148766259,81.0231462081,2.97173041782,0.02
 09/17  02:00:00,73.3661073251,22.9045995805,16.1482635223,1.60802432717,2.06121554724,15.9888894789,105.159047638,102.16731722,2.97173041782,0.02
 09/17  03:00:00,62.9562931914,17.2814060024,13.0816801649,0.0,2.06121554724,15.9888894789,85.5839391728,82.5922087549,2.97173041782,0.02
 09/17  04:00:00,73.9845909316,22.9045995805,16.069942773,2.30482860284,2.06121554724,15.9888894789,106.530019502,103.538289084,2.97173041782,0.02
 09/17  05:00:00,63.2517065918,17.6071165218,12.4233131237,0.628069836815,2.06121554724,15.9888894789,86.5397501813,83.5480197635,2.97173041782,0.02
 09/17  06:00:00,69.7593575397,22.470318888,14.8328570222,2.1001282306,2.06121554724,15.9888894789,108.764070529,105.772340111,2.97173041782,0.02
 09/17  07:00:00,52.9842082322,18.5842480799,12.5425537763,3.35919917166,2.06121554724,15.9888894789,87.0578231013,84.0660926834,2.97173041782,0.02
 09/17  08:00:00,87.0536567055,22.6150791189,16.0096286356,2.00868259957,4.12243109448,41.7362269337,103.793991805,98.8211077754,4.9528840297,0.02
 09/17  09:00:00,82.5311063428,19.105384911,14.6363067472,2.46235629926,4.12243109448,41.7362269337,81.372287974,76.3994039443,4.9528840297,0.02
 09/17  10:00:00,91.186740536,22.991455719,20.680776783,1.09573475994,4.12243109448,41.7362269337,99.1553642667,94.182480237,4.9528840297,0.02
 09/17  11:00:00,83.928168213,18.5842480799,18.476715327,0.415119563067,4.12243109448,41.7362269337,78.4343699102,73.4614858805,4.9528840297,0.02
 09/17  12:00:00,96.226528079,23.3388802731,26.1135963197,0.20866555987,4.12243109448,41.7362269337,93.9321786868,88.9592946571,4.9528840297,0.02
 09/17  13:00:00,89.6604340535,19.0185287725,23.7637495696,0.0717433815694,4.12243109448,41.7362269337,73.6122665245,68.6393824948,4.9528840297,0.02
 09/17  14:00:00,98.2638140274,22.991455719,28.5377073668,0.014924859551,4.12243109448,41.7362269337,99.325896352,85.7712171839,4.9528840297,8.60179513839
 09/17  15:00:00,91.4660400917,18.5842480799,26.0137681051,0.0,4.12243109448,41.7362269337,72.976673246,68.0037892163,4.9528840297,0.02
 09/17  16:00:00,86.279040508,23.3388802731,33.166780534,0.0,4.12243109448,24.8785346261,91.3422777357,86.369393706,4.9528840297,0.02
 09/17  17:00:00,50.786377008,13.8296158868,18.5705666973,0.0,2.06121554724,15.9888894789,57.6419409176,54.6502104998,2.97173041782,0.02
 09/17  18:00:00,58.8708792105,18.3614938775,21.9831748198,0.0,2.06121554724,15.9888894789,91.0229884149,88.0312579971,2.97173041782,0.02
 09/17  19:00:00,62.677432142,14.2638965793,18.259440029,0.00749447172771,2.06121554724,15.9888894789,62.0978297849,59.1060993671,2.97173041782,0.02
 09/17  20:00:00,57.1403916505,11.6694401365,12.9237283426,0.122035322596,2.06121554724,15.9888894789,54.4314437886,51.4397133708,2.97173041782,0.02
 09/17  21:00:00,68.1338838217,17.7156866949,17.7584250114,0.0665649277192,2.06121554724,15.9888894789,83.8141770875,80.8224466697,2.97173041782,0.02
 09/17  22:00:00,76.0554199689,22.9045995805,19.9445693589,0.501030951256,2.06121554724,15.9888894789,105.171607828,102.17987741,2.97173041782,0.02
 09/17  23:00:00,65.7165094207,17.6071165218,15.4008323846,0.115353358893,2.06121554724,15.9888894789,85.3305744507,82.3388440329,2.97173041782,0.02
 09/17  24:00:00,73.3987883465,22.470318888,17.5345910812,0.688658319486,2.06121554724,15.9888894789,107.460158803,104.468428386,2.97173041782,0.02
 09/18  01:00:00,67.7351533115,18.4756779068,13.200409811,1.40464287771,4.12243109448,15.9888894789,86.7479847251,83.7562543073,2.97173041782,0.02
 09/18  02:00:00,73.803118646,22.5571750265,14.9353551324,1.54415285846,4.12243109448,15.9888894789,107.656831832,104.665101415,2.97173041782,0.02
 09/18  03:00:00,65.8850931272,18.1499673874,11.0909611806,1.95514925582,4.12243109448,15.9888894789,87.1574342898,84.165703872,2.97173041782,0.02
 09/18  04:00:00,98.159535725,27.5144715428,15.6936116009,2.87565645039,12.3672932834,24.9413748627,123.099229541,118.126345511,4.9528840297,0.02
 09/18  05:00:00,131.47556344,28.1290556425,18.6930674615,32.5776441889,12.3672932834,24.9413748627,190.420979534,185.448095504,4.9528840297,0.02
 09/18  06:00:00,180.381652003,28.6103921466,20.914657173,22.9844921791,24.7345865669,70.7195625826,155.965246378,146.039478319,9.90576805939,0.02
 09/18  07:00:00,196.79419582,28.6464898706,22.5163841898,15.4627630934,37.1018798503,92.3937384068,134.334341718,124.408573658,9.90576805939,0.02
 09/18  08:00:00,207.055446501,28.6592336414,23.0887245366,13.0956057883,37.1018798503,104.434947198,135.922760357,117.39460307,9.90576805939,8.62238922752
 09/18  09:00:00,218.316945905,28.694115018,25.1015362214,10.2678658097,37.1018798503,116.476155989,122.151119368,112.225351309,9.90576805939,0.02
 09/18  10:00:00,216.858793539,28.7584578359,28.1929045678,5.65335461699,37.1018798503,116.476155989,115.680325618,105.754557558,9.90576805939,0.02
 09/18  11:00:00,222.554595176,28.9535546916,35.9673868242,3.37937276251,37.1018798503,116.476155989,117.771075428,99.2342260024,9.90576805939,8.63108136628
 09/18  12:00:00,217.727845279,29.3344569924,44.677651823,1.50324791364,37.1018798503,104.434947198,103.864591505,93.9388234453,9.90576805939,0.02
 09/18  13:00:00,235.563627232,29.7080767441,50.843435093,0.757804073916,37.1018798503,116.476155989,108.333161365,89.7963003949,9.90576805939,8.63109291061
 09/18  14:00:00,238.509299232,30.0485198376,53.8344219309,0.372324614014,37.1018798503,116.476155989,96.3682420024,86.442473943,9.90576805939,0.02
 09/18  15:00:00,240.049234338,30.3667099865,55.2315772664,0.197051681998,37.1018798503,116.476155989,94.0291860171,84.1034179577,9.90576805939,0.02
 09/18  16:00:00,240.531701592,30.5436925715,55.6032023901,0.131506701417,37.1018798503,116.476155989,101.765297745,83.2353988804,9.90576805939,8.62413080569
 09/18  17:00:00,241.182457104,30.5331364804,56.2558558867,0.141287344528,37.1018798503,116.476155989,92.8602800779,82.9345120186,9.90576805939,0.02
 09/18  18:00:00,144.545085291,27.7460879122,43.812572912,0.0,24.7345865669,47.5788473902,69.7921743551,64.8192903254,4.9528840297,0.02
 09/18  19:00:00,147.456242302,27.6592317737,35.0647477675,0.0,24.7345865669,47.5788473902,78.1389461691,73.1660621394,4.9528840297,0.02
 09/18  20:00:00,122.401928382,27.6592317737,28.9182003775,0.0,12.3672932834,38.6892022431,93.2456726368,90.253942219,2.97173041782,0.02
 09/18  21:00:00,84.7779043908,15.214823018,15.6750299571,0.0,12.3672932834,27.0668015668,55.809339916,52.8176094981,2.97173041782,0.02
 09/18  22:00:00,73.1123032923,19.4438272951,18.9692470116,0.0,4.12243109448,15.9888894789,92.0951334278,80.5218141555,2.97173041782,8.60158885446
 09/18  23:00:00,58.5501180623,13.182685933,10.8474239009,0.0,4.12243109448,15.9888894789,57.4424347391,54.4507043213,2.97173041782,0.02
 09/18  24:00:00,73.5892658,21.601757503,17.2210717799,0.0,4.12243109448,15.9888894789,97.2018444137,94.2101139959,2.97173041782,0.02
 09/19  01:00:00,64.3220503733,17.2814060024,12.3109932517,0.0,4.12243109448,15.9888894789,78.6480934188,75.656363001,2.97173041782,0.02
 09/19  02:00:00,71.9814496359,22.9045995805,14.0616980157,0.0384914324019,4.12243109448,15.9888894789,97.9381041125,94.9463736947,2.97173041782,0.02
 09/19  03:00:00,63.6785644653,17.2814060024,11.00830062,0.0,4.12243109448,15.9888894789,79.8491866418,76.857456224,2.97173041782,0.02
 09/19  04:00:00,95.9690851509,27.8618960968,15.6714630555,0.359929309258,12.3672932834,24.9413748627,113.227502031,108.254618001,4.9528840297,0.02
 09/19  05:00:00,114.237785667,27.7160721111,18.2418709054,16.0856791338,12.3672932834,24.9413748627,179.800074006,174.827189976,4.9528840297,0.02
 09/19  06:00:00,171.047271711,28.6641055011,18.0897691528,14.8955679309,24.7345865669,70.7195625826,145.62623372,135.700465661,9.90576805939,0.02
 09/19  07:00:00,187.471274262,28.8040343023,19.6626540987,8.83042685714,37.1018798503,92.3937384068,125.037441706,115.111673647,9.90576805939,0.02
 09/19  08:00:00,199.177149947,28.8860855214,23.0221519517,5.05706106634,37.1018798503,104.434947198,116.66803589,106.742267831,9.90576805939,0.02
 09/19  09:00:00,214.008283617,28.9982501496,27.8519799366,2.90455617703,37.1018798503,116.476155989,119.511837587,100.980721299,9.90576805939,8.62534822907
 09/19  10:00:00,221.19861405,29.2514855175,35.9810037036,1.71209041383,37.1018798503,116.476155989,105.115373827,95.1896057671,9.90576805939,0.02
 09/19  11:00:00,225.583580222,29.6791806787,40.8932181451,0.756872125504,37.1018798503,116.476155989,100.16702107,90.241253011,9.90576805939,0.02
 09/19  12:00:00,220.821170751,30.1689752648,48.1132743673,0.326436215735,37.1018798503,104.434947198,104.578027374,86.0451325452,9.90576805939,8.62712676913
 09/19  13:00:00,239.303207215,30.6799985064,54.2066513246,0.162279868372,37.1018798503,116.476155989,92.3285531444,82.402785085,9.90576805939,0.02
