Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  14:00:00,243.229195984,31.18753044,57.7437873361,0.043793541816,37.1018798503,116.476155989,98.2320010827,79.6966406034,9.90576805939,8.62959241995
 09/19  15:00:00,246.210692699,31.4948600923,60.4619855331,0.0,37.1018798503,116.476155989,83.0494022259,73.1236341665,9.90576805939,0.02
 09/19  16:00:00,247.073114278,31.3890448377,61.4307222361,0.0,37.1018798503,116.476155989,84.1842477246,65.6543262877,9.90576805939,8.62415337753
 09/19  17:00:00,245.413557647,31.2192701825,59.9421043652,0.0,37.1018798503,116.476155989,76.3331943784,66.407426319,9.90576805939,0.02
 09/19  18:00:00,146.121692939,27.7460879122,45.3891906564,0.0,24.7345865669,47.5788473902,67.0423075912,62.0694235615,4.9528840297,0.02
 09/19  19:00:00,152.339104752,27.6592317737,39.9476217713,0.0,24.7345865669,47.5788473902,75.8324623858,70.8595783561,4.9528840297,0.02
 09/19  20:00:00,128.102546382,27.6592317737,34.618830518,0.0,12.3672932834,38.6892022431,89.9154559663,86.9237255485,2.97173041782,0.02
 09/19  21:00:00,90.4152700268,15.388535295,21.1386901934,0.0,12.3672932834,27.0668015668,54.2147827068,51.223052289,2.97173041782,0.02
 09/19  22:00:00,78.2791669614,19.4438272951,24.1361113579,0.0,4.12243109448,15.9888894789,79.5944996262,76.6027692084,2.97173041782,0.02
 09/19  23:00:00,63.4839723663,13.2261140022,15.7378506898,0.0,4.12243109448,15.9888894789,53.7199118984,50.7281814806,2.97173041782,0.02
 09/19  24:00:00,74.0823267208,19.2266869489,20.156411417,0.0,4.12243109448,15.9888894789,86.1026185193,83.1108881014,2.97173041782,0.02
 09/20  01:00:00,56.5710517176,11.2374049865,10.8584441434,0.0,4.12243109448,15.9888894789,47.0948710216,44.1031406038,2.97173041782,0.02
 09/20  02:00:00,71.2678830121,18.3626166488,18.2284405062,0.0,4.12243109448,15.9888894789,80.8424539057,77.8507234879,2.97173041782,0.02
 09/20  03:00:00,56.2543787584,11.2374049865,10.5417711172,0.0,4.12243109448,15.9888894789,47.4945994469,44.5028690291,2.97173041782,0.02
 09/20  04:00:00,102.5863248,27.6302797275,22.8802483318,0.0,12.3672932834,24.9413748627,108.83570949,103.86282546,4.9528840297,0.02
 09/20  05:00:00,111.470075528,27.7644077145,22.594130397,9.03574063494,12.3672932834,24.9413748627,173.796486683,168.823602653,4.9528840297,0.02
 09/20  06:00:00,166.028866351,28.7788316119,21.596437024,7.78148655365,24.7345865669,70.7195625826,149.679904061,131.172366383,9.90576805939,8.60176961843
 09/20  07:00:00,185.024869859,29.044016102,21.5575670508,4.25472988026,37.1018798503,92.3937384068,121.626383914,111.700615854,9.90576805939,0.02
 09/20  08:00:00,197.703030323,29.1299411057,24.1609582643,2.20031399482,37.1018798503,104.434947198,113.87875071,103.952982651,9.90576805939,0.02
 09/20  09:00:00,217.918675091,29.2927546555,32.9493235462,1.42312615683,37.1018798503,116.476155989,108.183066766,98.2572987063,9.90576805939,0.02
 09/20  10:00:00,224.709701279,29.6754051518,40.028503502,0.75170383867,37.1018798503,116.476155989,111.37457341,92.8407080462,9.90576805939,8.62809730458
 09/20  11:00:00,230.18929508,29.9227452862,45.7647792924,0.247515685432,37.1018798503,116.476155989,99.6893812384,89.763613179,9.90576805939,0.02
 09/20  12:00:00,224.024549669,30.3516943164,51.3325417648,0.127764801961,37.1018798503,104.434947198,105.245467016,86.7128532224,9.90576805939,8.62684573406
 09/20  13:00:00,238.646573106,30.984377669,53.3672311136,0.0407263980512,37.1018798503,116.476155989,92.3721001745,82.4463321152,9.90576805939,0.02
 09/20  14:00:00,240.412066864,31.5098350376,54.6481297017,0.0,37.1018798503,116.476155989,89.3823475684,79.456579509,9.90576805939,0.02
 09/20  15:00:00,242.840438399,31.8724266617,56.714157331,0.0,37.1018798503,116.476155989,96.0568563918,77.5228992688,9.90576805939,8.62818906362
 09/20  16:00:00,242.282032907,31.9184074731,56.1103211009,0.0,37.1018798503,116.476155989,87.0565465741,77.1307785147,9.90576805939,0.02
 09/20  17:00:00,240.640640154,31.7003757063,54.688045903,0.0,37.1018798503,116.476155989,88.1109485684,78.185180509,9.90576805939,0.02
 09/20  18:00:00,139.971928896,27.7460879122,39.2394040693,0.0,24.7345865669,47.5788473902,76.2384355528,62.6776048588,4.9528840297,8.6079466643
 09/20  19:00:00,145.198918222,27.6592317737,32.8074341083,0.0,24.7345865669,47.5788473902,75.4345514804,70.4616674507,4.9528840297,0.02
 09/20  20:00:00,122.710313713,27.4420914274,29.4437458204,0.0,12.3672932834,38.6892022431,89.7556745176,86.7639440998,2.97173041782,0.02
 09/20  21:00:00,84.6809732941,15.1279668795,15.6649676019,0.0,12.3672932834,27.0668015668,54.4161358846,51.4244054667,2.97173041782,0.02
 09/20  22:00:00,73.6426197845,19.8781079877,19.0652840935,0.0,4.12243109448,15.9888894789,80.3985884013,77.4068579835,2.97173041782,0.02
 09/20  23:00:00,58.0104803974,12.2706964787,11.2197768542,0.0,4.12243109448,15.9888894789,54.1816733049,51.1899428871,2.97173041782,0.02
 09/20  24:00:00,71.3010435215,19.8781079877,16.7237077933,0.0,4.12243109448,15.9888894789,85.1301988085,82.1384683907,2.97173041782,0.02
 09/21  01:00:00,55.5762736468,11.2329139016,9.8457551937,0.0,4.12243109448,15.9888894789,52.5270597021,49.5353292843,2.97173041782,0.02
 09/21  02:00:00,76.0126336105,22.6874592343,18.0606961131,0.0,4.12243109448,15.9888894789,96.6412157331,93.6494853152,2.97173041782,0.02
 09/21  03:00:00,66.7278263695,17.2814060024,13.5736931672,0.0,4.12243109448,15.9888894789,78.1307050939,75.1389746761,2.97173041782,0.02
 09/21  04:00:00,98.2851243515,27.8618960968,18.2602303759,0.0,12.3672932834,24.9413748627,109.703308811,104.730424782,4.9528840297,0.02
 09/21  05:00:00,113.062342103,27.7731253146,20.0122998519,10.4540289467,12.3672932834,24.9413748627,175.205872281,170.232988251,4.9528840297,0.02
 09/21  06:00:00,170.828085313,28.7911464421,19.3489325832,9.34470353043,24.7345865669,70.7195625826,142.004615118,132.078847059,9.90576805939,0.02
 09/21  07:00:00,184.890344114,29.0587467541,20.5097104844,5.00901675188,37.1018798503,92.3937384068,122.223468582,112.297700522,9.90576805939,0.02
 09/21  08:00:00,197.468700552,29.1497001846,23.2917406629,2.81538929499,37.1018798503,104.434947198,122.945096273,104.416864406,9.90576805939,8.62246380745
 09/21  09:00:00,212.64782981,29.2784789754,27.5022899027,1.61362738282,37.1018798503,116.476155989,109.018139103,99.0923710431,9.90576805939,0.02
 09/21  10:00:00,217.697788222,29.6367358554,32.8944853403,0.912463881465,37.1018798503,116.476155989,103.377742168,93.4519741087,9.90576805939,0.02
 09/21  11:00:00,226.984308556,30.1403458465,42.3101098647,0.279593055612,37.1018798503,116.476155989,107.000861509,88.4639744512,9.90576805939,8.63111899859
 09/21  12:00:00,224.135535726,30.6263173114,51.1198686748,0.176837586016,37.1018798503,104.434947198,94.3643255139,84.4385574545,9.90576805939,0.02
 09/21  13:00:00,241.08622526,31.1875592623,55.5601652627,0.0842044875676,37.1018798503,116.476155989,99.6974828703,81.1605186716,9.90576805939,8.63119613924
 09/21  14:00:00,245.422835073,31.7252823214,59.4382313266,0.00526900023585,37.1018798503,116.476155989,88.5936166198,78.6678485604,9.90576805939,0.02
 09/21  15:00:00,248.384320411,32.101832913,62.0285743328,0.0,37.1018798503,116.476155989,94.8240831107,76.2915028585,9.90576805939,8.62681219277
 09/21  16:00:00,248.694522838,32.1049892278,62.3362536545,0.0,37.1018798503,116.476155989,85.1065872988,75.1808192394,9.90576805939,0.02
 09/21  17:00:00,246.21962998,31.8475315277,60.1199072615,0.0,37.1018798503,116.476155989,87.3492098655,77.4234418061,9.90576805939,0.02
 09/21  18:00:00,143.110758144,27.8329440507,42.2913830629,0.0,24.7345865669,47.5788473902,67.2822654748,62.3093814451,4.9528840297,0.02
 09/21  19:00:00,149.487163361,27.6592317737,34.7464954866,0.0,24.7345865669,47.5788473902,75.2482659472,70.2753819175,4.9528840297,0.02
 09/21  20:00:00,122.11797759,27.4420914274,28.8513840907,0.0,12.3672932834,38.6892022431,98.5324615928,86.9527649256,2.97173041782,8.60796624937
 09/21  21:00:00,82.5426675225,15.1279668795,13.5266552069,0.0,12.3672932834,27.0668015668,54.6613626628,51.669632245,2.97173041782,0.02
 09/21  22:00:00,71.3964240524,19.8781079877,16.819088091,0.0,4.12243109448,15.9888894789,80.7774318089,77.7857013911,2.97173041782,0.02
 09/21  23:00:00,56.9532120765,12.0969842017,10.2426852649,0.0,4.12243109448,15.9888894789,54.4442788105,51.4525483927,2.97173041782,0.02
 09/21  24:00:00,76.065518754,22.7960294074,17.4665340579,0.0,4.12243109448,15.9888894789,96.1978661046,93.2061356867,2.97173041782,0.02
 09/22  01:00:00,68.9681705912,17.2814060024,13.6279189647,0.0,4.12243109448,15.9888894789,76.6448142866,73.6530838688,2.97173041782,0.02
 09/22  02:00:00,77.9613428915,22.2531785418,15.9859185672,0.0,4.12243109448,15.9888894789,96.6420038263,93.6502734085,2.97173041782,0.02
 09/22  03:00:00,70.0876463939,17.7156866949,11.5807264582,0.0,4.12243109448,15.9888894789,78.633042318,75.6413119002,2.97173041782,0.02
 09/22  04:00:00,104.066174171,27.717135866,15.701878293,0.0176770647113,12.3672932834,24.9413748627,110.459521387,105.486637357,4.9528840297,0.02
 09/22  05:00:00,116.986006291,27.7690888211,18.7639308949,12.0632762712,12.3672932834,24.9413748627,176.07122891,171.09834488,4.9528840297,0.02
 09/22  06:00:00,174.696581145,28.7672803906,16.8953057932,11.5074579046,24.7345865669,70.7195625826,143.312450978,133.386682919,9.90576805939,0.02
 09/22  07:00:00,186.830448631,29.004301565,17.4991095059,6.85959962762,37.1018798503,92.3937384068,123.817460734,113.891692675,9.90576805939,0.02
 09/22  08:00:00,196.223381598,29.0964327171,21.0226417975,3.89243878469,37.1018798503,104.434947198,115.446160828,105.520392769,9.90576805939,0.02
 09/22  09:00:00,210.218357148,29.2186261642,24.5973371796,2.1489174423,37.1018798503,116.476155989,118.64496776,100.113752931,9.90576805939,8.62544676929
 09/22  10:00:00,213.847731105,29.4915461236,28.7881825205,1.31394778033,37.1018798503,116.476155989,104.593518372,94.6677503122,9.90576805939,0.02
 09/22  11:00:00,219.972174194,29.9581432656,35.2367592887,0.52295225442,37.1018798503,116.476155989,108.147330492,89.6121499945,9.90576805939,8.62941243864
 09/22  12:00:00,211.543469401,30.3568616207,38.723478813,0.250652091416,37.1018798503,104.434947198,96.0422897836,86.1165217242,9.90576805939,0.02
 09/22  13:00:00,226.205202406,30.613707434,41.1840740198,0.153112106011,37.1018798503,116.476155989,94.0600670352,84.1342989758,9.90576805939,0.02
 09/22  14:00:00,233.407839289,30.8635815132,48.2392716705,0.0509273566714,37.1018798503,116.476155989,101.442418993,82.9069356023,9.90576805939,8.62971533107
 09/22  15:00:00,234.951073972,30.7559390939,49.9412607002,0.0,37.1018798503,116.476155989,93.4374498649,83.5116818055,9.90576805939,0.02
 09/22  16:00:00,231.749204925,30.5817045757,46.9141574098,0.0,37.1018798503,116.476155989,102.91523123,84.385171675,9.90576805939,8.62429149564
 09/22  17:00:00,227.39840695,30.402982628,42.7432517307,0.0,37.1018798503,116.476155989,95.3502288696,85.4244608102,9.90576805939,0.02
 09/22  18:00:00,131.910921592,27.463805462,31.4606962984,0.0,24.7345865669,47.5788473902,72.7250736918,67.7521896621,4.9528840297,0.02
 09/22  19:00:00,144.574838603,27.9849422931,29.5084718165,0.0,24.7345865669,47.5788473902,79.3030331826,74.3301491529,4.9528840297,0.02
 09/22  20:00:00,118.267461313,27.2249510811,25.2180190752,0.0,12.3672932834,38.6892022431,92.888714607,89.8969841892,2.97173041782,0.02
 09/22  21:00:00,82.1410756862,14.4331177714,13.8199093585,0.0,12.3672932834,27.0668015668,60.7426477208,57.750917303,2.97173041782,0.02
 09/22  22:00:00,71.8136364651,19.4438272951,17.6705804573,0.0,4.12243109448,15.9888894789,82.3603664782,79.3686360604,2.97173041782,0.02
 09/22  23:00:00,57.364038957,12.0969842017,10.7470466763,0.0,4.12243109448,15.9888894789,55.1309140908,52.139183673,2.97173041782,0.02
 09/22  24:00:00,76.0731639399,22.9045995805,18.4021278532,0.0,4.12243109448,15.9888894789,97.9209096551,94.9291792373,2.97173041782,0.02
 09/23  01:00:00,65.8557754389,17.2814060024,13.843396638,0.0,4.12243109448,15.9888894789,77.5067416073,74.5150111895,2.97173041782,0.02
 09/23  02:00:00,73.2509702347,22.6874592343,15.5619532714,0.00951395847818,4.12243109448,15.9888894789,97.8379532003,94.8462227825,2.97173041782,0.02
 09/23  03:00:00,66.7255353107,18.3671077337,12.4828591471,0.170364190846,4.12243109448,15.9888894789,88.3185358083,76.7449994279,2.97173041782,8.60180596251
 09/23  04:00:00,81.0353703289,25.9221090036,16.8333033854,0.0,4.12243109448,16.0517297156,117.666560607,114.674830189,2.97173041782,0.02
 09/23  05:00:00,83.4899899551,27.2249510811,15.0768305345,0.90770965283,4.12243109448,16.0517297156,119.160308552,116.168578134,2.97173041782,0.02
 09/23  06:00:00,109.922052956,28.5277931587,14.1461913475,3.27664552482,4.12243109448,39.6058045677,103.136706936,100.144976518,2.97173041782,0.02
 09/23  07:00:00,152.926857192,28.5727414638,18.476588045,26.2794416553,12.3672932834,65.3531420225,155.447488728,150.474604698,4.9528840297,0.02
 09/23  08:00:00,152.01049591,28.5579523076,22.4879081528,19.6812186054,12.3672932834,68.2430321324,149.243514545,144.270630516,4.9528840297,0.02
 09/23  09:00:00,176.565625917,28.5835752366,25.792168306,11.8896052662,16.4897243779,93.1370602926,137.145036661,129.200422214,7.92461444751,0.02
 09/23  10:00:00,177.670006848,28.5850787426,31.3022870342,7.48225424936,16.4897243779,93.1370602926,130.278163233,122.333548785,7.92461444751,0.02
 09/23  11:00:00,182.879643568,28.6008750305,39.453999671,4.5243694457,16.4897243779,93.1370602926,125.207629178,117.263014731,7.92461444751,0.02
 09/23  12:00:00,181.009849301,28.7027104622,44.7053224754,3.09292762691,16.4897243779,83.9857416113,129.592163831,113.057507672,7.92461444751,8.61004171142
 09/23  13:00:00,190.54888809,28.8242674216,48.5955321047,2.1037886781,16.4897243779,83.9857416113,117.758191043,109.813576595,7.92461444751,0.02
 09/23  14:00:00,195.036981871,28.8961308813,51.2970293229,1.25821453218,16.4897243779,83.9857416113,115.594932206,107.650317759,7.92461444751,0.02
 09/23  15:00:00,172.417506659,28.5277931587,47.1764528982,0.0,12.3672932834,70.6512738906,58.2444759152,53.2715918855,4.9528840297,0.02
 09/23  16:00:00,176.175946443,28.5277931587,46.7867902182,0.0,12.3672932834,70.6512738906,57.3861306286,52.4132465989,4.9528840297,0.02
 09/23  17:00:00,159.789803456,28.5277931587,43.4628348306,0.0,12.3672932834,58.1284167478,61.8085260896,56.8356420599,4.9528840297,0.02
 09/23  18:00:00,110.138096112,27.0801908503,32.2755341141,0.0,12.3672932834,24.9413748627,86.9092124677,81.936328438,4.9528840297,0.02
 09/23  19:00:00,112.781680927,27.0078107349,24.2883687783,0.0,12.3672932834,24.9413748627,96.4838608661,91.5109768364,4.9528840297,0.02
 09/23  20:00:00,88.0861843373,25.9221090036,22.1184365637,0.0,4.12243109448,16.0517297156,107.339141639,104.347411221,2.97173041782,0.02
 09/23  21:00:00,58.6392217158,11.5209373349,10.3581935278,0.0,4.12243109448,15.9888894789,56.9502320114,53.9585015936,2.97173041782,0.02
 09/23  22:00:00,76.5654423636,21.601757503,17.9610888795,0.0,4.12243109448,15.9888894789,98.0401242572,95.0483938394,2.97173041782,0.02
 09/23  23:00:00,68.3200966051,18.5842480799,13.7261456161,0.0,4.12243109448,15.9888894789,78.5206917226,75.5289613048,2.97173041782,0.02
 09/23  24:00:00,74.5406716044,21.601757503,15.9980869991,0.0,4.12243109448,15.9888894789,99.2284324214,96.2367020036,2.97173041782,0.02
 09/24  01:00:00,66.1192943977,17.2814060024,11.5401636154,0.0,2.06121554724,15.9888894789,82.1474352383,79.1557048204,2.97173041782,0.02
 09/24  02:00:00,75.3497150927,21.601757503,12.2537702961,0.0,2.06121554724,15.9888894789,104.722993499,101.731263081,2.97173041782,0.02
 09/24  03:00:00,66.8259208019,18.5842480799,8.75888705923,0.499843926765,2.06121554724,15.9888894789,92.7663142954,81.192779864,2.97173041782,8.60180401357
 09/24  04:00:00,74.7882087223,21.601757503,10.5618082936,0.0,2.06121554724,15.9888894789,105.536246881,102.544516463,2.97173041782,0.02
 09/24  05:00:00,69.8331599815,18.5842480799,8.0792409707,1.88746539144,2.06121554724,15.9888894789,85.6375470784,82.6458166606,2.97173041782,0.02
 09/24  06:00:00,79.730645711,22.9045995805,10.1847810518,2.85436956353,2.06121554724,15.9888894789,107.369962434,104.378232017,2.97173041782,0.02
 09/24  07:00:00,51.6798065925,17.2814060024,8.40067739244,0.0,2.06121554724,15.9888894789,86.2361474024,83.2444169846,2.97173041782,0.02
 09/24  08:00:00,89.5420399814,23.3388802731,12.8209874028,1.87553433074,4.12243109448,41.7362269337,102.977870609,98.0049865792,4.9528840297,0.02
 09/24  09:00:00,79.9824102209,18.6711042185,12.5321205914,0.859634606144,4.12243109448,41.7362269337,80.3326087385,75.3597247088,4.9528840297,0.02
 09/24  10:00:00,91.6547171111,22.9045995805,18.4582840225,0.497984360111,4.12243109448,41.7362269337,95.7302753194,90.7573912897,4.9528840297,0.02
 09/24  11:00:00,85.0611464662,19.0185287725,17.7560642683,0.338343425037,4.12243109448,41.7362269337,75.41416795,70.4412839203,4.9528840297,0.02
 09/24  12:00:00,100.189064807,23.3388802731,26.0977355058,0.129744904817,4.12243109448,41.7362269337,90.7648189912,85.7919349615,4.9528840297,0.02
 09/24  13:00:00,90.1265166552,18.6711042185,22.9121593162,0.0677862316793,4.12243109448,41.7362269337,72.7084906541,67.7356066244,4.9528840297,0.02
 09/24  14:00:00,107.113304927,23.5125925501,33.153435987,0.0239383856098,4.12243109448,41.7362269337,87.9532935074,82.9804094777,4.9528840297,0.02
 09/24  15:00:00,96.7110743682,19.0185287725,29.1519139352,0.0,4.12243109448,41.7362269337,71.1691017621,66.1962177324,4.9528840297,0.02
 09/24  16:00:00,96.1709738842,23.5994486886,38.5106383956,0.0,4.12243109448,24.8785346261,87.4780981877,82.505214158,4.9528840297,0.02
 09/24  17:00:00,69.8920750356,17.9373181261,29.1455444354,0.0,2.06121554724,15.9888894789,71.0914886463,68.0997582285,2.97173041782,0.02
 09/24  18:00:00,63.3943710101,17.2814060024,21.5403052793,0.0,2.06121554724,15.9888894789,79.5564173701,76.5646869523,2.97173041782,0.02
 09/24  19:00:00,65.7076909711,14.0411423769,15.1519083258,0.0,2.06121554724,15.9888894789,70.3764508647,67.3847204469,2.97173041782,0.02
 09/24  20:00:00,68.0810283826,17.9762551104,14.7417368168,0.0,2.06121554724,15.9888894789,83.1742045086,80.1824740908,2.97173041782,0.02
 09/24  21:00:00,72.478321267,22.0360381955,15.7425340425,0.0,2.06121554724,15.9888894789,104.372323969,101.380593551,2.97173041782,0.02
 09/24  22:00:00,66.3166730458,18.5842480799,13.7303841664,0.0638462894576,2.06121554724,15.9888894789,84.7692085657,81.7774781479,2.97173041782,0.02
 09/24  23:00:00,72.0988488842,21.601757503,17.4557835915,0.0,2.06121554724,15.9888894789,106.252211948,103.260481531,2.97173041782,0.02
 09/24  24:00:00,64.9208281027,18.4756779068,12.8088252644,0.366254072984,2.06121554724,15.9888894789,86.726535232,83.7348048142,2.97173041782,0.02
 09/25  01:00:00,74.3354577434,22.6874592343,14.1268781189,0.575575964546,4.12243109448,15.9888894789,107.383186299,104.391455881,2.97173041782,0.02
 09/25  02:00:00,68.2274178989,17.6071165218,10.0117822054,0.210554942318,4.12243109448,15.9888894789,86.5483772044,83.5566467866,2.97173041782,0.02
 09/25  03:00:00,76.7941610864,22.470318888,12.0914006202,1.39905136835,4.12243109448,15.9888894789,108.450742861,105.459012443,2.97173041782,0.02
 09/25  04:00:00,101.385582224,27.8618960968,14.1114793596,2.48482324208,12.3672932834,24.9413748627,123.079957143,118.107073113,4.9528840297,0.02
 09/25  05:00:00,132.657164246,27.6861222439,16.4458211292,27.6988698484,12.3672932834,24.9413748627,191.969584511,186.996700482,4.9528840297,0.02
 09/25  06:00:00,187.483289413,28.6174722326,16.3006426317,24.1398426743,24.7345865669,70.7195625826,159.241311718,149.315543658,9.90576805939,0.02
 09/25  07:00:00,194.0361778,28.6490854206,17.3491022141,15.9899081189,37.1018798503,92.3937384068,144.346723088,125.833369255,9.90576805939,8.60758577331
 09/25  08:00:00,202.495899162,28.6591499897,20.1496594649,11.4752660951,37.1018798503,104.434947198,126.523719916,116.597951857,9.90576805939,0.02
 09/25  09:00:00,213.449368305,28.6949327171,23.4202665213,7.08069311266,37.1018798503,116.476155989,119.781281394,109.855513335,9.90576805939,0.02
 09/25  10:00:00,216.152905355,28.8243046174,28.0711389981,5.00336002104,37.1018798503,116.476155989,121.898542452,103.362884005,9.90576805939,8.62989038773
 09/25  11:00:00,221.40843537,29.1191365826,34.9405347424,3.09450118243,37.1018798503,116.476155989,107.753407217,97.8276391576,9.90576805939,0.02
 09/25  12:00:00,217.467954993,29.5183562062,44.2146128054,1.52242763406,37.1018798503,104.434947198,111.642875842,93.1114541184,9.90576805939,8.62565366431
 09/25  13:00:00,234.863032412,29.8300661879,50.0618804431,0.716837825572,37.1018798503,116.476155989,99.5108615188,89.5850934595,9.90576805939,0.02
 09/25  14:00:00,239.750335928,30.2303560991,54.9283900958,0.337479082604,37.1018798503,116.476155989,96.0703767341,86.1446086747,9.90576805939,0.02
 09/25  15:00:00,244.091216841,30.5487393642,59.1865796751,0.102033238445,37.1018798503,116.476155989,100.58255917,82.0484328707,9.90576805939,8.62835824037
 09/25  16:00:00,245.706709393,30.7083567308,60.7412113202,0.00382931404349,37.1018798503,116.476155989,87.1170442711,77.1912762117,9.90576805939,0.02
 09/25  17:00:00,244.914833933,30.6276098057,60.0350004651,0.0,37.1018798503,116.476155989,89.0929194186,79.1671513592,9.90576805939,0.02
 09/25  18:00:00,144.355224967,27.7460879122,43.6226982339,0.0,24.7345865669,47.5788473902,78.0679358462,64.5070493531,4.9528840297,8.60800246341
 09/25  19:00:00,150.062353779,27.5506616005,35.4302711284,0.0,24.7345865669,47.5788473902,77.6738748068,72.7009907771,4.9528840297,0.02
 09/25  20:00:00,123.49201444,27.4420914274,30.2254442838,0.0,12.3672932834,38.6892022431,92.6808415797,89.6891111618,2.97173041782,0.02
 09/25  21:00:00,84.7655503634,15.041110741,15.8363995075,0.0,12.3672932834,27.0668015668,55.5167666694,52.5250362516,2.97173041782,0.02
 09/25  22:00:00,73.15874014,19.8781079877,18.5814043176,0.0,4.12243109448,15.9888894789,83.4609484614,80.4692180436,2.97173041782,0.02
 09/25  23:00:00,57.4879721433,12.0969842017,10.8709807457,0.0,4.12243109448,15.9888894789,57.3001661896,54.3084357718,2.97173041782,0.02
 09/25  24:00:00,74.8530025349,22.7598393497,17.2669986627,0.0,4.12243109448,15.9888894789,100.112076768,97.1203463505,2.97173041782,0.02
 09/26  01:00:00,64.7451120164,17.2814060024,12.0023258463,0.0,4.12243109448,15.9888894789,78.5120015342,75.5202711164,2.97173041782,0.02
 09/26  02:00:00,72.2300627076,22.7308873035,14.0013550594,0.0,4.12243109448,15.9888894789,97.6509861466,94.6592557287,2.97173041782,0.02
 09/26  03:00:00,64.6959254763,17.2814060024,11.3897073925,0.0,4.12243109448,15.9888894789,79.6291296148,76.637399197,2.97173041782,0.02
 09/26  04:00:00,96.9606739281,27.8618960968,16.0528735801,0.169657857739,12.3672932834,24.9413748627,112.832276799,107.859392769,4.9528840297,0.02
 09/26  05:00:00,116.077980552,27.7180591831,17.7149563243,15.4687217287,12.3672932834,24.9413748627,179.365097489,174.392213459,4.9528840297,0.02
 09/26  06:00:00,172.652036544,28.6655239146,18.238798865,14.3543423897,24.7345865669,70.7195625826,145.510962111,135.585194052,9.90576805939,0.02
 09/26  07:00:00,186.967827377,28.8080477953,18.9899692537,9.00124690188,37.1018798503,92.3937384068,125.495770151,115.570002092,9.90576805939,0.02
 09/26  08:00:00,198.52716612,28.8968239284,21.9011679801,5.51729784936,37.1018798503,104.434947198,126.101836251,107.573445686,9.90576805939,8.62262250488
 09/26  09:00:00,215.000471452,29.0095012725,28.7656655447,2.97186202447,37.1018798503,116.476155989,111.293622815,101.367854756,9.90576805939,0.02
 09/26  10:00:00,223.943079141,29.2811259834,38.718926169,1.68891215612,37.1018798503,116.476155989,105.131289298,95.2055212387,9.90576805939,0.02
 09/26  11:00:00,231.276333035,29.7267797262,46.5541185708,0.741167410819,37.1018798503,116.476155989,108.663054334,90.1259485456,9.90576805939,8.63133772866
 09/26  12:00:00,225.629456804,30.2122015941,52.7978229877,0.406908646166,37.1018798503,104.434947198,95.7136731662,85.7879051068,9.90576805939,0.02
 09/26  13:00:00,243.849967861,30.6477888155,58.764125431,0.183750961123,37.1018798503,116.476155989,94.6570978046,76.1199403244,9.90576805939,8.63138942076
 09/26  14:00:00,248.327655864,31.2707812542,62.7438845317,0.0589244592951,37.1018798503,116.476155989,74.1748514853,64.249083426,9.90576805939,0.02
 09/26  15:00:00,250.406103337,31.7181547695,64.4340285111,0.0,37.1018798503,116.476155989,77.7903997508,59.2562140003,9.90576805939,8.62841769113
 09/26  16:00:00,248.75386766,31.5224459627,62.9781340305,0.0,37.1018798503,116.476155989,72.8922491986,62.9664811392,9.90576805939,0.02
 09/26  17:00:00,246.034903399,31.1856246706,60.5970797233,0.0,37.1018798503,116.476155989,79.7327704522,69.8070023928,9.90576805939,0.02
 09/26  18:00:00,149.013455559,27.7460879122,45.9317664348,0.0,24.7345865669,47.5788473902,67.7766559228,62.8037718931,4.9528840297,0.02
 09/26  19:00:00,156.351411982,27.6592317737,41.6107405548,0.0,24.7345865669,47.5788473902,75.9009469377,70.928062908,4.9528840297,0.02
 09/26  20:00:00,131.918691236,27.6592317737,38.4349570958,0.0,12.3672932834,38.6892022431,98.5511688155,86.9714206353,2.97173041782,8.6080177624
 09/26  21:00:00,89.5579109304,15.3016791565,20.3681878224,0.0,12.3672932834,27.0668015668,54.4103060631,51.4185756453,2.97173041782,0.02
 09/26  22:00:00,75.793609007,19.4438272951,21.6505537807,0.0,4.12243109448,15.9888894789,80.1547875498,77.163057132,2.97173041782,0.02
 09/26  23:00:00,59.1186226249,13.0524017252,11.5462136474,0.0,4.12243109448,15.9888894789,52.9602265949,49.9684961771,2.97173041782,0.02
 09/26  24:00:00,69.7770386024,19.0095466026,16.0682641089,0.0,4.12243109448,15.9888894789,86.8312391003,83.8395086825,2.97173041782,0.02
 09/27  01:00:00,65.9478843189,18.3236796644,12.9614814999,0.0,4.12243109448,15.9888894789,77.920342552,74.9286121342,2.97173041782,0.02
 09/27  02:00:00,73.1584669026,21.601757503,16.7902737526,0.0,4.12243109448,15.9888894789,97.5653353674,94.5736049495,2.97173041782,0.02
 09/27  03:00:00,66.9010863896,18.3671077337,13.879555919,0.0,4.12243109448,15.9888894789,79.3331168314,76.3413864136,2.97173041782,0.02
 09/27  04:00:00,98.219514633,27.0801908503,19.063527649,0.0,12.3672932834,24.9413748627,110.763469889,105.790585859,4.9528840297,0.02
 09/27  05:00:00,114.312261935,28.2083094478,20.3675774684,13.6605788762,12.3672932834,24.9413748627,176.349722644,171.376838614,4.9528840297,0.02
 09/27  06:00:00,169.074774336,28.6748613393,19.4010504841,10.777585353,24.7345865669,70.7195625826,143.25195157,133.32618351,9.90576805939,0.02
 09/27  07:00:00,187.264727918,28.9622766124,21.0455126452,7.08838092407,37.1018798503,92.3937384068,124.304528149,114.37876009,9.90576805939,0.02
 09/27  08:00:00,201.543076229,29.054204068,24.3259010373,5.95109170068,37.1018798503,104.434947198,118.019554851,108.093786792,9.90576805939,0.02
 09/27  09:00:00,216.610811907,29.1181857336,28.2876110642,4.9515387864,37.1018798503,116.476155989,122.671179305,104.141503624,9.90576805939,8.62390762138
 09/27  10:00:00,220.422669,29.1851125403,33.1061846661,3.87730116601,37.1018798503,116.476155989,110.70177577,100.776007711,9.90576805939,0.02
 09/27  11:00:00,223.296666999,29.3403843312,37.4425404164,2.25941830685,37.1018798503,116.476155989,114.822025045,96.284922417,9.90576805939,8.63133456858
 09/27  12:00:00,215.234303961,29.776205886,42.1906139328,1.05499513576,37.1018798503,104.434947198,100.007286518,90.0815184582,9.90576805939,0.02
 09/27  13:00:00,230.35222031,30.3061291884,45.4189137951,0.372848940793,37.1018798503,116.476155989,98.4343526344,85.1437731774,9.90576805939,3.38481139767
 09/27  14:00:00,235.682059555,30.8179102414,50.4562686231,0.153823410429,37.1018798503,116.476155989,97.0666565249,81.8969305762,9.90576805939,5.26395788932
 09/27  15:00:00,240.978554577,31.2510179786,55.4597954186,0.0138487340365,37.1018798503,116.476155989,89.4453785847,79.5196105253,9.90576805939,0.02
 09/27  16:00:00,244.187630388,31.3887031489,58.5455874437,0.0,37.1018798503,116.476155989,91.2407507292,72.7105488681,9.90576805939,8.6244338017
 09/27  17:00:00,243.782317095,31.2354814042,58.2888554998,0.00580046855804,37.1018798503,116.476155989,80.517530315,70.5917622556,9.90576805939,0.02
 09/27  18:00:00,144.668773531,27.7460879122,41.5870945981,0.0,24.7345865669,47.5788473902,67.5363575881,62.5634735584,4.9528840297,0.02
 09/27  19:00:00,148.589086553,27.6592317737,33.8484255956,0.0,24.7345865669,47.5788473902,76.5492559045,71.5763718748,4.9528840297,0.02
 09/27  20:00:00,121.161809479,27.2249510811,28.1123624635,0.0,12.3672932834,38.6892022431,91.3515753364,88.3598449186,2.97173041782,0.02
 09/27  21:00:00,82.4624528524,15.214823018,13.3595785959,0.0,12.3672932834,27.0668015668,55.2396172477,52.2478868299,2.97173041782,0.02
 09/27  22:00:00,70.7438423023,19.4438272951,16.6007860253,0.0,4.12243109448,15.9888894789,81.4571828269,78.4654524091,2.97173041782,0.02
 09/27  23:00:00,61.3323859118,15.036619656,11.7085501615,0.0,4.12243109448,15.9888894789,66.6977432214,63.7060128036,2.97173041782,0.02
 09/27  24:00:00,72.9255413918,22.470318888,15.6887857281,0.0,4.12243109448,15.9888894789,95.8914123845,92.8996819667,2.97173041782,0.02
 09/28  01:00:00,63.7149180009,17.2814060024,11.7371178454,0.0,4.12243109448,15.9888894789,86.7772947851,75.2037600859,2.97173041782,8.60180428138
 09/28  02:00:00,70.970023732,22.817743442,13.0659103067,0.130878910784,4.12243109448,15.9888894789,98.8942436178,95.9025132,2.97173041782,0.02
 09/28  03:00:00,63.1979207375,17.2814060024,10.2859140666,0.0,4.12243109448,15.9888894789,80.4584857713,77.4667553535,2.97173041782,0.02
 09/28  04:00:00,95.8813270572,27.717135866,14.7724869233,0.469654437726,12.3672932834,24.9413748627,112.437327082,107.464443052,4.9528840297,0.02
 09/28  05:00:00,112.970622464,27.7527012396,18.3852027877,14.6895089328,12.3672932834,24.9413748627,177.744306987,172.771422957,4.9528840297,0.02
 09/28  06:00:00,170.525172309,28.7297261882,17.9435292035,13.6143156206,24.7345865669,70.7195625826,144.055507752,134.129739693,9.90576805939,0.02
 09/28  07:00:00,186.491213243,28.9536847478,18.3491832344,9.01978431888,37.1018798503,92.3937384068,124.680719383,114.754951324,9.90576805939,0.02
 09/28  08:00:00,198.692236528,29.0483395272,21.8201372616,5.61190699262,37.1018798503,104.434947198,116.830755001,106.904986941,9.90576805939,0.02
 09/28  09:00:00,211.876732078,29.1586489329,25.8206211931,2.64394553598,37.1018798503,116.476155989,119.372256551,100.841998567,9.90576805939,8.62448992395
 09/28  10:00:00,219.444773876,29.4380293833,34.3195313134,1.43315769623,37.1018798503,116.476155989,104.465769579,94.5400015194,9.90576805939,0.02
 09/28  11:00:00,227.30693572,29.964021297,42.5193590154,0.569243891745,37.1018798503,116.476155989,99.094090905,89.1683228456,9.90576805939,0.02
 09/28  12:00:00,223.777228322,30.4739935854,50.811250899,0.279462874908,37.1018798503,104.434947198,103.579911566,85.0467923234,9.90576805939,8.62735118355
 09/28  13:00:00,241.419135709,30.9780451934,56.027304867,0.159503034565,37.1018798503,116.476155989,91.1416451736,81.2158771142,9.90576805939,0.02
 09/28  14:00:00,245.163549194,31.5385083503,59.3252995965,0.0456253566281,37.1018798503,116.476155989,95.2669981203,76.7313171292,9.90576805939,8.62991293163
 09/28  15:00:00,247.71307287,31.9569493454,61.5022679531,0.0,37.1018798503,116.476155989,83.2729580177,73.3471899583,9.90576805939,0.02
 09/28  16:00:00,249.445513548,31.9004825703,63.2916783956,0.0,37.1018798503,116.476155989,77.6957261292,67.7699580698,9.90576805939,0.02
 09/28  17:00:00,250.078858259,31.7885951881,64.0380560134,0.0,37.1018798503,116.476155989,82.670754739,64.14857309,9.90576805939,8.61641358958
 09/28  18:00:00,150.74253554,27.8329440507,47.574006989,0.0,24.7345865669,47.5788473902,64.7096980268,59.7368139971,4.9528840297,0.02
 09/28  19:00:00,153.535391132,27.6592317737,38.7947390417,0.0,24.7345865669,47.5788473902,74.6800584831,69.7071744534,4.9528840297,0.02
 09/28  20:00:00,124.544570026,27.6592317737,31.0608520577,0.0,12.3672932834,38.6892022431,89.7190575843,86.7273271665,2.97173041782,0.02
 09/28  21:00:00,83.5445725815,15.4753914335,14.181135494,0.0,12.3672932834,27.0668015668,54.6048573509,51.6131269331,2.97173041782,0.02
 09/28  22:00:00,71.4819499268,19.4438272951,17.3388942129,0.0,4.12243109448,15.9888894789,80.5336881378,77.54195772,2.97173041782,0.02
 09/28  23:00:00,58.0857499306,13.182685933,10.383056213,0.0,4.12243109448,15.9888894789,53.5554934434,50.5637630256,2.97173041782,0.02
 09/28  24:00:00,73.5342567116,21.601757503,17.1660629977,0.0,4.12243109448,15.9888894789,96.7911451886,93.7994147708,2.97173041782,0.02
 09/29  01:00:00,66.3026536084,17.8025428334,13.8456874176,0.0,4.12243109448,15.9888894789,77.2911561537,74.2994257359,2.97173041782,0.02
 09/29  02:00:00,73.6432485209,22.0360381955,16.8407740266,0.0,4.12243109448,15.9888894789,96.9271625942,93.9354321763,2.97173041782,0.02
 09/29  03:00:00,66.0694124459,17.6288305564,13.7861584655,0.0,4.12243109448,15.9888894789,78.9634006318,75.971670214,2.97173041782,0.02
 09/29  04:00:00,101.281727319,27.8039920045,21.4019384606,0.0,12.3672932834,24.9413748627,109.83173957,104.85885554,4.9528840297,0.02
 09/29  05:00:00,114.286546242,27.8278053551,24.907115856,9.47582813642,12.3672932834,24.9413748627,174.67786199,169.70497796,4.9528840297,0.02
 09/29  06:00:00,172.700883695,28.7344325557,25.6239889103,8.12118428777,24.7345865669,70.7195625826,140.843257452,130.917489393,9.90576805939,0.02
 09/29  07:00:00,192.771795616,29.1063336997,25.8890359677,5.25869128941,37.1018798503,92.3937384068,130.55270011,112.039294335,9.90576805939,8.60763771583
 09/29  08:00:00,203.502462185,29.1896923313,27.4839741054,4.61696474272,37.1018798503,104.434947198,116.234342743,106.308574683,9.90576805939,0.02
 09/29  09:00:00,219.829632908,29.269238067,32.8100867524,3.49682863635,37.1018798503,116.476155989,112.212217648,102.286449589,9.90576805939,0.02
 09/29  10:00:00,221.363600624,29.3754425239,35.3763645296,2.35767939629,37.1018798503,116.476155989,117.280711563,98.7448860518,9.90576805939,8.63005745146
 09/29  11:00:00,224.496891043,29.4879572642,39.1501848496,1.60448005953,37.1018798503,116.476155989,105.625251478,95.6994834183,9.90576805939,0.02
 09/29  12:00:00,218.653404265,29.6098169304,45.7695390905,1.06148312048,37.1018798503,104.434947198,111.661785643,93.1287416421,9.90576805939,8.62727594147
 09/29  13:00:00,233.887031707,29.7272818938,49.1506141135,0.754877227622,37.1018798503,116.476155989,101.357413981,91.4316459219,9.90576805939,0.02
 09/29  14:00:00,236.284203601,29.865871516,51.6629929474,0.501222445299,37.1018798503,116.476155989,99.7424883458,89.8167202864,9.90576805939,0.02
 09/29  15:00:00,239.252963459,29.947388918,54.6859737873,0.365725715216,37.1018798503,116.476155989,105.334661762,86.8004018359,9.90576805939,8.62849186701
 09/29  16:00:00,241.744237138,30.0317638635,57.1758144599,0.283341114878,37.1018798503,116.476155989,82.3558810427,72.4301129833,9.90576805939,0.02
 09/29  17:00:00,243.305355106,30.0707743315,58.7150974939,0.267255869835,37.1018798503,116.476155989,69.2457266644,59.3199586051,9.90576805939,0.02
 09/29  18:00:00,150.236755554,27.463805462,47.4373421149,0.0,24.7345865669,47.5788473902,66.067968421,52.5070341015,4.9528840297,8.60805028987
 09/29  19:00:00,164.590252229,27.9849422931,49.5238865647,0.0,24.7345865669,47.5788473902,67.4675175187,62.494633489,4.9528840297,0.02
 09/29  20:00:00,137.874816692,27.2249510811,44.825384935,0.0,12.3672932834,38.6892022431,82.4527255968,79.460995179,2.97173041782,0.02
 09/29  21:00:00,95.1720920918,15.1279668795,26.1560840685,0.0,12.3672932834,27.0668015668,50.1988485628,47.207118145,2.97173041782,0.02
 09/29  22:00:00,81.169312504,19.0095466026,27.4605379648,0.0,4.12243109448,15.9888894789,74.3534624595,71.3617320417,2.97173041782,0.02
 09/29  23:00:00,70.6317044029,13.2912561061,22.820440999,0.0,4.12243109448,15.9888894789,49.6253803483,46.6336499305,2.97173041782,0.02
 09/29  24:00:00,81.1663786915,19.0095466026,27.4576041149,0.0,4.12243109448,15.9888894789,78.6801550694,75.6884246516,2.97173041782,0.02
 09/30  01:00:00,66.2169226395,12.0146191481,19.7046987024,0.0,4.12243109448,15.9888894789,47.9451301151,44.9533996973,2.97173041782,0.02
 09/30  02:00:00,81.3174231636,18.579756995,28.0608406963,0.0,4.12243109448,15.9888894789,74.2547826179,71.2630522001,2.97173041782,0.02
 09/30  03:00:00,67.0257321005,11.671685679,20.8788441556,0.0,4.12243109448,15.9888894789,43.7055566497,40.7138262319,2.97173041782,0.02
 09/30  04:00:00,97.8149081106,25.9221090036,36.9515100954,0.0,4.12243109448,16.0517297156,108.63746356,105.645733142,2.97173041782,0.02
 09/30  05:00:00,105.321888763,27.2249510811,43.1524798567,0.00316877700562,4.12243109448,16.0517297156,112.272760131,109.281029713,2.97173041782,0.02
 09/30  06:00:00,136.393336347,28.5277931587,49.363903309,0.00627593866392,4.12243109448,39.6058045677,93.403550547,90.4118201292,2.97173041782,0.02
 09/30  07:00:00,171.712362531,28.5672998567,48.4738376397,13.9294947413,12.3672932834,65.3531420225,138.638472345,133.665588315,4.9528840297,0.02
 09/30  08:00:00,169.698379688,28.5540548185,47.6284830193,12.2324140059,12.3672932834,68.2430321324,135.480539087,130.507655057,4.9528840297,0.02
 09/30  09:00:00,196.747437317,28.581845995,48.5441730522,9.32110920645,16.4897243779,93.1370602926,132.218435448,115.682118295,7.92461444751,8.61170270533
 09/30  10:00:00,196.158308207,28.584171162,48.3211231692,8.95263398205,16.4897243779,93.1370602926,119.399197023,111.454582575,7.92461444751,0.02
 09/30  11:00:00,196.135209231,28.5856199915,48.8849909487,8.36422106002,16.4897243779,93.1370602926,118.482503958,110.53788951,7.92461444751,0.02
 09/30  12:00:00,187.324425346,28.5839364142,49.3523120311,8.23941388914,16.4897243779,83.9857416113,114.444761807,106.500147359,7.92461444751,0.02
 09/30  13:00:00,186.391129044,28.5808675418,48.3165152495,8.34497483266,16.4897243779,83.9857416113,115.160681039,107.216066592,7.92461444751,0.02
 09/30  14:00:00,184.961127314,28.5786351887,46.5455151385,8.68824840561,16.4897243779,83.9857416113,122.569518751,114.624904303,7.92461444751,0.02
 09/30  15:00:00,153.998136933,28.5277931587,41.7785073016,0.0,12.3672932834,70.6512738906,81.2518775705,67.6892219943,4.9528840297,8.60977154656
 09/30  16:00:00,152.618719359,28.5277931587,40.3991128874,0.0,12.3672932834,70.6512738906,71.7967174226,66.8238333929,4.9528840297,0.02
 09/30  17:00:00,136.646771452,28.5277931587,36.9492387729,0.00144762737715,12.3672932834,58.1284167478,74.9854460898,70.0125620601,4.9528840297,0.02
 09/30  18:00:00,96.100757914,25.9221090036,29.8486862036,0.0,12.3672932834,24.9413748627,96.8954489999,91.9225649702,4.9528840297,0.02
 09/30  19:00:00,108.864495871,26.5735300424,30.2151697812,0.0,12.3672932834,24.9413748627,102.994150442,98.0212664119,4.9528840297,0.02
 09/30  20:00:00,90.8448921917,26.3563896961,29.5323410119,0.0148727607218,4.12243109448,16.0517297156,111.131685971,108.139955553,2.97173041782,0.02
 09/30  21:00:00,59.573034862,11.5209373349,13.5470253906,0.0,4.12243109448,15.9888894789,58.1107144952,55.1189840774,2.97173041782,0.02
 09/30  22:00:00,68.4069989389,15.7692829772,18.0224977776,0.0,4.12243109448,15.9888894789,81.9812767454,78.9895463276,2.97173041782,0.02
 09/30  23:00:00,70.1956565444,17.2814060024,18.259827816,0.0,4.12243109448,15.9888894789,81.3500848934,78.3583544756,2.97173041782,0.02
 09/30  24:00:00,72.1136089096,18.5842480799,18.2041998767,0.670738200154,4.12243109448,15.9888894789,79.9965158202,77.0047854023,2.97173041782,0.02
 10/01  01:00:00,74.9751138974,21.601757503,20.6681362201,0.0,2.06121554724,15.9888894789,102.260965676,99.2692352579,2.97173041782,0.02
 10/01  02:00:00,68.7104797484,18.5842480799,16.1404326988,1.39259167174,2.06121554724,15.9888894789,83.9687617668,80.9770313489,2.97173041782,0.02
 10/01  03:00:00,73.707934826,21.601757503,19.4009570792,0.0,2.06121554724,15.9888894789,105.083971903,102.092241485,2.97173041782,0.02
 10/01  04:00:00,68.5693867114,18.5842480799,15.2712445506,2.12068670776,2.06121554724,15.9888894789,85.3688691331,82.3771387153,2.97173041782,0.02
 10/01  05:00:00,74.4293159925,21.601757503,20.122338165,0.0,2.06121554724,15.9888894789,106.363542599,103.371812182,2.97173041782,0.02
 10/01  06:00:00,70.3643051891,18.4756779068,17.0924825489,2.20293727438,2.06121554724,15.9888894789,86.7386117756,83.7468813578,2.97173041782,0.02
 10/01  07:00:00,64.9290086801,22.0360381955,21.0792964931,0.854286909598,2.06121554724,15.9888894789,107.188034097,104.19630368,2.97173041782,0.02
 10/01  08:00:00,86.0140149906,19.1632890033,17.2499320887,3.29403334231,4.12243109448,41.7362269337,82.8597787355,77.8868947058,4.9528840297,0.02
 10/01  09:00:00,93.0216015995,22.7598393497,22.1263567645,1.7166319685,4.12243109448,41.7362269337,101.468200776,96.4953167465,4.9528840297,0.02
 10/01  10:00:00,87.1524475312,19.0185287725,19.0637718251,2.76338627359,4.12243109448,41.7362269337,81.1830556658,76.2101716361,4.9528840297,0.02
 10/01  11:00:00,97.0408883613,22.991455719,25.7544652705,1.87619374737,4.12243109448,41.7362269337,100.239891747,95.2670077168,4.9528840297,0.02
 10/01  12:00:00,88.0468471467,18.6711042185,21.6124972949,1.45648486207,4.12243109448,41.7362269337,80.4083875868,75.4355035571,4.9528840297,0.02
 10/01  13:00:00,100.148664132,23.3388802731,28.4357005827,1.95530953719,4.12243109448,41.7362269337,100.154535578,95.1816515483,4.9528840297,0.02
 10/01  14:00:00,92.8488023214,19.0185287725,25.731070716,1.79244194352,4.12243109448,41.7362269337,80.2186929097,75.24580888,4.9528840297,0.02
 10/01  15:00:00,99.2404480124,22.9045995805,28.6156384873,1.30143614691,4.12243109448,41.7362269337,108.040218876,94.4869215574,4.9528840297,8.6004132893
 10/01  16:00:00,73.6622932688,18.6711042185,24.3183003699,1.22382017546,4.12243109448,24.8785346261,80.3230429502,75.3501589205,4.9528840297,0.02
 10/01  17:00:00,51.6527755129,13.8296158868,18.0555257662,1.38143902471,2.06121554724,15.9888894789,62.5885936526,59.5968632347,2.97173041782,0.02
 10/01  18:00:00,51.2261825201,13.0479106403,15.0937437679,0.0,2.06121554724,15.9888894789,63.2305146332,60.2387842153,2.97173041782,0.02
 10/01  19:00:00,81.8301380046,22.470318888,25.0967844775,1.55781408901,2.06121554724,15.9888894789,105.93418312,102.942452702,2.97173041782,0.02
 10/01  20:00:00,73.6356264565,18.5842480799,19.4465856277,3.0115851486,2.06121554724,15.9888894789,86.4439530311,83.4522226133,2.97173041782,0.02
 10/01  21:00:00,76.8058263144,21.601757503,22.4988483341,0.0,2.06121554724,15.9888894789,108.04448203,105.052751612,2.97173041782,0.02
 10/01  22:00:00,72.6555160462,18.4973919414,18.5355718909,3.02934467181,2.06121554724,15.9888894789,87.175640303,84.1839098851,2.97173041782,0.02
 10/01  23:00:00,80.2227962771,22.7960294074,21.3240591265,3.39748731059,2.06121554724,15.9888894789,109.246322934,106.254592516,2.97173041782,0.02
 10/01  24:00:00,66.2564103886,17.2814060024,16.3817968764,0.0,2.06121554724,15.9888894789,88.1321578322,85.1404274144,2.97173041782,0.02
 10/02  01:00:00,80.7592357692,22.9045995805,18.956102169,4.13209803116,4.12243109448,15.9888894789,108.708074449,105.716344032,2.97173041782,0.02
 10/02  02:00:00,70.2053005489,18.2585375606,13.9784999265,3.31383998503,4.12243109448,15.9888894789,87.8363683242,84.8446379064,2.97173041782,0.02
 10/02  03:00:00,79.6566986521,22.7308873035,17.9162649751,4.24311038387,4.12243109448,15.9888894789,109.645774057,106.65404364,2.97173041782,0.02
 10/02  04:00:00,106.281389525,27.543423589,22.4454019963,4.21676746021,12.3672932834,24.9413748627,123.681359666,118.708475636,4.9528840297,0.02
 10/02  05:00:00,134.282578424,27.6855028751,24.0520060786,30.469272978,12.3672932834,24.9413748627,192.133196804,187.160312774,4.9528840297,0.02
 10/02  06:00:00,188.839064113,28.613214681,22.9835612432,27.0210106766,24.7345865669,70.7195625826,157.372432116,147.446664057,9.90576805939,0.02
 10/02  07:00:00,202.700459396,28.6467335732,23.4100288144,18.1259662866,37.1018798503,92.3937384068,136.158343441,126.232575382,9.90576805939,0.02
 10/02  08:00:00,210.48624987,28.6607326361,25.4838927481,14.1297222687,37.1018798503,104.434947198,136.729518232,118.200927539,9.90576805939,8.62282263287
 10/02  09:00:00,223.619179731,28.6884945461,28.7227796556,11.954448191,37.1018798503,116.476155989,123.72159837,113.795830311,9.90576805939,0.02
 10/02  10:00:00,222.401805712,28.721461357,28.9838114934,10.4424313557,37.1018798503,116.476155989,120.617747884,110.691979825,9.90576805939,0.02
 10/02  11:00:00,220.824710225,28.7690733885,29.0744706765,8.72685383923,37.1018798503,116.476155989,126.154660661,107.617217243,9.90576805939,8.63167535807
 10/02  12:00:00,209.070803845,28.8241412512,31.5282190939,6.50592931083,37.1018798503,104.434947198,114.426180905,104.500412846,9.90576805939,0.02
 10/02  13:00:00,219.85320286,28.9084228631,32.4439608267,4.24648019052,37.1018798503,116.476155989,118.515734818,99.9799486319,9.90576805939,8.63001812676
 10/02  14:00:00,221.64899885,29.0022922229,35.2357978607,3.15684626936,37.1018798503,116.476155989,106.738124082,96.8123560226,9.90576805939,0.02
 10/02  15:00:00,222.22538279,29.0778697246,36.5402562615,2.3533310261,37.1018798503,116.476155989,104.84887683,94.9231087703,9.90576805939,0.02
 10/02  16:00:00,221.876319878,29.1809468594,36.7505502902,1.69150700093,37.1018798503,116.476155989,110.957101529,92.4267699454,9.90576805939,8.62456352395
 10/02  17:00:00,218.429749839,29.1933249536,33.5415656667,1.44266412118,37.1018798503,116.476155989,102.365630552,92.4398624928,9.90576805939,0.02
 10/02  18:00:00,129.835453959,27.0078107349,25.1428773879,0.0,24.7345865669,47.5788473902,77.2754087985,72.3025247688,4.9528840297,0.02
 10/02  19:00:00,138.547830732,27.8763721199,23.5900210593,0.0,24.7345865669,47.5788473902,84.2866324266,79.3137483969,4.9528840297,0.02
 10/02  20:00:00,114.687179888,25.9221090036,22.9405664498,0.0,12.3672932834,38.6892022431,98.3131142533,95.3213838355,2.97173041782,0.02
 10/02  21:00:00,81.9807845473,15.041110741,13.0516183789,0.0,12.3672932834,27.0668015668,69.5981112109,58.0212552604,2.97173041782,8.6051255327
 10/02  22:00:00,70.8255857302,19.2266869489,16.8996697761,0.0,4.12243109448,15.9888894789,86.6930189738,83.701288556,2.97173041782,0.02
 10/02  23:00:00,66.7606059195,18.1499673874,13.9533599163,0.00285487071322,4.12243109448,15.9888894789,78.6061661013,75.6144356835,2.97173041782,0.02
 10/02  24:00:00,74.444138622,22.644031165,16.9472168411,0.0864540456579,4.12243109448,15.9888894789,98.4865452154,95.4948147975,2.97173041782,0.02
 10/03  01:00:00,66.3198050867,17.6288305564,13.9890004389,0.0475504759279,4.12243109448,15.9888894789,80.1226407807,77.1309103628,2.97173041782,0.02
 10/03  02:00:00,75.9728661611,22.470318888,18.2416510083,0.494459804061,4.12243109448,15.9888894789,100.584807594,97.5930771761,2.97173041782,0.02
 10/03  03:00:00,69.8776416709,18.5842480799,15.5580482159,1.08092187929,4.12243109448,15.9888894789,80.9718308153,77.9801003974,2.97173041782,0.02
 10/03  04:00:00,103.554118456,27.4565674505,23.3309242543,0.690829909769,12.3672932834,24.9413748627,113.752610994,108.779726964,4.9528840297,0.02
 10/03  05:00:00,122.447059952,27.7120464565,24.4116930777,18.2475236158,12.3672932834,24.9413748627,180.496074636,175.523190606,4.9528840297,0.02
 10/03  06:00:00,179.106973453,28.656990065,24.6573085982,15.5713970156,24.7345865669,70.7195625826,145.811484425,135.885716366,9.90576805939,0.02
 10/03  07:00:00,197.584838536,28.8167347969,26.0733597322,10.1770139257,37.1018798503,92.3937384068,126.159646372,116.233878313,9.90576805939,0.02
