Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  08:00:00,206.594702434,28.8814415957,26.5770770981,8.92430606405,37.1018798503,104.434947198,120.680685799,110.754917739,9.90576805939,0.02
 10/03  09:00:00,218.362203627,28.9206042091,26.631501957,8.55658601937,37.1018798503,116.476155989,127.117694185,108.586085816,9.90576805939,8.62584030978
 10/03  10:00:00,217.598985548,28.9620958756,26.6484503287,7.7343703303,37.1018798503,116.476155989,116.352743634,106.426975575,9.90576805939,0.02
 10/03  11:00:00,216.352282114,29.0453626927,27.5929749741,5.45959836775,37.1018798503,116.476155989,121.088292299,102.550898282,9.90576805939,8.63162595789
 10/03  12:00:00,205.749233033,29.1404143366,30.4117524095,3.98456732679,37.1018798503,104.434947198,107.876078031,97.9503099715,9.90576805939,0.02
 10/03  13:00:00,220.922907061,29.228287333,34.4019183432,3.03837768642,37.1018798503,116.476155989,104.53039679,94.6046287308,9.90576805939,0.02
 10/03  14:00:00,221.110040123,29.2612440211,35.1148670302,2.47983700365,37.1018798503,116.476155989,112.758151816,94.222229166,9.90576805939,8.63015459092
 10/03  15:00:00,220.532390673,29.2921522914,34.6045782075,2.38176989837,37.1018798503,116.476155989,104.099767816,94.1739997568,9.90576805939,0.02
 10/03  16:00:00,220.420171434,29.3410764064,34.6325113435,2.19321799684,37.1018798503,116.476155989,111.552847945,93.0224191076,9.90576805939,8.62466077801
 10/03  17:00:00,218.932006467,29.4099619203,33.4960426289,1.77381692939,37.1018798503,116.476155989,101.202460685,91.2766926261,9.90576805939,0.02
 10/03  18:00:00,131.359757402,27.116380908,26.558618747,0.0,24.7345865669,47.5788473902,76.3636815184,71.3907974887,4.9528840297,0.02
 10/03  19:00:00,138.839827664,27.8763721199,23.8820265504,0.0,24.7345865669,47.5788473902,84.0903583332,79.1174743035,4.9528840297,0.02
 10/03  20:00:00,113.306801366,25.9221090036,21.5601967068,0.0,12.3672932834,38.6892022431,97.7969983696,94.8052679518,2.97173041782,0.02
 10/03  21:00:00,80.5546987879,15.1279668795,11.5386808478,0.0,12.3672932834,27.0668015668,61.185014778,58.1932843602,2.97173041782,0.02
 10/03  22:00:00,72.9536395941,21.601757503,16.5854453816,0.0,4.12243109448,15.9888894789,95.4891241049,92.497393687,2.97173041782,0.02
 10/03  23:00:00,66.4676789945,18.4973919414,13.1857892247,0.130074006551,4.12243109448,15.9888894789,78.062268674,75.0705382562,2.97173041782,0.02
 10/03  24:00:00,73.4276087504,22.2531785418,16.2625040739,0.14548937755,4.12243109448,15.9888894789,98.4042107958,95.412480378,2.97173041782,0.02
 10/04  01:00:00,65.7629481741,17.7156866949,13.1407997911,0.252037781907,4.12243109448,15.9888894789,79.9353966649,76.9436662471,2.97173041782,0.02
 10/04  02:00:00,73.7164999904,22.6874592343,15.4284655939,0.834138313789,4.12243109448,15.9888894789,100.449339706,97.4576092883,2.97173041782,0.02
 10/04  03:00:00,66.3953722804,18.1499673874,12.5762880223,1.01469291618,4.12243109448,15.9888894789,89.5081512879,77.9346437978,2.97173041782,8.60177707223
 10/04  04:00:00,100.180507967,27.5144715428,19.0712921919,1.51894697443,12.3672932834,24.9413748627,113.99154384,109.018659811,4.9528840297,0.02
 10/04  05:00:00,123.693935609,28.1785743299,21.8592126807,21.5803514356,12.3672932834,24.9413748627,179.354303352,174.381419322,4.9528840297,0.02
 10/04  06:00:00,177.74187958,28.6560054945,22.2561759161,16.6084200864,24.7345865669,70.7195625826,145.633448333,135.707680273,9.90576805939,0.02
 10/04  07:00:00,195.456757658,28.8503353332,22.5102202677,11.5784721377,37.1018798503,92.3937384068,126.633307568,116.707539509,9.90576805939,0.02
 10/04  08:00:00,204.507866204,28.9280337458,23.4185541826,9.94942464682,37.1018798503,104.434947198,120.806260364,110.880492305,9.90576805939,0.02
 10/04  09:00:00,215.269217377,29.0067953119,24.1175465393,7.89135864276,37.1018798503,116.476155989,116.716760383,106.790992323,9.90576805939,0.02
 10/04  10:00:00,214.517912336,29.06700665,24.4693398389,6.72748097513,37.1018798503,116.476155989,122.55718472,104.021123938,9.90576805939,8.63029272292
 10/04  11:00:00,214.30086517,29.1246087255,25.2716132335,5.65033040193,37.1018798503,116.476155989,111.818009908,101.892241848,9.90576805939,0.02
 10/04  12:00:00,202.345868911,29.1881314996,26.2496958847,4.69549420187,37.1018798503,104.434947198,118.239590358,99.7063800052,9.90576805939,8.62744229304
 10/04  13:00:00,215.196935454,29.2824859335,28.2243376673,3.43582506931,37.1018798503,116.476155989,106.256578426,96.3308103671,9.90576805939,0.02
 10/04  14:00:00,217.992328263,29.5456407351,31.9152923662,2.27725770477,37.1018798503,116.476155989,109.428600174,90.8926264263,9.90576805939,8.63020568834
 10/04  15:00:00,220.944548824,29.87123582,35.5901296972,1.22931976359,37.1018798503,116.476155989,96.6071337302,86.6813656708,9.90576805939,0.02
 10/04  16:00:00,220.353188947,29.9971240537,35.1877916112,0.91491729099,37.1018798503,116.476155989,94.9748744676,85.0491064082,9.90576805939,0.02
 10/04  17:00:00,218.896531859,29.965124057,33.8410970999,0.838086179959,37.1018798503,116.476155989,104.20410975,85.6818121361,9.90576805939,8.61652955462
 10/04  18:00:00,131.587659588,27.4420914274,26.4608136577,0.0,24.7345865669,47.5788473902,72.9227415385,67.9498575088,4.9528840297,0.02
 10/04  19:00:00,137.324633508,27.8763721199,22.366839095,0.0,24.7345865669,47.5788473902,81.480296923,76.5074128933,4.9528840297,0.02
 10/04  20:00:00,112.959556933,26.7906703886,20.3443988261,0.0,12.3672932834,38.6892022431,96.3339504473,93.3422200295,2.97173041782,0.02
 10/04  21:00:00,79.8737834701,14.2594054944,11.726331552,0.0,12.3672932834,27.0668015668,60.1754871913,57.1837567735,2.97173041782,0.02
 10/04  22:00:00,73.559699682,21.7465177338,17.046745708,0.0,4.12243109448,15.9888894789,94.5442758257,91.5525454078,2.97173041782,0.02
 10/04  23:00:00,65.2926038744,18.1499673874,12.4855260701,0.00268706546549,4.12243109448,15.9888894789,76.8404783705,73.8487479527,2.97173041782,0.02
 10/04  24:00:00,72.7537967045,22.817743442,14.9239390449,0.245677931586,4.12243109448,15.9888894789,98.2426891745,95.2509587567,2.97173041782,0.02
 10/05  01:00:00,63.4092754756,17.2814060024,11.4710451977,0.0,4.12243109448,15.9888894789,80.0821271986,77.0903967807,2.97173041782,0.02
 10/05  02:00:00,72.2106324864,22.9045995805,13.5322824343,0.989592258662,4.12243109448,15.9888894789,100.183049141,97.1913187234,2.97173041782,0.02
 10/05  03:00:00,64.360818105,18.0631112489,10.0919982991,0.989941233635,4.12243109448,15.9888894789,81.9988582114,79.0071277936,2.97173041782,0.02
 10/05  04:00:00,95.3899104873,27.369711312,14.3558908212,1.58851142356,12.3672932834,24.9413748627,115.126720072,110.153836042,4.9528840297,0.02
 10/05  05:00:00,120.950448298,28.1834550308,17.2859778969,23.3124389719,12.3672932834,24.9413748627,180.667844954,175.694960925,4.9528840297,0.02
 10/05  06:00:00,174.811090588,28.664401749,17.1922431934,18.7331676283,24.7345865669,70.7195625826,147.115515762,137.189747702,9.90576805939,0.02
 10/05  07:00:00,191.81112395,28.8389276522,17.2044541913,13.2500012714,37.1018798503,92.3937384068,136.162290021,117.648859516,9.90576805939,8.60766244572
 10/05  08:00:00,200.066425449,28.9104268873,19.2224464531,9.72170797271,37.1018798503,104.434947198,120.131365272,110.205597213,9.90576805939,0.02
 10/05  09:00:00,211.48723541,29.0066028835,22.873579492,5.35356750785,37.1018798503,116.476155989,113.977863944,104.052095885,9.90576805939,0.02
 10/05  10:00:00,212.923223759,29.1927757746,26.2342110024,3.24210386558,37.1018798503,116.476155989,116.230671808,97.6945915192,9.90576805939,8.630312229
 10/05  11:00:00,217.831564575,29.620572013,32.2823405099,1.67437275797,37.1018798503,116.476155989,102.163416044,92.2376479847,9.90576805939,0.02
 10/05  12:00:00,211.29702928,30.1231800877,38.2409674692,0.720304343567,37.1018798503,104.434947198,106.421475635,87.8880204145,9.90576805939,8.6276871608
 10/05  13:00:00,227.378828559,30.5837036091,42.1251820474,0.415669103093,37.1018798503,116.476155989,94.2855271324,84.359759073,9.90576805939,0.02
 10/05  14:00:00,233.465055147,30.9552303262,48.009319102,0.246378754064,37.1018798503,116.476155989,91.9579726241,82.0322045647,9.90576805939,0.02
 10/05  15:00:00,238.799246706,31.2897843481,53.1249548715,0.130616385229,37.1018798503,116.476155989,98.6419727313,80.1074207343,9.90576805939,8.62878393765
 10/05  16:00:00,240.243690694,31.4009960412,54.5383890485,0.0509783474464,37.1018798503,116.476155989,89.4558436089,79.5300755496,9.90576805939,0.02
 10/05  17:00:00,239.405126941,31.1821515799,53.8968844824,0.0738571944499,37.1018798503,116.476155989,90.7750645129,80.8492964535,9.90576805939,0.02
 10/05  18:00:00,141.802502739,27.8329440507,36.2847804035,0.0,24.7345865669,47.5788473902,77.8699359054,64.3106377896,4.9528840297,8.60641408608
 10/05  19:00:00,140.946443758,27.5506616005,26.314355249,0.0,24.7345865669,47.5788473902,78.1127688264,73.1398847967,4.9528840297,0.02
 10/05  20:00:00,116.027101767,27.2249510811,22.97766686,0.0,12.3672932834,38.6892022431,93.2768751007,90.2851446829,2.97173041782,0.02
 10/05  21:00:00,80.9388531304,15.041110741,12.0096995466,0.0,12.3672932834,27.0668015668,56.2071231798,53.215392762,2.97173041782,0.02
 10/05  22:00:00,75.0992283669,22.470318888,17.8624736273,0.0,4.12243109448,15.9888894789,92.6565471627,89.6648167449,2.97173041782,0.02
 10/05  23:00:00,65.5800592825,17.2814060024,13.6442303217,0.0,4.12243109448,15.9888894789,76.406091358,73.4143609402,2.97173041782,0.02
 10/05  24:00:00,72.6588850164,21.601757503,16.2906916247,0.0,4.12243109448,15.9888894789,97.0339937905,94.0422633727,2.97173041782,0.02
 10/06  01:00:00,65.7574528584,18.5842480799,12.5128973172,0.00588442750172,4.12243109448,15.9888894789,78.8714040498,75.8796736319,2.97173041782,0.02
 10/06  02:00:00,70.8059316223,21.8188978492,14.220597802,0.0,4.12243109448,15.9888894789,99.8889098189,96.8971794011,2.97173041782,0.02
 10/06  03:00:00,64.0724409281,18.1499673874,11.0068227137,0.15699262382,4.12243109448,15.9888894789,80.740688746,77.7489583282,2.97173041782,0.02
 10/06  04:00:00,95.5160694544,27.717135866,15.2520192157,0.471117854215,12.3672932834,24.9413748627,113.838591608,108.865707578,4.9528840297,0.02
 10/06  05:00:00,113.852050296,27.7444741025,17.875688699,16.1560909386,12.3672932834,24.9413748627,179.881116457,174.908232427,4.9528840297,0.02
 10/06  06:00:00,171.787522676,28.7129391948,17.5761866691,15.2569619854,24.7345865669,70.7195625826,146.012379772,136.086611713,9.90576805939,0.02
 10/06  07:00:00,190.116690369,28.9126206429,18.3982171713,10.2881178195,37.1018798503,92.3937384068,126.559904558,116.634136498,9.90576805939,0.02
 10/06  08:00:00,200.204859399,29.000432808,22.2186096833,6.7739240789,37.1018798503,104.434947198,127.433590233,108.904881389,9.90576805939,8.62294078482
 10/06  09:00:00,213.139633771,29.1003126654,26.0277097858,3.75814949681,37.1018798503,116.476155989,113.30671226,103.380944201,9.90576805939,0.02
 10/06  10:00:00,220.849129544,29.3402277401,35.2529854284,2.00177802278,37.1018798503,116.476155989,106.860540661,96.9347726019,9.90576805939,0.02
 10/06  11:00:00,232.016286652,29.8795972955,47.0531736896,0.82922783397,37.1018798503,116.476155989,109.503318958,90.9657959924,9.90576805939,8.63175490584
 10/06  12:00:00,227.992538938,30.4649148111,54.8708703112,0.444206725469,37.1018798503,104.434947198,93.1211046448,83.1953365854,9.90576805939,0.02
 10/06  13:00:00,244.491505164,31.0350065979,58.9725379492,0.229640718365,37.1018798503,116.476155989,90.1578649185,71.6202497624,9.90576805939,8.63184709672
 10/06  14:00:00,247.870910685,31.5916483331,61.9257834374,0.0993857045608,37.1018798503,116.476155989,75.8567352327,65.9309671734,9.90576805939,0.02
 10/06  15:00:00,250.682064826,32.0822912892,64.3424524349,0.00338581585347,37.1018798503,116.476155989,80.1104159243,61.5758054217,9.90576805939,8.62884244319
 10/06  16:00:00,251.631556997,32.0344902083,65.3437597329,0.0,37.1018798503,116.476155989,66.913018439,56.9872503796,9.90576805939,0.02
 10/06  17:00:00,247.57672301,31.5102079799,61.8142997562,0.0,37.1018798503,116.476155989,67.5516705639,57.6259025045,9.90576805939,0.02
 10/06  18:00:00,151.649699374,27.7460879122,46.2188363196,0.0,24.7345865669,47.5788473902,64.9083159335,59.9354319038,4.9528840297,0.02
 10/06  19:00:00,155.213111979,27.6592317737,40.4724332091,0.0,24.7345865669,47.5788473902,77.2761494729,72.3032654432,4.9528840297,0.02
 10/06  20:00:00,130.93214666,27.6592317737,37.4484150749,0.0,12.3672932834,38.6892022431,100.161121069,88.5812680737,2.97173041782,8.60812257752
 10/06  21:00:00,88.2102406845,15.041110741,19.2810860167,0.0,12.3672932834,27.0668015668,55.2377913561,52.2460609382,2.97173041782,0.02
 10/06  22:00:00,77.9963543123,19.8781079877,23.4190182711,0.0,4.12243109448,15.9888894789,81.5347607021,78.5430302843,2.97173041782,0.02
 10/06  23:00:00,60.1038377395,12.0969842017,13.4868461459,0.0,4.12243109448,15.9888894789,54.8354825856,51.8437521678,2.97173041782,0.02
 10/06  24:00:00,73.7185452034,19.3035581492,19.7381615893,0.0,4.12243109448,15.9888894789,84.0872399065,81.0955094887,2.97173041782,0.02
 10/07  01:00:00,62.4305255725,13.8251248019,14.0405881804,0.0,4.12243109448,15.9888894789,63.1310401455,60.1393097277,2.97173041782,0.02
 10/07  02:00:00,78.2127955885,22.2531785418,21.1931812103,0.0,4.12243109448,15.9888894789,97.459965156,94.4682347382,2.97173041782,0.02
 10/07  03:00:00,67.6310222355,17.7156866949,15.2609126007,0.0,4.12243109448,15.9888894789,79.2329655638,76.241235146,2.97173041782,0.02
 10/07  04:00:00,83.5316361876,27.0078107349,21.5600468974,0.0224895420577,4.12243109448,16.0517297156,117.410421335,114.418690917,2.97173041782,0.02
 10/07  05:00:00,81.4901394109,26.1392493498,20.4096010268,0.0,4.12243109448,16.0517297156,118.951391348,115.95966093,2.97173041782,0.02
 10/07  06:00:00,107.820078501,28.5277931587,19.4498577513,1.34706368014,4.12243109448,39.6058045677,100.19762478,97.2058943619,2.97173041782,0.02
 10/07  07:00:00,156.070237269,28.5733124281,22.1725355567,22.2334923681,12.3672932834,65.3531420225,155.4221291,150.44924507,4.9528840297,0.02
 10/07  08:00:00,152.704658186,28.5577740677,25.4818879403,17.381571246,12.3672932834,68.2430321324,150.528145678,145.555261648,4.9528840297,0.02
 10/07  09:00:00,177.29431589,28.5822148641,28.5434991123,9.86829499773,16.4897243779,93.1370602926,138.029810067,130.085195619,7.92461444751,0.02
 10/07  10:00:00,180.72067876,28.5833288036,35.4333943502,6.4035344025,16.4897243779,93.1370602926,140.614763474,124.077569429,7.92461444751,8.61257959806
 10/07  11:00:00,186.361527887,28.6102116599,43.388173632,4.06275509975,16.4897243779,93.1370602926,127.141419245,119.196804798,7.92461444751,0.02
 10/07  12:00:00,181.760123949,28.636014169,49.1407398799,2.83461019116,16.4897243779,83.9857416113,123.394695553,115.450081106,7.92461444751,0.02
 10/07  13:00:00,183.53519882,28.6818139536,51.8831219465,1.82149690231,16.4897243779,83.9857416113,115.402768137,107.458153689,7.92461444751,0.02
 10/07  14:00:00,183.69173031,28.7055494084,52.6097224292,1.22773560781,16.4897243779,83.9857416113,114.84239618,106.897781732,7.92461444751,0.02
 10/07  15:00:00,160.575647022,28.5277931587,48.3560216382,0.0,12.3672932834,70.6512738906,62.7486989356,57.7758149059,4.9528840297,0.02
 10/07  16:00:00,158.428959576,28.5277931587,46.2093257924,0.0,12.3672932834,70.6512738906,64.1764398653,59.2035558356,4.9528840297,0.02
 10/07  17:00:00,143.740898176,28.5277931587,44.0448002244,0.0,12.3672932834,58.1284167478,77.9830758127,64.4250305029,4.9528840297,8.60516128006
 10/07  18:00:00,105.386106211,26.6459101578,33.7118991814,0.0,12.3672932834,24.9413748627,92.7904954824,87.8176114527,4.9528840297,0.02
 10/07  19:00:00,112.129270519,27.2249510811,32.8285226223,0.0,12.3672932834,24.9413748627,100.014274474,95.0413904443,4.9528840297,0.02
 10/07  20:00:00,90.8432759346,26.3563896961,29.5455968062,0.0,4.12243109448,16.0517297156,109.166706789,106.174976372,2.97173041782,0.02
 10/07  21:00:00,59.3108941697,11.5209373349,13.2848840445,0.0,4.12243109448,15.9888894789,57.4530620604,54.4613316425,2.97173041782,0.02
 10/07  22:00:00,64.2812726996,13.8251248019,15.8913349212,0.0,4.12243109448,15.9888894789,65.9982131437,63.0064827259,2.97173041782,0.02
 10/07  23:00:00,69.7442157992,16.4240723296,18.718664879,0.0030617663971,4.12243109448,15.9888894789,70.2938706634,67.3021402456,2.97173041782,0.02
 10/07  24:00:00,71.1395213381,17.2814060024,19.2036920754,0.0,4.12243109448,15.9888894789,80.1594927748,77.167762357,2.97173041782,0.02
 10/08  01:00:00,55.4329739589,10.8008787515,12.2069068405,0.0,2.06121554724,15.9888894789,56.4358892617,53.4441588439,2.97173041782,0.02
 10/08  02:00:00,79.8472563854,22.3617487149,24.769234247,0.0110527893859,2.06121554724,15.9888894789,105.054934405,102.063203987,2.97173041782,0.02
 10/08  03:00:00,69.4512520368,17.7156866949,19.1269501643,0.0154074548451,2.06121554724,15.9888894789,83.493434373,80.5017039552,2.97173041782,0.02
 10/08  04:00:00,77.0682967769,21.601757503,22.7613186379,0.0,2.06121554724,15.9888894789,104.715175515,101.723445097,2.97173041782,0.02
 10/08  05:00:00,70.4857003836,18.5842480799,19.1644344586,0.143810110646,2.06121554724,15.9888894789,84.3327083866,81.3409779688,2.97173041782,0.02
 10/08  06:00:00,75.8897531014,21.601757503,21.5827749418,0.0,2.06121554724,15.9888894789,105.522199132,102.530468715,2.97173041782,0.02
 10/08  07:00:00,59.7991927241,18.5842480799,17.5472799298,0.471123617301,2.06121554724,15.9888894789,85.185215664,82.1934852462,2.97173041782,0.02
 10/08  08:00:00,91.8071666153,23.1651679961,21.8986179386,0.324606984531,4.12243109448,41.7362269337,101.732604394,96.7597203647,4.9528840297,0.02
 10/08  09:00:00,83.769878804,18.6711042185,18.6943355267,0.097678248039,4.12243109448,41.7362269337,79.7575131839,74.7846291542,4.9528840297,0.02
 10/08  10:00:00,95.0244129105,22.9045995805,25.4604569328,0.0798143515471,4.12243109448,41.7362269337,97.0138526134,92.0409685837,4.9528840297,0.02
 10/08  11:00:00,89.1395029251,19.0185287725,23.5921739309,0.0426210827845,4.12243109448,41.7362269337,76.9550875284,71.9822034987,4.9528840297,0.02
 10/08  12:00:00,99.5041312511,23.3388802731,29.4246638935,0.0184270302943,4.12243109448,41.7362269337,94.7380683353,89.7651843056,4.9528840297,0.02
 10/08  13:00:00,90.8705390928,19.0185287725,25.4278278627,0.0278803099181,4.12243109448,41.7362269337,77.917048846,72.9441648163,4.9528840297,0.02
 10/08  14:00:00,98.5053819674,22.9045995805,28.8444671854,0.0370545271129,4.12243109448,41.7362269337,96.1369262178,91.1640421881,4.9528840297,0.02
 10/08  15:00:00,87.7893705768,18.5842480799,22.5053856657,0.0479576712689,4.12243109448,41.7362269337,78.0956377829,73.1227537532,4.9528840297,0.02
 10/08  16:00:00,80.6956366837,23.3388802731,27.3380414929,0.106370363275,4.12243109448,24.8785346261,96.8320464256,91.8591623959,4.9528840297,0.02
 10/08  17:00:00,56.5393987522,18.1499673874,19.7008710942,0.0119789557947,2.06121554724,15.9888894789,80.9432287131,77.9514982953,2.97173041782,0.02
 10/08  18:00:00,51.6482646074,12.9610545018,13.0825662678,0.0,2.06121554724,15.9888894789,62.0754184499,59.0836880321,2.97173041782,0.02
 10/08  19:00:00,60.8920437373,14.2638965793,13.9032407641,0.159873553944,2.06121554724,15.9888894789,63.1204045791,60.1286741613,2.97173041782,0.02
 10/08  20:00:00,67.887910351,18.0631112489,16.9881915095,0.243399366991,2.06121554724,15.9888894789,93.5720598423,81.9985168458,2.97173041782,8.6018125787
 10/08  21:00:00,75.5376102744,22.0360381955,20.5454924596,0.250858565579,2.06121554724,15.9888894789,106.613498378,103.62176796,2.97173041782,0.02
 10/08  22:00:00,67.9223146651,18.3671077337,16.1929213117,0.769077550257,2.06121554724,15.9888894789,86.4967288418,83.5049984239,2.97173041782,0.02
 10/08  23:00:00,75.7898291413,22.470318888,19.6819434288,0.932345910043,2.06121554724,15.9888894789,108.339174196,105.347443778,2.97173041782,0.02
 10/08  24:00:00,66.5339421245,17.7156866949,15.6456741927,0.579373287713,2.06121554724,15.9888894789,87.3048403328,84.3131099149,2.97173041782,0.02
 10/09  01:00:00,77.0028060084,22.9045995805,19.4108206158,1.98216496882,2.06121554724,15.9888894789,109.311466396,106.319735978,2.97173041782,0.02
 10/09  02:00:00,66.3307079216,17.8893989719,14.9024181808,0.945682874528,2.06121554724,15.9888894789,87.9495233581,84.9577929403,2.97173041782,0.02
 10/09  03:00:00,74.4052012535,22.0360381955,18.7521138875,0.911828398127,2.06121554724,15.9888894789,109.805221314,106.813490896,2.97173041782,0.02
 10/09  04:00:00,69.0541168105,18.4105358029,15.6287272932,2.4216458764,2.06121554724,15.9888894789,88.6120498269,85.6203194091,2.97173041782,0.02
 10/09  05:00:00,77.7046416334,22.7308873035,19.4056130152,2.86292058539,2.06121554724,15.9888894789,110.676108208,107.68437779,2.97173041782,0.02
 10/09  06:00:00,66.8627718439,17.8893989719,14.5532571564,1.82690790813,2.06121554724,15.9888894789,89.3667165981,86.3749861803,2.97173041782,0.02
 10/09  07:00:00,68.5483532381,22.9045995805,17.651474558,4.68372505565,2.06121554724,15.9888894789,111.658915131,108.667184713,2.97173041782,0.02
 10/09  08:00:00,85.0893734634,19.0185287725,14.1614723493,5.60261153989,4.12243109448,41.7362269337,86.8108484461,81.8379644164,4.9528840297,0.02
 10/09  09:00:00,89.9986153744,22.6150791189,17.8615121484,3.1032503919,4.12243109448,41.7362269337,106.567820729,101.594936699,4.9528840297,0.02
 10/09  10:00:00,85.0196800825,19.105384911,15.0998374994,4.50769685802,4.12243109448,41.7362269337,84.1488804125,79.1759963828,4.9528840297,0.02
 10/09  11:00:00,90.9004635725,22.991455719,19.4415053039,1.98931591651,4.12243109448,41.7362269337,102.270715155,97.2978311258,4.9528840297,0.02
 10/09  12:00:00,83.0504808089,18.6711042185,16.9593551164,1.05417802705,4.12243109448,41.7362269337,81.2140069566,76.2411229269,4.9528840297,0.02
 10/09  13:00:00,92.5112578984,23.3388802731,21.0024757048,1.75112814554,4.12243109448,41.7362269337,101.892929781,96.9200457511,4.9528840297,0.02
 10/09  14:00:00,83.7549584452,19.0185287725,15.9349911235,2.49467765916,4.12243109448,41.7362269337,82.7469430387,77.774059009,4.9528840297,0.02
 10/09  15:00:00,90.8411043756,22.9045995805,19.9189324625,1.5987985046,4.12243109448,41.7362269337,102.400918559,97.4280345292,4.9528840297,0.02
 10/09  16:00:00,65.9148971198,18.6711042185,15.9253592428,1.86936501638,4.12243109448,24.8785346261,82.7725225274,77.7996384977,4.9528840297,0.02
 10/09  17:00:00,63.3938330732,22.470318888,19.9558022557,2.35749103729,2.06121554724,15.9888894789,108.095183829,105.103453411,2.97173041782,0.02
 10/09  18:00:00,58.9424727954,17.4985463486,15.5714295589,0.326788867799,2.06121554724,15.9888894789,88.1772247106,85.1854942928,2.97173041782,0.02
 10/09  19:00:00,75.9643473556,22.470318888,17.8466141438,2.94219335361,2.06121554724,15.9888894789,110.629377337,107.637646919,2.97173041782,0.02
 10/09  20:00:00,70.199756776,18.5842480799,13.918362484,5.10393810874,2.06121554724,15.9888894789,89.3301564276,86.3384260098,2.97173041782,0.02
 10/09  21:00:00,70.8097651155,21.601757503,16.502786554,0.0,2.06121554724,15.9888894789,111.769814416,108.778083999,2.97173041782,0.02
 10/09  22:00:00,73.4979987235,19.279097188,12.2167342834,9.40895905557,2.06121554724,15.9888894789,90.2305445177,87.2388140999,2.97173041782,0.02
 10/09  23:00:00,79.869395763,23.2520241346,15.3140055605,8.59814491158,2.06121554724,15.9888894789,112.563781094,109.572050676,2.97173041782,0.02
 10/09  24:00:00,77.7919171925,19.452809465,13.7497136947,11.9961857472,2.06121554724,15.9888894789,98.9456364748,87.3720936046,2.97173041782,8.60181245238
 10/10  01:00:00,84.8359311053,23.2520241346,17.866277965,8.95119229699,4.12243109448,15.9888894789,111.603390899,108.611660481,2.97173041782,0.02
 10/10  02:00:00,80.689120651,19.452809465,14.4156870033,12.1662004629,4.12243109448,15.9888894789,89.4340192534,86.4422888356,2.97173041782,0.02
 10/10  03:00:00,85.707436466,23.3388802731,17.5262439799,10.0758756526,4.12243109448,15.9888894789,111.520360642,108.528630224,2.97173041782,0.02
 10/10  04:00:00,105.492211528,27.2249510811,20.1906398531,6.00082361054,12.3672932834,24.9413748627,126.67562169,121.70273766,4.9528840297,0.02
 10/10  05:00:00,147.308810614,28.1106503765,22.1619308164,44.9604324886,12.3672932834,24.9413748627,194.572829475,189.599945446,4.9528840297,0.02
 10/10  06:00:00,195.637024103,28.5603353941,22.6774808841,34.1779299315,24.7345865669,70.7195625826,160.275293824,150.349525764,9.90576805939,0.02
 10/10  07:00:00,208.99786348,28.5977193612,23.2122523805,22.3209941621,37.1018798503,92.3937384068,138.546941168,128.621173108,9.90576805939,0.02
 10/10  08:00:00,212.272650133,28.6109875678,23.7782642617,17.6715229737,37.1018798503,104.434947198,130.809719634,120.883951574,9.90576805939,0.02
 10/10  09:00:00,221.899564102,28.619785297,24.1279504993,14.898289035,37.1018798503,116.476155989,134.946370592,116.414480038,9.90576805939,8.62612249486
 10/10  10:00:00,220.334550389,28.6261501037,24.7490838898,12.7052363463,37.1018798503,116.476155989,122.872567641,112.946799582,9.90576805939,0.02
 10/10  11:00:00,219.331632944,28.6314563431,25.5019588972,10.9438673081,37.1018798503,116.476155989,119.854453218,109.928685159,9.90576805939,0.02
 10/10  12:00:00,204.983656071,28.6451908106,26.3018608003,7.82407252242,37.1018798503,104.434947198,124.378010753,105.844344317,9.90576805939,8.62789837633
 10/10  13:00:00,216.497101735,28.6951491143,28.1533431291,5.39428572801,37.1018798503,116.476155989,111.936982318,102.011214258,9.90576805939,0.02
 10/10  14:00:00,217.480105927,28.7530327559,30.5543698022,3.91857565093,37.1018798503,116.476155989,117.861892996,99.3256653852,9.90576805939,8.63045955162
 10/10  15:00:00,217.633186819,28.8108655526,31.2985417252,3.26988641374,37.1018798503,116.476155989,107.878961146,97.953193087,9.90576805939,0.02
 10/10  16:00:00,217.276556378,28.8684351274,31.3309078302,2.82382879333,37.1018798503,116.476155989,115.055756996,96.5251054731,9.90576805939,8.62488346309
 10/10  17:00:00,216.875198771,28.9102386197,31.3276076627,2.38515310368,37.1018798503,116.476155989,105.212067815,95.2862997553,9.90576805939,0.02
 10/10  18:00:00,131.110398395,27.2249510811,23.851521338,0.0,24.7345865669,47.5788473902,79.1500694838,74.1771854541,4.9528840297,0.02
 10/10  19:00:00,136.002500186,27.4420914274,21.4789787051,0.0,24.7345865669,47.5788473902,86.2464241591,81.2735401294,4.9528840297,0.02
 10/10  20:00:00,111.689116622,26.3563896961,19.5082303761,0.0,12.3672932834,38.6892022431,100.502632976,97.5109025577,2.97173041782,0.02
 10/10  21:00:00,82.3571162166,16.1612583717,12.2630011515,0.0,12.3672932834,27.0668015668,71.6703683898,68.678637972,2.97173041782,0.02
 10/10  22:00:00,72.0496026447,22.0360381955,15.2289951391,0.01813255444,4.12243109448,15.9888894789,95.9639945709,92.9722641531,2.97173041782,0.02
 10/10  23:00:00,63.3405184463,17.4551182794,10.998160027,0.0,4.12243109448,15.9888894789,79.6853510881,76.6936206703,2.97173041782,0.02
 10/10  24:00:00,70.8726298858,22.470318888,12.1363911006,0.604932122868,4.12243109448,15.9888894789,100.290461746,97.2987313285,2.97173041782,0.02
 10/11  01:00:00,64.994199517,18.1499673874,10.3510845895,1.14400268491,4.12243109448,15.9888894789,81.4371013337,78.4453709159,2.97173041782,0.02
 10/11  02:00:00,71.0107289184,22.0360381955,13.4425026582,0.731173902128,4.12243109448,15.9888894789,101.849083976,98.8573535584,2.97173041782,0.02
 10/11  03:00:00,66.3285220143,18.4105358029,10.9912919407,2.24291929465,4.12243109448,15.9888894789,83.3104577811,80.3187273632,2.97173041782,0.02
 10/11  04:00:00,98.6173671583,27.6302797275,16.0358855086,2.87540446932,12.3672932834,24.9413748627,117.155532652,112.182648622,4.9528840297,0.02
 10/11  05:00:00,123.911940326,27.6983466901,18.7810993105,25.3566968567,12.3672932834,24.9413748627,192.605056224,179.050358353,4.9528840297,8.60181384068
 10/11  06:00:00,180.240944727,28.6345234135,19.5472098384,21.83793309,24.7345865669,70.7195625826,149.002462832,139.076694773,9.90576805939,0.02
 10/11  07:00:00,200.231836846,28.6877743502,21.2702225789,15.4069399178,37.1018798503,92.3937384068,129.128237848,119.202469788,9.90576805939,0.02
 10/11  08:00:00,206.63651666,28.7395508792,22.0976425852,13.5874649164,37.1018798503,104.434947198,123.260974442,113.335206383,9.90576805939,0.02
 10/11  09:00:00,217.907826355,28.7731528919,22.9207761947,11.960376396,37.1018798503,116.476155989,119.904778536,109.979010476,9.90576805939,0.02
 10/11  10:00:00,216.369765136,28.8143032484,23.9565920954,9.3447543857,37.1018798503,116.476155989,124.690577386,106.154199896,9.90576805939,8.63060943123
 10/11  11:00:00,215.047934156,28.8885932024,25.1233450168,6.7816756183,37.1018798503,116.476155989,112.093034243,102.167266183,9.90576805939,0.02
 10/11  12:00:00,203.290272465,28.9734556256,27.5092182976,4.59502591915,37.1018798503,104.434947198,117.141128901,98.6075657173,9.90576805939,8.62779512423
 10/11  13:00:00,216.305376155,29.2078879358,29.6962135002,3.14697708113,37.1018798503,116.476155989,102.480099431,92.5543313714,9.90576805939,0.02
 10/11  14:00:00,220.697144854,29.5320037862,35.0509747061,1.86000851154,37.1018798503,116.476155989,107.182135443,88.6458328167,9.90576805939,8.63053456652
 10/11  15:00:00,223.940033873,29.4511044182,39.0017425787,1.23330886564,37.1018798503,116.476155989,99.1454337411,89.2196656817,9.90576805939,0.02
 10/11  16:00:00,223.909515431,29.4153012469,39.242798651,0.998050817224,37.1018798503,116.476155989,99.8903485137,89.9645804543,9.90576805939,0.02
 10/11  17:00:00,222.676320573,29.3689013188,37.7466576251,1.30852299936,37.1018798503,116.476155989,109.389725799,90.8671982338,9.90576805939,8.61675950602
 10/11  18:00:00,136.084838016,27.2249510811,28.8259611864,0.0,24.7345865669,47.5788473902,76.7858135164,71.8129294867,4.9528840297,0.02
 10/11  19:00:00,142.60879424,27.8763721199,27.6509964059,0.0,24.7345865669,47.5788473902,83.0938973579,78.1210133282,4.9528840297,0.02
 10/11  20:00:00,117.303222057,26.7906703886,24.6857811781,0.00227972323756,12.3672932834,38.6892022431,96.6724181139,93.680687696,2.97173041782,0.02
 10/11  21:00:00,81.8095149956,14.2594054944,13.6620614385,0.0,12.3672932834,27.0668015668,60.2434607654,57.2517303476,2.97173041782,0.02
 10/11  22:00:00,72.4799258601,19.5523974683,18.2282997346,0.0,4.12243109448,15.9888894789,84.067967644,81.0762372262,2.97173041782,0.02
 10/11  23:00:00,60.3449900009,13.3953351943,12.407244202,0.0,4.12243109448,15.9888894789,61.4304203729,58.4386899551,2.97173041782,0.02
 10/11  24:00:00,77.8329386776,22.644031165,20.3903811598,0.0320899041418,4.12243109448,15.9888894789,102.707330255,99.7155998375,2.97173041782,0.02
 10/12  01:00:00,67.8642273821,17.5419744179,15.6654441245,0.00238524050098,4.12243109448,15.9888894789,78.7056313051,75.7139008873,2.97173041782,0.02
 10/12  02:00:00,76.7532602022,22.470318888,19.3664500233,0.150054750521,4.12243109448,15.9888894789,98.3766296911,95.3848992733,2.97173041782,0.02
 10/12  03:00:00,69.6693293395,18.5842480799,15.8281019126,0.60255568171,4.12243109448,15.9888894789,79.5435799143,76.5518494964,2.97173041782,0.02
 10/12  04:00:00,102.850583194,27.1525709657,23.3803656305,0.241849502797,12.3672932834,24.9413748627,112.385413374,107.412529345,4.9528840297,0.02
 10/12  05:00:00,124.599252328,28.1762249972,26.2756824122,18.0715477836,12.3672932834,24.9413748627,178.370296486,173.397412456,4.9528840297,0.02
 10/12  06:00:00,179.559671868,28.6549729042,27.503343436,13.1800773467,24.7345865669,70.7195625826,143.675923615,133.750155556,9.90576805939,0.02
 10/12  07:00:00,199.894740531,28.8801231402,27.6008670584,8.54683883922,37.1018798503,92.3937384068,133.337681508,114.824178652,9.90576805939,8.60773479582
 10/12  08:00:00,206.509844385,28.9635501201,27.8985945428,7.43584007845,37.1018798503,104.434947198,119.302620021,109.376851962,9.90576805939,0.02
 10/12  09:00:00,218.165653365,29.0258306992,28.3916027089,6.4947224432,37.1018798503,116.476155989,116.136948144,106.211180085,9.90576805939,0.02
 10/12  10:00:00,219.556752939,29.0777085785,30.5084682671,5.71642485293,37.1018798503,116.476155989,122.164704312,103.628266685,9.90576805939,8.63066956734
 10/12  11:00:00,222.710915325,29.1257953757,34.3451196323,4.98570382378,37.1018798503,116.476155989,111.209548673,101.283780614,9.90576805939,0.02
 10/12  12:00:00,211.539600877,29.1680562108,35.7252692705,4.43368469649,37.1018798503,104.434947198,118.074573336,99.5410489404,9.90576805939,8.62775633639
 10/12  13:00:00,223.996375673,29.2093214741,36.5398865753,3.99287432958,37.1018798503,116.476155989,107.773756913,97.8479888532,9.90576805939,0.02
 10/12  14:00:00,224.350899029,29.2352770953,37.1369740032,3.72450268828,37.1018798503,116.476155989,106.625681048,96.6999129888,9.90576805939,0.02
 10/12  15:00:00,224.16224821,29.2626237152,37.1670363055,3.47868385572,37.1018798503,116.476155989,114.235393456,95.7005699336,9.90576805939,8.62905546269
 10/12  16:00:00,223.992352626,29.2879629427,37.1913420404,3.2597043802,37.1018798503,116.476155989,104.626669547,94.7009014872,9.90576805939,0.02
 10/12  17:00:00,223.915095246,29.3040615307,37.1706642539,3.18812499881,37.1018798503,116.476155989,103.985766508,94.0599984483,9.90576805939,0.02
 10/12  18:00:00,139.900318142,27.2249510811,30.2922544313,0.0,24.7345865669,47.5788473902,87.7531411988,74.1920772734,4.9528840297,8.60817989562
 10/12  19:00:00,144.052324667,27.6592317737,29.3116638057,0.0,24.7345865669,47.5788473902,84.8505612297,79.8776772,4.9528840297,0.02
 10/12  20:00:00,120.475227907,26.3563896961,28.2943503636,0.0,12.3672932834,38.6892022431,97.6484855975,94.6567551797,2.97173041782,0.02
 10/12  21:00:00,85.498182632,15.041110741,16.5690265034,0.0,12.3672932834,27.0668015668,60.8427400071,57.8510095893,2.97173041782,0.02
 10/12  22:00:00,74.9350181236,19.0095466026,21.2262431538,0.0,4.12243109448,15.9888894789,84.5479787894,81.5562483715,2.97173041782,0.02
 10/12  23:00:00,59.7630806136,12.1883314251,13.0540748128,0.0230692283388,4.12243109448,15.9888894789,52.145447276,49.1537168582,2.97173041782,0.02
 10/12  24:00:00,76.4649115957,20.0518202647,21.5594042989,0.154458625742,4.12243109448,15.9888894789,86.1916101152,83.1998796974,2.97173041782,0.02
 10/13  01:00:00,57.7645648814,11.2329139016,12.0340457532,0.0,4.12243109448,15.9888894789,52.1730035987,49.1812731809,2.97173041782,0.02
 10/13  02:00:00,81.5932811859,22.7598393497,23.6046076024,0.462397995343,4.12243109448,15.9888894789,102.061186211,99.069455793,2.97173041782,0.02
 10/13  03:00:00,71.4978086717,18.5842480799,17.3537674375,0.90536979366,4.12243109448,15.9888894789,79.1514041928,76.159673775,2.97173041782,0.02
 10/13  04:00:00,104.798538056,27.1525709657,25.1539778582,0.4161924446,12.3672932834,24.9413748627,111.59922865,106.62634462,4.9528840297,0.02
 10/13  05:00:00,126.184316604,28.1885518941,27.5769493991,18.3430184851,12.3672932834,24.9413748627,176.914580717,171.941696687,4.9528840297,0.02
 10/13  06:00:00,180.351725846,28.680089945,27.9290314026,13.5213266288,24.7345865669,70.7195625826,143.081759531,133.155991472,9.90576805939,0.02
 10/13  07:00:00,200.525444388,28.9409847415,28.1775738604,8.53997969797,37.1018798503,92.3937384068,123.988727154,114.062959095,9.90576805939,0.02
 10/13  08:00:00,207.44667216,29.048980347,30.3749133835,5.81087923151,37.1018798503,104.434947198,125.67344575,107.144515497,9.90576805939,8.62316219358
 10/13  09:00:00,223.056319234,29.121669582,34.9657819157,4.71538835175,37.1018798503,116.476155989,113.695000492,103.769232432,9.90576805939,0.02
 10/13  10:00:00,226.835183427,29.16969871,38.887338664,4.52398467168,37.1018798503,116.476155989,120.319459621,101.78307609,9.90576805939,8.63061547178
 10/13  11:00:00,230.388111169,29.2298411303,42.9020416304,4.00193078044,37.1018798503,116.476155989,109.651588085,99.7258200252,9.90576805939,0.02
 10/13  12:00:00,218.558593199,29.3028841975,43.9508099382,3.09232863625,37.1018798503,104.434947198,107.231932017,97.3061639573,9.90576805939,0.02
 10/13  13:00:00,231.37256459,29.356345172,45.202152555,2.55974026181,37.1018798503,116.476155989,114.002927852,95.4649569429,9.90576805939,8.63220284961
 10/13  14:00:00,230.675869117,29.3964016603,44.7898875428,2.23546003933,37.1018798503,116.476155989,104.153445016,94.2276769564,9.90576805939,0.02
 10/13  15:00:00,228.35208698,29.4550288844,42.7448661088,1.89825181488,37.1018798503,116.476155989,111.069946719,92.535029891,9.90576805939,8.62914876903
 10/13  16:00:00,224.718378325,29.5874189622,39.501559903,1.3760731645,37.1018798503,116.476155989,99.3402984576,89.4145303982,9.90576805939,0.02
 10/13  17:00:00,221.472097292,29.6524002414,36.4404497284,1.12701652658,37.1018798503,116.476155989,98.0476908555,88.1219227961,9.90576805939,0.02
 10/13  18:00:00,137.68074744,27.2249510811,28.0726809074,0.0,24.7345865669,47.5788473902,74.6656744625,69.6927904328,4.9528840297,0.02
 10/13  19:00:00,141.030129671,27.8763721199,26.0723080829,0.0,24.7345865669,47.5788473902,90.3849121083,76.8238423482,4.9528840297,8.6081857304
 10/13  20:00:00,113.889070363,26.3563896961,21.7081874647,0.0,12.3672932834,38.6892022431,96.1201897058,93.128459288,2.97173041782,0.02
 10/13  21:00:00,79.9035222635,14.6936861869,11.3217913561,0.0,12.3672932834,27.0668015668,57.4571025844,54.4653721666,2.97173041782,0.02
 10/13  22:00:00,73.5914739558,21.601757503,17.2232804816,0.0,4.12243109448,15.9888894789,94.189610619,91.1978802012,2.97173041782,0.02
 10/13  23:00:00,66.9532399189,18.5842480799,13.7145687704,0.0,4.12243109448,15.9888894789,76.949406446,73.9576760282,2.97173041782,0.02
 10/13  24:00:00,72.9092603516,22.2531785418,15.8079280536,0.0817177665132,4.12243109448,15.9888894789,97.7588047884,94.7670743706,2.97173041782,0.02
 10/14  01:00:00,65.2833299268,17.7156866949,12.7257853201,0.187434783209,4.12243109448,15.9888894789,79.6158775409,76.624147123,2.97173041782,0.02
 10/14  02:00:00,73.5757218708,22.6874592343,15.4362645699,0.685562008634,4.12243109448,15.9888894789,100.10032332,97.1085929025,2.97173041782,0.02
 10/14  03:00:00,65.7819838912,18.3671077337,11.4801441763,1.25814591421,4.12243109448,15.9888894789,81.6250730777,78.6333426599,2.97173041782,0.02
 10/14  04:00:00,78.9596871071,26.1392493498,17.6785041901,0.200644312646,4.12243109448,16.0517297156,120.793111127,117.801380709,2.97173041782,0.02
 10/14  05:00:00,84.4446513101,26.7906703886,21.3133740909,1.39931754594,4.12243109448,16.0517297156,121.312530857,118.32080044,2.97173041782,0.02
 10/14  06:00:00,114.751058495,28.5277931587,22.9877573951,4.74014377103,4.12243109448,39.6058045677,101.503137137,98.5114067189,2.97173041782,0.02
 10/14  07:00:00,169.293932549,28.575863516,25.6049473676,29.6730578155,12.3672932834,65.3531420225,156.4391732,151.46628917,4.9528840297,0.02
 10/14  08:00:00,157.449631848,28.5597171789,25.0227817667,22.5837014745,12.3672932834,68.2430321324,151.497825293,146.524941263,4.9528840297,0.02
 10/14  09:00:00,178.165898648,28.5851905101,25.5259725442,13.7544179209,16.4897243779,93.1370602926,138.787953021,130.843338574,7.92461444751,0.02
 10/14  10:00:00,177.010729604,28.5862241181,27.7150940802,10.4089946764,16.4897243779,93.1370602926,141.583901869,125.046579698,7.92461444751,8.61270772419
 10/14  11:00:00,176.92947019,28.5847716704,29.6656252152,8.37868472075,16.4897243779,93.1370602926,130.264567426,122.319952978,7.92461444751,0.02
 10/14  12:00:00,166.28551337,28.585014902,29.6402910956,6.9114394736,16.4897243779,83.9857416113,127.350155358,119.405540911,7.92461444751,0.02
 10/14  13:00:00,166.084704899,28.5937560672,30.7502558114,5.59191742854,16.4897243779,83.9857416113,125.301770078,117.35715563,7.92461444751,0.02
 10/14  14:00:00,167.584631251,28.5969556456,33.294877284,4.54406588079,16.4897243779,83.9857416113,123.899146342,115.954531895,7.92461444751,0.02
 10/14  15:00:00,144.100237888,28.5277931587,31.880602749,0.0,12.3672932834,70.6512738906,66.8053694864,61.8324854567,4.9528840297,0.02
 10/14  16:00:00,141.557172899,28.5277931587,29.3375383382,0.0,12.3672932834,70.6512738906,74.7807613512,61.2179150839,4.9528840297,8.60996223763
 10/14  17:00:00,125.746175213,28.5277931587,26.0500832421,0.0,12.3672932834,58.1284167478,69.9457371688,64.9728531391,4.9528840297,0.02
 10/14  18:00:00,94.3955052098,25.9221090036,21.0959329531,0.0,12.3672932834,24.9413748627,94.1617281114,89.1888440817,4.9528840297,0.02
 10/14  19:00:00,98.1189200975,26.7906703886,19.2524531354,0.0,12.3672932834,24.9413748627,102.561554988,97.5886709583,4.9528840297,0.02
 10/14  20:00:00,79.5818444512,26.3563896961,18.284165525,0.0,4.12243109448,16.0517297156,112.466463258,109.47473284,2.97173041782,0.02
 10/14  21:00:00,68.3575693241,19.8736169027,13.6974543411,0.0,4.12243109448,15.9888894789,93.9107759045,90.9190454867,2.97173041782,0.02
 10/14  22:00:00,63.5291077848,17.2814060024,11.548293758,0.0,4.12243109448,15.9888894789,82.6633980205,79.6716676026,2.97173041782,0.02
 10/14  23:00:00,70.6527090872,22.1446083686,13.1281940889,0.116663204805,4.12243109448,15.9888894789,104.196281903,101.204551485,2.97173041782,0.02
 10/14  24:00:00,63.282384455,17.7156866949,10.1450447248,0.20331060462,4.12243109448,15.9888894789,83.7774432937,80.7857128759,2.97173041782,0.02
 10/15  01:00:00,68.8199638144,21.601757503,13.983600551,0.0,2.06121554724,15.9888894789,106.489205227,103.497474809,2.97173041782,0.02
 10/15  02:00:00,64.0405669733,18.5842480799,11.3789718369,1.46679177988,2.06121554724,15.9888894789,85.7619528072,82.7702223894,2.97173041782,0.02
 10/15  03:00:00,68.9492499252,21.601757503,14.6422717709,0.0,2.06121554724,15.9888894789,107.882098416,104.890367998,2.97173041782,0.02
 10/15  04:00:00,65.3114620734,18.5842480799,11.8189788346,2.31502738983,2.06121554724,15.9888894789,86.7456012143,83.7538707965,2.97173041782,0.02
 10/15  05:00:00,71.9916632754,22.3617487149,15.3294554359,1.59523841507,2.06121554724,15.9888894789,109.048757991,106.057027573,2.97173041782,0.02
 10/15  06:00:00,66.9751523653,18.5842480799,12.379799759,3.41789669274,2.06121554724,15.9888894789,88.0785597584,85.0868293406,2.97173041782,0.02
 10/15  07:00:00,68.5951993069,23.1217399268,15.1729698314,4.64276876857,2.06121554724,15.9888894789,109.32658214,106.334851722,2.97173041782,0.02
 10/15  08:00:00,79.8734741628,18.4105358029,12.6502716428,2.39597851615,4.12243109448,41.7362269337,85.062573435,80.0896894053,4.9528840297,0.02
 10/15  09:00:00,88.6247187971,22.9045995805,16.8708232711,2.18600723987,4.12243109448,41.7362269337,102.09563906,97.1227550301,4.9528840297,0.02
 10/15  10:00:00,81.6920631819,19.0185287725,14.0624427636,2.15492109325,4.12243109448,41.7362269337,81.6563264927,76.683442463,4.9528840297,0.02
 10/15  11:00:00,89.9445691365,23.3388802731,18.7464110415,1.05182000667,4.12243109448,41.7362269337,97.7405910532,92.7677070235,4.9528840297,0.02
 10/15  12:00:00,82.2535485552,19.0185287725,16.0706287115,0.570281361217,4.12243109448,41.7362269337,77.3834559253,72.4105718956,4.9528840297,0.02
 10/15  13:00:00,93.1271154524,22.9045995805,22.976509836,0.3196199335,4.12243109448,41.7362269337,96.0521498147,91.079265785,4.9528840297,0.02
 10/15  14:00:00,84.2645534336,18.5842480799,18.9074181856,0.215116884726,4.12243109448,41.7362269337,76.9657532009,71.9928691712,4.9528840297,0.02
 10/15  15:00:00,91.7827897783,23.3388802731,21.0641804001,0.303124719328,4.12243109448,41.7362269337,93.5405508887,88.567666859,4.9528840297,0.02
 10/15  16:00:00,66.0741113658,19.0185287725,16.9301352467,0.335920273518,4.12243109448,24.8785346261,75.3777454328,70.4048614031,4.9528840297,0.02
 10/15  17:00:00,61.5412027707,22.0360381955,20.438605796,0.163625919983,2.06121554724,15.9888894789,107.127055554,95.5535087157,2.97173041782,8.60181642053
 10/15  18:00:00,60.6136884838,17.7156866949,14.8249338971,0.178192910013,2.06121554724,15.9888894789,83.8927573059,80.9010268881,2.97173041782,0.02
 10/15  19:00:00,71.8131061235,22.470318888,16.1386328321,0.498371034602,2.06121554724,15.9888894789,106.518687163,103.526956745,2.97173041782,0.02
 10/15  20:00:00,63.3492158609,18.1499673874,11.5585000856,1.01551828503,2.06121554724,15.9888894789,87.2300426372,84.2383122194,2.97173041782,0.02
 10/15  21:00:00,69.9372069529,22.0360381955,13.6215582419,0.762147522032,2.06121554724,15.9888894789,109.459133577,106.467403159,2.97173041782,0.02
 10/15  22:00:00,66.8726564936,18.4973919414,9.88122703365,3.081313581,2.06121554724,15.9888894789,88.9299414584,85.9382110406,2.97173041782,0.02
 10/15  23:00:00,81.0220155703,23.6863048271,11.6436144995,7.60585252178,2.06121554724,15.9888894789,110.479756447,107.488026029,2.97173041782,0.02
 10/15  24:00:00,71.8467540861,19.0185287725,9.28704261439,8.00709693981,2.06121554724,15.9888894789,90.0427118503,87.0509814325,2.97173041782,0.02
 10/16  01:00:00,86.4254223549,23.7731609656,10.7978163003,11.4738881005,4.12243109448,15.9888894789,111.592215176,108.600484759,2.97173041782,0.02
 10/16  02:00:00,79.5898440132,19.0185287725,7.70412014255,10.5404206147,4.12243109448,15.9888894789,90.1449945124,87.1532640946,2.97173041782,0.02
 10/16  03:00:00,92.3603396411,23.7731609656,9.76971849388,14.693838225,4.12243109448,15.9888894789,112.300628532,109.308898114,2.97173041782,0.02
 10/16  04:00:00,111.057475057,27.6592317737,11.2885315782,9.86542967661,12.3672932834,24.9413748627,127.824836667,122.851952637,4.9528840297,0.02
 10/16  05:00:00,155.055870598,28.1080601601,14.6992555263,48.5892625962,12.3672932834,24.9413748627,195.905038783,190.932154753,4.9528840297,0.02
 10/16  06:00:00,198.72594805,28.5705483924,15.9166876595,37.8754471459,24.7345865669,70.7195625826,166.200282692,156.274514632,9.90576805939,0.02
 10/16  07:00:00,208.765347606,28.6083072235,16.8243010806,25.9490067916,37.1018798503,92.3937384068,141.055968513,131.130200453,9.90576805939,0.02
 10/16  08:00:00,208.594150181,28.6191330995,17.2088571312,20.5542433857,37.1018798503,104.434947198,131.814126232,121.888358172,9.90576805939,0.02
 10/16  09:00:00,217.03218017,28.628617325,17.2104022103,16.9396545412,37.1018798503,116.476155989,135.385520362,116.853363588,9.90576805939,8.62638871496
 10/16  10:00:00,215.792148332,28.6408096964,18.5222991944,14.3749164471,37.1018798503,116.476155989,123.276192326,113.350424267,9.90576805939,0.02
 10/16  11:00:00,214.828219397,28.6513569132,20.6459978874,11.2765054012,37.1018798503,116.476155989,127.884039421,109.345971048,9.90576805939,8.63230031309
 10/16  12:00:00,200.830948938,28.721418107,22.14510523,7.7518875342,37.1018798503,104.434947198,112.635660837,102.709892777,9.90576805939,0.02
 10/16  13:00:00,213.117431618,28.9551330157,24.2381330257,5.66978848943,37.1018798503,116.476155989,115.401713976,96.8635705217,9.90576805939,8.63237539458
 10/16  14:00:00,213.878739766,29.1616455258,26.7586843767,3.70431445826,37.1018798503,116.476155989,103.562259161,93.6364911019,9.90576805939,0.02
 10/16  15:00:00,215.377776836,29.0693069273,29.4930047293,2.56151158582,37.1018798503,116.476155989,104.163197715,94.2374296558,9.90576805939,0.02
 10/16  16:00:00,214.557981544,29.0088056657,29.0242646473,2.27156402335,37.1018798503,116.476155989,113.718728715,95.1878160892,9.90576805939,8.62514456676
 10/16  17:00:00,213.579888717,28.9926738771,27.8277102004,2.50729230473,37.1018798503,116.476155989,105.808867771,95.8830997121,9.90576805939,0.02
 10/16  18:00:00,132.423222465,27.0801908503,22.9599248341,0.0,24.7345865669,47.5788473902,80.331521244,75.3586372143,4.9528840297,0.02
 10/16  19:00:00,135.912519655,27.4420914274,21.3889830082,0.0,24.7345865669,47.5788473902,86.6792836613,81.7063996316,4.9528840297,0.02
 10/16  20:00:00,111.17142746,26.3563896961,18.9905256001,0.0,12.3672932834,38.6892022431,100.694532974,97.7028025565,2.97173041782,0.02
