Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  21:00:00,85.4308438939,18.8403254105,12.5869695528,0.00347644271319,12.3672932834,27.0668015668,85.9463178705,74.3693716109,2.97173041782,8.60521584183
 10/16  22:00:00,63.2806282309,17.7156866949,10.7365106446,0.0332945820448,4.12243109448,15.9888894789,77.0525322599,74.0608018421,2.97173041782,0.02
 10/16  23:00:00,69.9668332764,21.601757503,12.4123047261,0.0,4.12243109448,15.9888894789,99.3314562706,96.3397258528,2.97173041782,0.02
 10/16  24:00:00,64.560067735,18.5842480799,9.43756110603,0.832727277669,4.12243109448,15.9888894789,80.3888140711,77.3970836533,2.97173041782,0.02
 10/17  01:00:00,71.7541102871,22.2097504725,11.9728628759,0.688196167201,4.12243109448,15.9888894789,101.908592295,98.9168618773,2.97173041782,0.02
 10/17  02:00:00,63.7808861829,17.7156866949,9.37379681403,0.724385539004,4.12243109448,15.9888894789,82.1796077822,79.1878773644,2.97173041782,0.02
 10/17  03:00:00,73.7379315861,22.9045995805,12.2581121897,2.71717481394,4.12243109448,15.9888894789,103.121191977,100.129461559,2.97173041782,0.02
 10/17  04:00:00,96.7104196363,27.4565674505,14.683481321,2.49457361791,12.3672932834,24.9413748627,116.719167152,111.746283122,4.9528840297,0.02
 10/17  05:00:00,123.461131396,27.7034864826,18.3876776362,25.2941700666,12.3672932834,24.9413748627,184.039287285,179.066403256,4.9528840297,0.02
 10/17  06:00:00,180.127032436,28.6390209679,19.2286915291,22.0380417538,24.7345865669,70.7195625826,149.024230758,139.098462698,9.90576805939,0.02
 10/17  07:00:00,201.20579158,28.7092824841,19.5668838733,15.7135545602,37.1018798503,92.3937384068,129.515791832,119.590023773,9.90576805939,0.02
 10/17  08:00:00,205.399733407,28.7662422163,20.5783278632,13.843259309,37.1018798503,104.434947198,123.667516292,113.741748233,9.90576805939,0.02
 10/17  09:00:00,216.250345264,28.8128837181,21.7378821176,11.4460433647,37.1018798503,116.476155989,128.051299469,109.519106408,9.90576805939,8.62642500103
 10/17  10:00:00,215.377717857,28.8570373436,22.4237538594,9.84281989509,37.1018798503,116.476155989,116.612644873,106.686876813,9.90576805939,0.02
 10/17  11:00:00,214.474411264,28.9133583543,23.1060915776,8.20058232442,37.1018798503,116.476155989,122.488221925,103.950107991,9.90576805939,8.63234587497
 10/17  12:00:00,202.248093291,28.9683629614,24.3189469175,6.74825331486,37.1018798503,104.434947198,111.594155243,101.668387184,9.90576805939,0.02
 10/17  13:00:00,214.117348769,29.0303907776,25.6749671017,5.15762076692,37.1018798503,116.476155989,108.946278958,99.0205108982,9.90576805939,0.02
 10/17  14:00:00,213.678289436,29.0746220169,26.0516219077,4.2979336522,37.1018798503,116.476155989,115.932169011,97.3955844672,9.90576805939,8.63081648425
 10/17  15:00:00,213.791550075,29.1012598974,26.2554507281,4.18090421011,37.1018798503,116.476155989,106.660056618,96.7342885587,9.90576805939,0.02
 10/17  16:00:00,213.967951221,29.1258364261,26.468634508,4.12010337012,37.1018798503,116.476155989,114.8612162,96.3302525761,9.90576805939,8.62519556463
 10/17  17:00:00,213.909628505,29.1461245231,26.4382887294,4.07300986977,37.1018798503,116.476155989,105.776150685,95.8503826254,9.90576805939,0.02
 10/17  18:00:00,133.409750317,27.2249510811,23.8016966995,0.0,24.7345865669,47.5788473902,80.6497296633,75.6768456336,4.9528840297,0.02
 10/17  19:00:00,138.182715544,27.6592317737,23.4420429585,0.0,24.7345865669,47.5788473902,86.3554873504,81.3826033207,4.9528840297,0.02
 10/17  20:00:00,113.128092465,26.3563896961,20.947195101,0.0,12.3672932834,38.6892022431,99.4271380572,96.4354076394,2.97173041782,0.02
 10/17  21:00:00,81.8920989721,16.5086829257,11.4252398523,0.0253132352439,12.3672932834,27.0668015668,69.7022361221,66.7105057043,2.97173041782,0.02
 10/17  22:00:00,69.228900068,21.601757503,12.5674154899,0.0,4.12243109448,15.9888894789,95.3941860584,92.4024556405,2.97173041782,0.02
 10/17  23:00:00,66.5087851975,18.4973919414,9.31846829468,0.957282893548,4.12243109448,15.9888894789,79.0394490246,76.0477186068,2.97173041782,0.02
 10/17  24:00:00,75.3696819788,22.2531785418,10.6546179742,0.987082069737,4.12243109448,15.9888894789,108.77709486,97.2035443493,2.97173041782,8.60182009297
 10/18  01:00:00,68.3060281278,17.7156866949,8.41517007348,0.851108655307,4.12243109448,15.9888894789,81.6626977924,78.6709673746,2.97173041782,0.02
 10/18  02:00:00,78.8238125265,22.9045995805,10.2194396352,3.24267579226,4.12243109448,15.9888894789,102.380828213,99.3890977949,2.97173041782,0.02
 10/18  03:00:00,76.1378999237,19.279097188,7.93577060555,6.28942923912,4.12243109448,15.9888894789,83.3157538017,80.3240233839,2.97173041782,0.02
 10/18  04:00:00,106.608776776,27.5144715428,10.9672794175,4.42354939181,12.3672932834,24.9413748627,117.185709917,112.212825888,4.9528840297,0.02
 10/18  05:00:00,139.451872298,28.147165507,14.170451387,33.5089654325,12.3672932834,24.9413748627,183.098754196,178.125870167,4.9528840297,0.02
 10/18  06:00:00,189.293123746,28.6290807922,14.4637501992,25.8556105387,24.7345865669,70.7195625826,157.529658383,147.603890324,9.90576805939,0.02
 10/18  07:00:00,205.633647236,28.730008608,15.00607998,19.3548723565,37.1018798503,92.3937384068,135.216906282,125.291138223,9.90576805939,0.02
 10/18  08:00:00,205.000929646,28.7873796765,16.4463061262,17.1411499893,37.1018798503,104.434947198,124.889582626,114.963814567,9.90576805939,0.02
 10/18  09:00:00,216.56976698,28.8270111099,18.9369273721,14.552273282,37.1018798503,116.476155989,129.054864261,110.522639995,9.90576805939,8.62645620663
 10/18  10:00:00,214.48704709,28.9043479022,21.5015672707,9.82703132642,37.1018798503,116.476155989,114.513771587,104.588003528,9.90576805939,0.02
 10/18  11:00:00,213.137830697,29.0303999669,23.3449453357,6.50811006934,37.1018798503,116.476155989,107.791268445,97.8655003858,9.90576805939,0.02
 10/18  12:00:00,200.913545776,29.3706074941,24.9352960398,4.39509769748,37.1018798503,104.434947198,110.641276819,92.1072029864,9.90576805939,8.62830577344
 10/18  13:00:00,215.680962496,29.7563346044,28.9788695094,2.69140744451,37.1018798503,116.476155989,98.0818383419,88.1560702825,9.90576805939,0.02
 10/18  14:00:00,220.96063842,30.0472001756,34.8263762115,1.83292224943,37.1018798503,116.476155989,104.082870576,85.5462375713,9.90576805939,8.63086494552
 10/18  15:00:00,223.848296342,30.2709380465,37.982845903,1.34059342215,37.1018798503,116.476155989,92.961024676,83.0352566166,9.90576805939,0.02
 10/18  16:00:00,222.270798969,30.2221037279,36.7218339136,1.07346347995,37.1018798503,116.476155989,101.4418724,82.9126020003,9.90576805939,8.62350234013
 10/18  17:00:00,215.738706011,29.7672557613,30.585406872,1.1338380668,37.1018798503,116.476155989,96.7387556091,86.8129875497,9.90576805939,0.02
 10/18  18:00:00,133.611934695,27.116380908,21.763288149,0.0,24.7345865669,47.5788473902,75.3917227248,70.4188386951,4.9528840297,0.02
 10/18  19:00:00,134.248055261,27.8763721199,19.290246289,0.0,24.7345865669,47.5788473902,82.9826622902,78.0097782605,4.9528840297,0.02
 10/18  20:00:00,109.565351182,26.3563896961,17.3844579427,0.0,12.3672932834,38.6892022431,97.346019046,94.3542886282,2.97173041782,0.02
 10/18  21:00:00,86.134092466,19.0140376875,12.6124301536,0.0,12.3672932834,27.0668015668,74.9187738889,71.9270434711,2.97173041782,0.02
 10/18  22:00:00,64.3350733606,17.2814060024,11.3345549767,0.0,4.12243109448,15.9888894789,75.2027050092,72.2109745914,2.97173041782,0.02
 10/18  23:00:00,73.7126652481,22.5571750265,14.0188016622,0.0770813164309,4.12243109448,15.9888894789,96.0923058348,93.100575417,2.97173041782,0.02
 10/18  24:00:00,65.879726711,17.9328270412,11.396291498,0.148518417698,4.12243109448,15.9888894789,79.0728568222,76.0811264044,2.97173041782,0.02
 10/19  01:00:00,74.7681703687,22.0360381955,13.8518909071,0.191811318631,4.12243109448,15.9888894789,98.9729188333,95.9811884155,2.97173041782,0.02
 10/19  02:00:00,70.1236329014,18.4973919414,9.38970764926,1.16812860809,4.12243109448,15.9888894789,80.9198231049,77.928092687,2.97173041782,0.02
 10/19  03:00:00,80.0168041035,22.3834627495,10.4237474025,1.25516463513,4.12243109448,15.9888894789,110.662668162,99.0906437847,2.97173041782,8.60029395896
 10/19  04:00:00,102.986093631,27.369711312,11.915001626,2.06096226317,12.3672932834,24.9413748627,115.325004076,110.352120047,4.9528840297,0.02
 10/19  05:00:00,130.321198991,28.17222717,15.6186266659,26.2591793055,12.3672932834,24.9413748627,181.431373824,176.458489794,4.9528840297,0.02
 10/19  06:00:00,184.467571085,28.6609943892,15.7598608729,21.0593718776,24.7345865669,70.7195625826,150.270601955,140.344833896,9.90576805939,0.02
 10/19  07:00:00,204.675371087,28.8049118788,15.3947869946,15.9284177352,37.1018798503,92.3937384068,130.260241378,120.334473318,9.90576805939,0.02
 10/19  08:00:00,201.691606191,28.8760886229,17.4997335284,12.0495333254,37.1018798503,104.434947198,121.64053863,111.714770571,9.90576805939,0.02
 10/19  09:00:00,211.189582199,28.9697356917,21.0276235879,6.93867419246,37.1018798503,116.476155989,114.716923673,104.791155614,9.90576805939,0.02
 10/19  10:00:00,212.636590472,29.1269813571,24.7332404642,4.52224920292,37.1018798503,116.476155989,116.576870773,98.0400853017,9.90576805939,8.63101741151
 10/19  11:00:00,218.795894962,29.5065001709,32.0989442546,2.8676858799,37.1018798503,116.476155989,102.31418876,92.3884207009,9.90576805939,0.02
 10/19  12:00:00,212.87198631,29.9912710603,38.0866398451,1.50818018732,37.1018798503,104.434947198,106.11412487,87.5800817469,9.90576805939,8.62827506397
 10/19  13:00:00,227.392648936,30.3699858775,41.6842628611,0.944355590586,37.1018798503,116.476155989,94.4385701422,84.5128020828,9.90576805939,0.02
 10/19  14:00:00,234.083372006,30.6540489995,48.2766713638,0.693955863337,37.1018798503,116.476155989,100.936593247,82.3999028317,9.90576805939,8.63092235617
 10/19  15:00:00,242.72703879,30.802508673,50.7266537769,0.485761858308,37.1018798503,116.476155989,90.0897329971,80.1639649377,9.90576805939,0.02
 10/19  16:00:00,250.327603559,30.687396777,51.024283825,0.373337624447,37.1018798503,116.476155989,89.5359828505,79.6102147911,9.90576805939,0.02
 10/19  17:00:00,246.662204392,30.1720215709,47.1386458652,0.421082730386,37.1018798503,116.476155989,101.539085127,83.016392186,9.90576805939,8.6169248812
 10/19  18:00:00,146.395616917,27.4420914274,30.3229921934,0.0,24.7345865669,47.5788473902,72.578955149,67.6060711193,4.9528840297,0.02
 10/19  19:00:00,141.635142729,27.8763721199,26.6773370729,0.0,24.7345865669,47.5788473902,80.4233337842,75.4504497545,4.9528840297,0.02
 10/19  20:00:00,120.562143459,26.3563896961,24.3017876804,0.0,12.3672932834,38.6892022431,93.9819728879,90.9902424701,2.97173041782,0.02
 10/19  21:00:00,88.7329625374,14.6936861869,14.2622233927,0.0,12.3672932834,27.0668015668,55.6268462173,52.6351157994,2.97173041782,0.02
 10/19  22:00:00,85.3365172366,19.0095466026,19.1862682312,0.0,4.12243109448,15.9888894789,81.2284452549,78.2367148371,2.97173041782,0.02
 10/19  23:00:00,66.7456921712,12.4488998406,12.5688465837,0.0,4.12243109448,15.9888894789,50.1927616426,47.2010312248,2.97173041782,0.02
 10/19  24:00:00,81.8202095277,18.8403254105,17.4729398672,0.0,4.12243109448,15.9888894789,79.4899170467,76.4981866289,2.97173041782,0.02
 10/20  01:00:00,75.8789542106,17.7156866949,14.9904496912,0.0,4.12243109448,15.9888894789,76.823412783,73.8316823652,2.97173041782,0.02
 10/20  02:00:00,83.6748341989,22.6874592343,16.8647695237,0.0558121583348,4.12243109448,15.9888894789,96.8799648421,93.8882344243,2.97173041782,0.02
 10/20  03:00:00,73.2473555636,18.1499673874,12.6549297227,0.162036531664,4.12243109448,15.9888894789,79.2081366844,76.2164062666,2.97173041782,0.02
 10/20  04:00:00,105.43808519,27.369711312,17.1039863864,0.249461778187,12.3672932834,24.9413748627,111.363825925,106.390941895,4.9528840297,0.02
 10/20  05:00:00,126.013412963,28.2084336747,19.0731564932,18.1289160836,12.3672932834,24.9413748627,177.146741541,172.173857511,4.9528840297,0.02
 10/20  06:00:00,180.507516365,28.6723236125,17.9471295504,14.9083529995,24.7345865669,70.7195625826,152.935199072,134.427622064,9.90576805939,8.60180894869
 10/20  07:00:00,201.39301556,28.900115195,17.2041082896,10.8866509194,37.1018798503,92.3937384068,125.962745892,116.036977833,9.90576805939,0.02
 10/20  08:00:00,199.180847212,28.9794296518,19.7880801985,7.50936950408,37.1018798503,104.434947198,119.025372602,109.099604542,9.90576805939,0.02
 10/20  09:00:00,213.714379071,29.1095281932,26.5314565593,3.81986025371,37.1018798503,116.476155989,112.173234803,102.247466743,9.90576805939,0.02
 10/20  10:00:00,221.876345905,29.4044860225,35.8578250982,2.3598892525,37.1018798503,116.476155989,113.745574221,95.2087450995,9.90576805939,8.63106106224
 10/20  11:00:00,229.516554931,29.914508425,44.2919458312,1.0557608786,37.1018798503,116.476155989,99.6683655268,89.7425974674,9.90576805939,0.02
 10/20  12:00:00,223.914569077,30.4217210256,50.6160504456,0.664201015269,37.1018798503,104.434947198,103.95524473,85.4211581153,9.90576805939,8.62831855563
 10/20  13:00:00,239.543990106,30.8585036697,54.0140605671,0.417105660776,37.1018798503,116.476155989,92.2084182638,82.2826502045,9.90576805939,0.02
 10/20  14:00:00,241.334797913,31.1633940373,55.7132292436,0.203994352788,37.1018798503,116.476155989,98.8385877417,80.3018278408,9.90576805939,8.63099184154
 10/20  15:00:00,241.988186092,31.4247332026,56.2143911229,0.0951614738351,37.1018798503,116.476155989,88.4470025048,78.5212344454,9.90576805939,0.02
 10/20  16:00:00,240.68568004,31.2780025944,54.6145542932,0.0132440197139,37.1018798503,116.476155989,88.9596036387,79.0338355793,9.90576805939,0.02
 10/20  17:00:00,238.822902987,30.6476862564,51.0711600957,0.0797530950458,37.1018798503,116.476155989,101.238322965,82.7155923672,9.90576805939,8.61696253874
 10/20  18:00:00,155.977406697,27.7460879122,37.4119206889,0.0,24.7345865669,47.5788473902,70.9908193354,66.0179353057,4.9528840297,0.02
 10/20  19:00:00,154.116060842,27.5506616005,32.748271279,0.0,24.7345865669,47.5788473902,78.001273142,73.0283891123,4.9528840297,0.02
 10/20  20:00:00,132.062764096,27.2249510811,30.9812708048,0.0,12.3672932834,38.6892022431,91.6488191712,88.6570887534,2.97173041782,0.02
 10/20  21:00:00,92.3486683776,14.9108265332,17.7243732981,0.0,12.3672932834,27.0668015668,59.7579488348,56.766218417,2.97173041782,0.02
 10/20  22:00:00,82.1631911713,19.0095466026,20.0666006627,0.0,4.12243109448,15.9888894789,81.0845483792,78.0928179614,2.97173041782,0.02
 10/20  23:00:00,65.884711792,12.0969842017,12.7072178967,0.0,4.12243109448,15.9888894789,54.0675977911,51.0758673732,2.97173041782,0.02
 10/20  24:00:00,82.688270002,19.2311780338,19.3183569089,0.0,4.12243109448,15.9888894789,80.1634553312,77.1717249134,2.97173041782,0.02
 10/21  01:00:00,60.1642282833,11.150548848,10.131779627,0.0,4.12243109448,15.9888894789,47.0435285199,44.0517981021,2.97173041782,0.02
 10/21  02:00:00,79.1373551639,22.0360381955,16.4161596177,0.0,4.12243109448,15.9888894789,96.4406298829,93.4488994651,2.97173041782,0.02
 10/21  03:00:00,68.8706881838,18.3236796644,10.3115621242,0.0632028320496,4.12243109448,15.9888894789,78.9374828805,75.9457524627,2.97173041782,0.02
 10/21  04:00:00,84.1457526311,26.7906703886,13.5698890755,0.344425806359,4.12243109448,16.0517297156,118.332584591,115.340854173,2.97173041782,0.02
 10/21  05:00:00,83.4164164321,26.3563896961,13.0148232857,0.287981338056,4.12243109448,16.0517297156,120.176922888,117.18519247,2.97173041782,0.02
 10/21  06:00:00,114.100540774,28.5277931587,12.8159728276,3.35296538756,4.12243109448,39.6058045677,108.512784605,105.521054187,2.97173041782,0.02
 10/21  07:00:00,168.029458979,28.5771019623,16.0201984034,28.285712545,12.3672932834,65.3531420225,161.176599705,156.203715675,4.9528840297,0.02
 10/21  08:00:00,153.147890765,28.5605800438,18.8824683707,22.5351194382,12.3672932834,68.2430321324,162.086539931,148.524701502,4.9528840297,8.6089543994
 10/21  09:00:00,175.723047946,28.5876861998,22.9243062252,13.9107614735,16.4897243779,93.1370602926,139.688181317,131.74356687,7.92461444751,0.02
 10/21  10:00:00,180.035844267,28.5957657,32.2755372439,8.86414331417,16.4897243779,93.1370602926,131.615609458,123.670995011,7.92461444751,0.02
 10/21  11:00:00,189.296860732,28.672581557,44.0081810615,6.31568864657,16.4897243779,93.1370602926,125.859844919,117.915230471,7.92461444751,0.02
 10/21  12:00:00,185.936299684,28.8665263823,51.1564711342,4.7645112254,16.4897243779,83.9857416113,120.947008786,113.002394339,7.92461444751,0.02
 10/21  13:00:00,188.448001822,29.0403816503,54.6418724308,3.61694773168,16.4897243779,83.9857416113,117.607581365,109.662966917,7.92461444751,0.02
 10/21  14:00:00,189.093058829,29.1759400034,56.2850780156,2.48330044569,16.4897243779,83.9857416113,121.917438925,105.382719186,7.92461444751,8.61010529191
 10/21  15:00:00,164.656868893,28.5277931587,52.4372544887,0.0,12.3672932834,70.6512738906,58.256477888,53.2835938583,4.9528840297,0.02
 10/21  16:00:00,162.4901386,28.5277931587,50.2705235843,0.0,12.3672932834,70.6512738906,57.7766133737,52.803729344,4.9528840297,0.02
 10/21  17:00:00,144.241443512,28.5277931587,44.5453491427,0.0,12.3672932834,58.1284167478,65.2264102034,60.2535261737,4.9528840297,0.02
 10/21  18:00:00,109.686283612,27.2249510811,32.7347021377,0.0,12.3672932834,24.9413748627,90.6561069444,85.6832229147,4.9528840297,0.02
 10/21  19:00:00,106.916437634,27.0078107349,27.1773065349,0.0,12.3672932834,24.9413748627,99.0637027451,94.0908187154,4.9528840297,0.02
 10/21  20:00:00,87.9325771453,25.9221090036,24.1676801631,0.0,4.12243109448,16.0517297156,108.726277858,105.73454744,2.97173041782,0.02
 10/21  21:00:00,60.5868929819,11.5209373349,11.1900515616,0.0,4.12243109448,15.9888894789,57.1716106568,54.179880239,2.97173041782,0.02
 10/21  22:00:00,79.507157568,20.7376872029,17.6804133818,0.0,4.12243109448,15.9888894789,94.3306192399,91.3388888221,2.97173041782,0.02
 10/21  23:00:00,72.9603560192,17.2814060024,13.7231462456,0.0,4.12243109448,15.9888894789,79.8089280855,76.8171976677,2.97173041782,0.02
 10/21  24:00:00,83.5484108727,22.0360381955,16.2177126028,0.0,4.12243109448,15.9888894789,101.518205075,98.5264746571,2.97173041782,0.02
 10/22  01:00:00,71.3679206777,18.1499673874,12.1865430138,0.0464105084999,2.06121554724,15.9888894789,82.4037956768,79.412065259,2.97173041782,0.02
 10/22  02:00:00,77.7938311949,21.601757503,13.4983353716,0.0,2.06121554724,15.9888894789,105.22573935,102.234008932,2.97173041782,0.02
 10/22  03:00:00,68.9570366659,18.5842480799,9.19989992521,0.744723433336,2.06121554724,15.9888894789,85.3613836969,82.3696532791,2.97173041782,0.02
 10/22  04:00:00,74.1050277293,21.601757503,11.005946058,0.0,2.06121554724,15.9888894789,106.610075509,103.618345091,2.97173041782,0.02
 10/22  05:00:00,67.5321404519,18.4973919414,8.35429180299,1.6832092243,2.06121554724,15.9888894789,86.40824729,83.4165168722,2.97173041782,0.02
 10/22  06:00:00,80.2032517558,23.7731609656,10.1596258852,5.31100627267,2.06121554724,15.9888894789,108.411150944,105.419420526,2.97173041782,0.02
 10/22  07:00:00,66.8718097373,19.0185287725,8.04167615565,5.52679671332,2.06121554724,15.9888894789,87.851175716,84.8594452982,2.97173041782,0.02
 10/22  08:00:00,88.1097939896,22.470318888,11.58992282,2.32611170942,4.12243109448,41.7362269337,114.471405927,100.916702186,4.9528840297,8.6018197104
 10/22  09:00:00,78.0333055567,18.4105358029,11.3559190784,0.906524620615,4.12243109448,41.7362269337,82.9531331783,77.9802491486,4.9528840297,0.02
 10/22  10:00:00,88.5305671868,22.6874592343,17.228129646,0.737971841014,4.12243109448,41.7362269337,98.0198795258,93.0469954961,4.9528840297,0.02
 10/22  11:00:00,83.1489127115,18.7145322877,16.8188069994,0.587764564839,4.12243109448,41.7362269337,76.3510887147,71.378204685,4.9528840297,0.02
 10/22  12:00:00,99.7571180607,23.7731609656,27.4078890368,0.825292827411,4.12243109448,41.7362269337,91.234016107,86.2611320773,4.9528840297,0.02
 10/22  13:00:00,92.0336846754,19.0186492945,25.8955373579,0.324703192776,4.12243109448,41.7362269337,72.2728684085,67.2999843788,4.9528840297,0.02
 10/22  14:00:00,106.676209401,23.7734286252,35.4861000123,0.169261638642,4.12243109448,41.7362269337,87.713367119,82.7404830893,4.9528840297,0.02
 10/22  15:00:00,95.3424251314,19.0204197891,29.5541724807,0.0873774407647,4.12243109448,41.7362269337,70.5849816022,65.6120975725,4.9528840297,0.02
 10/22  16:00:00,91.0869393895,23.7732798796,37.1705519279,0.0223426416519,4.12243109448,24.8785346261,88.2083307734,83.2354467437,4.9528840297,0.02
 10/22  17:00:00,58.2171602725,16.8561074797,22.8465520563,0.0610976709281,2.06121554724,15.9888894789,70.7128505074,67.7211200895,2.97173041782,0.02
 10/22  18:00:00,68.4474188014,19.0095466026,19.1490254828,0.0,2.06121554724,15.9888894789,93.9803859966,90.9886555788,2.97173041782,0.02
 10/22  19:00:00,64.4247702226,17.2814060024,14.5501560065,0.0,2.06121554724,15.9888894789,85.0831477001,82.0914172823,2.97173041782,0.02
 10/22  20:00:00,71.0925708186,21.601757503,16.785592192,0.0,2.06121554724,15.9888894789,106.753951563,103.762221146,2.97173041782,0.02
 10/22  21:00:00,62.6765306139,17.2814060024,12.8019163924,0.0,2.06121554724,15.9888894789,86.8030718377,83.8113414199,2.97173041782,0.02
 10/22  22:00:00,71.1566887662,22.7960294074,14.8137133421,0.828087253025,2.06121554724,15.9888894789,109.153345186,106.161614769,2.97173041782,0.02
 10/22  23:00:00,60.5557993361,17.2814060024,10.5512996811,0.0,2.06121554724,15.9888894789,88.6106839469,85.6189535291,2.97173041782,0.02
 10/22  24:00:00,70.6062423465,22.817743442,12.0187967874,1.97075997953,2.06121554724,15.9888894789,110.522442551,107.530712134,2.97173041782,0.02
 10/23  01:00:00,66.6683305545,18.5842480799,9.28357641565,2.79375299011,4.12243109448,15.9888894789,88.7230961016,85.7313656838,2.97173041782,0.02
 10/23  02:00:00,80.1705466684,23.7731609656,11.1852926572,6.85412312699,4.12243109448,15.9888894789,110.063213772,107.071483355,2.97173041782,0.02
 10/23  03:00:00,71.7109933548,19.0185287725,8.9556149681,6.63598194158,4.12243109448,15.9888894789,89.0372495583,86.0455191404,2.97173041782,0.02
 10/23  04:00:00,101.900253541,28.0935124662,14.3801517074,6.7295684824,12.3672932834,24.9413748627,126.100640411,121.127756381,4.9528840297,0.02
 10/23  05:00:00,129.759161429,27.6763185481,18.3632300527,31.6438154478,12.3672932834,24.9413748627,194.207753939,189.234869909,4.9528840297,0.02
 10/23  06:00:00,187.554160979,28.5808307854,20.0782089729,28.6738427985,24.7345865669,70.7195625826,159.028804901,149.103036841,9.90576805939,0.02
 10/23  07:00:00,208.349005726,28.6196660396,21.1030228421,19.0610682347,37.1018798503,92.3937384068,137.645621894,127.719853834,9.90576805939,0.02
 10/23  08:00:00,208.955021013,28.6317142938,22.0751089451,16.0362977854,37.1018798503,104.434947198,139.408455729,120.880566521,9.90576805939,8.62212114858
 10/23  09:00:00,219.636754998,28.6442833357,22.7318363834,14.0071235617,37.1018798503,116.476155989,126.638628116,116.712860056,9.90576805939,0.02
 10/23  10:00:00,218.675319239,28.6649480323,23.5584182198,12.1977662014,37.1018798503,116.476155989,131.793489916,113.256491432,9.90576805939,8.63123042451
 10/23  11:00:00,217.71605563,28.6908142366,24.1748683348,10.5960514472,37.1018798503,116.476155989,120.240178785,110.314410726,9.90576805939,0.02
 10/23  12:00:00,204.609616736,28.728772961,24.5139640833,9.15426761889,37.1018798503,104.434947198,117.699022833,107.773254773,9.90576805939,0.02
 10/23  13:00:00,215.986058365,28.7844019294,25.3942958575,7.553031398,37.1018798503,116.476155989,123.383242929,104.844643854,9.90576805939,8.63283101556
 10/23  14:00:00,214.803705249,28.8575592178,25.8090606581,5.88291757001,37.1018798503,116.476155989,111.946115372,102.020347312,9.90576805939,0.02
 10/23  15:00:00,214.249944251,28.9368718305,26.8086330779,4.25050255108,37.1018798503,116.476155989,116.953180439,98.4177884508,9.90576805939,8.6296239285
 10/23  16:00:00,213.44434231,28.9651054732,26.5889437229,3.63692901578,37.1018798503,116.476155989,108.001552046,98.0757839862,9.90576805939,0.02
 10/23  17:00:00,212.130666359,28.9772320498,24.8103289959,4.09084709841,37.1018798503,116.476155989,108.729762702,98.8039946422,9.90576805939,0.02
 10/23  18:00:00,135.606604767,27.0801908503,21.4449606994,0.0,24.7345865669,47.5788473902,91.6620248634,78.1008369483,4.9528840297,8.60830388533
 10/23  19:00:00,134.728906724,27.4782814851,20.1691892086,0.0,24.7345865669,47.5788473902,88.899614172,83.9267301423,4.9528840297,0.02
 10/23  20:00:00,111.411751913,26.3563896961,19.2308677489,0.0,12.3672932834,38.6892022431,101.978790766,98.9870603484,2.97173041782,0.02
 10/23  21:00:00,87.4288797846,19.3614622416,13.9910139157,0.076341681771,12.3672932834,27.0668015668,78.0449679145,75.0532374967,2.97173041782,0.02
 10/23  22:00:00,64.4166058679,17.2814060024,12.4807762974,0.0,4.12243109448,15.9888894789,77.5879476382,74.5962172204,2.97173041782,0.02
 10/23  23:00:00,73.7142458868,22.5571750265,15.8023550354,0.588279329369,4.12243109448,15.9888894789,99.2418983987,96.2501679809,2.97173041782,0.02
 10/23  24:00:00,64.8977337349,17.2814060024,12.9619041251,0.0,4.12243109448,15.9888894789,80.5082306673,77.5165002495,2.97173041782,0.02
 10/24  01:00:00,75.2110787263,22.5571750265,16.948077182,0.939389940711,4.12243109448,15.9888894789,100.575151881,97.5834214636,2.97173041782,0.02
 10/24  02:00:00,67.9108379285,18.1499673874,13.9146484157,1.19179842948,4.12243109448,15.9888894789,81.0736397024,78.0819092846,2.97173041782,0.02
 10/24  03:00:00,75.053947687,22.0360381955,17.5264383843,0.725034469747,4.12243109448,15.9888894789,101.975923579,98.9841931608,2.97173041782,0.02
 10/24  04:00:00,102.193646557,27.8618960968,19.7722632938,2.48369001156,12.3672932834,24.9413748627,115.28902348,110.31613945,4.9528840297,0.02
 10/24  05:00:00,124.57430116,27.7056016448,22.7178163534,22.0750859695,12.3672932834,24.9413748627,182.38570668,177.412822651,4.9528840297,0.02
 10/24  06:00:00,181.43167167,28.6468121242,23.3008171055,19.2627642032,24.7345865669,70.7195625826,147.660766427,137.734998367,9.90576805939,0.02
 10/24  07:00:00,205.569614844,28.7480231924,23.6144706372,13.641875336,37.1018798503,92.3937384068,128.191942067,118.266174008,9.90576805939,0.02
 10/24  08:00:00,206.812658281,28.8221974172,24.4696950778,11.3088467534,37.1018798503,104.434947198,130.389309501,111.861272587,9.90576805939,8.62226885452
 10/24  09:00:00,218.950992796,28.8826287568,26.1948588022,9.62000026094,37.1018798503,116.476155989,118.161662127,108.235894068,9.90576805939,0.02
 10/24  10:00:00,224.153580261,28.9432465012,32.9759445595,7.98019782909,37.1018798503,116.476155989,123.665808187,105.128752765,9.90576805939,8.63128736314
 10/24  11:00:00,229.258228187,28.9965458279,39.3929385484,6.6144190152,37.1018798503,116.476155989,112.455702976,102.529934916,9.90576805939,0.02
 10/24  12:00:00,216.539247074,29.0573497956,40.2917554992,4.97753957597,37.1018798503,104.434947198,109.801688565,99.8759205058,9.90576805939,0.02
 10/24  13:00:00,226.611748565,29.1399127305,39.5053871879,3.7121010896,37.1018798503,116.476155989,115.567776612,97.0291745953,9.90576805939,8.63283395716
 10/24  14:00:00,226.060810946,29.2062099678,39.6813064134,2.91913698092,37.1018798503,116.476155989,104.995768675,95.0700006156,9.90576805939,0.02
 10/24  15:00:00,225.859437119,29.3923433024,40.2514605354,1.96167873821,37.1018798503,116.476155989,108.875234297,90.3397878615,9.90576805939,8.62967837657
 10/24  16:00:00,224.424347634,29.473108275,39.4390506287,1.25883155889,37.1018798503,116.476155989,98.3588933077,88.4331252483,9.90576805939,0.02
 10/24  17:00:00,218.45924658,29.3937103479,33.5350608908,1.27822250929,37.1018798503,116.476155989,100.078477905,90.1527098454,9.90576805939,0.02
 10/24  18:00:00,136.234032946,27.116380908,22.0361936458,0.0,24.7345865669,47.5788473902,85.5663448948,72.005143327,4.9528840297,8.60831753813
 10/24  19:00:00,135.940000298,27.8763721199,19.2478810088,0.0,24.7345865669,47.5788473902,83.9732242553,79.0003402256,4.9528840297,0.02
 10/24  20:00:00,114.22072021,25.9221090036,17.9624029084,0.0,12.3672932834,38.6892022431,97.5470954495,94.5553650316,2.97173041782,0.02
 10/24  21:00:00,85.5348941921,16.8561074797,11.2483407854,0.0,12.3672932834,27.0668015668,68.6940959607,65.7023655429,2.97173041782,0.02
 10/24  22:00:00,73.679700454,21.601757503,12.8119689004,0.0,4.12243109448,15.9888894789,93.9682129539,90.9764825361,2.97173041782,0.02
 10/24  23:00:00,67.5832458149,18.4973919414,9.71895194019,0.259237359456,4.12243109448,15.9888894789,78.0268823057,75.0351518879,2.97173041782,0.02
 10/24  24:00:00,76.1912793581,22.2531785418,11.9170840634,0.414296268897,4.12243109448,15.9888894789,98.9571622646,95.9654318468,2.97173041782,0.02
 10/25  01:00:00,68.7663274822,17.7156866949,9.29083954069,0.486109131524,4.12243109448,15.9888894789,80.5810885841,77.5893581663,2.97173041782,0.02
 10/25  02:00:00,77.9401690304,22.9045995805,10.5422946816,2.09901701309,4.12243109448,15.9888894789,101.236614763,98.2448843451,2.97173041782,0.02
 10/25  03:00:00,70.9192850593,18.1499673874,7.97821935938,1.9548141904,4.12243109448,15.9888894789,82.7804647365,79.7887343187,2.97173041782,0.02
 10/25  04:00:00,103.946207118,27.369711312,12.0886610387,2.69703731899,12.3672932834,24.9413748627,115.955953986,110.983069956,4.9528840297,0.02
 10/25  05:00:00,129.721999517,28.1672355823,16.5289073846,26.6740218703,12.3672932834,24.9413748627,181.528618309,176.555734279,4.9528840297,0.02
 10/25  06:00:00,178.429536925,28.6519553975,17.7125760502,20.5975640116,24.7345865669,70.7195625826,147.845717151,137.919949091,9.90576805939,0.02
 10/25  07:00:00,201.986551169,28.8042611879,18.6197802242,14.9972658921,37.1018798503,92.3937384068,128.488512237,118.562744177,9.90576805939,0.02
 10/25  08:00:00,202.832973199,28.8674093713,19.5090197308,12.2446102205,37.1018798503,104.434947198,130.486540002,111.958494747,9.90576805939,8.62227719645
 10/25  09:00:00,213.389995475,28.923115874,20.3291253579,9.8842525124,37.1018798503,116.476155989,117.77675205,107.850983991,9.90576805939,0.02
 10/25  10:00:00,211.82163181,28.9942947199,21.4926969501,7.08045577606,37.1018798503,116.476155989,113.462846908,103.537078848,9.90576805939,0.02
 10/25  11:00:00,211.422001904,29.0684271192,22.8433756214,5.25585995474,37.1018798503,116.476155989,118.674357326,100.135811242,9.90576805939,8.63277802418
 10/25  12:00:00,199.282062117,29.1771288795,24.1567092771,3.73563001973,37.1018798503,104.434947198,106.138991963,96.2132239033,9.90576805939,0.02
 10/25  13:00:00,212.077530609,29.2571508199,25.7792133062,2.7868028677,37.1018798503,116.476155989,112.572706416,94.0340591537,9.90576805939,8.63287920338
 10/25  14:00:00,213.534879515,29.2601399516,27.5191976199,2.50139264058,37.1018798503,116.476155989,104.255290996,94.3295229364,9.90576805939,0.02
 10/25  15:00:00,214.591784435,29.3028778034,28.6713976728,2.36353971583,37.1018798503,116.476155989,112.095683668,93.5601641533,9.90576805939,8.62975145526
 10/25  16:00:00,216.559360681,29.3450974338,30.7734552983,2.18745551637,37.1018798503,116.476155989,102.421537188,92.4957691287,9.90576805939,0.02
 10/25  17:00:00,218.156119329,29.3382585362,32.2893057777,2.27630670013,37.1018798503,116.476155989,102.667567726,92.7417996671,9.90576805939,0.02
 10/25  18:00:00,141.200817779,27.116380908,27.0029803,0.0,24.7345865669,47.5788473902,78.4346180258,73.4617339961,4.9528840297,0.02
 10/25  19:00:00,139.103786112,27.8763721199,24.1459596014,0.0,24.7345865669,47.5788473902,93.2139069336,79.6526777565,4.9528840297,8.60834514743
 10/25  20:00:00,114.714543329,26.3563896961,22.5269132585,0.0067415119165,12.3672932834,38.6892022431,97.7115814327,94.7198510148,2.97173041782,0.02
 10/25  21:00:00,80.8097180526,14.6936861869,12.2279831812,0.0,12.3672932834,27.0668015668,57.7504149858,54.758684568,2.97173041782,0.02
 10/25  22:00:00,74.793669767,21.601757503,18.4254758788,0.0,4.12243109448,15.9888894789,94.5180300929,91.5262996751,2.97173041782,0.02
 10/25  23:00:00,67.4122166469,18.5842480799,14.0920372076,0.0815078742883,4.12243109448,15.9888894789,77.2794401811,74.2877097632,2.97173041782,0.02
 10/25  24:00:00,73.3030317516,22.2531785418,16.1576031007,0.125813700516,4.12243109448,15.9888894789,98.1287289306,95.1369985128,2.97173041782,0.02
 10/26  01:00:00,64.8685662404,17.7156866949,12.2780683487,0.22038764487,4.12243109448,15.9888894789,79.9973092755,77.0055788576,2.97173041782,0.02
 10/26  02:00:00,73.178643277,22.6874592343,14.8168519065,0.907895652789,4.12243109448,15.9888894789,100.666682249,97.6749518313,2.97173041782,0.02
 10/26  03:00:00,66.2515595348,18.3671077337,11.7550918023,1.47493639962,4.12243109448,15.9888894789,81.9625947516,78.9708643338,2.97173041782,0.02
 10/26  04:00:00,97.0541322633,27.0801908503,16.8049216693,1.09322272363,12.3672932834,24.9413748627,114.879065543,109.906181513,4.9528840297,0.02
 10/26  05:00:00,123.19037551,28.1748691391,19.1833682021,23.7563411162,12.3672932834,24.9413748627,180.480117307,175.507233278,4.9528840297,0.02
 10/26  06:00:00,176.663530394,28.6654295521,19.2728345507,18.5039882003,24.7345865669,70.7195625826,146.527480535,136.601712475,9.90576805939,0.02
 10/26  07:00:00,201.442879603,28.8459337764,19.5709286464,13.4607745905,37.1018798503,92.3937384068,127.465523645,117.539755585,9.90576805939,0.02
 10/26  08:00:00,202.929076504,28.9090841769,20.2128900966,11.5951588501,37.1018798503,104.434947198,130.173172428,111.643671315,9.90576805939,8.62373305343
 10/26  09:00:00,214.318052694,28.9571405738,20.9924155787,10.1149936893,37.1018798503,116.476155989,118.107695519,108.18192746,9.90576805939,0.02
 10/26  10:00:00,213.896880859,29.0105104833,21.7670138179,8.86518004607,37.1018798503,116.476155989,115.467089803,105.541321743,9.90576805939,0.02
 10/26  11:00:00,213.310928857,29.0788058641,22.7924880926,7.18528080995,37.1018798503,116.476155989,121.106250069,102.567609692,9.90576805939,8.63287231687
 10/26  12:00:00,200.275992555,29.248122316,24.3099987836,4.50528424666,37.1018798503,104.434947198,106.167051038,96.2412829788,9.90576805939,0.02
 10/26  13:00:00,212.258161512,29.6777531386,25.3455903796,2.98044058889,37.1018798503,116.476155989,108.780349463,90.2416455436,9.90576805939,8.63293585997
 10/26  14:00:00,212.883740236,30.0587361204,26.616194183,1.95466691317,37.1018798503,116.476155989,96.5980029141,86.6722348547,9.90576805939,0.02
 10/26  15:00:00,211.669822191,30.2476476043,25.615729605,1.55246430279,37.1018798503,116.476155989,102.910298861,84.374762665,9.90576805939,8.62976813647
 10/26  16:00:00,210.508872276,30.1513397406,24.7228461215,1.38133629652,37.1018798503,116.476155989,94.4803501215,84.5545820621,9.90576805939,0.02
 10/26  17:00:00,208.8317011,29.726839183,23.3929931745,1.45962401397,37.1018798503,116.476155989,98.2661568883,88.3403888289,9.90576805939,0.02
 10/26  18:00:00,131.79552841,27.116380908,17.5976925788,0.0,24.7345865669,47.5788473902,77.0756387793,72.1027547496,4.9528840297,0.02
 10/26  19:00:00,130.664776984,27.8763721199,14.6780784395,0.0,24.7345865669,47.5788473902,93.606042549,80.0448175587,4.9528840297,8.60834096064
 10/26  20:00:00,111.505483761,26.3563896961,13.2870943376,0.0,12.3672932834,38.6892022431,98.8641622153,95.8724317975,2.97173041782,0.02
 10/26  21:00:00,91.4462526598,20.7421782878,10.0335409141,0.0179811844163,12.3672932834,27.0668015668,83.3366666324,80.3449362145,2.97173041782,0.02
 10/26  22:00:00,67.4301390726,17.3682621409,7.96083483973,0.0,4.12243109448,15.9888894789,76.4938211612,73.5020907434,2.97173041782,0.02
 10/26  23:00:00,79.7105710783,22.470318888,9.28428646278,0.454085661554,4.12243109448,15.9888894789,98.0657152668,95.073984849,2.97173041782,0.02
 10/26  24:00:00,70.8308579864,18.2368235259,7.31160046496,1.18081630962,4.12243109448,15.9888894789,79.9868166788,76.995086261,2.97173041782,0.02
 10/27  01:00:00,82.3424229009,22.817743442,9.6927313028,2.31934397554,4.12243109448,15.9888894789,101.335838899,98.3441084808,2.97173041782,0.02
 10/27  02:00:00,73.9992574664,19.0185287725,9.61469081101,3.87053584643,4.12243109448,15.9888894789,81.9908573315,78.9991269137,2.97173041782,0.02
 10/27  03:00:00,83.4479301985,23.7731609656,14.1974213325,5.71023245711,4.12243109448,15.9888894789,102.468843808,99.4771133902,2.97173041782,0.02
 10/27  04:00:00,105.410973416,26.9354306195,17.5845414968,1.92193169807,12.3672932834,24.9413748627,114.597085405,109.624201375,4.9528840297,0.02
 10/27  05:00:00,140.780097179,28.1661994674,21.8182185432,28.4843431965,12.3672932834,24.9413748627,179.506081126,174.533197096,4.9528840297,0.02
 10/27  06:00:00,192.64143534,28.6329011225,22.4424773919,21.5009270608,24.7345865669,70.7195625826,145.284241711,135.358473652,9.90576805939,0.02
 10/27  07:00:00,215.27406875,28.764449845,22.5085408496,15.0760628977,37.1018798503,92.3937384068,125.911494692,115.985726632,9.90576805939,0.02
 10/27  08:00:00,213.487456721,28.83843055,23.2603251209,12.1202500112,37.1018798503,104.434947198,128.011320973,109.481810061,9.90576805939,8.62374285257
 10/27  09:00:00,215.869198623,28.8983122465,22.0178903691,10.118943947,37.1018798503,116.476155989,116.116098134,106.190330074,9.90576805939,0.02
 10/27  10:00:00,213.322906822,28.9228125696,20.4659001289,9.68002375002,37.1018798503,116.476155989,114.708793482,104.783025422,9.90576805939,0.02
 10/27  11:00:00,212.995532975,28.953809465,20.7031331673,9.08422348586,37.1018798503,116.476155989,122.036066309,103.497380811,9.90576805939,8.63291743867
 10/27  12:00:00,201.056373402,28.993678626,21.4479529067,8.40215956764,37.1018798503,104.434947198,112.118455798,102.192687739,9.90576805939,0.02
 10/27  13:00:00,212.855003539,29.036987877,21.8710710513,7.69255601691,37.1018798503,116.476155989,119.203294211,100.664599037,9.90576805939,8.63292711453
 10/27  14:00:00,212.570384208,29.0776620819,22.2857339494,6.95284939187,37.1018798503,116.476155989,109.218538544,99.2927704841,9.90576805939,0.02
 10/27  15:00:00,213.159504196,29.1106677287,23.3835764698,6.41127111796,37.1018798503,116.476155989,116.752379907,98.2184253803,9.90576805939,8.62818646727
 10/27  16:00:00,213.095818853,29.1350006999,23.6355241726,6.07194371602,37.1018798503,116.476155989,107.312178549,97.3864104893,9.90576805939,0.02
 10/27  17:00:00,212.79298934,29.1463025501,23.3247930843,6.06965173659,37.1018798503,116.476155989,107.058830647,97.1330625872,9.90576805939,0.02
 10/27  18:00:00,134.856047484,27.2249510811,20.5496427322,0.0,24.7345865669,47.5788473902,82.4030505192,77.4301664895,4.9528840297,0.02
 10/27  19:00:00,136.352150523,27.6592317737,21.6114597874,0.0,24.7345865669,47.5788473902,87.6679232005,82.6950391708,4.9528840297,0.02
 10/27  20:00:00,115.713891869,26.3563896961,23.5319971905,0.000992822153349,12.3672932834,38.6892022431,108.222468388,96.6423669492,2.97173041782,8.60837102107
 10/27  21:00:00,84.129688023,15.041110741,15.1319165135,0.0686099504144,12.3672932834,27.0668015668,63.2740569184,60.2823265006,2.97173041782,0.02
 10/27  22:00:00,73.5617392167,19.0095466026,19.8529638689,0.0,4.12243109448,15.9888894789,85.6831395696,82.6914091518,2.97173041782,0.02
 10/27  23:00:00,63.0331703855,13.182685933,15.0306248994,0.232683621886,4.12243109448,15.9888894789,56.820819041,53.8290886231,2.97173041782,0.02
 10/27  24:00:00,72.7531028468,18.1454763025,19.7269387416,0.0,4.12243109448,15.9888894789,82.707733769,79.7160033512,2.97173041782,0.02
 10/28  01:00:00,61.5026967167,11.671685679,14.6018076064,0.64830505233,4.12243109448,15.9888894789,48.4805941054,45.4888636876,2.97173041782,0.02
 10/28  02:00:00,75.3820824516,18.753469272,21.734257576,0.217529396666,4.12243109448,15.9888894789,82.9867786088,79.995048191,2.97173041782,0.02
 10/28  03:00:00,58.2543073383,10.803124294,12.662551144,0.31342891723,4.12243109448,15.9888894789,47.6849924892,44.6932620714,2.97173041782,0.02
 10/28  04:00:00,95.1397811974,26.9643826656,32.5818232095,0.652285609678,4.12243109448,16.0517297156,115.917569601,112.925839183,2.97173041782,0.02
 10/28  05:00:00,98.3463927789,27.2249510811,35.1731771207,1.00697484293,4.12243109448,16.0517297156,116.481788388,113.49005797,2.97173041782,0.02
 10/28  06:00:00,130.207228548,28.5277931587,40.3727118382,2.81135893932,4.12243109448,39.6058045677,97.1445614748,94.152831057,2.97173041782,0.02
 10/28  07:00:00,188.498841354,28.5689462056,45.7338020723,26.4068621251,12.3672932834,65.3531420225,151.490432631,146.517548601,4.9528840297,0.02
 10/28  08:00:00,178.213213604,28.556454947,47.5286742287,20.8446453876,12.3672932834,68.2430321324,148.332933621,143.360049592,4.9528840297,0.02
 10/28  09:00:00,201.794532939,28.5827468992,49.0347820703,13.8766770918,16.4897243779,93.1370602926,137.194781766,129.250167319,7.92461444751,0.02
 10/28  10:00:00,201.761988159,28.5843538219,52.1875920032,10.689602616,16.4897243779,93.1370602926,140.042530932,123.504977695,7.92461444751,8.61293879013
 10/28  11:00:00,199.74415141,28.5838513311,54.1983143632,6.66157968017,16.4897243779,93.1370602926,123.330187796,115.385573349,7.92461444751,0.02
 10/28  12:00:00,189.46264049,28.5951139357,55.3486248216,4.37012439337,16.4897243779,83.9857416113,115.845551176,107.900936729,7.92461444751,0.02
 10/28  13:00:00,189.382148165,28.5937918802,56.4884350433,3.15113690063,16.4897243779,83.9857416113,111.131706207,103.18709176,7.92461444751,0.02
 10/28  14:00:00,191.030738618,28.6044804473,58.7671552835,2.51036215019,16.4897243779,83.9857416113,103.773512378,95.8288979305,7.92461444751,0.02
 10/28  15:00:00,172.592214674,28.5277931587,60.3725711962,0.0,12.3672932834,70.6512738906,54.5410088104,49.5681247808,4.9528840297,0.02
 10/28  16:00:00,172.7989216,28.5277931587,60.579272556,0.0,12.3672932834,70.6512738906,63.2786263118,49.7154879101,4.9528840297,8.61025437198
 10/28  17:00:00,160.912455723,28.5277931587,61.2163564856,0.0,12.3672932834,58.1284167478,57.3994742796,52.4265902499,4.9528840297,0.02
 10/28  18:00:00,131.423683478,27.2249510811,52.1229351873,0.0,12.3672932834,24.9413748627,76.0795718644,71.1066878347,4.9528840297,0.02
 10/28  19:00:00,131.312155547,27.2249510811,52.0114072834,0.0,12.3672932834,24.9413748627,83.0668215065,78.0939374768,4.9528840297,0.02
 10/28  20:00:00,105.981482088,25.9221090036,45.1180832585,0.0,4.12243109448,16.0517297156,92.7711636679,89.77943325,2.97173041782,0.02
 10/28  21:00:00,75.7632113054,13.3998262792,27.303100267,0.0,4.12243109448,15.9888894789,47.747374251,44.7556438332,2.97173041782,0.02
 10/28  22:00:00,89.9087885671,19.7333477568,34.5396717338,0.0,4.12243109448,15.9888894789,83.392679109,80.4009486911,2.97173041782,0.02
 10/28  23:00:00,70.0252581635,12.5312648942,22.4479337867,0.0,4.12243109448,15.9888894789,52.7267648145,49.7350343967,2.97173041782,0.02
 10/28  24:00:00,94.044522313,20.0952483339,38.9969131931,0.0,4.12243109448,15.9888894789,72.2173972521,69.2256668343,2.97173041782,0.02
 10/29  01:00:00,70.1858229758,12.7049771712,24.9473537223,0.0,2.06121554724,15.9888894789,46.7407733301,43.7490429123,2.97173041782,0.02
 10/29  02:00:00,89.4449275788,19.4438272951,36.9401975645,0.0,2.06121554724,15.9888894789,69.1392739663,66.1475435485,2.97173041782,0.02
 10/29  03:00:00,75.6586204873,14.0033281638,29.1740969641,0.0,2.06121554724,15.9888894789,46.1113921331,43.1196617153,2.97173041782,0.02
 10/29  04:00:00,97.3670051938,21.0896028418,43.5435467536,0.0,2.06121554724,15.9888894789,67.938998497,64.9472680791,2.97173041782,0.02
 10/29  05:00:00,77.4489325019,14.0467562331,30.8484349763,0.0,2.06121554724,15.9888894789,40.8583502841,37.8666198663,2.97173041782,0.02
 10/29  06:00:00,98.5874971718,22.0360381955,43.7535576033,0.0,2.06121554724,15.9888894789,62.8644536493,59.8727232315,2.97173041782,0.02
 10/29  07:00:00,89.0135673806,18.4105358029,40.3589898744,0.0,2.06121554724,15.9888894789,45.9744392993,42.9827088815,2.97173041782,0.02
 10/29  08:00:00,126.943447844,23.5125925501,56.5421673649,0.0,4.12243109448,41.7362269337,40.5221356907,35.549251661,4.9528840297,0.02
 10/29  09:00:00,112.457228337,18.4973919414,45.7292595745,0.0,4.12243109448,41.7362269337,22.6086914575,17.6358074278,4.9528840297,0.02
 10/29  10:00:00,133.24133116,23.5994486886,62.4142510228,0.0,4.12243109448,41.7362269337,18.3226310797,13.34974705,4.9528840297,0.02
 10/29  11:00:00,119.073841899,18.757960357,51.7147503955,0.0,4.12243109448,41.7362269337,9.92232966843,4.94944563874,4.9528840297,0.02
 10/29  12:00:00,144.963049546,23.7731609656,68.6808681234,0.0,4.12243109448,41.7362269337,7.29488528729,2.3220012576,4.9528840297,0.02
 10/29  13:00:00,129.625667242,19.0299651458,56.6569886984,0.0,4.12243109448,41.7362269337,5.50639198363,0.533507953932,4.9528840297,0.02
 10/29  14:00:00,152.400652888,23.7897100987,73.1802904833,0.0,4.12243109448,41.7362269337,4.9728840297,0.0,4.9528840297,0.02
 10/29  15:00:00,139.948144102,19.0831504796,61.3167448304,0.0,4.12243109448,41.7362269337,4.9728840297,0.0,4.9528840297,0.02
 10/29  16:00:00,150.441071975,23.8210443777,77.5336334267,0.0,4.12243109448,24.8785346261,4.9728840297,0.0,4.9528840297,0.02
 10/29  17:00:00,109.42794309,19.0523538006,61.9506825398,0.0,2.06121554724,15.9888894789,2.99173041782,0.0,2.97173041782,0.02
 10/29  18:00:00,139.279288682,23.7826996596,75.91203416,0.0,2.06121554724,15.9888894789,11.5735559946,0.0,2.97173041782,8.60182557678
 10/29  19:00:00,80.2411756742,18.1585428822,29.5118265645,0.0,2.06121554724,15.9888894789,39.5569214139,36.5651909961,2.97173041782,0.02
 10/29  20:00:00,66.7112105899,21.6975958113,11.7208583759,0.0,2.06121554724,15.9888894789,82.7912223377,79.7994919199,2.97173041782,0.02
 10/29  21:00:00,49.3202751333,10.6339031019,5.6744314668,0.0,2.06121554724,15.9888894789,42.5735047713,39.5817743535,2.97173041782,0.02
 10/29  22:00:00,62.9677156396,18.1499673874,10.3984321389,0.0,2.06121554724,15.9888894789,78.312699891,75.3209694732,2.97173041782,0.02
 10/29  23:00:00,61.1405665724,17.7156866949,9.98754687478,0.0,2.06121554724,15.9888894789,79.400053682,76.4083232642,2.97173041782,0.02
 10/29  24:00:00,60.3484240463,17.2814060024,9.95832582106,0.0,2.06121554724,15.9888894789,81.424564569,78.4328341512,2.97173041782,0.02
 10/30  01:00:00,69.8335304451,21.601757503,12.4592815293,0.0,4.12243109448,15.9888894789,102.265364567,99.2736341488,2.97173041782,0.02
 10/30  02:00:00,62.3163158838,17.2814060024,9.69156052253,0.0,4.12243109448,15.9888894789,83.0641876747,80.0724572569,2.97173041782,0.02
 10/30  03:00:00,70.2847296528,21.601757503,11.9299347071,0.0,4.12243109448,15.9888894789,104.18758313,101.195852712,2.97173041782,0.02
 10/30  04:00:00,95.2563180228,26.9643826656,13.1879899998,0.00582523311837,12.3672932834,24.9413748627,118.25495955,113.28207552,4.9528840297,0.02
 10/30  05:00:00,115.59095573,28.1715284178,15.992425656,14.7099071896,12.3672932834,24.9413748627,185.632500883,180.659616854,4.9528840297,0.02
 10/30  06:00:00,169.671830987,28.5865060859,16.2913193158,11.3251248238,24.7345865669,70.7195625826,154.347154504,144.421386445,9.90576805939,0.02
 10/30  07:00:00,196.851637915,28.6778330106,15.7646144426,7.95926267384,37.1018798503,92.3937384068,134.581316094,124.655548035,9.90576805939,0.02
 10/30  08:00:00,195.942103992,28.7246087929,15.3902292818,7.7920153102,37.1018798503,104.434947198,129.643250904,119.717482845,9.90576805939,0.02
 10/30  09:00:00,206.432756262,28.7612555253,15.9176480077,7.33185906319,37.1018798503,116.476155989,132.850426646,114.317633685,9.90576805939,8.62702490131
 10/30  10:00:00,208.066601945,28.8158161229,18.6534585136,6.34316822295,37.1018798503,116.476155989,120.165003796,110.239235737,9.90576805939,0.02
 10/30  11:00:00,210.070057265,28.886568445,21.7403789135,5.18871364869,37.1018798503,116.476155989,125.285221172,106.746340781,9.90576805939,8.63311233093
