Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  12:00:00,197.808086252,28.9701521378,22.7951320394,3.83022787467,37.1018798503,104.434947198,112.953861135,103.028093076,9.90576805939,0.02
 10/30  13:00:00,208.520421789,29.1304425464,22.4317868729,2.70378037823,37.1018798503,116.476155989,115.909603921,97.3706519385,9.90576805939,8.63318392308
 10/30  14:00:00,208.296685887,29.1620553203,22.9046524894,1.97584287919,37.1018798503,116.476155989,106.258959438,96.3331913786,9.90576805939,0.02
 10/30  15:00:00,209.054476638,29.1801007968,23.7864349258,1.8339447224,37.1018798503,116.476155989,114.994994943,96.4592427897,9.90576805939,8.62998409419
 10/30  16:00:00,208.334414525,29.2361055392,22.9862357923,1.85870869915,37.1018798503,116.476155989,105.192524472,95.2667564122,9.90576805939,0.02
 10/30  17:00:00,209.720868946,29.2078040887,21.7477315194,2.16392923083,37.1018798503,116.476155989,105.713295074,95.7875270146,9.90576805939,0.02
 10/30  18:00:00,131.902628384,27.2249510811,17.5962257927,0.0,24.7345865669,47.5788473902,80.9792937265,76.0064096968,4.9528840297,0.02
 10/30  19:00:00,131.194737509,27.4782814851,16.6349992837,0.0,24.7345865669,47.5788473902,87.5294044675,82.5565204378,4.9528840297,0.02
 10/30  20:00:00,108.586115374,26.3563896961,14.9749748103,0.0,12.3672932834,38.6892022431,109.769720395,98.1896013348,2.97173041782,8.60838864232
 10/30  21:00:00,87.8084292865,20.090757249,11.2110356255,0.0,12.3672932834,27.0668015668,85.2770648533,82.2853344355,2.97173041782,0.02
 10/30  22:00:00,63.6848841715,18.1499673874,9.52572342071,0.151231083096,4.12243109448,15.9888894789,77.6607041918,74.668973774,2.97173041782,0.02
 10/30  23:00:00,70.9466574172,21.601757503,12.08859019,0.0,4.12243109448,15.9888894789,99.3479736905,96.3562432727,2.97173041782,0.02
 10/30  24:00:00,66.4327425656,18.4105358029,9.5169311408,1.07657248615,4.12243109448,15.9888894789,80.8582653295,77.8665349116,2.97173041782,0.02
 10/31  01:00:00,72.3463214863,21.601757503,12.3998874305,0.0,4.12243109448,15.9888894789,101.279480152,98.2877497342,2.97173041782,0.02
 10/31  02:00:00,65.9841226384,18.5842480799,10.0146733102,2.0327576552,4.12243109448,15.9888894789,81.6700035441,78.6782731262,2.97173041782,0.02
 10/31  03:00:00,72.5821238932,22.5571750265,12.6434636763,1.89323281293,4.12243109448,15.9888894789,102.85858187,99.8668514518,2.97173041782,0.02
 10/31  04:00:00,95.5926787117,27.0801908503,14.7100764879,1.72661404452,12.3672932834,24.9413748627,116.478683819,111.50579979,4.9528840297,0.02
 10/31  05:00:00,124.735992307,28.1516930293,17.8971878822,26.6113140678,12.3672932834,24.9413748627,183.447681836,178.474797806,4.9528840297,0.02
 10/31  06:00:00,176.964395195,28.6321622111,18.0953853784,20.0155692711,24.7345865669,70.7195625826,148.534532844,138.608764785,9.90576805939,0.02
 10/31  07:00:00,203.927799601,28.7537159722,18.6420340502,14.6176395675,37.1018798503,92.3937384068,129.121317322,119.195549262,9.90576805939,0.02
 10/31  08:00:00,202.937850375,28.8119294488,18.6956571346,13.2183236085,37.1018798503,104.434947198,123.67346157,113.747693511,9.90576805939,0.02
 10/31  09:00:00,214.081940804,28.8552446643,18.8862544595,12.0868942382,37.1018798503,116.476155989,129.135077529,110.603858912,9.90576805939,8.62545055709
 10/31  10:00:00,213.268421096,28.8903943137,18.8048974548,11.3189699982,37.1018798503,116.476155989,118.346310036,108.420541976,9.90576805939,0.02
 10/31  11:00:00,212.19414209,28.92657581,18.4382960947,10.5748687035,37.1018798503,116.476155989,125.079016639,106.540100353,9.90576805939,8.63314822682
 10/31  12:00:00,199.490017758,28.960304109,18.4061781598,9.91096050552,37.1018798503,104.434947198,114.950422898,105.024654838,9.90576805939,0.02
 10/31  13:00:00,210.9454164,28.9965558539,18.4351596754,9.25928498916,37.1018798503,116.476155989,121.858095103,103.319157739,9.90576805939,8.63316930499
 10/31  14:00:00,210.764981878,29.0308896832,18.910351443,8.56960352318,37.1018798503,116.476155989,111.765362552,101.839594492,9.90576805939,0.02
 10/31  15:00:00,210.977122185,29.0632115515,19.7075372133,7.95237596115,37.1018798503,116.476155989,112.385132736,100.548914421,9.90576805939,1.93045025626
 10/31  16:00:00,210.844897941,29.0918432998,20.0540847365,7.44560122588,37.1018798503,116.476155989,115.841793817,99.2209548424,9.90576805939,6.71507091478
 10/31  17:00:00,213.421362215,29.1094692272,20.4850729415,7.22541535918,37.1018798503,116.476155989,108.596448357,98.6706802974,9.90576805939,0.02
 10/31  18:00:00,131.579923789,27.2249510811,17.2735209658,0.0,24.7345865669,47.5788473902,83.7325704098,78.7596863801,4.9528840297,0.02
 10/31  19:00:00,130.801360132,27.6592317737,16.055677047,0.00499433958381,24.7345865669,47.5788473902,89.5021494053,84.5292653756,4.9528840297,0.02
 10/31  20:00:00,107.616316283,26.3563896961,15.3073053741,0.128097507734,12.3672932834,38.6892022431,110.719078935,99.1389990785,2.97173041782,8.60834943856
 10/31  21:00:00,88.2012859698,21.0316987495,12.3250187885,0.712433024889,12.3672932834,27.0668015668,85.5389949614,82.5472645436,2.97173041782,0.02
 10/31  22:00:00,62.7073497058,17.2814060024,10.6238031804,0.0,4.12243109448,15.9888894789,77.691195106,74.6994646882,2.97173041782,0.02
 10/31  23:00:00,73.0268221306,22.6874592343,13.3960789998,1.66335386856,4.12243109448,15.9888894789,99.1382703208,96.1465399029,2.97173041782,0.02
 10/31  24:00:00,64.2777347226,17.7156866949,10.6311935705,0.842566450786,4.12243109448,15.9888894789,80.9029053855,77.9111749677,2.97173041782,0.02
 11/01  01:00:00,74.1577330723,22.470318888,13.3963434111,1.95085953898,4.12243109448,15.9888894789,101.418463767,98.4267333493,2.97173041782,0.02
 11/01  02:00:00,68.2333847223,18.4105358029,10.6272622491,2.86481845837,4.12243109448,15.9888894789,82.2831212349,79.2913908171,2.97173041782,0.02
 11/01  03:00:00,78.0737902842,23.4257364116,13.3680901397,5.37722224898,4.12243109448,15.9888894789,102.829490123,99.8377597049,2.97173041782,0.02
 11/01  04:00:00,99.5882599287,27.6592317737,15.5906047275,4.26262602649,12.3672932834,24.9413748627,116.138013111,111.165129081,4.9528840297,0.02
 11/01  05:00:00,123.541346146,27.7107555405,18.7429911035,25.0118021058,12.3672932834,24.9413748627,182.461079436,177.488195406,4.9528840297,0.02
 11/01  06:00:00,182.066395304,28.6349354661,18.9784619045,24.2281132028,24.7345865669,70.7195625826,148.223814309,138.298046249,9.90576805939,0.02
 11/01  07:00:00,208.214101932,28.7561989297,18.9908803472,18.5526118689,37.1018798503,92.3937384068,130.103626371,120.177858312,9.90576805939,0.02
 11/01  08:00:00,206.12356705,28.8151208901,18.9965850317,16.0999197688,37.1018798503,104.434947198,124.113545669,114.18777761,9.90576805939,0.02
 11/01  09:00:00,217.097352898,28.8497570615,19.5124231352,14.4816213228,37.1018798503,116.476155989,129.315256,110.782360849,9.90576805939,8.62712709218
 11/01  10:00:00,217.21406801,28.8680059518,19.9814650989,14.1104359593,37.1018798503,116.476155989,119.202766598,109.276998538,9.90576805939,0.02
 11/01  11:00:00,217.042724275,28.891169778,20.7829750314,13.1141742254,37.1018798503,116.476155989,126.106477351,107.567510454,9.90576805939,8.63319883762
 11/01  12:00:00,204.365018284,28.9244931863,21.6999560956,11.527992145,37.1018798503,104.434947198,114.925179786,104.999411726,9.90576805939,0.02
 11/01  13:00:00,216.392945091,28.9678555328,22.752165879,10.4185047642,37.1018798503,116.476155989,121.540942236,103.001951337,9.90576805939,8.63322283943
 11/01  14:00:00,216.087814764,29.0068722738,23.3559753849,9.47082723272,37.1018798503,116.476155989,111.398680556,101.472912496,9.90576805939,0.02
 11/01  15:00:00,216.056835519,29.0442360808,24.1187171234,8.63988274209,37.1018798503,116.476155989,110.04335641,100.117588351,9.90576805939,0.02
 11/01  16:00:00,216.37146541,29.0806237291,25.2521132704,7.78535704802,37.1018798503,116.476155989,117.257212528,98.7255609365,9.90576805939,8.62588353181
 11/01  17:00:00,218.624266637,29.1078495532,25.6231865826,7.29182448171,37.1018798503,116.476155989,107.828684429,97.9029163697,9.90576805939,0.02
 11/01  18:00:00,137.289129576,27.2249510811,22.9827261649,0.0,24.7345865669,47.5788473902,82.8522589076,77.8793748779,4.9528840297,0.02
 11/01  19:00:00,137.370549339,27.6592317737,22.6298600023,0.0,24.7345865669,47.5788473902,88.2403838773,83.2674998476,4.9528840297,0.02
 11/01  20:00:00,115.280960005,26.3563896961,23.0820138736,0.0180321252272,12.3672932834,38.6892022431,108.990440851,97.4103500362,2.97173041782,8.6083603971
 11/01  21:00:00,82.4766090332,14.867398464,13.5503673483,0.170783588614,12.3672932834,27.0668015668,61.9296147105,58.9378842927,2.97173041782,0.02
 11/01  22:00:00,77.0771062889,21.601757503,20.7089117043,0.0,4.12243109448,15.9888894789,95.7395487794,92.7478183616,2.97173041782,0.02
 11/01  23:00:00,70.1488756525,18.3236796644,16.5224823425,0.648289518583,4.12243109448,15.9888894789,77.8267483542,74.8350179364,2.97173041782,0.02
 11/01  24:00:00,78.0109303997,22.2531785418,20.4693276824,0.521987176084,4.12243109448,15.9888894789,98.4696035142,95.4778730964,2.97173041782,0.02
 11/02  01:00:00,69.822917099,17.7156866949,16.9235611426,0.529245166209,4.12243109448,15.9888894789,79.8287051508,76.836974733,2.97173041782,0.02
 11/02  02:00:00,81.3517891801,22.9045995805,21.9700387876,1.71071383001,4.12243109448,15.9888894789,99.6223027072,96.6305722894,2.97173041782,0.02
 11/02  03:00:00,71.267578001,18.0631112489,17.4985752821,1.05146741431,4.12243109448,15.9888894789,80.3800764962,77.3883460784,2.97173041782,0.02
 11/02  04:00:00,107.401032983,27.369711312,26.4987124845,1.45681174957,12.3672932834,24.9413748627,113.171414923,108.198530893,4.9528840297,0.02
 11/02  05:00:00,131.987947703,28.1805430864,29.3769358811,22.3546713036,12.3672932834,24.9413748627,178.142036462,173.169152432,4.9528840297,0.02
 11/02  06:00:00,185.872823856,28.6686363194,30.1410129478,16.8418961528,24.7345865669,70.7195625826,144.300243593,134.374475534,9.90576805939,0.02
 11/02  07:00:00,211.570973168,28.8625602375,29.1224603149,11.6715412247,37.1018798503,92.3937384068,125.408136264,115.482368205,9.90576805939,0.02
 11/02  08:00:00,211.741381741,28.9453061395,30.2691061132,10.315026074,37.1018798503,104.434947198,120.127998947,110.202230888,9.90576805939,0.02
 11/02  09:00:00,223.060836558,28.993856459,30.1704835921,9.64294302975,37.1018798503,116.476155989,126.472024929,107.939079473,9.90576805939,8.62717739636
 11/02  10:00:00,219.651731289,29.024820943,27.191773746,9.18097259535,37.1018798503,116.476155989,116.256329051,106.330560992,9.90576805939,0.02
 11/02  11:00:00,217.386665225,29.051938759,25.2084963418,8.87182253187,37.1018798503,116.476155989,123.527668337,104.988637191,9.90576805939,8.6332630867
 11/02  12:00:00,204.587722387,29.0740296626,24.7702150633,8.53089788852,37.1018798503,104.434947198,113.780923035,103.855154976,9.90576805939,0.02
 11/02  13:00:00,215.69413295,29.0913613911,24.008491926,8.33985825555,37.1018798503,116.476155989,121.15630447,102.617246338,9.90576805939,8.63329007223
 11/02  14:00:00,214.413848762,29.099322076,22.6739863745,8.38639743909,37.1018798503,116.476155989,111.835648477,101.909880418,9.90576805939,0.02
 11/02  15:00:00,213.598521502,29.1055088219,21.781572716,8.45743714539,37.1018798503,116.476155989,119.811455748,101.275831225,9.90576805939,8.62985646353
 11/02  16:00:00,212.394888325,29.1373432509,21.4295315126,7.57464108225,37.1018798503,116.476155989,109.739939669,99.8141716094,9.90576805939,0.02
 11/02  17:00:00,214.083402171,29.1502493212,20.9310278969,7.4007169531,37.1018798503,116.476155989,108.783653568,98.8578855086,9.90576805939,0.02
 11/02  18:00:00,131.824315302,27.2249510811,17.5179109911,0.0,24.7345865669,47.5788473902,83.9921459379,79.0192619082,4.9528840297,0.02
 11/02  19:00:00,131.829402417,27.6592317737,17.0844843667,0.00422779544609,24.7345865669,47.5788473902,89.4715403441,84.4986563144,4.9528840297,0.02
 11/02  20:00:00,109.177388492,26.3563896961,16.8955787638,0.100895011234,12.3672932834,38.6892022431,110.475218263,98.8950704085,2.97173041782,8.60841743623
 11/02  21:00:00,89.3556430243,21.0896028418,13.5379062119,0.683256781042,12.3672932834,27.0668015668,85.5469118973,82.5551814795,2.97173041782,0.02
 11/02  22:00:00,63.4720127606,17.2814060024,11.5006934488,0.0,4.12243109448,15.9888894789,77.5776900094,74.5859595916,2.97173041782,0.02
 11/02  23:00:00,72.745145356,22.5571750265,13.9150260472,1.26266296125,4.12243109448,15.9888894789,98.4101930575,95.4184626397,2.97173041782,0.02
 11/02  24:00:00,65.1450687789,18.1499673874,10.0919088711,1.79854729528,4.12243109448,15.9888894789,80.848858295,77.8571278771,2.97173041782,0.02
 11/03  01:00:00,72.2038817218,22.0360381955,12.3950130611,1.01420855625,4.12243109448,15.9888894789,101.151376505,98.1596460875,2.97173041782,0.02
 11/03  02:00:00,66.8148167221,18.4105358029,10.0951448324,2.96721812035,4.12243109448,15.9888894789,82.6893657769,79.6976353591,2.97173041782,0.02
 11/03  03:00:00,79.0137524071,23.7731609656,12.2824474046,7.13479163352,4.12243109448,15.9888894789,103.838890297,100.847159879,2.97173041782,0.02
 11/03  04:00:00,98.1668577383,27.4420914274,13.7810111156,4.02049837844,12.3672932834,24.9413748627,116.890147218,111.917263189,4.9528840297,0.02
 11/03  05:00:00,125.259592528,27.7142187382,16.4261413976,26.0418436075,12.3672932834,24.9413748627,183.255471268,178.282587239,4.9528840297,0.02
 11/03  06:00:00,185.489379741,28.647189164,15.7618760739,25.5940305708,24.7345865669,70.7195625826,151.829111132,141.903343073,9.90576805939,0.02
 11/03  07:00:00,209.143591708,28.7751837284,15.3833997508,19.1490136696,37.1018798503,92.3937384068,131.974531603,122.048763544,9.90576805939,0.02
 11/03  08:00:00,206.51134892,28.8262236209,15.390543613,16.4031110964,37.1018798503,104.434947198,124.50940527,114.583637211,9.90576805939,0.02
 11/03  09:00:00,212.82492327,28.8773241296,15.9153834574,12.6206426334,37.1018798503,116.476155989,127.340691088,108.807709904,9.90576805939,8.62721312437
 11/03  10:00:00,209.962004036,28.9673381879,18.3902195645,8.35027804481,37.1018798503,116.476155989,112.83422578,102.908457721,9.90576805939,0.02
 11/03  11:00:00,211.079656062,29.1004651551,21.403203204,6.32157903223,37.1018798503,116.476155989,115.815548964,97.2764408203,9.90576805939,8.63334008474
 11/03  12:00:00,199.342680557,29.4028953884,23.0928922152,4.63430935099,37.1018798503,104.434947198,102.61541109,92.6896430307,9.90576805939,0.02
 11/03  13:00:00,211.578820539,29.7812639337,24.2373671658,3.3057662692,37.1018798503,116.476155989,107.424792866,88.8857203539,9.90576805939,8.63330445283
 11/03  14:00:00,211.303293303,30.0104623106,24.7224239973,2.31626058491,37.1018798503,116.476155989,96.4091952721,86.4834272127,9.90576805939,0.02
 11/03  15:00:00,210.852606399,30.0213698119,24.7209616019,1.8562681355,37.1018798503,116.476155989,104.154088182,85.6181050788,9.90576805939,8.63021504385
 11/03  16:00:00,209.804948556,29.8456887862,24.0351473903,1.67074025827,37.1018798503,116.476155989,96.5204570786,86.5946890192,9.90576805939,0.02
 11/03  17:00:00,209.768669444,29.5339703931,21.8340102399,1.79464088237,37.1018798503,116.476155989,99.4925405186,89.5667724592,9.90576805939,0.02
 11/03  18:00:00,135.781740373,27.2249510811,17.3692615567,0.0,24.7345865669,47.5788473902,77.4975091911,72.5246251614,4.9528840297,0.02
 11/03  19:00:00,136.624670958,27.7316118891,15.5945893812,0.0,24.7345865669,47.5788473902,84.9756971075,80.0028130778,4.9528840297,0.02
 11/03  20:00:00,113.645711043,26.3563896961,14.217638417,0.0,12.3672932834,38.6892022431,107.654691654,96.0745672532,2.97173041782,8.60839398301
 11/03  21:00:00,93.316718217,21.0027467033,11.5947670758,0.0445644510687,12.3672932834,27.0668015668,83.2248500321,80.2331196143,2.97173041782,0.02
 11/03  22:00:00,68.9839028179,17.2814060024,9.83099458221,0.0,4.12243109448,15.9888894789,76.3359262858,73.3441958679,2.97173041782,0.02
 11/03  23:00:00,80.6663793068,22.6874592343,11.6602056426,0.529716254221,4.12243109448,15.9888894789,97.6456932578,94.65396284,2.97173041782,0.02
 11/03  24:00:00,70.8265600197,17.7156866949,8.25945463112,0.478322107694,4.12243109448,15.9888894789,80.1495867828,77.1578563649,2.97173041782,0.02
 11/04  01:00:00,81.1374146703,22.470318888,10.554146942,1.35169645705,4.12243109448,15.9888894789,100.904102712,97.9123722938,2.97173041782,0.02
 11/04  02:00:00,77.0268808735,19.2356691187,8.14020897405,4.40512022585,4.12243109448,15.9888894789,81.8248497741,78.8331193563,2.97173041782,0.02
 11/04  03:00:00,89.7877164182,23.3388802731,8.57414689521,5.73030150485,4.12243109448,15.9888894789,102.580117126,99.5883867081,2.97173041782,0.02
 11/04  04:00:00,102.98711995,28.0935124662,8.94150851108,9.30703578918,4.12243109448,16.0517297156,123.027359467,120.035629049,2.97173041782,0.02
 11/04  05:00:00,102.183412855,27.6592317737,8.90931055778,8.93982739667,4.12243109448,16.0517297156,124.866394,121.874663582,2.97173041782,0.02
 11/04  06:00:00,134.235950466,28.5277931587,8.3283379959,15.4586783619,4.12243109448,39.6058045677,130.093449542,127.101719125,2.97173041782,0.02
 11/04  07:00:00,202.973370617,28.5376141145,11.3731516222,50.6420957435,12.3672932834,65.3531420225,186.382178953,181.409294924,4.9528840297,0.02
 11/04  08:00:00,182.408829068,28.5361903865,12.7474980383,41.4896968292,12.3672932834,68.2430321324,177.904904183,172.932020153,4.9528840297,0.02
 11/04  09:00:00,194.788040283,28.5634744212,15.6825167886,29.7936996367,16.4897243779,93.1370602926,153.324089108,145.379474661,7.92461444751,0.02
 11/04  10:00:00,187.211369871,28.5650666799,18.7629909569,23.465744928,16.4897243779,93.1370602926,138.193864194,130.249249746,7.92461444751,0.02
 11/04  11:00:00,184.568291856,28.5646322455,20.871946589,18.3981660613,16.4897243779,93.1370602926,140.926454978,124.388699343,7.92461444751,8.61314118751
 11/04  12:00:00,173.225230341,28.5711451743,22.0896526636,14.557877733,16.4897243779,83.9857416113,127.969950292,120.025335845,7.92461444751,0.02
 11/04  13:00:00,170.120495238,28.608211883,23.7481558192,11.9390025314,16.4897243779,83.9857416113,125.053068247,117.1084538,7.92461444751,0.02
 11/04  14:00:00,174.10858458,28.6782016914,27.3429162491,10.0150439519,16.4897243779,83.9857416113,122.440485596,114.495871149,7.92461444751,0.02
 11/04  15:00:00,151.090056884,28.5277931587,26.3719775039,0.0,12.3672932834,70.6512738906,64.7527674548,59.7798834251,4.9528840297,0.02
 11/04  16:00:00,142.86307458,28.5277931587,24.7754846411,0.0,12.3672932834,70.6512738906,65.3874877737,60.414603744,4.9528840297,0.02
 11/04  17:00:00,122.499252912,28.5277931587,20.1484325238,0.0878986174135,12.3672932834,58.1284167478,80.6579693672,67.0997383415,4.9528840297,8.60534699592
 11/04  18:00:00,98.8508580459,25.9221090036,17.8184402659,0.0,12.3672932834,24.9413748627,96.9240872423,91.9512032126,4.9528840297,0.02
 11/04  19:00:00,99.8801931167,25.9221090036,15.3011988329,0.0,12.3672932834,24.9413748627,104.839038309,99.8661542797,4.9528840297,0.02
 11/04  20:00:00,83.4806135649,25.9221090036,13.7582195743,0.0,4.12243109448,16.0517297156,114.558833106,111.567102688,2.97173041782,0.02
 11/04  21:00:00,75.3084048229,20.7376872029,10.4882177313,0.0,4.12243109448,15.9888894789,97.2290190252,94.2372886073,2.97173041782,0.02
 11/04  22:00:00,68.271910514,17.2814060024,7.84187818072,0.0,4.12243109448,15.9888894789,82.8378644431,79.8461340253,2.97173041782,0.02
 11/04  23:00:00,77.1306117894,21.601757503,9.95924059408,0.0,4.12243109448,15.9888894789,103.763373779,100.771643362,2.97173041782,0.02
 11/04  24:00:00,77.3186263815,19.452809465,7.79037908847,4.69833261517,4.12243109448,15.9888894789,84.0382942245,81.0465638067,2.97173041782,0.02
 11/05  01:00:00,86.8964035973,23.3388802731,8.54202524561,6.18406414794,2.06121554724,15.9888894789,106.735380865,103.743650447,2.97173041782,0.02
 11/05  02:00:00,81.3164937703,19.452809465,6.13025373796,10.2594306314,2.06121554724,15.9888894789,86.9592709804,83.9675405626,2.97173041782,0.02
 11/05  03:00:00,89.9123299424,23.3388802731,7.75993274387,9.81821190701,2.06121554724,15.9888894789,109.339141096,106.347410678,2.97173041782,0.02
 11/05  04:00:00,86.333561465,19.452809465,6.10511017471,14.2047720124,2.06121554724,15.9888894789,88.4910269752,85.4992965574,2.97173041782,0.02
 11/05  05:00:00,94.6736652482,23.3388802731,7.24731494727,12.5743379969,2.06121554724,15.9888894789,110.901112511,107.909382094,2.97173041782,0.02
 11/05  06:00:00,91.0603475758,19.452809465,5.41502915888,17.6813131051,2.06121554724,15.9888894789,89.6993568042,86.7076263864,2.97173041782,0.02
 11/05  07:00:00,99.0965556256,23.3388802731,6.85336243805,15.0388460134,2.06121554724,15.9888894789,112.247622605,109.255892187,2.97173041782,0.02
 11/05  08:00:00,104.214268119,19.452809465,5.81013155909,16.836316557,4.12243109448,41.7362269337,87.9691267585,82.9962427288,4.9528840297,0.02
 11/05  09:00:00,104.445318198,23.3388802731,9.18498272052,10.7993030623,4.12243109448,41.7362269337,105.121272903,100.148388873,4.9528840297,0.02
 11/05  10:00:00,92.7038164956,19.452809465,9.45626728782,10.0432458315,4.12243109448,41.7362269337,82.3593830692,77.3864990395,4.9528840297,0.02
 11/05  11:00:00,99.0807151406,23.3388802731,14.2299430614,6.38617720039,4.12243109448,41.7362269337,98.1859967228,93.2131126931,4.9528840297,0.02
 11/05  12:00:00,91.1774630551,19.452809465,12.1247464355,6.69590056847,4.12243109448,41.7362269337,77.4639936765,72.4911096468,4.9528840297,0.02
 11/05  13:00:00,97.9794502947,23.3388802731,16.5225244934,4.57960204974,4.12243109448,41.7362269337,94.5003502736,89.5274662439,4.9528840297,0.02
 11/05  14:00:00,87.4940127036,19.1632890033,14.1143525816,3.81992714699,4.12243109448,41.7362269337,76.6790664317,71.706182402,4.9528840297,0.02
 11/05  15:00:00,93.3341014858,22.0360381955,18.1956120523,0.873787684509,4.12243109448,41.7362269337,94.6659045818,89.6930205521,4.9528840297,0.02
 11/05  16:00:00,63.7932925552,17.2814060024,14.0582679431,0.0,4.12243109448,24.8785346261,78.523380286,73.5504962563,4.9528840297,0.02
 11/05  17:00:00,62.1855470973,21.601757503,16.3325315446,0.0,2.06121554724,15.9888894789,103.672800129,100.681069711,2.97173041782,0.02
 11/05  18:00:00,62.8977396107,17.2814060024,11.4182478981,0.0,2.06121554724,15.9888894789,86.797890612,83.8061601941,2.97173041782,0.02
 11/05  19:00:00,73.6947413995,22.2531785418,12.8687556642,1.60895098658,2.06121554724,15.9888894789,109.38474613,106.393015712,2.97173041782,0.02
 11/05  20:00:00,71.6628794943,18.931672634,9.20831016036,5.63957945674,2.06121554724,15.9888894789,97.0601795521,85.4883795099,2.97173041782,8.60006962431
 11/05  21:00:00,87.2125990614,23.7731609656,10.458372769,10.0848102348,2.06121554724,15.9888894789,110.982053643,107.990323225,2.97173041782,0.02
 11/05  22:00:00,78.0965174029,19.0185287725,7.70273802027,9.86413650385,2.06121554724,15.9888894789,90.375517175,87.3837867572,2.97173041782,0.02
 11/05  23:00:00,92.956838651,23.7731609656,9.31748247156,14.4324544248,2.06121554724,15.9888894789,112.987909918,109.9961795,2.97173041782,0.02
 11/05  24:00:00,83.7196634072,19.0185287725,7.0387469706,12.9052074615,2.06121554724,15.9888894789,91.433552999,88.4418225812,2.97173041782,0.02
 11/06  01:00:00,100.291752561,23.7731609656,8.00666039536,17.3436282433,4.12243109448,15.9888894789,113.167672838,110.17594242,2.97173041782,0.02
 11/06  02:00:00,87.4689169593,19.0185287725,6.07141464275,14.7421445482,4.12243109448,15.9888894789,91.4566234569,88.4648930391,2.97173041782,0.02
 11/06  03:00:00,103.543430662,23.7731609656,7.16694316455,20.0708329489,4.12243109448,15.9888894789,113.85394161,110.862211192,2.97173041782,0.02
 11/06  04:00:00,91.1766952567,19.0185287725,5.75976498118,16.7530211648,4.12243109448,15.9888894789,92.0872101204,89.0954797026,2.97173041782,0.02
 11/06  05:00:00,128.406941837,28.0935124662,9.01250095761,17.6175284402,12.3672932834,24.9413748627,129.887483193,124.914599163,4.9528840297,0.02
 11/06  06:00:00,160.351411809,27.6601895101,12.369174788,48.8349441271,12.3672932834,24.9413748627,198.926706207,193.953822177,4.9528840297,0.02
 11/06  07:00:00,217.059269838,28.5347451678,12.6112509229,49.0707653005,24.7345865669,70.7195625826,181.499023139,171.57325508,9.90576805939,0.02
 11/06  08:00:00,219.41246036,28.5630635952,12.615176623,34.2691052133,37.1018798503,92.3937384068,160.48175198,150.555983921,9.90576805939,0.02
 11/06  09:00:00,223.838047745,28.5775480087,12.6197769678,28.7680310324,37.1018798503,104.434947198,152.617190705,142.691422646,9.90576805939,0.02
 11/06  10:00:00,227.231087558,28.5863562641,13.6993564739,23.412337165,37.1018798503,116.476155989,151.911690833,133.378558402,9.90576805939,8.62736437202
 11/06  11:00:00,219.40962249,28.5930072077,15.5432221385,18.9536220047,37.1018798503,116.476155989,131.357041359,121.4312733,9.90576805939,0.02
 11/06  12:00:00,214.314902714,28.599089909,17.3569229438,14.1004906367,37.1018798503,116.476155989,128.60997029,110.070593937,9.90576805939,8.63360829383
 11/06  13:00:00,201.148720435,28.611931705,19.6578145658,10.6663819334,37.1018798503,104.434947198,115.250349634,105.324581575,9.90576805939,0.02
 11/06  14:00:00,212.684698097,28.6426342456,21.2517178785,8.53591576807,37.1018798503,116.476155989,120.890498629,102.351144285,9.90576805939,8.6335862853
 11/06  15:00:00,212.294551209,28.6985049497,22.6910642416,6.65082620196,37.1018798503,116.476155989,108.360916214,98.4351481545,9.90576805939,0.02
 11/06  16:00:00,211.132137758,28.7658801526,23.0228138127,5.08942768289,37.1018798503,116.476155989,114.374468259,95.8382846457,9.90576805939,8.63041555419
 11/06  17:00:00,213.774660367,28.7508819418,21.3788307523,4.69323852914,37.1018798503,116.476155989,107.129417926,97.2036498663,9.90576805939,0.02
 11/06  18:00:00,220.779472337,28.7532071617,18.3608773332,5.31813768418,37.1018798503,116.476155989,109.712119908,99.7863518482,9.90576805939,0.02
 11/06  19:00:00,127.644078594,26.3563896961,14.1914112082,0.0,24.7345865669,47.5788473902,84.6778588988,79.7049748691,4.9528840297,0.02
 11/06  20:00:00,129.861806979,27.8039920045,13.845017466,0.0,24.7345865669,47.5788473902,90.7355406857,85.762656656,4.9528840297,0.02
 11/06  21:00:00,109.589771886,25.9221090036,13.7922783671,0.0,12.3672932834,38.6892022431,112.349309143,100.769142745,2.97173041782,8.60843598007
 11/06  22:00:00,89.2770707408,19.8736169027,11.1749872969,0.0,12.3672932834,27.0668015668,86.7975068154,83.8057763976,2.97173041782,0.02
 11/06  23:00:00,65.2377394369,17.2814060024,9.50900627432,0.0,4.12243109448,15.9888894789,78.8255157398,75.833785322,2.97173041782,0.02
 11/06  24:00:00,76.2505102782,22.6874592343,12.0376692426,1.25195661219,4.12243109448,15.9888894789,100.491162682,97.4994322647,2.97173041782,0.02
 11/07  01:00:00,65.2200725723,17.2814060024,9.18680789444,0.0,4.12243109448,15.9888894789,82.2709883174,79.2792578996,2.97173041782,0.02
 11/07  02:00:00,77.7066627452,23.1217399268,11.1653442861,3.62167660787,4.12243109448,15.9888894789,103.293166142,100.301435724,2.97173041782,0.02
 11/07  03:00:00,74.0983103435,19.452809465,8.76628704986,7.37360303526,4.12243109448,15.9888894789,83.2995811652,80.3078507473,2.97173041782,0.02
 11/07  04:00:00,81.287574503,23.3388802731,11.0577364401,7.13260631975,4.12243109448,15.9888894789,104.723590088,101.73185967,2.97173041782,0.02
 11/07  05:00:00,107.55048445,28.0935124662,12.8297674242,7.58640475911,12.3672932834,24.9413748627,118.52806352,113.55517949,4.9528840297,0.02
 11/07  06:00:00,136.010739846,27.6825128138,15.5127783245,32.4482832517,12.3672932834,24.9413748627,185.901420306,180.928536277,4.9528840297,0.02
 11/07  07:00:00,193.961699165,28.5979237013,15.3824800626,30.9042466575,24.7345865669,70.7195625826,157.05722602,147.131457961,9.90576805939,0.02
 11/07  08:00:00,199.400964275,28.6479324312,15.9165529154,21.2917445834,37.1018798503,92.3937384068,134.544140261,124.618372201,9.90576805939,0.02
 11/07  09:00:00,205.132697662,28.6686948131,16.8229247693,17.4291192468,37.1018798503,104.434947198,124.751805648,114.826037588,9.90576805939,0.02
 11/07  10:00:00,215.818507437,28.6828233334,17.737393933,15.1447364454,37.1018798503,116.476155989,129.739822582,111.20663939,9.90576805939,8.62741513233
 11/07  11:00:00,213.932499981,28.7284861045,19.4042672861,11.5455599053,37.1018798503,116.476155989,116.669583553,106.743815493,9.90576805939,0.02
 11/07  12:00:00,212.835279984,28.8149038794,21.6078567923,8.15810801985,37.1018798503,116.476155989,120.032318099,101.492952989,9.90576805939,8.63359705049
 11/07  13:00:00,200.624506737,28.8647510052,23.164240072,6.38291495969,37.1018798503,104.434947198,108.983478449,99.05771039,9.90576805939,0.02
 11/07  14:00:00,212.275866803,28.9274852422,23.9739523416,5.12000202069,37.1018798503,116.476155989,115.651259621,97.1118215563,9.90576805939,8.63367000521
 11/07  15:00:00,212.270318456,28.9659948805,24.8339436901,4.21621649431,37.1018798503,116.476155989,106.467353784,96.5415857251,9.90576805939,0.02
 11/07  16:00:00,212.867666289,28.9934426231,25.8331503638,3.78705492329,37.1018798503,116.476155989,115.021612571,96.4854326394,9.90576805939,8.63041187225
 11/07  17:00:00,215.597644456,29.0008627788,23.4083151028,4.2367582206,37.1018798503,116.476155989,106.966337684,97.0405696245,9.90576805939,0.02
 11/07  18:00:00,223.31567795,29.0018657846,21.0173208837,4.94923533979,37.1018798503,116.476155989,107.690137141,97.7643690817,9.90576805939,0.02
 11/07  19:00:00,131.73975839,27.0801908503,17.5781076847,0.0,24.7345865669,47.5788473902,82.923822747,77.9509387173,4.9528840297,0.02
 11/07  20:00:00,131.265326805,27.5144715428,16.6693900723,0.0,24.7345865669,47.5788473902,88.8602618025,83.8873777728,4.9528840297,0.02
 11/07  21:00:00,107.134634089,26.3563896961,14.6971033771,0.0179710482576,12.3672932834,38.6892022431,110.523334507,98.9430815194,2.97173041782,8.60852256948
 11/07  22:00:00,87.8768748253,21.0896028418,11.2388972174,0.408160334815,12.3672932834,27.0668015668,85.9376289828,82.945898565,2.97173041782,0.02
 11/07  23:00:00,63.5921878671,17.2814060024,9.20618686587,0.0,4.12243109448,15.9888894789,77.9263262899,74.934595872,2.97173041782,0.02
 11/07  24:00:00,75.1418411577,22.3834627495,11.3368365378,1.13161417324,4.12243109448,15.9888894789,99.6198866603,96.6281562425,2.97173041782,0.02
 11/08  01:00:00,67.5411426821,17.7156866949,8.93645406147,0.808209166736,4.12243109448,15.9888894789,81.2092712748,78.2175408569,2.97173041782,0.02
 11/08  02:00:00,78.9294274364,22.6874592343,10.7879401282,2.54330350351,4.12243109448,15.9888894789,102.074951172,99.0832207541,2.97173041782,0.02
 11/08  03:00:00,73.490486566,19.0185287725,8.20467541943,5.24384324428,4.12243109448,15.9888894789,82.5902740602,79.5985436424,2.97173041782,0.02
 11/08  04:00:00,85.1008234894,23.7731609656,10.2603789779,8.25403425429,4.12243109448,15.9888894789,103.288436792,100.296706374,2.97173041782,0.02
 11/08  05:00:00,102.465843148,27.369711312,12.4405738802,4.18166727665,12.3672932834,24.9413748627,117.111325371,112.138441342,4.9528840297,0.02
 11/08  06:00:00,137.598269125,28.1322230252,16.0938272367,36.524808478,12.3672932834,24.9413748627,184.457372006,179.484487977,4.9528840297,0.02
 11/08  07:00:00,185.301298193,28.6167091512,16.2973852131,26.8910463791,24.7345865669,70.7195625826,151.658481111,141.732713052,9.90576805939,0.02
 11/08  08:00:00,196.326483791,28.6883445265,15.7689429572,19.1534995043,37.1018798503,92.3937384068,132.258672436,122.332904376,9.90576805939,0.02
 11/08  09:00:00,204.015668918,28.7319828769,15.9165146781,16.6236328172,37.1018798503,104.434947198,125.448847848,115.523079789,9.90576805939,0.02
 11/08  10:00:00,214.247628849,28.7723411822,16.3030495508,14.918693173,37.1018798503,116.476155989,129.552834047,111.02082871,9.90576805939,8.62623727746
 11/08  11:00:00,213.254112211,28.8059682701,16.8361775772,13.3577683885,37.1018798503,116.476155989,118.291524094,108.365756035,9.90576805939,0.02
 11/08  12:00:00,212.370275369,28.849498027,17.7998690791,11.466503608,37.1018798503,116.476155989,124.203894526,105.66451986,9.90576805939,8.63360660578
 11/08  13:00:00,198.939737701,28.9335792667,19.6519917788,8.14155588504,37.1018798503,104.434947198,111.079288905,101.153520846,9.90576805939,0.02
 11/08  14:00:00,210.932638633,29.0402307079,21.662454091,5.97553210256,37.1018798503,116.476155989,114.281498849,95.7420025514,9.90576805939,8.63372823819
 11/08  15:00:00,210.419061544,29.1639340163,22.7712165493,4.2297376707,37.1018798503,116.476155989,102.262062175,92.3362941155,9.90576805939,0.02
 11/08  16:00:00,209.33956405,29.1771588265,22.6541978003,3.25419146304,37.1018798503,116.476155989,110.437569569,91.9012983143,9.90576805939,8.63050319565
 11/08  17:00:00,212.504331034,29.1148193137,20.9967606063,3.44103937164,37.1018798503,116.476155989,103.985205267,94.0594372073,9.90576805939,0.02
 11/08  18:00:00,220.785072172,29.0858115047,19.0605745861,4.29142363097,37.1018798503,116.476155989,106.418103759,96.4923356998,9.90576805939,0.02
 11/08  19:00:00,129.618130611,27.2249510811,15.3117167069,0.0,24.7345865669,47.5788473902,82.3184258509,77.3455418212,4.9528840297,0.02
 11/08  20:00:00,129.457777966,27.5144715428,14.8618393378,0.0,24.7345865669,47.5788473902,97.1339688793,83.5740739599,4.9528840297,8.60701088968
 11/08  21:00:00,106.955465549,26.3563896961,14.753596555,0.0209668331081,12.3672932834,38.6892022431,101.405067357,98.4133369396,2.97173041782,0.02
 11/08  22:00:00,87.266824104,20.8869385186,11.8733604431,0.189557036164,12.3672932834,27.0668015668,84.706126436,81.7143960182,2.97173041782,0.02
 11/08  23:00:00,62.436171295,17.2814060024,10.1582647472,0.0,4.12243109448,15.9888894789,77.3783684839,74.3866380661,2.97173041782,0.02
 11/08  24:00:00,72.5828642773,22.9045995805,12.3798342756,1.54905816135,4.12243109448,15.9888894789,98.6704256317,95.6786952139,2.97173041782,0.02
 11/09  01:00:00,62.5161724962,17.2814060024,9.8517834401,0.0,4.12243109448,15.9888894789,80.3353353025,77.3436048847,2.97173041782,0.02
 11/09  02:00:00,72.7473651005,22.644031165,12.7636603533,1.82527679603,4.12243109448,15.9888894789,101.284878877,98.2931484589,2.97173041782,0.02
 11/09  03:00:00,65.9384107975,18.3671077337,10.1109784686,2.48897422359,4.12243109448,15.9888894789,82.5994834917,79.6077530739,2.97173041782,0.02
 11/09  04:00:00,75.3876880637,23.1217399268,12.7029517822,4.20173062646,4.12243109448,15.9888894789,103.358502042,100.366771624,2.97173041782,0.02
 11/09  05:00:00,98.5397702895,27.6592317737,14.7131681756,4.09157286418,12.3672932834,24.9413748627,116.308850777,111.335966747,4.9528840297,0.02
 11/09  06:00:00,124.436411507,27.7049167797,18.3907624901,26.2649347328,12.3672932834,24.9413748627,182.809115085,177.836231055,4.9528840297,0.02
 11/09  07:00:00,181.541430487,28.6476055349,18.9799673442,23.6925790693,24.7345865669,70.7195625826,147.963364286,138.037596226,9.90576805939,0.02
 11/09  08:00:00,194.777491936,28.7637345009,18.9946591278,16.8505151847,37.1018798503,92.3937384068,128.710175338,118.784407279,9.90576805939,0.02
 11/09  09:00:00,205.468528136,28.8198783964,19.4687502004,14.9679270204,37.1018798503,104.434947198,131.836107153,113.306055246,9.90576805939,8.62428384747
 11/09  10:00:00,216.889511119,28.8582135424,20.3212890459,13.4564709437,37.1018798503,116.476155989,120.042682714,110.116914654,9.90576805939,0.02
 11/09  11:00:00,216.020403835,28.8921549821,20.686562565,12.1874753906,37.1018798503,116.476155989,117.517048884,107.591280824,9.90576805939,0.02
 11/09  12:00:00,215.266494379,28.924143816,21.1505885793,10.9373658686,37.1018798503,116.476155989,123.998307108,105.458842483,9.90576805939,8.63369656541
 11/09  13:00:00,202.19584526,28.9669851905,21.4736493342,9.54258823937,37.1018798503,104.434947198,113.273146717,103.347378658,9.90576805939,0.02
 11/09  14:00:00,213.153908173,29.0301388388,22.2713652619,7.59799020737,37.1018798503,116.476155989,118.735162856,100.19559795,9.90576805939,8.63379684637
 11/09  15:00:00,212.395708049,29.0725538104,22.853504659,6.21546407331,37.1018798503,116.476155989,107.952755366,98.026987307,9.90576805939,0.02
 11/09  16:00:00,211.908000583,29.0933621834,22.8567391851,5.70388981322,37.1018798503,116.476155989,115.826797605,97.2904972592,9.90576805939,8.63053228605
 11/09  17:00:00,216.375130503,29.0962034412,22.4124102605,5.91479815394,37.1018798503,116.476155989,107.422885053,97.4971169936,9.90576805939,0.02
 11/09  18:00:00,224.670934068,29.0928975865,20.8098916049,6.42087503579,37.1018798503,116.476155989,107.955152598,98.0293845387,9.90576805939,0.02
 11/09  19:00:00,130.718373064,27.2249510811,16.4119558276,0.0,24.7345865669,47.5788473902,83.5860935504,78.6132095207,4.9528840297,0.02
 11/09  20:00:00,129.95415062,27.6592317737,15.2107241286,0.0027326944692,24.7345865669,47.5788473902,98.1579795243,84.596560548,4.9528840297,8.60853494664
 11/09  21:00:00,107.568942456,26.3563896961,15.3000248843,0.0880203668984,12.3672932834,38.6892022431,102.194024773,99.2022943548,2.97173041782,0.02
 11/09  22:00:00,88.1682477249,20.9158905648,12.5638915119,0.515150051098,12.3672932834,27.0668015668,84.6315341716,81.6398037537,2.97173041782,0.02
 11/09  23:00:00,63.0271272884,17.2814060024,10.7715581381,0.0,4.12243109448,15.9888894789,77.9073539217,74.9156235039,2.97173041782,0.02
 11/09  24:00:00,73.2925716371,22.644031165,13.568438158,1.57202873696,4.12243109448,15.9888894789,98.8024194388,95.810689021,2.97173041782,0.02
 11/10  01:00:00,65.7725091489,18.1499673874,10.7571527468,1.87104356256,4.12243109448,15.9888894789,81.0168189731,78.0250885552,2.97173041782,0.02
 11/10  02:00:00,72.4927402982,22.2531785418,13.5405287434,1.51352076152,4.12243109448,15.9888894789,101.277426462,98.2856960442,2.97173041782,0.02
 11/10  03:00:00,70.3731185701,19.2356691187,10.733986636,5.66438626243,4.12243109448,15.9888894789,82.6545534895,79.6628230717,2.97173041782,0.02
 11/10  04:00:00,78.1130965347,23.3388802731,12.9827032873,6.20474136615,4.12243109448,15.9888894789,103.133401959,100.141671541,2.97173041782,0.02
 11/10  05:00:00,99.9574564986,27.6592317737,15.2379381966,4.97006118748,12.3672932834,24.9413748627,116.384027559,111.411143529,4.9528840297,0.02
 11/10  06:00:00,126.392072002,27.6997075811,18.7597810092,27.8567858097,12.3672932834,24.9413748627,182.947184052,177.974300022,4.9528840297,0.02
 11/10  07:00:00,183.356606992,28.6409229897,19.0102863989,25.4841189614,24.7345865669,70.7195625826,148.147236387,138.221468327,9.90576805939,0.02
 11/10  08:00:00,196.741004887,28.7516101531,19.578792907,18.2420163971,37.1018798503,92.3937384068,128.987974111,119.062206052,9.90576805939,0.02
 11/10  09:00:00,207.307526583,28.8001225918,20.24414243,16.0512917468,37.1018798503,104.434947198,131.984855246,113.454749335,9.90576805939,8.62433785182
 11/10  10:00:00,218.461403547,28.8378418853,21.0335940332,14.3364293468,37.1018798503,116.476155989,120.151006417,110.225238357,9.90576805939,0.02
 11/10  11:00:00,218.040668794,28.8783773292,22.5687478503,12.3393182525,37.1018798503,116.476155989,117.029714112,107.103946053,9.90576805939,0.02
 11/10  12:00:00,218.359154082,28.9196913258,24.6716720417,10.5134048472,37.1018798503,116.476155989,122.874101329,104.334601947,9.90576805939,8.63373132222
 11/10  13:00:00,206.036655076,28.9650108872,25.9430006728,8.91600779433,37.1018798503,104.434947198,112.096051584,102.170283525,9.90576805939,0.02
 11/10  14:00:00,216.866214261,29.0188469029,26.0948104714,7.49815304309,37.1018798503,116.476155989,118.463166539,99.923560072,9.90576805939,8.63383840741
 11/10  15:00:00,217.702325092,29.0630959832,27.9089269996,6.47610233874,37.1018798503,116.476155989,108.469494858,98.5437267989,9.90576805939,0.02
 11/10  16:00:00,216.598764474,29.1083034299,27.8243760491,5.41208565179,37.1018798503,116.476155989,115.418323222,96.8819780312,9.90576805939,8.63057713094
 11/10  17:00:00,219.545701079,29.1250574356,26.1995868632,5.26932830208,37.1018798503,116.476155989,106.35361938,96.4278513209,9.90576805939,0.02
 11/10  18:00:00,227.782992275,29.1304076065,24.7909395718,5.5143670258,37.1018798503,116.476155989,106.599515592,96.6737475327,9.90576805939,0.02
 11/10  19:00:00,134.799258792,27.2249510811,20.4928393121,0.0,24.7345865669,47.5788473902,90.8574529474,77.2975285672,4.9528840297,8.60704035055
 11/10  20:00:00,133.734983099,27.6592317737,18.9942996261,0.0,24.7345865669,47.5788473902,88.3092920658,83.3364080361,4.9528840297,0.02
 11/10  21:00:00,110.647683716,26.3563896961,18.4556880602,0.0110999963912,12.3672932834,38.6892022431,100.959666903,97.9679364855,2.97173041782,0.02
 11/10  22:00:00,87.566976164,20.1676284493,12.9999060741,0.331859406051,12.3672932834,27.0668015668,82.5304738812,79.5387434634,2.97173041782,0.02
 11/10  23:00:00,62.7885640725,17.2814060024,10.4420367052,0.0,4.12243109448,15.9888894789,77.3188263305,74.3270959127,2.97173041782,0.02
 11/10  24:00:00,73.4622054479,22.6874592343,12.4091575004,1.56841056972,4.12243109448,15.9888894789,99.043082673,96.0513522552,2.97173041782,0.02
 11/11  01:00:00,61.4631649053,17.2814060024,9.84456125146,0.0,2.06121554724,15.9888894789,81.1831164947,78.1913860769,2.97173041782,0.02
 11/11  02:00:00,73.2513494098,22.9045995805,12.2941193466,3.23387371534,2.06121554724,15.9888894789,102.710173044,99.718442626,2.97173041782,0.02
 11/11  03:00:00,66.4203009271,18.5842480799,9.46383615296,4.0381251737,2.06121554724,15.9888894789,83.5265814649,80.5348510471,2.97173041782,0.02
 11/11  04:00:00,78.4006921585,23.7731609656,12.7716237542,8.11248654,2.06121554724,15.9888894789,105.150548872,102.158818454,2.97173041782,0.02
 11/11  05:00:00,70.1221855894,19.0185287725,10.3409588805,7.34474342732,2.06121554724,15.9888894789,85.4634565739,82.4717261561,2.97173041782,0.02
 11/11  06:00:00,80.7045106976,23.7731609656,13.1031819231,9.91633430694,2.06121554724,15.9888894789,106.888833869,103.897103452,2.97173041782,0.02
 11/11  07:00:00,71.175498679,19.0185287725,10.6574450835,8.59796010582,2.06121554724,15.9888894789,86.5958880607,83.6041576429,2.97173041782,0.02
 11/11  08:00:00,67.6560138965,23.7731609656,13.3965402918,11.2993379677,2.06121554724,15.9888894789,108.012612218,105.0208818,2.97173041782,0.02
 11/11  09:00:00,82.4519700927,18.6711042185,11.7192920181,5.29192143325,4.12243109448,41.7362269337,83.7333051815,78.7604211518,4.9528840297,0.02
 11/11  10:00:00,90.1338346648,22.991455719,17.4396521147,2.78043319494,4.12243109448,41.7362269337,98.5300695511,93.5571855214,4.9528840297,0.02
 11/11  11:00:00,81.4895082174,18.1499673874,15.2816701533,1.40100860217,4.12243109448,41.7362269337,76.8508890097,71.87800498,4.9528840297,0.02
 11/11  12:00:00,89.4216917439,21.601757503,20.4136787251,0.0,4.12243109448,41.7362269337,91.9725555361,86.9996715064,4.9528840297,0.02
 11/11  13:00:00,85.9361276629,19.0185287725,19.2185341942,0.861556205347,4.12243109448,41.7362269337,72.604308964,67.6314249343,4.9528840297,0.02
 11/11  14:00:00,98.5892344943,23.7731609656,26.1778961492,1.20423315614,4.12243109448,41.7362269337,88.0104824573,83.0375984276,4.9528840297,0.02
 11/11  15:00:00,88.9749781762,19.0185287725,22.4562578246,0.736708762203,4.12243109448,41.7362269337,71.15186486,66.1789808303,4.9528840297,0.02
 11/11  16:00:00,98.9091287591,23.7731609656,27.1603208021,0.81820849491,4.12243109448,41.7362269337,97.5902675986,84.0371234898,4.9528840297,8.60026007903
 11/11  17:00:00,68.0690039027,17.2814060024,16.3902864634,0.0,4.12243109448,24.8785346261,75.4511730937,70.478289064,4.9528840297,0.02
 11/11  18:00:00,72.1831835363,21.601757503,17.6524461498,0.0,2.06121554724,15.9888894789,101.029521505,98.0377910875,2.97173041782,0.02
 11/11  19:00:00,63.0509562202,17.2814060024,13.1763411229,0.0,2.06121554724,15.9888894789,85.1649660738,82.173235656,2.97173041782,0.02
 11/11  20:00:00,69.7547691651,21.601757503,15.445416106,0.0,2.06121554724,15.9888894789,107.497725353,104.505994935,2.97173041782,0.02
 11/11  21:00:00,63.1004190461,18.1499673874,10.5408169028,1.52789761826,2.06121554724,15.9888894789,87.1141839925,84.1224535746,2.97173041782,0.02
 11/11  22:00:00,73.0762015148,23.0783118576,12.0392543797,3.40970335402,2.06121554724,15.9888894789,108.889727781,105.897997363,2.97173041782,0.02
 11/11  23:00:00,67.7760491773,19.0185287725,9.24642755922,5.52546084949,2.06121554724,15.9888894789,88.0190537985,85.0273233807,2.97173041782,0.02
 11/11  24:00:00,79.1959032077,23.7731609656,11.6209676579,8.99568323693,2.06121554724,15.9888894789,109.918187155,106.926456737,2.97173041782,0.02
 11/12  01:00:00,70.7386488354,19.0185287725,9.23814684615,8.44826782081,2.06121554724,15.9888894789,89.064252741,86.0725223232,2.97173041782,0.02
 11/12  02:00:00,82.0323816631,23.7731609656,11.6098225273,11.873770705,2.06121554724,15.9888894789,111.078199255,108.086468837,2.97173041782,0.02
 11/12  03:00:00,72.1912772501,19.0185287725,9.56949940769,10.3732556988,2.06121554724,15.9888894789,89.8945991914,86.9028687736,2.97173041782,0.02
 11/12  04:00:00,83.1591857214,23.7731609656,12.376898048,13.6858747373,2.06121554724,15.9888894789,111.90940614,108.917675722,2.97173041782,0.02
 11/12  05:00:00,73.4639993248,19.0185287725,9.51664173834,11.8266759664,2.06121554724,15.9888894789,90.526900078,87.5351696602,2.97173041782,0.02
 11/12  06:00:00,85.4706546972,23.7731609656,11.5970816827,15.4541419914,2.06121554724,15.9888894789,112.740567464,109.748837046,2.97173041782,0.02
 11/12  07:00:00,75.3797919565,19.0185287725,9.22478644518,13.1562991828,2.06121554724,15.9888894789,91.1290117659,88.1372813481,2.97173041782,0.02
 11/12  08:00:00,75.0431642851,23.7731609656,11.5871351612,16.69878037,2.06121554724,15.9888894789,113.401828081,110.410097663,2.97173041782,0.02
 11/12  09:00:00,88.2222739805,19.0185287725,9.29127957171,11.9399800121,4.12243109448,41.7362269337,89.4260293104,84.4531452807,4.9528840297,0.02
 11/12  10:00:00,98.9556357092,23.7731609656,11.6973816225,14.6008928755,4.12243109448,41.7362269337,108.624915771,103.652031741,4.9528840297,0.02
 11/12  11:00:00,87.0261920638,19.0185287725,9.59733673683,11.2497923687,4.12243109448,41.7362269337,87.4550513228,82.4821672931,4.9528840297,0.02
 11/12  12:00:00,96.4694735548,23.7731609656,12.9665605326,12.181608156,4.12243109448,41.7362269337,105.756884975,100.784000946,4.9528840297,0.02
 11/12  13:00:00,85.5111907552,19.0185287725,11.0092493957,8.81825174978,4.12243109448,41.7362269337,85.2019898235,80.2291057938,4.9528840297,0.02
 11/12  14:00:00,96.2516885926,23.7731609656,14.6152261609,10.7649613183,4.12243109448,41.7362269337,104.914826576,99.941942546,4.9528840297,0.02
 11/12  15:00:00,84.7698282756,18.8448164955,12.0455081199,7.32060946879,4.12243109448,41.7362269337,85.3539606003,80.3810765706,4.9528840297,0.02
 11/12  16:00:00,94.2000586355,23.4257364116,15.1945432485,8.73293667265,4.12243109448,41.7362269337,105.512669212,100.539785182,4.9528840297,0.02
 11/12  17:00:00,71.4286948331,18.5842480799,12.0935426891,6.37775871514,4.12243109448,24.8785346261,86.2473815121,81.2744974824,4.9528840297,0.02
 11/12  18:00:00,83.4695824866,23.5125925501,15.3815343944,11.7114701267,2.06121554724,15.9888894789,109.870788975,106.879058558,2.97173041782,0.02
 11/12  19:00:00,75.414723095,19.0185287725,12.2149018946,11.5880830524,2.06121554724,15.9888894789,90.3264699085,87.3347394907,2.97173041782,0.02
 11/12  20:00:00,87.1909014025,23.7731609656,15.3238036633,15.3887144456,2.06121554724,15.9888894789,121.214248524,109.641666234,2.97173041782,8.60085187214
 11/12  21:00:00,76.7197336743,19.0185287725,12.2096322048,12.898363339,2.06121554724,15.9888894789,91.0988150589,88.1070846411,2.97173041782,0.02
 11/12  22:00:00,88.6218184251,23.7731609656,15.311388286,16.832046985,2.06121554724,15.9888894789,113.233319525,110.241589107,2.97173041782,0.02
 11/12  23:00:00,77.7635390393,19.0185287725,12.2117905831,13.9400104739,2.06121554724,15.9888894789,91.5981131479,88.6063827301,2.97173041782,0.02
