Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  24:00:00,89.5784413856,23.7731609656,14.9302128055,18.1698455542,2.06121554724,15.9888894789,113.841743085,110.850012668,2.97173041782,0.02
 11/13  01:00:00,79.6279132681,19.0185287725,11.6809058287,14.2740539845,4.12243109448,15.9888894789,91.2662814138,88.2745509959,2.97173041782,0.02
 11/13  02:00:00,91.6199851912,23.7731609656,14.9924538789,18.0879327968,4.12243109448,15.9888894789,112.543574131,109.551843714,2.97173041782,0.02
 11/13  03:00:00,80.4780572924,19.0185287725,12.1785808781,14.626523036,4.12243109448,15.9888894789,90.7019524451,87.7102220273,2.97173041782,0.02
 11/13  04:00:00,92.3505632408,23.7731609656,15.277305472,18.5336593148,4.12243109448,15.9888894789,112.48018119,109.488450772,2.97173041782,0.02
 11/13  05:00:00,108.590240813,27.6592317737,17.7269299232,11.1282811661,12.3672932834,24.9413748627,128.557625802,123.584741772,4.9528840297,0.02
 11/13  06:00:00,157.366090344,28.0935568696,20.2967891569,56.8999463816,12.3672932834,24.9413748627,196.733983833,191.761099804,4.9528840297,0.02
 11/13  07:00:00,203.792786788,28.5279590385,20.7702387669,44.2733100512,24.7345865669,70.7195625826,162.56092112,152.635153061,9.90576805939,0.02
 11/13  08:00:00,212.546005921,28.5357605322,21.0704109629,30.4220821723,37.1018798503,92.3937384068,140.784777917,130.859009857,9.90576805939,0.02
 11/13  09:00:00,217.529463283,28.5450962671,21.2450561611,25.5273453102,37.1018798503,104.434947198,133.770359993,123.844591933,9.90576805939,0.02
 11/13  10:00:00,226.230526766,28.5559333038,21.3006219582,22.1203933242,37.1018798503,116.476155989,138.224036609,119.690547265,9.90576805939,8.62772128414
 11/13  11:00:00,223.609144952,28.5650974301,21.3393222281,19.4505295356,37.1018798503,116.476155989,126.369199591,116.443431532,9.90576805939,0.02
 11/13  12:00:00,221.56061504,28.5729833019,21.7813375651,16.95185935,37.1018798503,116.476155989,131.862354341,113.322617229,9.90576805939,8.63396905291
 11/13  13:00:00,207.858287235,28.5816736065,22.4404973735,14.6235053206,37.1018798503,104.434947198,120.373044199,110.447276139,9.90576805939,0.02
 11/13  14:00:00,218.618212857,28.5900479039,23.1146066653,12.6591108266,37.1018798503,116.476155989,126.203837724,107.664032913,9.90576805939,8.63403675233
 11/13  15:00:00,217.094478428,28.5989324084,23.3900459958,10.8513228006,37.1018798503,116.476155989,115.295823668,105.370055609,9.90576805939,0.02
 11/13  16:00:00,214.736221506,28.6230711565,22.9921706021,8.86694603979,37.1018798503,116.476155989,121.405285652,102.868731983,9.90576805939,8.63078561004
 11/13  17:00:00,221.15444256,28.6518765859,22.6950496618,8.50662721204,37.1018798503,116.476155989,112.031284115,102.105516056,9.90576805939,0.02
 11/13  18:00:00,228.211433321,28.6753808753,22.6532687559,8.53552026591,37.1018798503,116.476155989,112.07203114,102.146263081,9.90576805939,0.02
 11/13  19:00:00,132.744226888,25.9221090036,19.740654683,0.0,24.7345865669,47.5788473902,85.8994581066,80.926574077,4.9528840297,0.02
 11/13  20:00:00,132.750187362,27.2249510811,18.4437677328,0.0,24.7345865669,47.5788473902,91.3392058074,86.3663217777,4.9528840297,0.02
 11/13  21:00:00,110.81785373,27.2249510811,17.5777854436,0.190591874124,12.3672932834,38.6892022431,112.86255327,101.282228971,2.97173041782,8.60859388053
 11/13  22:00:00,87.9298543596,19.8736169027,14.0113620231,0.0,12.3672932834,27.0668015668,86.9567349601,83.9650045423,2.97173041782,0.02
 11/13  23:00:00,63.8614718122,17.2814060024,11.9256416021,0.0,4.12243109448,15.9888894789,78.8115956433,75.8198652255,2.97173041782,0.02
 11/13  24:00:00,71.4083227544,21.601757503,15.0401281431,0.0,4.12243109448,15.9888894789,100.633644755,97.6419143373,2.97173041782,0.02
 11/14  01:00:00,63.8485993375,17.2814060024,11.9127691051,0.0,4.12243109448,15.9888894789,81.9229354809,78.9312050631,2.97173041782,0.02
 11/14  02:00:00,75.0664833004,22.9045995805,14.8597237306,2.53572284799,4.12243109448,15.9888894789,101.849924314,98.8581938957,2.97173041782,0.02
 11/14  03:00:00,63.4980779022,17.2814060024,11.5622476618,0.0,4.12243109448,15.9888894789,82.3269940065,79.3352635886,2.97173041782,0.02
 11/14  04:00:00,74.8840288757,22.7308873035,14.533553365,2.85315104838,4.12243109448,15.9888894789,103.38065332,100.388922902,2.97173041782,0.02
 11/14  05:00:00,98.6565942878,27.0801908503,17.426473017,2.07413276409,12.3672932834,24.9413748627,117.099874564,112.126990534,4.9528840297,0.02
 11/14  06:00:00,133.334974369,28.1336362342,20.423490799,32.7020496599,12.3672932834,24.9413748627,184.913362933,179.940478903,4.9528840297,0.02
 11/14  07:00:00,182.934336357,28.6181234056,20.4499129422,23.6450213075,24.7345865669,70.7195625826,149.838660704,139.912892644,9.90576805939,0.02
 11/14  08:00:00,198.769241673,28.6691894354,20.7747219955,16.8075785466,37.1018798503,92.3937384068,130.100289145,120.174521085,9.90576805939,0.02
 11/14  09:00:00,207.383947693,28.7062387775,21.7122024064,14.7535281415,37.1018798503,104.434947198,124.321632542,114.395864482,9.90576805939,0.02
 11/14  10:00:00,218.38634372,28.7393177448,22.0830262272,13.310441036,37.1018798503,116.476155989,129.746862925,111.214896716,9.90576805939,8.62619814914
 11/14  11:00:00,217.638487209,28.7706529422,22.5601445369,12.0534744511,37.1018798503,116.476155989,118.652866249,108.727098189,9.90576805939,0.02
 11/14  12:00:00,217.098016086,28.8044291357,23.3034254906,10.7357419568,37.1018798503,116.476155989,124.916685092,106.376926406,9.90576805939,8.63399062667
 11/14  13:00:00,203.850763422,28.8344130684,23.2800553055,9.52366696181,37.1018798503,104.434947198,114.248096586,104.322328527,9.90576805939,0.02
 11/14  14:00:00,214.958737395,28.8687012472,23.5711018963,8.26449949638,37.1018798503,116.476155989,120.695734384,102.155878552,9.90576805939,8.63408777316
 11/14  15:00:00,214.713255618,28.9005483106,24.2609861737,7.29752752144,37.1018798503,116.476155989,110.537393323,100.611625264,9.90576805939,0.02
 11/14  16:00:00,213.80540554,28.9416884442,24.5253033203,6.08438723655,37.1018798503,116.476155989,117.073320716,98.536729105,9.90576805939,8.63082355126
 11/14  17:00:00,219.708717346,28.958722344,23.5251519105,5.92394910275,37.1018798503,116.476155989,107.88550102,97.9597329605,9.90576805939,0.02
 11/14  18:00:00,226.225952051,28.9691634527,22.8249020542,6.08461190061,37.1018798503,116.476155989,107.948518061,98.0227500015,9.90576805939,0.02
 11/14  19:00:00,133.735042489,27.2249510811,19.428623113,0.0,24.7345865669,47.5788473902,83.0395948695,78.0667108398,4.9528840297,0.02
 11/14  20:00:00,132.408019837,27.5144715428,17.8120806227,0.0,24.7345865669,47.5788473902,97.6669362319,84.1054677149,4.9528840297,8.60858448733
 11/14  21:00:00,109.16955198,26.3563896961,16.9654484713,0.0232018204016,12.3672932834,38.6892022431,101.788415255,98.7966848372,2.97173041782,0.02
 11/14  22:00:00,87.9182893748,20.0952483339,13.4501731654,0.350396639167,12.3672932834,27.0668015668,83.1914260945,80.1996956767,2.97173041782,0.02
 11/14  23:00:00,63.7108626243,17.2814060024,11.7750324434,0.0,4.12243109448,15.9888894789,77.2578660636,74.2661356458,2.97173041782,0.02
 11/14  24:00:00,74.0692671106,22.9045995805,14.5477603443,1.72993214794,4.12243109448,15.9888894789,98.6459391002,95.6542086824,2.97173041782,0.02
 11/15  01:00:00,63.5160856755,17.2814060024,11.5187923923,0.0,4.12243109448,15.9888894789,80.2633544979,77.2716240801,2.97173041782,0.02
 11/15  02:00:00,74.4737921487,22.817743442,14.5440330736,2.24330901502,4.12243109448,15.9888894789,101.738614188,98.7468837703,2.97173041782,0.02
 11/15  03:00:00,66.4079880384,18.1499673874,11.6325943302,1.97100204507,4.12243109448,15.9888894789,81.9142839774,78.9225535596,2.97173041782,0.02
 11/15  04:00:00,73.1942148107,22.0360381955,15.3077553661,1.08398403836,4.12243109448,15.9888894789,102.304174063,99.3124436456,2.97173041782,0.02
 11/15  05:00:00,102.084427351,27.8618960968,18.3528074615,3.79392607067,12.3672932834,24.9413748627,115.485529813,110.512645783,4.9528840297,0.02
 11/15  06:00:00,126.15923042,27.7078651424,21.268241697,25.1073258263,12.3672932834,24.9413748627,182.158166167,177.185282137,4.9528840297,0.02
 11/15  07:00:00,182.78678133,28.6469465314,21.6685279248,22.2500280815,24.7345865669,70.7195625826,147.612274085,137.686506026,9.90576805939,0.02
 11/15  08:00:00,200.059568553,28.7584430877,23.3077638859,15.4756070633,37.1018798503,92.3937384068,127.832727521,117.906959462,9.90576805939,0.02
 11/15  09:00:00,209.319774972,28.8138674349,25.0700061593,13.2239200815,37.1018798503,104.434947198,130.431866842,111.901529985,9.90576805939,8.62456879798
 11/15  10:00:00,220.497522689,28.8502918055,25.6578336591,11.7358474762,37.1018798503,116.476155989,118.697165874,108.771397814,9.90576805939,0.02
 11/15  11:00:00,220.33986541,28.8817738853,26.2478213075,10.9560331669,37.1018798503,116.476155989,116.830564288,106.904796229,9.90576805939,0.02
 11/15  12:00:00,219.765784813,28.9172328376,26.6136161082,9.98053438056,37.1018798503,116.476155989,123.699945243,105.161804794,9.90576805939,8.6323723893
 11/15  13:00:00,206.421522044,28.9606169932,26.5805105324,8.66774674585,37.1018798503,104.434947198,112.966282802,103.040514743,9.90576805939,0.02
 11/15  14:00:00,217.636865883,28.9949778723,26.5918211282,7.79564937052,37.1018798503,116.476155989,119.841014018,101.301098449,9.90576805939,8.63414750963
 11/15  15:00:00,216.958410892,29.0223467492,26.5906705369,7.09117909827,37.1018798503,116.476155989,110.02577166,100.100003601,9.90576805939,0.02
 11/15  16:00:00,216.362244421,29.0486062083,26.5833751493,6.4762533134,37.1018798503,116.476155989,117.521653072,98.9850082616,9.90576805939,8.63087675106
 11/15  17:00:00,223.111447202,29.0674102383,26.5672518638,6.17587718399,37.1018798503,116.476155989,108.114573447,98.1888053878,9.90576805939,0.02
 11/15  18:00:00,229.470405753,29.083204075,25.9267930097,6.11312182363,37.1018798503,116.476155989,107.614577765,97.6888097056,9.90576805939,0.02
 11/15  19:00:00,136.721595538,27.2249510811,22.4151742081,0.0,24.7345865669,47.5788473902,91.1683582358,77.6068728962,4.9528840297,8.60860130989
 11/15  20:00:00,136.060408894,27.6592317737,21.3197244733,0.0,24.7345865669,47.5788473902,88.2035110597,83.23062703,4.9528840297,0.02
 11/15  21:00:00,112.125854292,26.3563896961,19.9332637446,0.0116918645436,12.3672932834,38.6892022431,100.866564543,97.874834125,2.97173041782,0.02
 11/15  22:00:00,88.3410240704,19.3614622416,14.6966244543,0.282867641516,12.3672932834,27.0668015668,77.478519685,74.4867892671,2.97173041782,0.02
 11/15  23:00:00,65.482546891,17.2814060024,13.5467165463,0.0,4.12243109448,15.9888894789,76.8667416468,73.875011229,2.97173041782,0.02
 11/15  24:00:00,74.3374041611,22.7308873035,15.7241387548,1.11594083363,4.12243109448,15.9888894789,98.2502975333,95.2585671154,2.97173041782,0.02
 11/16  01:00:00,65.4553952117,17.9328270412,11.9849366125,0.883207142661,4.12243109448,15.9888894789,80.4570638289,77.465333411,2.97173041782,0.02
 11/16  02:00:00,72.5756273872,22.0360381955,14.9946170065,0.778534835415,4.12243109448,15.9888894789,100.574460439,97.5827300207,2.97173041782,0.02
 11/16  03:00:00,67.3131189685,18.5842480799,11.3905531348,2.68389328537,4.12243109448,15.9888894789,82.1708568387,79.1791264209,2.97173041782,0.02
 11/16  04:00:00,72.6561047001,22.3834627495,13.1464752348,2.24280084403,4.12243109448,15.9888894789,103.972985524,100.981255106,2.97173041782,0.02
 11/16  05:00:00,97.5811920437,27.369711312,14.7173740573,3.41830874768,12.3672932834,24.9413748627,117.317568168,112.344684139,4.9528840297,0.02
 11/16  06:00:00,127.273415216,28.1643032114,17.8080878234,29.2252262169,12.3672932834,24.9413748627,182.359035636,177.386151606,4.9528840297,0.02
 11/16  07:00:00,178.98661894,28.6470199696,17.5703615998,22.529782748,24.7345865669,70.7195625826,148.479587002,138.553818942,9.90576805939,0.02
 11/16  08:00:00,195.645010456,28.7947350914,17.7302655939,16.6022510087,37.1018798503,92.3937384068,129.13901625,119.21324819,9.90576805939,0.02
 11/16  09:00:00,204.161439253,28.8505790947,19.0581496305,14.0407451049,37.1018798503,104.434947198,131.410804237,112.880459143,9.90576805939,8.62457703433
 11/16  10:00:00,215.949363435,28.8842838941,20.2790254131,12.5324947778,37.1018798503,116.476155989,119.499925952,109.574157893,9.90576805939,0.02
 11/16  11:00:00,215.668015594,28.923089906,21.4599226875,11.0307513437,37.1018798503,116.476155989,125.437145309,106.898823183,9.90576805939,8.63255406637
 11/16  12:00:00,215.677421562,28.9678926397,22.78681515,9.66832325231,37.1018798503,116.476155989,114.51850647,104.592738411,9.90576805939,0.02
 11/16  13:00:00,202.511533005,29.0466636336,24.3102131269,6.94198695834,37.1018798503,104.434947198,110.653694368,100.727926309,9.90576805939,0.02
 11/16  14:00:00,213.363506755,29.1451560554,25.1408398287,4.82311322781,37.1018798503,116.476155989,114.312311954,95.7722633989,9.90576805939,8.63428049517
 11/16  15:00:00,212.054139595,29.2170450288,25.1351505088,3.44770603442,37.1018798503,116.476155989,102.940477193,93.0147091336,9.90576805939,0.02
 11/16  16:00:00,210.613574997,29.2226974367,24.0713637358,3.06552544933,37.1018798503,116.476155989,111.965914427,93.429201626,9.90576805939,8.63094474182
 11/16  17:00:00,217.244243449,29.2117762796,23.3543374565,3.3772036672,37.1018798503,116.476155989,104.985709806,95.059941747,9.90576805939,0.02
 11/16  18:00:00,224.815409504,29.2054088134,23.2904457392,3.97225807734,37.1018798503,116.476155989,114.440523656,95.9170012522,9.90576805939,8.61775434425
 11/16  19:00:00,134.843341382,27.2249510811,20.5369363541,0.0,24.7345865669,47.5788473902,81.3443274478,76.3714434181,4.9528840297,0.02
 11/16  20:00:00,134.870375536,27.6592317737,20.1296958671,0.0,24.7345865669,47.5788473902,87.2021037805,82.2292197508,4.9528840297,0.02
 11/16  21:00:00,112.114075245,26.3563896961,19.9331743801,0.0,12.3672932834,38.6892022431,99.9079268609,96.9161964431,2.97173041782,0.02
 11/16  22:00:00,86.3510425949,18.4973919414,13.8236614673,0.0523197068849,12.3672932834,27.0668015668,72.7616269961,69.7698965783,2.97173041782,0.02
 11/16  23:00:00,73.196774416,21.601757503,16.8285794048,0.0,4.12243109448,15.9888894789,94.4095585452,91.4178281274,2.97173041782,0.02
 11/16  24:00:00,66.680864003,18.3236796644,13.2977635375,0.404996182013,4.12243109448,15.9888894789,78.1171226589,75.1253922411,2.97173041782,0.02
 11/17  01:00:00,74.138288428,22.470318888,16.12020322,0.781328732418,4.12243109448,15.9888894789,98.5843455067,95.5926150888,2.97173041782,0.02
 11/17  02:00:00,65.9644384492,17.7156866949,13.0689932782,0.525333770422,4.12243109448,15.9888894789,80.4373976508,77.445667233,2.97173041782,0.02
 11/17  03:00:00,74.9817794084,22.6874592343,16.0809495981,1.44693292943,4.12243109448,15.9888894789,100.934642649,97.9429122314,2.97173041782,0.02
 11/17  04:00:00,66.7492332843,18.1499673874,12.4095332885,1.53530783713,4.12243109448,15.9888894789,82.088223835,79.0964934172,2.97173041782,0.02
 11/17  05:00:00,99.383552253,27.369711312,17.9277377885,2.01030495191,12.3672932834,24.9413748627,114.960553604,109.987669574,4.9528840297,0.02
 11/17  06:00:00,126.23616487,28.174385321,21.060834988,24.9251463202,12.3672932834,24.9413748627,180.203120534,175.230236504,4.9528840297,0.02
 11/17  07:00:00,179.49837447,28.6598598075,21.5133376536,19.1038977223,24.7345865669,70.7195625826,146.33782494,136.412056881,9.90576805939,0.02
 11/17  08:00:00,196.489898314,28.8373738165,21.7860580131,13.3487027196,37.1018798503,92.3937384068,126.943161508,117.017393449,9.90576805939,0.02
 11/17  09:00:00,204.239197961,28.9076122396,21.938496813,11.1811471648,37.1018798503,104.434947198,129.441497606,110.912859945,9.90576805939,8.62286960167
 11/17  10:00:00,215.943639614,28.9537471381,22.7468429396,9.98947309899,37.1018798503,116.476155989,117.851783464,107.926015404,9.90576805939,0.02
 11/17  11:00:00,215.609670728,28.9942821413,23.3510036696,9.0101426906,37.1018798503,116.476155989,124.231665669,105.693281767,9.90576805939,8.63261584281
 11/17  12:00:00,214.785608462,29.0419070621,23.4951661911,7.99413157251,37.1018798503,116.476155989,113.589770737,103.664002678,9.90576805939,0.02
 11/17  13:00:00,202.121138411,29.087355523,23.8054843338,7.01562563829,37.1018798503,104.434947198,120.387254087,101.851891056,9.90576805939,8.6295949725
 11/17  14:00:00,213.535843069,29.1384860467,24.3163263082,5.82663496593,37.1018798503,116.476155989,109.622217574,99.6964495143,9.90576805939,0.02
 11/17  15:00:00,212.133844882,29.2043975186,24.4423167031,4.23287642062,37.1018798503,116.476155989,115.095214561,96.5568334715,9.90576805939,8.63261303008
 11/17  16:00:00,211.307000088,29.2545611121,24.4403375618,3.35812792526,37.1018798503,116.476155989,103.724464766,93.7986967064,9.90576805939,0.02
 11/17  17:00:00,217.07388527,29.2432635888,23.0073074876,3.52236809531,37.1018798503,116.476155989,104.364298349,94.4385302898,9.90576805939,0.02
 11/17  18:00:00,224.292589196,29.2259243254,22.3990582185,4.32032473491,37.1018798503,116.476155989,114.426210825,95.9026834622,9.90576805939,8.61775930371
 11/17  19:00:00,134.162423889,27.2249510811,19.856024807,0.0,24.7345865669,47.5788473902,81.3633205442,76.3904365145,4.9528840297,0.02
 11/17  20:00:00,133.695508495,27.6592317737,18.9548268538,0.0,24.7345865669,47.5788473902,87.3956161084,82.4227320787,4.9528840297,0.02
 11/17  21:00:00,110.579632416,26.3563896961,18.3987269857,0.0,12.3672932834,38.6892022431,100.235097713,97.2433672954,2.97173041782,0.02
 11/17  22:00:00,88.7398554005,20.3123886802,14.2711440789,0.133845025103,12.3672932834,27.0668015668,82.3772378647,79.3855074469,2.97173041782,0.02
 11/17  23:00:00,64.4419745658,17.2814060024,12.5061436581,0.0,4.12243109448,15.9888894789,76.6827865629,73.6910561451,2.97173041782,0.02
 11/17  24:00:00,74.3496839011,22.9045995805,15.6988359428,0.979810540749,4.12243109448,15.9888894789,97.2681291408,94.276398723,2.97173041782,0.02
 11/18  01:00:00,64.8089645555,17.5419744179,12.4900784497,0.122486700693,4.12243109448,15.9888894789,79.8979858605,76.9062554427,2.97173041782,0.02
 11/18  02:00:00,74.099925836,22.470318888,15.67852347,1.18464555184,4.12243109448,15.9888894789,100.265590384,97.2738599665,2.97173041782,0.02
 11/18  03:00:00,67.3426511852,18.4973919414,11.9320429143,2.25879128059,4.12243109448,15.9888894789,82.0421617105,79.0504312927,2.97173041782,0.02
 11/18  04:00:00,71.3300920257,21.8188978492,14.3957529385,0.349003243925,4.12243109448,15.9888894789,103.341300133,100.349569716,2.97173041782,0.02
 11/18  05:00:00,80.4078626422,26.7906703886,16.6934581439,1.9824429308,4.12243109448,16.0517297156,121.826301264,118.834570846,2.97173041782,0.02
 11/18  06:00:00,80.6193791492,27.2249510811,14.9157880633,3.36426889272,4.12243109448,16.0517297156,123.55374286,120.562012442,2.97173041782,0.02
 11/18  07:00:00,110.728898877,28.5277931587,14.8143797544,8.89135984735,4.12243109448,39.6058045677,106.38816881,103.396438393,2.97173041782,0.02
 11/18  08:00:00,166.01631082,28.570353397,18.7322353574,37.9719895928,12.3672932834,65.3531420225,159.96288307,154.98999904,4.9528840297,0.02
 11/18  09:00:00,159.291577634,28.5572055403,19.1033616494,30.3475585333,12.3672932834,68.2430321324,164.195726809,150.6334575,4.9528840297,8.60938527851
 11/18  10:00:00,180.874752713,28.5836688842,20.9742947216,21.0164697154,16.4897243779,93.1370602926,142.783686268,134.839071821,7.92461444751,0.02
 11/18  11:00:00,178.030233554,28.5850240185,22.3973535156,16.7474251412,16.4897243779,93.1370602926,135.960758278,128.01614383,7.92461444751,0.02
 11/18  12:00:00,174.950796284,28.585018647,23.0640130753,13.0013207637,16.4897243779,93.1370602926,130.960154814,123.015540367,7.92461444751,0.02
 11/18  13:00:00,163.278669866,28.6035476866,22.3577582793,11.1685450099,16.4897243779,83.9857416113,127.808315023,119.863700576,7.92461444751,0.02
 11/18  14:00:00,162.536196086,28.6092783777,22.6847386117,10.0933557303,16.4897243779,83.9857416113,135.373420663,118.837882368,7.92461444751,8.61092384817
 11/18  15:00:00,161.309785657,28.6072984685,22.3581231512,9.19561805343,16.4897243779,83.9857416113,125.336935551,117.392321103,7.92461444751,0.02
 11/18  16:00:00,130.991037737,28.5277931587,18.7703798736,0.00102147289794,12.3672932834,70.6512738906,68.6483616103,63.6754775806,4.9528840297,0.02
 11/18  17:00:00,137.456614194,28.5277931587,17.9527089956,0.236763298731,12.3672932834,70.6512738906,71.1312108201,66.1583267904,4.9528840297,0.02
 11/18  18:00:00,131.489595172,28.5277931587,17.043425548,0.655063032413,12.3672932834,58.1284167478,77.0180607811,72.0451767514,4.9528840297,0.02
 11/18  19:00:00,94.5646168046,25.9221090036,16.5667095087,0.0,12.3672932834,24.9413748627,100.126254175,95.1533701449,4.9528840297,0.02
 11/18  20:00:00,95.3420261049,26.5735300424,16.5576289764,0.135068772282,12.3672932834,24.9413748627,106.730931185,101.758047155,4.9528840297,0.02
 11/18  21:00:00,78.2497129897,26.3563896961,16.688498,0.263534290623,4.12243109448,16.0517297156,115.532127298,112.54039688,2.97173041782,0.02
 11/18  22:00:00,68.0415484842,19.8736169027,13.2482663095,0.0,4.12243109448,15.9888894789,95.4016808199,92.4099504021,2.97173041782,0.02
 11/18  23:00:00,63.1830375255,17.2814060024,11.068847377,0.0,4.12243109448,15.9888894789,83.7851552973,80.7934248795,2.97173041782,0.02
 11/18  24:00:00,71.2969312744,22.0360381955,13.6474579108,0.631415819826,4.12243109448,15.9888894789,105.318333644,102.326603226,2.97173041782,0.02
 11/19  01:00:00,68.8802248615,19.452809465,9.63951283626,5.81684291382,2.06121554724,15.9888894789,84.8410746409,81.8493442231,2.97173041782,0.02
 11/19  02:00:00,77.2953524136,23.3388802731,11.9369666651,6.00021352524,2.06121554724,15.9888894789,106.558855752,103.567125334,2.97173041782,0.02
 11/19  03:00:00,74.6341026227,19.452809465,8.97711979737,9.48315060374,2.06121554724,15.9888894789,86.4048585357,83.4131281179,2.97173041782,0.02
 11/19  04:00:00,81.9429360752,23.3388802731,10.6717098084,8.84706213122,2.06121554724,15.9888894789,108.468032506,105.476302088,2.97173041782,0.02
 11/19  05:00:00,77.081329864,19.452809465,9.0524280893,12.0161108085,2.06121554724,15.9888894789,96.2804291674,84.7085650566,2.97173041782,8.60013369294
 11/19  06:00:00,81.6544503469,23.3388802731,11.7503351185,10.5236117753,2.06121554724,15.9888894789,109.668078342,106.676347924,2.97173041782,0.02
 11/19  07:00:00,77.800192723,19.452809465,8.97941307666,13.9787932711,2.06121554724,15.9888894789,88.6908145682,85.6990841504,2.97173041782,0.02
 11/19  08:00:00,73.2362934369,23.3388802731,11.3834671691,11.9011578885,2.06121554724,15.9888894789,110.630551903,107.638821485,2.97173041782,0.02
 11/19  09:00:00,88.9051065396,19.452809465,9.33538053038,12.311462738,4.12243109448,41.7362269337,86.8024027162,81.8295186865,4.9528840297,0.02
 11/19  10:00:00,91.6353852725,23.3388802731,12.6822107943,7.37609421608,4.12243109448,41.7362269337,103.202543965,98.2296599349,4.9528840297,0.02
 11/19  11:00:00,84.6851875027,19.452809465,11.2508882291,6.81773657903,4.12243109448,41.7362269337,80.540535052,75.5676510223,4.9528840297,0.02
 11/19  12:00:00,91.3857189859,23.3388802731,15.3177389964,4.28567158526,4.12243109448,41.7362269337,96.7163460446,91.7434620149,4.9528840297,0.02
 11/19  13:00:00,85.3276811371,19.1632890033,12.7303708174,4.42634832743,4.12243109448,41.7362269337,79.8493786105,74.8764945808,4.9528840297,0.02
 11/19  14:00:00,89.7781819946,21.601757503,16.3296662999,0.0,4.12243109448,41.7362269337,100.037716644,95.0648326144,4.9528840297,0.02
 11/19  15:00:00,80.1815008831,17.2814060024,12.6231456375,0.0,4.12243109448,41.7362269337,80.9199133066,75.9470292769,4.9528840297,0.02
 11/19  16:00:00,87.4209271788,21.601757503,15.5495905042,0.0,4.12243109448,41.7362269337,99.5100541142,94.5371700845,4.9528840297,0.02
 11/19  17:00:00,68.5520165491,17.3682621409,11.736388393,0.0612863906759,4.12243109448,24.8785346261,82.1186505162,77.1457664865,4.9528840297,0.02
 11/19  18:00:00,82.5690649118,23.3388802731,13.6324358323,5.49637937542,2.06121554724,15.9888894789,106.410897423,103.419167005,2.97173041782,0.02
 11/19  19:00:00,75.2269123378,18.9099585993,9.89899876382,7.25628582006,2.06121554724,15.9888894789,88.3716530634,85.3799226456,2.97173041782,0.02
 11/19  20:00:00,88.0505520899,23.7731609656,11.24854287,12.0093141268,2.06121554724,15.9888894789,110.710231253,107.718500835,2.97173041782,0.02
 11/19  21:00:00,78.9041221706,19.0185287725,8.33967601127,11.1170560478,2.06121554724,15.9888894789,90.1651180773,87.1733876595,2.97173041782,0.02
 11/19  22:00:00,93.4905205632,23.7731609656,10.1191918956,15.774060757,2.06121554724,15.9888894789,112.806699758,109.81496934,2.97173041782,0.02
 11/19  23:00:00,83.8055935172,19.0185287725,7.34070037492,13.7202868013,2.06121554724,15.9888894789,91.3841719396,88.3924415218,2.97173041782,0.02
 11/19  24:00:00,99.9760890913,23.7731609656,7.9996458375,19.142720814,2.06121554724,15.9888894789,114.200777713,111.209047295,2.97173041782,0.02
 11/20  01:00:00,88.4123228701,19.0185287725,6.43014806029,15.4725878082,4.12243109448,15.9888894789,91.6991639869,88.7074335691,2.97173041782,0.02
 11/20  02:00:00,104.882863005,23.7731609656,8.00670703416,20.7133498068,4.12243109448,15.9888894789,113.749025995,110.757295577,2.97173041782,0.02
 11/20  03:00:00,91.870765178,19.0185287725,6.06511050275,17.3042285474,4.12243109448,15.9888894789,91.8762775442,88.8845471263,2.97173041782,0.02
 11/20  04:00:00,107.835783917,23.7731609656,7.63611222571,22.9908460183,4.12243109448,15.9888894789,114.422445483,111.430715065,2.97173041782,0.02
 11/20  05:00:00,122.786736705,27.6592317737,8.88782779678,14.925410069,12.3672932834,24.9413748627,130.068828263,125.095944233,4.9528840297,0.02
 11/20  06:00:00,172.51621505,28.0956382343,11.746282531,60.8620496511,12.3672932834,24.9413748627,198.910240932,193.937356902,4.9528840297,0.02
 11/20  07:00:00,220.197071928,28.5315097469,11.6726890525,50.2695727882,24.7345865669,70.7195625826,185.497115898,175.571347838,9.90576805939,0.02
 11/20  08:00:00,226.060042161,28.5630902368,13.3156654,36.4054567506,37.1018798503,92.3937384068,168.426019539,149.912543274,9.90576805939,8.60770820523
 11/20  09:00:00,221.244419633,28.5778213057,14.470551256,29.6428292634,37.1018798503,104.434947198,145.521955319,135.596187259,9.90576805939,0.02
 11/20  10:00:00,225.057020918,28.5866384021,16.0726705769,23.7400981194,37.1018798503,116.476155989,134.200850157,124.275082097,9.90576805939,0.02
 11/20  11:00:00,219.023603736,28.5934330215,18.2480802063,17.3212293505,37.1018798503,116.476155989,130.711501852,112.172886691,9.90576805939,8.63284710144
 11/20  12:00:00,215.943169242,28.6140089268,19.503326682,12.7756382684,37.1018798503,116.476155989,115.278969024,105.353200965,9.90576805939,0.02
 11/20  13:00:00,202.686082423,28.7742987701,20.3775887924,10.1797548796,37.1018798503,104.434947198,118.649666408,100.113962308,9.90576805939,8.62993604114
 11/20  14:00:00,212.812861759,28.9305706661,21.2386852081,7.99710304425,37.1018798503,116.476155989,106.506783138,96.5810150789,9.90576805939,0.02
 11/20  15:00:00,211.208734593,28.98135395,21.6024366996,6.37069435171,37.1018798503,116.476155989,113.149076326,94.6117789724,9.90576805939,8.6315292938
 11/20  16:00:00,209.680523211,28.8973401845,21.1057498178,5.42344348885,37.1018798503,116.476155989,104.793144981,94.8673769219,9.90576805939,0.02
 11/20  17:00:00,215.901989758,28.7547785352,20.2390397848,5.24963306761,37.1018798503,116.476155989,115.986130265,97.4540197219,9.90576805939,8.62634248344
 11/20  18:00:00,225.579373193,28.7457456493,18.3244962791,5.96115560214,37.1018798503,116.476155989,109.405810639,99.4800425794,9.90576805939,0.02
 11/20  19:00:00,135.493553794,26.3563896961,13.1032397508,1.75808015893e-05,24.7345865669,47.5788473902,84.4051795615,79.4322955318,4.9528840297,0.02
 11/20  20:00:00,139.499892426,27.6592317737,11.4306300138,0.0511139055045,24.7345865669,47.5788473902,90.8048434785,85.8319594488,4.9528840297,0.02
 11/20  21:00:00,116.696333982,26.3563896961,10.9616233998,0.177507686374,12.3672932834,38.6892022431,104.08237798,101.090647562,2.97173041782,0.02
 11/20  22:00:00,94.786246305,20.7376872029,9.1290852329,0.0,12.3672932834,27.0668015668,89.2721123205,86.2803819027,2.97173041782,0.02
 11/20  23:00:00,70.7984737176,17.2814060024,7.26693055565,0.0,4.12243109448,15.9888894789,79.1075103502,76.1157799324,2.97173041782,0.02
 11/20  24:00:00,86.579115089,22.9045995805,8.34191049032,2.93064604433,4.12243109448,15.9888894789,100.731947328,97.7402169105,2.97173041782,0.02
 11/21  01:00:00,82.3365627633,19.452809465,6.19173627141,7.33749185558,4.12243109448,15.9888894789,81.6324398631,78.6407094453,2.97173041782,0.02
 11/21  02:00:00,92.2425627525,23.3388802731,7.85905897938,7.67198951417,4.12243109448,15.9888894789,103.190804624,100.199074206,2.97173041782,0.02
 11/21  03:00:00,86.2970712311,19.452809465,5.798759996,11.7201266152,4.12243109448,15.9888894789,83.926279117,80.9345486991,2.97173041782,0.02
 11/21  04:00:00,94.7763405085,23.3388802731,7.44429856317,10.6788501105,4.12243109448,15.9888894789,105.682570005,102.690839587,2.97173041782,0.02
 11/21  05:00:00,122.865342382,28.0935124662,7.76593251978,12.1277990928,12.3672932834,24.9413748627,128.500776515,114.946054307,4.9528840297,8.60183817905
 11/21  06:00:00,154.1656507,27.6683996143,11.0158980949,39.6400684861,12.3672932834,24.9413748627,187.869158119,182.896274089,4.9528840297,0.02
 11/21  07:00:00,209.973277195,28.5900619208,11.6709637084,38.7566848117,24.7345865669,70.7195625826,172.499920029,162.574151969,9.90576805939,0.02
 11/21  08:00:00,221.451889033,28.6295559362,11.6829615062,27.878254839,37.1018798503,92.3937384068,153.775633655,143.849865596,9.90576805939,0.02
 11/21  09:00:00,221.549531658,28.6503444655,13.3249403652,23.5360517175,37.1018798503,104.434947198,140.960804385,131.035036326,9.90576805939,0.02
 11/21  10:00:00,223.165057474,28.6635254123,15.0091833653,18.0445048037,37.1018798503,116.476155989,126.860276561,116.934508502,9.90576805939,0.02
 11/21  11:00:00,215.246355108,28.6932555705,16.4499263992,13.8705532532,37.1018798503,116.476155989,125.678557393,107.139890969,9.90576805939,8.63289836508
 11/21  12:00:00,213.094944297,28.7801275752,18.7651018081,10.3319713667,37.1018798503,116.476155989,110.108804025,100.183035966,9.90576805939,0.02
 11/21  13:00:00,200.814719508,28.9798135709,20.3788706632,8.10663364236,37.1018798503,104.434947198,113.65386695,95.1185062186,9.90576805939,8.62959267203
 11/21  14:00:00,211.074635723,29.1418792598,20.7297183827,6.37988644588,37.1018798503,116.476155989,102.312852587,92.3870845279,9.90576805939,0.02
 11/21  15:00:00,211.094660217,29.115228372,21.2418044499,5.16568828726,37.1018798503,116.476155989,110.58799229,92.0508005543,9.90576805939,8.63142367648
 11/21  16:00:00,209.925606308,29.090980545,21.101619212,4.2985616519,37.1018798503,116.476155989,102.029489219,92.1037211593,9.90576805939,0.02
 11/21  17:00:00,215.002147401,28.9690688974,19.2092375444,4.4678750617,37.1018798503,116.476155989,112.936428949,94.4038447951,9.90576805939,8.62681609461
 11/21  18:00:00,222.390690658,28.9457908687,17.0689619811,5.25855343889,37.1018798503,116.476155989,106.812595199,96.8868271399,9.90576805939,0.02
 11/21  19:00:00,133.359174145,27.0801908503,13.2968232379,0.0,24.7345865669,47.5788473902,82.611120461,77.6382364313,4.9528840297,0.02
 11/21  20:00:00,132.41060368,27.5144715428,13.5039474004,0.000467793995658,24.7345865669,47.5788473902,88.8677467216,83.8948626919,4.9528840297,0.02
 11/21  21:00:00,110.056518212,26.3563896961,13.8202924748,0.0658601679893,12.3672932834,38.6892022431,101.711970467,98.7202400488,2.97173041782,0.02
 11/21  22:00:00,90.8920193224,20.3947537338,10.7585050075,0.164135565876,12.3672932834,27.0668015668,85.3091561521,82.3174257343,2.97173041782,0.02
 11/21  23:00:00,66.9483096992,17.7156866949,9.2371610081,0.294736022074,4.12243109448,15.9888894789,77.2508149268,74.259084509,2.97173041782,0.02
 11/21  24:00:00,74.0960331831,21.601757503,12.1071535272,0.0,4.12243109448,15.9888894789,107.863974144,96.2903996966,2.97173041782,8.60184402979
 11/22  01:00:00,68.5490083173,18.5842480799,9.45577255472,2.06399372244,4.12243109448,15.9888894789,80.157668029,77.1659376111,2.97173041782,0.02
 11/22  02:00:00,77.8856966091,22.9045995805,12.0009216692,2.74706976991,4.12243109448,15.9888894789,101.397984869,98.406254451,2.97173041782,0.02
 11/22  03:00:00,73.9052891904,19.452809465,9.43012494143,6.55267871461,4.12243109448,15.9888894789,82.1587637979,79.1670333801,2.97173041782,0.02
 11/22  04:00:00,81.2944779715,23.3388802731,11.8676058077,6.22283905756,4.12243109448,15.9888894789,102.877479123,99.8857487053,2.97173041782,0.02
 11/22  05:00:00,104.716943487,27.9487522353,13.7788142214,5.96280527113,12.3672932834,24.9413748627,116.47194659,111.49906256,4.9528840297,0.02
 11/22  06:00:00,130.938554775,27.6891614617,16.959675891,29.3778262304,12.3672932834,24.9413748627,183.28828319,178.31539916,4.9528840297,0.02
 11/22  07:00:00,186.686044188,28.6103554237,17.1971663868,27.3508309309,24.7345865669,70.7195625826,148.807253477,138.881485418,9.90576805939,0.02
 11/22  08:00:00,200.684666557,28.6780528986,17.2025339116,19.4301231026,37.1018798503,92.3937384068,129.631975441,119.706207381,9.90576805939,0.02
 11/22  09:00:00,204.948141104,28.7077133075,17.2058804984,16.7801487529,37.1018798503,104.434947198,123.947685291,114.021917232,9.90576805939,0.02
 11/22  10:00:00,215.098639109,28.752832178,18.2492649965,13.8429180935,37.1018798503,116.476155989,128.164108143,109.631827678,9.90576805939,8.62651240472
 11/22  11:00:00,213.835495737,28.8052842765,18.994878854,11.7811310178,37.1018798503,116.476155989,116.359339798,106.433571739,9.90576805939,0.02
 11/22  12:00:00,212.927375724,28.8476888762,19.5118732816,10.313337862,37.1018798503,116.476155989,122.766497351,104.22621217,9.90576805939,8.63451712155
 11/22  13:00:00,200.354406082,28.8817394692,19.8814064524,9.25824726849,37.1018798503,104.434947198,112.669720499,102.74395244,9.90576805939,0.02
 11/22  14:00:00,210.473380546,28.946730176,19.8743113337,7.39786129686,37.1018798503,116.476155989,118.187290266,99.6470573356,9.90576805939,8.63446487095
 11/22  15:00:00,209.048175234,29.0048384561,19.8811879387,5.90795145734,37.1018798503,116.476155989,106.854531683,96.9287636237,9.90576805939,0.02
 11/22  16:00:00,208.347375363,29.0370048661,19.8833668862,5.17295684119,37.1018798503,116.476155989,105.651884236,95.7261161763,9.90576805939,0.02
 11/22  17:00:00,215.716342836,29.0392813098,19.8893217098,5.48681717636,37.1018798503,116.476155989,115.028126763,96.4955623662,9.90576805939,8.62679633694
 11/22  18:00:00,223.241047396,29.0396183707,19.8907775397,5.96338291541,37.1018798503,116.476155989,107.2284342,97.3026661402,9.90576805939,0.02
 11/22  19:00:00,131.301669605,27.2249510811,16.9952532829,0.0,24.7345865669,47.5788473902,82.6596916232,77.6868075935,4.9528840297,0.02
 11/22  20:00:00,131.252772364,27.5144715428,16.6568302234,0.0,24.7345865669,47.5788473902,88.524501746,83.5516177163,4.9528840297,0.02
 11/22  21:00:00,108.787604639,26.3563896961,16.585641468,0.0210363397392,12.3672932834,38.6892022431,109.765273336,98.1851432113,2.97173041782,8.60839970724
 11/22  22:00:00,88.7065651581,20.959318634,13.3654958697,0.231923918611,12.3672932834,27.0668015668,84.8740147888,81.882284371,2.97173041782,0.02
 11/22  23:00:00,63.492373657,17.2814060024,11.4935385857,0.0,4.12243109448,15.9888894789,76.888875607,73.8971451892,2.97173041782,0.02
 11/22  24:00:00,73.4024310397,22.7308873035,14.5421691755,1.2336634328,4.12243109448,15.9888894789,98.7225250849,95.730794667,2.97173041782,0.02
 11/23  01:00:00,61.3709428494,17.2814060024,11.4472915281,0.0,2.06121554724,15.9888894789,80.7682843144,77.7765538966,2.97173041782,0.02
 11/23  02:00:00,72.358411,22.817743442,14.4299161399,2.33596235017,2.06121554724,15.9888894789,102.380965826,99.3892354081,2.97173041782,0.02
 11/23  03:00:00,61.2924431744,17.2814060024,11.3953188649,0.0,2.06121554724,15.9888894789,82.8961491825,79.9044187647,2.97173041782,0.02
 11/23  04:00:00,73.2339526099,22.9045995805,14.2479830033,3.34488888061,2.06121554724,15.9888894789,103.375357542,100.383627124,2.97173041782,0.02
 11/23  05:00:00,67.393098723,18.8448164955,11.2884719244,4.66660113156,2.06121554724,15.9888894789,83.6978669805,80.7061365626,2.97173041782,0.02
 11/23  06:00:00,78.2724496177,23.6863048271,14.3156564264,7.56526628273,2.06121554724,15.9888894789,106.099946088,103.10821567,2.97173041782,0.02
 11/23  07:00:00,69.8581131929,19.0185287725,11.1370624116,7.10931283179,2.06121554724,15.9888894789,85.7629897908,82.771259373,2.97173041782,0.02
 11/23  08:00:00,70.7242529272,23.7731609656,13.7604810654,9.83972728355,2.06121554724,15.9888894789,107.532680631,104.540950213,2.97173041782,0.02
 11/23  09:00:00,81.6374260288,18.6711042185,11.1649133989,5.18514162776,4.12243109448,41.7362269337,84.4050773178,79.4321932882,4.9528840297,0.02
 11/23  10:00:00,93.1279169673,23.5994486886,14.3277046141,8.22791949124,4.12243109448,41.7362269337,102.860805196,97.8879211668,4.9528840297,0.02
 11/23  11:00:00,82.9721093588,18.757960357,11.6943656342,5.93622649685,4.12243109448,41.7362269337,83.8457582283,78.8728741986,4.9528840297,0.02
 11/23  12:00:00,92.6436162405,23.3388802731,15.3259961556,7.15905550262,4.12243109448,41.7362269337,103.048163055,98.0752790253,4.9528840297,0.02
 11/23  13:00:00,84.7445934906,19.0185287725,12.3369221545,6.95102564803,4.12243109448,41.7362269337,83.357559668,78.3846756383,4.9528840297,0.02
 11/23  14:00:00,90.2037587421,22.9045995805,15.5237762662,5.09114468357,4.12243109448,41.7362269337,102.703059969,97.7301759388,4.9528840297,0.02
 11/23  15:00:00,82.3726420793,18.5842480799,12.5390712881,4.85637026816,4.12243109448,41.7362269337,82.9901971425,78.0173131128,4.9528840297,0.02
 11/23  16:00:00,85.8515278147,22.0360381955,16.1311019523,1.19354777975,4.12243109448,41.7362269337,102.043196545,97.0703125148,4.9528840297,0.02
 11/23  17:00:00,70.6489004052,18.1499673874,12.8201983808,3.16075836733,4.12243109448,24.8785346261,82.9829089153,78.0100248856,4.9528840297,0.02
 11/23  18:00:00,80.7961571707,23.4908785154,16.1389280081,8.44997572796,2.06121554724,15.9888894789,107.021642529,104.029912111,2.97173041782,0.02
 11/23  19:00:00,74.1142391787,19.0185287725,13.6009474428,8.90155342796,2.06121554724,15.9888894789,87.7977116671,84.8059812493,2.97173041782,0.02
 11/23  20:00:00,86.1609507509,23.7731609656,17.9686977413,11.7138695503,2.06121554724,15.9888894789,109.266740741,106.275010323,2.97173041782,0.02
 11/23  21:00:00,76.0533554086,19.0185287725,14.6855085099,9.75610849159,2.06121554724,15.9888894789,88.4228524569,85.4311220391,2.97173041782,0.02
 11/23  22:00:00,87.7620436245,23.7731609656,18.7797923443,12.5038677175,2.06121554724,15.9888894789,109.807111496,106.815381078,2.97173041782,0.02
 11/23  23:00:00,76.8823589331,19.0185287725,14.9723748777,10.2982455409,2.06121554724,15.9888894789,97.2822874618,85.7087134892,2.97173041782,8.60184355482
 11/23  24:00:00,88.8246211224,23.7731609656,19.1189491458,13.2272883784,2.06121554724,15.9888894789,110.330938514,107.339208096,2.97173041782,0.02
 11/24  01:00:00,79.5271747406,19.0185287725,15.5221817473,10.3320389981,4.12243109448,15.9888894789,88.3814943578,85.38976394,2.97173041782,0.02
 11/24  02:00:00,91.0794646275,23.7731609656,19.4824770084,13.0573885912,4.12243109448,15.9888894789,109.508507565,106.516777147,2.97173041782,0.02
 11/24  03:00:00,79.8006341912,19.0185287725,15.5322247439,10.5954555827,4.12243109448,15.9888894789,88.4178842401,85.4261538223,2.97173041782,0.02
 11/24  04:00:00,91.6806351478,23.7731609656,19.4744664578,13.6665697739,4.12243109448,15.9888894789,110.017709231,107.025978813,2.97173041782,0.02
 11/24  05:00:00,108.306722879,27.2249510811,23.1516726959,5.85430071205,12.3672932834,24.9413748627,125.110899528,120.138015498,4.9528840297,0.02
 11/24  06:00:00,144.308509802,27.6630542717,25.7182662674,38.8513909087,12.3672932834,24.9413748627,193.109009383,188.136125354,4.9528840297,0.02
 11/24  07:00:00,201.307280309,28.5481425137,27.012756225,35.5251022404,24.7345865669,70.7195625826,157.749928399,147.82416034,9.90576805939,0.02
 11/24  08:00:00,214.457109423,28.5820633334,28.0394121757,22.9687102738,37.1018798503,92.3937384068,136.311870252,126.386102192,9.90576805939,0.02
 11/24  09:00:00,218.080122661,28.5936028359,28.1903940507,19.0841528104,37.1018798503,104.434947198,129.602635605,119.676867545,9.90576805939,0.02
 11/24  10:00:00,228.908474833,28.602283294,29.6689531253,16.3836153739,37.1018798503,116.476155989,134.33253394,115.798936474,9.90576805939,8.62782940615
 11/24  11:00:00,227.468781421,28.6106864141,30.4815869991,14.1222974474,37.1018798503,116.476155989,122.452019366,112.526251306,9.90576805939,0.02
 11/24  12:00:00,225.8975011,28.6188510998,30.5811790238,12.4429936732,37.1018798503,116.476155989,128.419629395,109.879234715,9.90576805939,8.63462662067
 11/24  13:00:00,212.392703662,28.6334466022,30.4539191838,11.0927094054,37.1018798503,104.434947198,117.67943868,107.75367062,9.90576805939,0.02
 11/24  14:00:00,222.992308799,28.6664796205,30.1252483996,9.94609795101,37.1018798503,116.476155989,124.207299485,105.66695097,9.90576805939,8.63458045554
 11/24  15:00:00,221.987139327,28.7108175414,30.1400575031,8.88206191441,37.1018798503,116.476155989,113.928488285,104.002720226,9.90576805939,0.02
 11/24  16:00:00,220.590636791,28.7506071294,29.7394115351,7.84656040109,37.1018798503,116.476155989,120.851560139,102.314431585,9.90576805939,8.63136049486
 11/24  17:00:00,228.744305075,28.7836180496,29.0026258134,7.30797617559,37.1018798503,116.476155989,111.137080391,101.211312332,9.90576805939,0.02
 11/24  18:00:00,233.092142305,28.8129125038,29.0480483829,6.88390637304,37.1018798503,116.476155989,110.245649289,100.319881229,9.90576805939,0.02
 11/24  19:00:00,138.764703906,26.5735300424,25.1097055748,0.0,24.7345865669,47.5788473902,83.9121585783,78.9392745486,4.9528840297,0.02
 11/24  20:00:00,138.611523372,27.369711312,24.1603383907,0.0,24.7345865669,47.5788473902,88.9868525098,84.0139684801,4.9528840297,0.02
 11/24  21:00:00,115.395885899,25.9221090036,23.6492411711,0.0,12.3672932834,38.6892022431,110.338443659,98.7597435335,2.97173041782,8.60696970756
 11/24  22:00:00,82.0204549638,14.6068300484,13.4930784513,0.0324838402402,12.3672932834,27.0668015668,63.8532588523,60.8615284344,2.97173041782,0.02
 11/24  23:00:00,70.463822625,18.579756995,17.1570268695,0.050211512443,4.12243109448,15.9888894789,82.1423448171,79.1506143993,2.97173041782,0.02
 11/24  24:00:00,67.6521338188,17.2814060024,15.7163031686,0.0,4.12243109448,15.9888894789,79.5571221373,76.5653917195,2.97173041782,0.02
 11/25  01:00:00,77.530259942,22.817743442,19.0444823891,0.901596532295,4.12243109448,15.9888894789,99.7401132906,96.7483828728,2.97173041782,0.02
 11/25  02:00:00,67.2814248768,17.2814060024,15.345594212,0.0,4.12243109448,15.9888894789,81.2668751144,78.2751446966,2.97173041782,0.02
 11/25  03:00:00,77.7011922714,22.6874592343,18.9681410982,1.27915436789,4.12243109448,15.9888894789,101.613019186,98.6212887682,2.97173041782,0.02
 11/25  04:00:00,68.5377479371,17.8893989719,15.2521632543,0.741761045532,4.12243109448,15.9888894789,81.5597373136,78.5680068958,2.97173041782,0.02
 11/25  05:00:00,84.5233098659,26.3563896961,22.4568848177,0.768744621923,4.12243109448,16.0517297156,121.375068435,118.383338017,2.97173041782,0.02
 11/25  06:00:00,87.4633847033,27.2249510811,22.8258155026,2.47132737625,4.12243109448,16.0517297156,122.201767572,119.210037154,2.97173041782,0.02
 11/25  07:00:00,114.974550807,28.5277931587,21.8315406876,6.1198513482,4.12243109448,39.6058045677,103.053692128,100.06196171,2.97173041782,0.02
 11/25  08:00:00,170.998615825,28.5544848757,22.6215403869,36.731691951,12.3672932834,65.3531420225,159.409510798,154.436626768,4.9528840297,0.02
 11/25  09:00:00,161.746123059,28.5460052627,22.3137229135,29.6029369934,12.3672932834,68.2430321324,155.635352139,150.66246811,4.9528840297,0.02
 11/25  10:00:00,184.717477779,28.5709374287,23.3028638039,22.5433245512,16.4897243779,93.1370602926,145.003165252,137.058550804,7.92461444751,0.02
 11/25  11:00:00,183.098723094,28.5711805362,23.609160035,20.6179130667,16.4897243779,93.1370602926,149.29593618,132.759033741,7.92461444751,8.61228799219
 11/25  12:00:00,179.907845328,28.5700272691,23.5582062314,17.4791749898,16.4897243779,93.1370602926,136.516855292,128.572240845,7.92461444751,0.02
 11/25  13:00:00,171.067694108,28.5683260787,24.2246921827,15.5635851807,16.4897243779,83.9857416113,133.775239699,125.830625251,7.92461444751,0.02
 11/25  14:00:00,171.646561882,28.5672390364,24.0332909515,15.0011157741,16.4897243779,83.9857416113,132.692262197,124.747647749,7.92461444751,0.02
 11/25  15:00:00,171.996298848,28.5664004189,24.2238686251,15.1251760263,16.4897243779,83.9857416113,132.452294838,124.50768039,7.92461444751,0.02
 11/25  16:00:00,133.230469687,28.5277931587,19.9355971894,0.0,12.3672932834,70.6512738906,75.2069733872,70.2340893575,4.9528840297,0.02
 11/25  17:00:00,140.326683672,28.5277931587,18.4532427003,0.25710580994,12.3672932834,70.6512738906,84.0187759848,70.4551753706,4.9528840297,8.61071658452
 11/25  18:00:00,132.887896218,28.5277931587,17.9308652774,1.16592391784,12.3672932834,58.1284167478,79.4615520878,74.4886680581,4.9528840297,0.02
 11/25  19:00:00,95.1378609447,25.9221090036,17.1399538755,0.0,12.3672932834,24.9413748627,102.209511997,97.2366279677,4.9528840297,0.02
 11/25  20:00:00,94.0376729487,26.5735300424,14.9431147943,0.445230062361,12.3672932834,24.9413748627,109.246694079,104.273810049,4.9528840297,0.02
 11/25  21:00:00,79.3399070686,26.3563896961,13.7496280262,0.746856191855,4.12243109448,16.0517297156,117.900552631,114.908822213,2.97173041782,0.02
 11/25  22:00:00,71.7926521529,20.7376872029,11.333650272,0.0,4.12243109448,15.9888894789,99.4195772634,96.4278468456,2.97173041782,0.02
 11/25  23:00:00,71.7323481912,18.931672634,9.17577822484,4.97687052943,4.12243109448,15.9888894789,85.3301428793,82.3384124615,2.97173041782,0.02
 11/25  24:00:00,81.6240730809,23.7731609656,11.4993886785,8.39899324813,4.12243109448,15.9888894789,105.059251292,102.067520874,2.97173041782,0.02
 11/26  01:00:00,70.6676787091,19.0185287725,9.67485430449,7.93973347646,2.06121554724,15.9888894789,85.6489802489,82.6572498311,2.97173041782,0.02
 11/26  02:00:00,84.7313023857,23.7731609656,11.2313419625,11.4249283732,2.06121554724,15.9888894789,107.596077152,104.604346735,2.97173041782,0.02
 11/26  03:00:00,77.3824402477,19.0185287725,7.72165618743,10.4880393945,2.06121554724,15.9888894789,87.129956524,84.1382261062,2.97173041782,0.02
 11/26  04:00:00,92.4462283245,23.7731609656,9.37502722289,14.1526508022,2.06121554724,15.9888894789,109.104250302,106.112519884,2.97173041782,0.02
 11/26  05:00:00,81.077519438,19.0185287725,7.40388044321,12.5179464665,2.06121554724,15.9888894789,88.2441058315,85.2523754136,2.97173041782,0.02
 11/26  06:00:00,91.8814377839,23.7731609656,9.79862584888,16.2358402336,2.06121554724,15.9888894789,110.6050736,107.613343182,2.97173041782,0.02
 11/26  07:00:00,79.9951578392,19.0185287725,8.02790677148,14.0598543205,2.06121554724,15.9888894789,89.3575337017,86.3658032839,2.97173041782,0.02
 11/26  08:00:00,84.8119446509,23.7731609656,10.1181868783,17.8999904311,2.06121554724,15.9888894789,111.445668981,108.453938563,2.97173041782,0.02
 11/26  09:00:00,93.6206525455,19.0185287725,8.10746963279,12.6397904381,4.12243109448,41.7362269337,87.8185936432,82.8457096135,4.9528840297,0.02
 11/26  10:00:00,102.750390824,23.7731609656,10.6740194267,15.1871029937,4.12243109448,41.7362269337,106.987559169,102.014675139,4.9528840297,0.02
