Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  11:00:00,89.7359873702,19.0185287725,8.67937514132,11.820390499,4.12243109448,41.7362269337,85.9611916711,80.9883076414,4.9528840297,0.02
 11/26  12:00:00,98.6420721086,23.7731609656,11.401754317,13.4204623902,4.12243109448,41.7362269337,104.979339647,100.006455618,4.9528840297,0.02
 11/26  13:00:00,86.137802064,19.0185287725,9.29813668348,9.99546304794,4.12243109448,41.7362269337,84.6594928462,79.6866088165,4.9528840297,0.02
 11/26  14:00:00,95.9058194174,23.7731609656,12.1747874477,11.7861931923,4.12243109448,41.7362269337,104.065582087,99.0926980576,4.9528840297,0.02
 11/26  15:00:00,84.9715438614,19.0185287725,9.91714758797,9.10055283436,4.12243109448,41.7362269337,84.5634120061,79.5905279764,4.9528840297,0.02
 11/26  16:00:00,94.9382244142,23.7731609656,12.5034498238,10.9920651582,4.12243109448,41.7362269337,103.822547816,98.8496637865,4.9528840297,0.02
 11/26  17:00:00,76.792365253,18.931672634,9.61034734703,8.71464832648,4.12243109448,24.8785346261,85.0854980766,80.1126140469,4.9528840297,0.02
 11/26  18:00:00,85.8937360234,23.7731609656,11.7418608664,15.2208391612,2.06121554724,15.9888894789,118.088534172,106.514957894,2.97173041782,8.60184586076
 11/26  19:00:00,77.0881090413,19.0185287725,9.25116140016,13.5159487253,2.06121554724,15.9888894789,89.8485112904,86.8567808725,2.97173041782,0.02
 11/26  20:00:00,89.4283837901,23.7731609656,11.6182857791,17.8799577411,2.06121554724,15.9888894789,112.229133147,109.23740273,2.97173041782,0.02
 11/26  21:00:00,78.7264331445,19.0185287725,8.89703271993,15.4297925842,2.06121554724,15.9888894789,90.9194393555,87.9277089377,2.97173041782,0.02
 11/26  22:00:00,92.5541395767,23.7731609656,10.8243545037,20.0419074158,2.06121554724,15.9888894789,113.343240113,110.351509695,2.97173041782,0.02
 11/26  23:00:00,81.126800197,19.0185287725,8.60655508983,16.9619858472,2.06121554724,15.9888894789,91.6452914445,88.6535610267,2.97173041782,0.02
 11/26  24:00:00,94.112958841,23.7731609656,10.8149846234,21.6323540025,2.06121554724,15.9888894789,114.176384366,111.184653949,2.97173041782,0.02
 11/27  01:00:00,83.3971740966,19.0185287725,8.60894986596,17.3102542401,4.12243109448,15.9888894789,91.4410588685,88.4493284507,2.97173041782,0.02
 11/27  02:00:00,96.1426798618,23.7731609656,10.8201848268,21.8304965372,4.12243109448,15.9888894789,113.421200841,110.429470423,2.97173041782,0.02
 11/27  03:00:00,84.0908039837,19.0185287725,8.60747047837,18.0421602328,4.12243109448,15.9888894789,91.5443014462,88.5525710284,2.97173041782,0.02
 11/27  04:00:00,97.0577564944,23.7731609656,10.8163613688,22.7491206709,4.12243109448,15.9888894789,113.796480525,110.804750107,2.97173041782,0.02
 11/27  05:00:00,111.791225024,27.6592317737,12.7813981386,14.4130077622,12.3672932834,24.9413748627,129.779543729,124.8066597,4.9528840297,0.02
 11/27  06:00:00,164.50990371,28.0935124662,16.0141701414,63.6098341554,12.3672932834,24.9413748627,198.642022633,193.669138604,4.9528840297,0.02
 11/27  07:00:00,208.887057255,28.5278159015,16.2942403605,50.6160295753,24.7345865669,70.7195625826,168.489617685,158.563849625,9.90576805939,0.02
 11/27  08:00:00,218.471231643,28.5355239714,16.2919445895,35.9924124431,37.1018798503,92.3937384068,146.948988544,137.023220484,9.90576805939,0.02
 11/27  09:00:00,216.07189975,28.5446532559,16.298235055,29.0017192531,37.1018798503,104.434947198,138.288125541,128.362357482,9.90576805939,0.02
 11/27  10:00:00,224.270420257,28.5546625822,16.8296739829,24.6324934303,37.1018798503,116.476155989,140.170158515,121.636572245,9.90576805939,8.62781821089
 11/27  11:00:00,219.52713367,28.564048033,17.2079895467,19.5008467337,37.1018798503,116.476155989,124.626971029,114.70120297,9.90576805939,0.02
 11/27  12:00:00,215.314152311,28.5717183811,18.2599045995,14.2280762623,37.1018798503,116.476155989,126.97431939,108.43457962,9.90576805939,8.63397171011
 11/27  13:00:00,201.880673735,28.5835343092,20.0267307726,11.0577461978,37.1018798503,104.434947198,112.668600406,102.742832347,9.90576805939,0.02
 11/27  14:00:00,213.456573642,28.6122400053,21.7569599319,8.83290953974,37.1018798503,116.476155989,118.482978549,99.9423285805,9.90576805939,8.63488190868
 11/27  15:00:00,212.181013646,28.6715151185,21.9742254936,7.16322029095,37.1018798503,116.476155989,107.589802938,97.6640348786,9.90576805939,0.02
 11/27  16:00:00,211.020829631,28.6749077025,21.1040139996,6.12861952196,37.1018798503,116.476155989,115.015359086,96.479786822,9.90576805939,8.62980420422
 11/27  17:00:00,221.580700272,28.6563258342,19.7233866546,6.24509812103,37.1018798503,116.476155989,108.481279076,98.5555110169,9.90576805939,0.02
 11/27  18:00:00,227.148593148,28.679148443,17.4278312917,7.14307706491,37.1018798503,116.476155989,110.40101036,100.4752423,9.90576805939,0.02
 11/27  19:00:00,137.11280487,25.9221090036,13.2665202497,0.0,24.7345865669,47.5788473902,93.7654612782,80.203819199,4.9528840297,8.60875804948
 11/27  20:00:00,140.562214896,27.0078107349,12.602742939,0.0,24.7345865669,47.5788473902,91.0655934774,86.0927094477,4.9528840297,0.02
 11/27  21:00:00,122.234070529,27.2249510811,12.0888626016,0.493522806195,12.3672932834,38.6892022431,104.095587489,101.103857071,2.97173041782,0.02
 11/27  22:00:00,97.5812702884,20.7376872029,8.53970714033,0.0,12.3672932834,27.0668015668,89.4697039711,86.4779735533,2.97173041782,0.02
 11/27  23:00:00,71.9253265993,17.2814060024,6.29771692369,0.0,4.12243109448,15.9888894789,79.5602441544,76.5685137366,2.97173041782,0.02
 11/27  24:00:00,90.4554883896,23.5125925501,7.99979511469,5.31420442944,4.12243109448,15.9888894789,101.349322966,98.3575925483,2.97173041782,0.02
 11/28  01:00:00,82.1928229923,19.0185287725,5.56580001211,7.1285856721,4.12243109448,15.9888894789,83.0517885372,80.0600581194,2.97173041782,0.02
 11/28  02:00:00,97.591162086,23.7731609656,6.75833338601,11.1918068774,4.12243109448,15.9888894789,104.672857328,101.68112691,2.97173041782,0.02
 11/28  03:00:00,87.1590483658,19.0185287725,5.23362287783,10.4912542505,4.12243109448,15.9888894789,85.2399522353,82.2482218175,2.97173041782,0.02
 11/28  04:00:00,102.677669494,23.7731609656,6.72182802541,15.3793825764,4.12243109448,15.9888894789,107.452760285,104.461029867,2.97173041782,0.02
 11/28  05:00:00,121.559292966,27.6592317737,7.3586222592,10.6023870277,12.3672932834,24.9413748627,120.875336122,115.902452092,4.9528840297,0.02
 11/28  06:00:00,163.190800289,28.1056401571,10.9549261924,49.8303004555,12.3672932834,24.9413748627,187.628033867,182.655149838,4.9528840297,0.02
 11/28  07:00:00,208.988037832,28.5649757798,11.6704884245,39.0194594356,24.7345865669,70.7195625826,173.182676318,163.256908259,9.90576805939,0.02
 11/28  08:00:00,222.292324173,28.6033893049,11.6762757913,28.1366563479,37.1018798503,92.3937384068,154.492098841,144.566330781,9.90576805939,0.02
 11/28  09:00:00,221.965213195,28.6192022003,12.230741162,24.4001100848,37.1018798503,104.434947198,154.557506391,136.026655672,9.90576805939,8.62508265914
 11/28  10:00:00,229.733782224,28.6353672582,12.6143917515,22.0763456738,37.1018798503,116.476155989,140.252255639,130.326487579,9.90576805939,0.02
 11/28  11:00:00,224.673918878,28.6471688731,13.1582182367,20.1960367692,37.1018798503,116.476155989,144.502499717,125.963494609,9.90576805939,8.63323704866
 11/28  12:00:00,221.090132199,28.6569458564,14.0971995905,18.3528405132,37.1018798503,116.476155989,129.907312071,119.981544011,9.90576805939,0.02
 11/28  13:00:00,207.877611823,28.6715771355,14.4812921792,16.9145667502,37.1018798503,104.434947198,134.386121531,115.850288862,9.90576805939,8.63006460892
 11/28  14:00:00,217.54629292,28.6935576761,15.0095292736,15.5114423294,37.1018798503,116.476155989,121.559838046,111.634069987,9.90576805939,0.02
 11/28  15:00:00,216.060772557,28.7187046918,15.3984067128,13.3264713652,37.1018798503,116.476155989,116.242256267,106.316488208,9.90576805939,0.02
 11/28  16:00:00,215.41103857,28.741939248,15.4011692162,12.6407718942,37.1018798503,116.476155989,123.355219877,104.817851769,9.90576805939,8.63160004878
 11/28  17:00:00,224.937527861,28.7620998425,15.3984912572,12.5258649985,37.1018798503,116.476155989,114.129618465,104.203850406,9.90576805939,0.02
 11/28  18:00:00,230.834624104,28.7793699531,15.3965768899,12.5815165862,37.1018798503,116.476155989,122.034452245,103.510539264,9.90576805939,8.61814492166
 11/28  19:00:00,135.867206789,27.2249510811,12.3457869478,0.119070209402,24.7345865669,47.5788473902,86.8867100703,81.9138260406,4.9528840297,0.02
 11/28  20:00:00,136.308167829,27.2249510811,12.0135410786,0.451875316855,24.7345865669,47.5788473902,92.1654443395,87.1925603098,4.9528840297,0.02
 11/28  21:00:00,113.834871348,25.9221090036,11.3883964465,0.0,12.3672932834,38.6892022431,104.61333758,101.621607163,2.97173041782,0.02
 11/28  22:00:00,97.4903459013,21.8233889342,9.11564514351,1.99430862149,12.3672932834,27.0668015668,89.3436098942,86.3518794763,2.97173041782,0.02
 11/28  23:00:00,74.0518786365,18.2947276183,7.61433232032,3.07918804097,4.12243109448,15.9888894789,78.7399379594,75.7482075416,2.97173041782,0.02
 11/28  24:00:00,87.3007538115,23.3388802731,9.14245252104,6.81360235607,4.12243109448,15.9888894789,100.288392986,97.2966625685,2.97173041782,0.02
 11/29  01:00:00,81.7081231436,19.452809465,6.87728499172,10.2860194063,4.12243109448,15.9888894789,81.6403729428,78.648642525,2.97173041782,0.02
 11/29  02:00:00,89.5464052991,23.3388802731,8.71957268141,9.48383513437,4.12243109448,15.9888894789,103.162810764,100.171080346,2.97173041782,0.02
 11/29  03:00:00,84.4075788009,19.452809465,6.85307745414,13.0030820597,4.12243109448,15.9888894789,83.7463895262,80.7546591084,2.97173041782,0.02
 11/29  04:00:00,91.4708486967,23.3388802731,8.66627814928,11.4938905008,4.12243109448,15.9888894789,105.330435357,102.338704939,2.97173041782,0.02
 11/29  05:00:00,116.784863407,28.0935124662,9.93507338931,11.9409321691,12.3672932834,24.9413748627,119.134974029,114.162089999,4.9528840297,0.02
 11/29  06:00:00,145.414188424,27.6756721951,13.2900307396,37.7534660174,12.3672932834,24.9413748627,186.182020745,181.209136716,4.9528840297,0.02
 11/29  07:00:00,203.213937149,28.5839938362,14.0858862916,37.1959871624,24.7345865669,70.7195625826,162.444305334,152.518537274,9.90576805939,0.02
 11/29  08:00:00,216.992578476,28.6355498329,13.9353518753,26.859175922,37.1018798503,92.3937384068,151.597448111,133.083344103,9.90576805939,8.60833594779
 11/29  09:00:00,216.84836425,28.6581053397,14.0910099337,23.7181328709,37.1018798503,104.434947198,136.888463441,126.962695382,9.90576805939,0.02
 11/29  10:00:00,225.798826709,28.6716803686,14.4749697497,20.781763441,37.1018798503,116.476155989,130.789196185,120.863428126,9.90576805939,0.02
 11/29  11:00:00,223.372373325,28.6831783069,14.476421964,18.7763466085,37.1018798503,116.476155989,136.460731208,117.921590742,9.90576805939,8.63337240641
 11/29  12:00:00,222.295636429,28.7084710802,14.4828426087,17.3009320227,37.1018798503,116.476155989,125.396037005,115.470268945,9.90576805939,0.02
 11/29  13:00:00,210.368721313,28.7382621652,15.0160545969,15.7882569146,37.1018798503,104.434947198,129.557940807,111.022054394,9.90576805939,8.63011835372
 11/29  14:00:00,220.168135495,28.7645035251,15.3998774777,14.656549888,37.1018798503,116.476155989,116.938087607,107.012319548,9.90576805939,0.02
 11/29  15:00:00,219.420682923,28.7839642373,14.8651088581,14.0825462949,37.1018798503,116.476155989,125.807438396,107.268420255,9.90576805939,8.63325008157
 11/29  16:00:00,219.579636949,28.8026967781,14.4852296561,12.6257535236,37.1018798503,116.476155989,116.270976938,106.345208879,9.90576805939,0.02
 11/29  17:00:00,228.590605246,28.8171427446,14.4821335338,12.5547635404,37.1018798503,116.476155989,124.114092138,105.581151771,9.90576805939,8.62717230692
 11/29  18:00:00,233.885435798,28.8292787838,15.0259704487,12.5926373337,37.1018798503,116.476155989,113.584430437,103.658662378,9.90576805939,0.02
 11/29  19:00:00,136.410030017,27.0801908503,11.8108437429,0.0768719997303,24.7345865669,47.5788473902,86.701719213,81.7288351833,4.9528840297,0.02
 11/29  20:00:00,135.74687521,27.5144715428,11.0599368778,0.504861268849,24.7345865669,47.5788473902,92.3130693648,87.3401853351,4.9528840297,0.02
 11/29  21:00:00,115.127027949,26.3563896961,11.5511245225,0.634930381844,12.3672932834,38.6892022431,104.492414082,101.500683664,2.97173041782,0.02
 11/29  22:00:00,95.3489870847,21.2588240339,9.88969502462,0.95825767228,12.3672932834,27.0668015668,89.2496506673,86.2579202495,2.97173041782,0.02
 11/29  23:00:00,74.6839413533,18.7290083108,8.2575664131,4.62982229549,4.12243109448,15.9888894789,78.799395539,75.8076651212,2.97173041782,0.02
 11/29  24:00:00,84.5870969353,23.3388802731,10.4053786175,6.91489674237,4.12243109448,15.9888894789,100.574469104,97.5827386858,2.97173041782,0.02
 11/30  01:00:00,78.4616886338,19.452809465,8.1861385237,9.96778839833,4.12243109448,15.9888894789,81.5649255974,78.5731951795,2.97173041782,0.02
 11/30  02:00:00,85.3696218105,23.3388802731,10.3522571511,8.97813484232,4.12243109448,15.9888894789,102.896067531,99.9043371128,2.97173041782,0.02
 11/30  03:00:00,80.7196599205,19.452809465,8.15935602244,12.2413187317,4.12243109448,15.9888894789,83.4272820196,80.4355516018,2.97173041782,0.02
 11/30  04:00:00,87.2255129155,23.3388802731,10.2981161768,10.9398790304,4.12243109448,15.9888894789,113.707784675,102.134742353,2.97173041782,8.60131190439
 11/30  05:00:00,111.658107364,28.0935124662,11.8981044101,11.1900577776,12.3672932834,24.9413748627,118.910579496,113.937695466,4.9528840297,0.02
 11/30  06:00:00,139.152152036,27.6763429533,15.1402461163,36.0881641695,12.3672932834,24.9413748627,185.354414098,180.381530068,4.9528840297,0.02
 11/30  07:00:00,196.189462563,28.585958309,15.3767828425,35.2277661234,24.7345865669,70.7195625826,156.738059986,146.812291926,9.90576805939,0.02
 11/30  08:00:00,210.67792458,28.6455954899,15.9156101225,24.9464828343,37.1018798503,92.3937384068,134.675357051,124.749588992,9.90576805939,0.02
 11/30  09:00:00,209.55552756,28.667589975,16.2961759522,21.8568881625,37.1018798503,104.434947198,126.634655541,116.708887482,9.90576805939,0.02
 11/30  10:00:00,218.940485632,28.6869526481,16.2998991305,19.6999850463,37.1018798503,116.476155989,131.720207306,113.185942113,9.90576805939,8.62849713349
 11/30  11:00:00,217.551815712,28.7094604145,16.8350944068,17.7530420602,37.1018798503,116.476155989,120.259724679,110.33395662,9.90576805939,0.02
 11/30  12:00:00,216.514557355,28.7399801196,17.7396332081,15.7804482789,37.1018798503,116.476155989,126.368582766,107.82785491,9.90576805939,8.63495979654
 11/30  13:00:00,203.801908918,28.7677717078,18.6350663072,14.1864280932,37.1018798503,104.434947198,115.777305065,105.851537006,9.90576805939,0.02
 11/30  14:00:00,215.187600947,28.7936031315,19.1145466665,13.0249651519,37.1018798503,116.476155989,114.032165137,104.106397078,9.90576805939,0.02
 11/30  15:00:00,214.960455954,28.8165420986,19.9422939902,11.9473889497,37.1018798503,116.476155989,121.235302858,102.69624631,9.90576805939,8.63328848866
 11/30  16:00:00,214.701121076,28.8388138489,20.5923040709,11.0159508287,37.1018798503,116.476155989,111.315705867,101.389937807,9.90576805939,0.02
 11/30  17:00:00,223.673188871,28.8577725083,20.5921637658,10.5731308549,37.1018798503,116.476155989,119.123278622,100.590282748,9.90576805939,8.62722781473
 11/30  18:00:00,228.369166762,28.8800860072,20.8911399667,10.2506671399,37.1018798503,116.476155989,110.041703876,100.115935817,9.90576805939,0.02
 11/30  19:00:00,132.798218335,27.0801908503,18.6365603453,0.0,24.7345865669,47.5788473902,85.1712688656,80.1983848359,4.9528840297,0.02
 11/30  20:00:00,132.716430941,27.5144715428,18.0833238171,0.0371631095345,24.7345865669,47.5788473902,90.4139992236,85.4411151939,4.9528840297,0.02
 11/30  21:00:00,109.134827102,26.3563896961,16.7258464845,0.228051282405,12.3672932834,38.6892022431,102.895725943,99.9039955248,2.97173041782,0.02
 11/30  22:00:00,87.8477719549,20.3947537338,13.0359363116,0.372190117293,12.3672932834,27.0668015668,94.6905688077,83.1133202815,2.97173041782,8.60551810835
 11/30  23:00:00,64.3849447983,17.7156866949,11.3538227521,0.6610098213,4.12243109448,15.9888894789,77.8170916674,74.8253612495,2.97173041782,0.02
 11/30  24:00:00,71.0943178398,21.601757503,14.7261219732,0.0,4.12243109448,15.9888894789,99.8037563385,96.8120259206,2.97173041782,0.02
 12/01  01:00:00,67.38697152,18.4973919414,11.5338920712,2.69376115603,4.12243109448,15.9888894789,81.2321438643,78.2404134465,2.97173041782,0.02
 12/01  02:00:00,71.3982842822,21.601757503,14.5462603946,0.0,4.12243109448,15.9888894789,102.369139787,99.3774093692,2.97173041782,0.02
 12/01  03:00:00,70.8215146702,19.0185287725,11.6349331924,5.37455978251,4.12243109448,15.9888894789,83.1708180154,80.1790875976,2.97173041782,0.02
 12/01  04:00:00,78.4695477333,23.1217399268,14.8635519638,5.66040400453,4.12243109448,15.9888894789,103.990600067,100.998869649,2.97173041782,0.02
 12/01  05:00:00,100.346250037,27.2249510811,16.9504197022,4.0950806173,12.3672932834,24.9413748627,117.234583836,112.261699807,4.9528840297,0.02
 12/01  06:00:00,132.556067002,28.168601946,19.6713898812,32.6402765633,12.3672932834,24.9413748627,183.330308336,178.357424306,4.9528840297,0.02
 12/01  07:00:00,184.231774646,28.6319101147,19.8801356207,25.498449314,24.7345865669,70.7195625826,148.891731898,138.965963839,9.90576805939,0.02
 12/01  08:00:00,204.759791087,28.7344038553,20.1063689796,18.7029223686,37.1018798503,92.3937384068,130.23102892,120.305260861,9.90576805939,0.02
 12/01  09:00:00,208.372845097,28.7912045711,20.5565348328,16.8131088891,37.1018798503,104.434947198,124.871153343,114.945385284,9.90576805939,0.02
 12/01  10:00:00,218.359133673,28.8258966703,20.643246024,14.6363700568,37.1018798503,116.476155989,129.712816382,111.178491488,9.90576805939,8.62855683452
 12/01  11:00:00,218.031647503,28.8506704076,21.5016084726,13.4251266257,37.1018798503,116.476155989,118.56907549,108.643307431,9.90576805939,0.02
 12/01  12:00:00,217.420895522,28.8725029004,21.800242704,12.4936692216,37.1018798503,116.476155989,125.275862604,106.735096137,9.90576805939,8.63499840759
 12/01  13:00:00,204.488441669,28.889516057,21.4664903633,11.919778075,37.1018798503,104.434947198,115.335324817,105.409556757,9.90576805939,0.02
 12/01  14:00:00,216.745187616,28.9055937469,21.8297874384,11.7553171804,37.1018798503,116.476155989,123.162672945,104.621858391,9.90576805939,8.63504649498
 12/01  15:00:00,216.269089299,28.9283839436,22.1329133293,10.9535610011,37.1018798503,116.476155989,113.202392691,103.276624631,9.90576805939,0.02
 12/01  16:00:00,214.80452305,28.9619553036,21.8195044391,9.76899235321,37.1018798503,116.476155989,119.920247382,101.382720079,9.90576805939,8.63175924339
 12/01  17:00:00,223.797024622,28.9743891081,21.5012241162,9.67131617738,37.1018798503,116.476155989,110.558300516,100.632532456,9.90576805939,0.02
 12/01  18:00:00,227.877066171,28.9878581912,21.1112898941,9.4306216414,37.1018798503,116.476155989,110.167457275,100.241689216,9.90576805939,0.02
 12/01  19:00:00,131.662516566,27.2249510811,17.3560875387,0.0,24.7345865669,47.5788473902,85.0600639012,80.0871798715,4.9528840297,0.02
 12/01  20:00:00,131.452513564,27.6592317737,16.65137441,0.0604295395856,24.7345865669,47.5788473902,98.9975517903,85.435877225,4.9528840297,8.60879053563
 12/01  21:00:00,108.990085437,26.3563896961,16.5813051879,0.227868275578,12.3672932834,38.6892022431,102.924680513,99.932950095,2.97173041782,0.02
 12/01  22:00:00,89.5457880184,21.0316987495,13.3593976803,1.03910063948,12.3672932834,27.0668015668,86.2160944557,83.2243640379,2.97173041782,0.02
 12/01  23:00:00,63.5353561733,17.2814060024,11.392121271,0.0,4.12243109448,15.9888894789,78.0925843083,75.1008538905,2.97173041782,0.02
 12/01  24:00:00,75.0057467016,22.6874592343,14.3667575396,1.99037215776,4.12243109448,15.9888894789,99.5738361365,96.5821057187,2.97173041782,0.02
 12/02  01:00:00,63.7464496753,17.3682621409,11.3556964656,0.0840022145487,4.12243109448,15.9888894789,80.7373455542,77.7456151364,2.97173041782,0.02
 12/02  02:00:00,73.4714607686,22.470318888,14.039762206,2.11566177151,4.12243109448,15.9888894789,102.096570919,99.1048405013,2.97173041782,0.02
 12/02  03:00:00,67.5887338084,18.4973919414,10.9087574045,3.5218516743,4.12243109448,15.9888894789,83.1898500174,80.1981195995,2.97173041782,0.02
 12/02  04:00:00,76.5428620886,23.1217399268,13.6569893481,4.99769503287,4.12243109448,15.9888894789,103.706308951,100.714578533,2.97173041782,0.02
 12/02  05:00:00,87.0338475727,28.0935124662,15.1245442002,8.66068078675,4.12243109448,16.0517297156,123.581331907,120.589601489,2.97173041782,0.02
 12/02  06:00:00,87.000773976,27.6592317737,15.2113830251,7.73559355517,4.12243109448,16.0517297156,124.807466692,121.815736274,2.97173041782,0.02
 12/02  07:00:00,116.072931043,28.5277931587,14.5082028684,13.0348558989,4.12243109448,39.6058045677,109.046207933,106.054477515,2.97173041782,0.02
 12/02  08:00:00,179.634528931,28.5427863776,16.9128065414,47.7314583037,12.3672932834,65.3531420225,163.278893495,158.306009465,4.9528840297,0.02
 12/02  09:00:00,167.672720103,28.5400080814,18.2256226885,39.4926172827,12.3672932834,68.2430321324,158.671587627,153.698703598,4.9528840297,0.02
 12/02  10:00:00,190.994233346,28.5668494691,19.4926302077,31.5234152972,16.4897243779,93.1370602926,147.919324835,139.974710388,7.92461444751,0.02
 12/02  11:00:00,188.771499821,28.5683005057,19.8614058107,29.3020351565,16.4897243779,93.1370602926,152.318764657,135.780428471,7.92461444751,8.6137217378
 12/02  12:00:00,186.858392619,28.5674764138,19.8677137736,28.1227631422,16.4897243779,93.1370602926,142.077277575,134.132663127,7.92461444751,0.02
 12/02  13:00:00,175.714833758,28.5662051208,19.8678617481,26.131954982,16.4897243779,83.9857416113,140.088554097,132.143939649,7.92461444751,0.02
 12/02  14:00:00,174.628272729,28.5649147149,19.8795297113,25.0350076508,16.4897243779,83.9857416113,138.695726363,130.751111916,7.92461444751,0.02
 12/02  15:00:00,174.258172353,28.5649365689,20.3927768831,24.1516826723,16.4897243779,83.9857416113,137.672153866,129.727539418,7.92461444751,0.02
 12/02  16:00:00,131.45761584,28.5277931587,17.654748781,1.58319253076,12.3672932834,70.6512738906,89.7394411029,76.1757859685,4.9528840297,8.61077110466
 12/02  17:00:00,142.092025008,28.5277931587,16.983645014,3.49206246585,12.3672932834,70.6512738906,79.9632915512,74.9904075215,4.9528840297,0.02
 12/02  18:00:00,135.074256316,28.5277931587,16.4620620138,4.82108819564,12.3672932834,58.1284167478,82.9723300989,77.9994460692,4.9528840297,0.02
 12/02  19:00:00,93.7211618833,25.9221090036,15.7232547022,0.0,12.3672932834,24.9413748627,104.813847947,99.8409639173,4.9528840297,0.02
 12/02  20:00:00,93.6721658048,25.9221090036,15.6742586115,0.0,12.3672932834,24.9413748627,110.746875648,105.773991619,4.9528840297,0.02
 12/02  21:00:00,77.2122929867,25.9221090036,16.3488931132,0.0,4.12243109448,16.0517297156,119.002927503,116.011197085,2.97173041782,0.02
 12/02  22:00:00,73.1675649885,21.6931047264,13.2704337873,3.4599913128,4.12243109448,15.9888894789,99.8223336049,96.8306031871,2.97173041782,0.02
 12/02  23:00:00,70.2358121556,18.757960357,10.7647228902,6.0308171584,4.12243109448,15.9888894789,85.4858493587,82.4941189409,2.97173041782,0.02
 12/02  24:00:00,83.1962032763,23.7731609656,13.5591572399,10.1520048612,4.12243109448,15.9888894789,107.024265713,104.032535295,2.97173041782,0.02
 12/03  01:00:00,74.4044325792,19.0185287725,10.6780483011,9.32706733161,2.06121554724,15.9888894789,86.7285636598,83.736833242,2.97173041782,0.02
 12/03  02:00:00,87.6971427945,23.7731609656,13.0527338274,12.606971168,2.06121554724,15.9888894789,109.041076336,106.049345918,2.97173041782,0.02
 12/03  03:00:00,76.6361605768,19.0185287725,10.0259830873,10.9499118505,2.06121554724,15.9888894789,87.9321001211,84.9403697033,2.97173041782,0.02
 12/03  04:00:00,88.2384570152,23.7731609656,12.0856896249,14.4195647442,2.06121554724,15.9888894789,109.173185582,106.181455165,2.97173041782,0.02
 12/03  05:00:00,78.5356770159,19.0185287725,8.96509624289,12.607297635,2.06121554724,15.9888894789,88.2511988289,85.2594684111,2.97173041782,0.02
 12/03  06:00:00,90.7472698699,23.7731609656,11.3736219014,16.273982617,2.06121554724,15.9888894789,110.402741837,107.411011419,2.97173041782,0.02
 12/03  07:00:00,80.4621840786,19.0185287725,9.95860546733,13.6021364151,2.06121554724,15.9888894789,89.005784497,86.0140540792,2.97173041782,0.02
 12/03  08:00:00,85.4057147205,23.7731609656,12.3567888128,17.0590330799,2.06121554724,15.9888894789,110.749254735,107.757524318,2.97173041782,0.02
 12/03  09:00:00,89.6172759882,19.0185287725,10.0371335818,10.0144818365,4.12243109448,41.7362269337,86.2959248835,81.3230408538,4.9528840297,0.02
 12/03  10:00:00,98.7393701516,23.7731609656,13.3882013496,9.25371677091,4.12243109448,41.7362269337,101.635965605,96.6630815754,4.9528840297,0.02
 12/03  11:00:00,87.5867712777,19.0185287725,10.9019979519,5.8588289479,4.12243109448,41.7362269337,79.1387288095,74.1658447798,4.9528840297,0.02
 12/03  12:00:00,100.11576763,23.7731609656,14.547875574,6.38128418582,4.12243109448,41.7362269337,94.3761025542,89.4032185245,4.9528840297,0.02
 12/03  13:00:00,88.2178581043,19.0185287725,11.7909856865,4.60195561443,4.12243109448,41.7362269337,75.3832701502,70.4103861205,4.9528840297,0.02
 12/03  14:00:00,97.8152989591,23.5125925501,14.0141010148,4.92357055745,4.12243109448,41.7362269337,101.854665047,88.2999520531,4.9528840297,8.60182896441
 12/03  15:00:00,81.2683059714,17.2814060024,10.8960661875,0.0,4.12243109448,41.7362269337,77.5542987747,72.581414745,4.9528840297,0.02
 12/03  16:00:00,90.5960870527,21.601757503,13.6446269089,0.0,4.12243109448,41.7362269337,97.6041469477,92.631262918,4.9528840297,0.02
 12/03  17:00:00,74.8170249793,17.2814060024,10.5866022353,0.0,4.12243109448,24.8785346261,81.5714485615,76.5985645318,4.9528840297,0.02
 12/03  18:00:00,81.4251081351,22.9045995805,13.3186769215,4.06357787689,2.06121554724,15.9888894789,106.264668304,103.272937886,2.97173041782,0.02
 12/03  19:00:00,77.4269980077,19.452809465,10.5196921985,9.49542141353,2.06121554724,15.9888894789,87.8147928431,84.8230624253,2.97173041782,0.02
 12/03  20:00:00,87.0337982513,23.3388802731,13.2040424111,9.18186219944,2.06121554724,15.9888894789,109.657522773,106.665792355,2.97173041782,0.02
 12/03  21:00:00,82.1501777953,19.452809465,10.50117374,12.8799857347,2.06121554724,15.9888894789,88.9295502741,85.9378198563,2.97173041782,0.02
 12/03  22:00:00,87.2643957838,23.3388802731,13.1881330647,11.2851132466,2.06121554724,15.9888894789,111.076010422,108.084280004,2.97173041782,0.02
 12/03  23:00:00,82.1093766209,19.452809465,10.1560738691,15.8904584299,2.06121554724,15.9888894789,90.5177847186,87.5260543008,2.97173041782,0.02
 12/03  24:00:00,88.8959613958,23.3388802731,11.522455875,14.4168422892,2.06121554724,15.9888894789,113.602785044,110.611054626,2.97173041782,0.02
 12/04  01:00:00,87.0159189406,19.452809465,8.29012071863,18.3331127189,4.12243109448,15.9888894789,91.4496989328,88.457968515,2.97173041782,0.02
 12/04  02:00:00,91.5024212149,23.3388802731,10.5156378868,14.8700520879,4.12243109448,15.9888894789,112.945268605,109.953538187,2.97173041782,0.02
 12/04  03:00:00,87.743413435,19.452809465,8.2917866766,19.0644833262,4.12243109448,15.9888894789,91.0475310811,88.0558006632,2.97173041782,0.02
 12/04  04:00:00,93.5948822893,23.3388802731,9.60969221054,16.3194229998,4.12243109448,15.9888894789,113.381383253,110.389652835,2.97173041782,0.02
 12/04  05:00:00,119.049274106,28.0935124662,10.8833936867,16.1462420897,12.3672932834,24.9413748627,129.342781356,124.369897326,4.9528840297,0.02
 12/04  06:00:00,151.838870529,27.6596297817,14.769563627,47.5887606593,12.3672932834,24.9413748627,198.623455114,193.650571085,4.9528840297,0.02
 12/04  07:00:00,209.353154216,28.5292656784,15.3804815414,48.3492276503,24.7345865669,70.7195625826,170.985020063,161.059252003,9.90576805939,0.02
 12/04  08:00:00,219.657365226,28.5454766148,15.9228385312,33.9119173225,37.1018798503,92.3937384068,147.833716162,137.907948102,9.90576805939,0.02
 12/04  09:00:00,216.125304493,28.5611120594,16.8291805374,27.9515950091,37.1018798503,104.434947198,144.816040455,126.284868411,9.90576805939,8.62540398462
 12/04  10:00:00,224.463083593,28.5716315216,17.2051017453,24.432757061,37.1018798503,116.476155989,130.252387137,120.326619077,9.90576805939,0.02
 12/04  11:00:00,221.956986447,28.5794392604,17.2120378859,21.9112146744,37.1018798503,116.476155989,135.911633059,117.37225313,9.90576805939,8.63361186907
 12/04  12:00:00,220.408355658,28.5859664903,17.7417820279,19.8261658277,37.1018798503,116.476155989,124.718601583,114.792833524,9.90576805939,0.02
 12/04  13:00:00,208.033850572,28.5934653606,17.5963809672,17.9026188013,37.1018798503,104.434947198,122.135272705,112.209504646,9.90576805939,0.02
 12/04  14:00:00,216.934892955,28.6024788965,17.2078626758,16.6621760658,37.1018798503,116.476155989,128.737287805,110.196162086,9.90576805939,8.63535765929
 12/04  15:00:00,216.251783881,28.6145598677,18.2593584663,15.1235808806,37.1018798503,116.476155989,118.150697571,108.224929511,9.90576805939,0.02
 12/04  16:00:00,215.031537857,28.6270831665,17.9608914335,14.1895344832,37.1018798503,116.476155989,125.157596156,106.619967147,9.90576805939,8.6318609502
 12/04  17:00:00,223.429563547,28.6473282751,17.2146006654,13.9175003723,37.1018798503,116.476155989,115.895902036,105.970133977,9.90576805939,0.02
 12/04  18:00:00,228.981794656,28.6672829119,17.2151902146,13.6729479662,37.1018798503,116.476155989,123.765024008,105.242412884,9.90576805939,8.61684306441
 12/04  19:00:00,131.018770748,25.9221090036,14.1840093851,0.0,24.7345865669,47.5788473902,88.8090827341,83.8361987044,4.9528840297,0.02
 12/04  20:00:00,133.74646661,27.6592317737,13.8451275719,0.300077486151,24.7345865669,47.5788473902,93.7147598292,88.7418757995,4.9528840297,0.02
 12/04  21:00:00,112.87497434,26.7906703886,13.7894222326,0.974816112829,12.3672932834,38.6892022431,106.1439145,103.152184082,2.97173041782,0.02
 12/04  22:00:00,90.390784577,20.7376872029,11.3881524765,0.0,12.3672932834,27.0668015668,90.8979962783,87.9062658605,2.97173041782,0.02
 12/04  23:00:00,65.2648623346,17.2814060024,9.49972583009,0.0,4.12243109448,15.9888894789,80.9895936792,77.9978632614,2.97173041782,0.02
 12/04  24:00:00,82.7495701093,23.3388802731,11.5022072901,6.27874494069,4.12243109448,15.9888894789,102.69476361,99.7030331921,2.97173041782,0.02
 12/05  01:00:00,80.1578392484,19.452809465,8.45247965861,10.0122895485,4.12243109448,15.9888894789,83.3847192736,80.3929888558,2.97173041782,0.02
 12/05  02:00:00,87.8848868604,23.3388802731,10.3133829238,8.52317373646,4.12243109448,15.9888894789,104.456923317,101.465192899,2.97173041782,0.02
 12/05  03:00:00,81.2357708993,19.452809465,8.13900661909,11.6127061153,4.12243109448,15.9888894789,84.4255672103,81.4338367924,2.97173041782,0.02
 12/05  04:00:00,86.5921603562,23.3388802731,10.26927071,10.2068199378,4.12243109448,15.9888894789,106.085550995,103.093820577,2.97173041782,0.02
 12/05  05:00:00,112.558755065,28.0935124662,11.3241252971,10.5224125553,12.3672932834,24.9413748627,119.937355221,114.964471191,4.9528840297,0.02
 12/05  06:00:00,142.941789552,27.6731821488,14.2169863566,37.1677749697,12.3672932834,24.9413748627,187.586668014,182.613783985,4.9528840297,0.02
 12/05  07:00:00,200.581259516,28.5733541125,14.999873856,36.5006726931,24.7345865669,70.7195625826,160.66775819,150.74199013,9.90576805939,0.02
 12/05  08:00:00,216.510987241,28.6148560222,14.8574390273,25.9929886455,37.1018798503,92.3937384068,149.415642712,130.901444999,9.90576805939,8.60842965368
 12/05  09:00:00,213.97524608,28.6374219768,15.0132624124,22.8138143902,37.1018798503,104.434947198,134.570625089,124.64485703,9.90576805939,0.02
 12/05  10:00:00,221.214414335,28.6518214558,15.3938700947,20.1639498412,37.1018798503,116.476155989,128.913938276,118.988170216,9.90576805939,0.02
 12/05  11:00:00,217.129816436,28.6636985629,15.3922762306,18.0554567982,37.1018798503,116.476155989,134.489151986,115.951231872,9.90576805939,8.63215205501
 12/05  12:00:00,215.284991626,28.683602369,15.9291008977,15.1183286118,37.1018798503,116.476155989,119.806771208,109.881003149,9.90576805939,0.02
 12/05  13:00:00,203.535296055,28.7042821528,16.3058996103,13.7742121276,37.1018798503,104.434947198,124.41600293,105.879783901,9.90576805939,8.63045096954
 12/05  14:00:00,212.943976607,28.7333272261,16.8325662602,12.7614731294,37.1018798503,116.476155989,114.672354177,104.746586117,9.90576805939,0.02
 12/05  15:00:00,212.072722834,28.7591542544,17.212137902,11.8471496131,37.1018798503,116.476155989,122.081786979,103.5423968,9.90576805939,8.63362212029
 12/05  16:00:00,211.159515918,28.781004061,17.2202939479,10.9041866041,37.1018798503,116.476155989,112.075500016,102.149731956,9.90576805939,0.02
 12/05  17:00:00,220.492152413,28.7983269977,17.2157605844,10.8279011572,37.1018798503,116.476155989,120.172306391,101.63910596,9.90576805939,8.62743237178
 12/05  18:00:00,225.662898745,28.8165868028,17.7393632255,10.7596756865,37.1018798503,116.476155989,111.252540412,101.326772352,9.90576805939,0.02
 12/05  19:00:00,129.689554178,26.9354306195,15.6716667274,0.000994483146915,24.7345865669,47.5788473902,86.0862922876,81.1134082579,4.9528840297,0.02
 12/05  20:00:00,129.765912634,27.369711312,15.1882430365,0.126491130321,24.7345865669,47.5788473902,91.407546739,86.4346627093,4.9528840297,0.02
 12/05  21:00:00,108.141020309,26.7906703886,14.7355253339,0.61153460614,12.3672932834,38.6892022431,103.88614299,100.894412573,2.97173041782,0.02
 12/05  22:00:00,86.9864017078,19.8736169027,12.3507141305,0.0,12.3672932834,27.0668015668,87.0168482305,84.0251178126,2.97173041782,0.02
 12/05  23:00:00,63.8275168755,17.6288305564,10.7748657281,0.502817903795,4.12243109448,15.9888894789,78.7802402089,75.7885097911,2.97173041782,0.02
 12/05  24:00:00,73.0166677992,22.470318888,13.8330311253,1.84101829303,4.12243109448,15.9888894789,100.339988545,97.3482581276,2.97173041782,0.02
 12/06  01:00:00,63.5327425119,17.6288305564,10.1562672296,0.908517806098,4.12243109448,15.9888894789,82.1818359139,79.1901054961,2.97173041782,0.02
 12/06  02:00:00,78.4833831299,23.5125925501,13.2492881832,5.98857539027,4.12243109448,15.9888894789,102.669570936,99.6778405181,2.97173041782,0.02
 12/06  03:00:00,70.353120938,18.757960357,11.2058605506,5.18300167042,4.12243109448,15.9888894789,90.8124121295,79.2388271644,2.97173041782,8.6018545473
 12/06  04:00:00,83.4734973173,23.7731609656,14.1153386565,8.90072958025,4.12243109448,15.9888894789,103.194029364,100.202298946,2.97173041782,0.02
 12/06  05:00:00,99.0891859164,26.7906703886,16.5271484736,2.58051042081,12.3672932834,24.9413748627,116.953872367,111.980988337,4.9528840297,0.02
 12/06  06:00:00,130.864914984,27.6927173669,20.147954605,30.0772590255,12.3672932834,24.9413748627,183.706730581,178.733846551,4.9528840297,0.02
 12/06  07:00:00,186.45209672,28.6225452946,20.2140423704,27.3942289595,24.7345865669,70.7195625826,148.693499158,138.767731098,9.90576805939,0.02
 12/06  08:00:00,207.036163988,28.6909454675,19.8727713018,18.9071817757,37.1018798503,92.3937384068,129.383648711,119.457880651,9.90576805939,0.02
 12/06  09:00:00,206.219053798,28.7378313754,19.8746470513,15.3945921009,37.1018798503,104.434947198,122.880143022,112.954374963,9.90576805939,0.02
 12/06  10:00:00,214.256130439,28.7910238885,20.5931800554,10.6182668443,37.1018798503,116.476155989,125.117550734,106.583005026,9.90576805939,8.62877764837
 12/06  11:00:00,213.230957455,28.8690992936,22.2673264434,7.84029888667,37.1018798503,116.476155989,111.171003431,101.245235372,9.90576805939,0.02
 12/06  12:00:00,212.944571745,28.883061016,22.8300781474,6.97691945796,37.1018798503,116.476155989,119.333581365,100.792483134,9.90576805939,8.6353301716
 12/06  13:00:00,200.19871025,28.9475995633,22.8031979939,6.23526047688,37.1018798503,104.434947198,108.296681516,98.3709134569,9.90576805939,0.02
 12/06  14:00:00,211.699942299,29.0080939525,22.8208612531,5.61647608614,37.1018798503,116.476155989,114.709565257,96.1684803541,9.90576805939,8.63531684358
 12/06  15:00:00,211.309782712,29.0056040442,22.8130597905,5.23688415556,37.1018798503,116.476155989,106.583292123,96.6575240634,9.90576805939,0.02
 12/06  16:00:00,211.499898721,28.9877791751,22.3724655675,5.88557557194,37.1018798503,116.476155989,108.651613587,98.7258455273,9.90576805939,0.02
 12/06  17:00:00,220.858056119,28.9782509887,21.226610121,7.00307771283,37.1018798503,116.476155989,118.289642283,99.756583956,9.90576805939,8.62729026809
 12/06  18:00:00,225.21839819,28.996185649,20.8856505135,6.98927428866,37.1018798503,116.476155989,109.141606868,99.2158388082,9.90576805939,0.02
 12/06  19:00:00,132.932138138,27.2249510811,18.6257132444,0.0,24.7345865669,47.5788473902,83.5201998637,78.547315834,4.9528840297,0.02
 12/06  20:00:00,132.804046787,27.5144715428,18.2080959968,0.0,24.7345865669,47.5788473902,88.9112703149,83.9383862852,4.9528840297,0.02
 12/06  21:00:00,109.793606996,26.3563896961,17.5748875667,0.0377855814211,12.3672932834,38.6892022431,109.998348069,98.4177370759,2.97173041782,8.60888057491
 12/06  22:00:00,88.3441142749,20.8869385186,13.081812755,0.315624977863,12.3672932834,27.0668015668,85.0637329325,82.0720025147,2.97173041782,0.02
 12/06  23:00:00,62.5675471988,17.2814060024,10.2894020789,0.0,4.12243109448,15.9888894789,77.9652318198,74.973501402,2.97173041782,0.02
 12/06  24:00:00,74.7512257956,22.9045995805,11.7916339869,2.00071049731,4.12243109448,15.9888894789,99.1029776316,96.1112472137,2.97173041782,0.02
 12/07  01:00:00,65.8296046899,17.2814060024,8.55101244526,0.0,4.12243109448,15.9888894789,80.735301293,77.7435708752,2.97173041782,0.02
 12/07  02:00:00,77.8225056215,22.8611715113,10.8605918604,2.93083563848,4.12243109448,15.9888894789,101.935841693,98.9441112752,2.97173041782,0.02
 12/07  03:00:00,73.5556371374,19.452809465,8.80300165369,6.98753515389,4.12243109448,15.9888894789,82.6947267701,79.7029963523,2.97173041782,0.02
 12/07  04:00:00,82.1652187473,23.3388802731,10.6393804481,6.8209127634,4.12243109448,15.9888894789,103.602713401,100.610982984,2.97173041782,0.02
 12/07  05:00:00,106.83373786,27.9487522353,11.8938323264,6.62720878353,12.3672932834,24.9413748627,117.285763103,112.312879073,4.9528840297,0.02
 12/07  06:00:00,132.57540807,27.6958032123,15.1397456842,29.5128753847,12.3672932834,24.9413748627,184.221173325,179.248289296,4.9528840297,0.02
 12/07  07:00:00,189.161134158,28.6195547603,15.3779789587,28.2129955599,24.7345865669,70.7195625826,154.929370021,145.003601962,9.90576805939,0.02
 12/07  08:00:00,207.841731571,28.703410945,15.3831403689,20.3095090823,37.1018798503,92.3937384068,134.355292254,124.429524195,9.90576805939,0.02
 12/07  09:00:00,204.680397027,28.7524599991,15.9158118385,17.3011536796,37.1018798503,104.434947198,125.550102475,115.624334415,9.90576805939,0.02
 12/07  10:00:00,215.003537597,28.7913362531,16.2993771574,15.659209563,37.1018798503,116.476155989,129.900068245,111.36542646,9.90576805939,8.62887372586
 12/07  11:00:00,214.008756587,28.8214957228,16.8325512351,14.1004375663,37.1018798503,116.476155989,118.672563697,108.746795638,9.90576805939,0.02
 12/07  12:00:00,212.540757518,28.8868240452,18.5011637871,10.898290983,37.1018798503,116.476155989,122.981897657,104.4407633,9.90576805939,8.63536629755
 12/07  13:00:00,198.858807587,28.9959737103,19.7920981445,7.85805020777,37.1018798503,104.434947198,108.151328874,98.2255608142,9.90576805939,0.02
 12/07  14:00:00,209.939691207,29.0893447836,20.3494510311,6.24640841921,37.1018798503,116.476155989,112.886486543,94.3452796193,9.90576805939,8.63543886475
 12/07  15:00:00,209.133974421,29.0733945844,20.654558578,5.15175861548,37.1018798503,116.476155989,104.841120409,94.9153523494,9.90576805939,0.02
 12/07  16:00:00,208.843313775,29.0686401625,20.5880173077,4.93258982394,37.1018798503,116.476155989,114.93268791,96.3948445105,9.90576805939,8.63207534009
 12/07  17:00:00,218.549401342,29.0653198305,20.5499875755,5.28397546991,37.1018798503,116.476155989,107.418017835,97.492249776,9.90576805939,0.02
 12/07  18:00:00,223.352043919,29.0627616357,20.021620188,5.92034638692,37.1018798503,116.476155989,107.944189456,98.0184213968,9.90576805939,0.02
 12/07  19:00:00,130.932992667,27.2249510811,16.6265596693,0.0,24.7345865669,47.5788473902,91.8711097752,78.3093272029,4.9528840297,8.60889854256
 12/07  20:00:00,130.795380701,27.5144715428,16.1994446084,0.0,24.7345865669,47.5788473902,89.0946624847,84.121778455,4.9528840297,0.02
 12/07  21:00:00,108.256647395,26.3563896961,16.0209858318,0.0547498670693,12.3672932834,38.6892022431,101.749837192,98.7581067737,2.97173041782,0.02
 12/07  22:00:00,88.2399656606,21.0316987495,12.8375694521,0.325815108264,12.3672932834,27.0668015668,85.1908776562,82.1991472384,2.97173041782,0.02
 12/07  23:00:00,62.9382814521,17.2814060024,10.9772126662,0.0,4.12243109448,15.9888894789,77.4667191454,74.4749887275,2.97173041782,0.02
 12/07  24:00:00,72.5806578714,22.6874592343,13.8303975675,1.25852941422,4.12243109448,15.9888894789,98.9666944721,95.9749640543,2.97173041782,0.02
 12/08  01:00:00,62.8550834759,17.2814060024,10.8930494595,0.0,4.12243109448,15.9888894789,80.315118241,77.3233878232,2.97173041782,0.02
 12/08  02:00:00,73.6040019446,22.817743442,13.7589994266,2.21920118658,4.12243109448,15.9888894789,101.748270005,98.7565395868,2.97173041782,0.02
 12/08  03:00:00,65.6627144185,18.1499673874,10.871174903,1.98470023109,4.12243109448,15.9888894789,82.5384959892,79.5467655714,2.97173041782,0.02
 12/08  04:00:00,76.5266936059,23.3388802731,13.5975018919,4.8238732805,4.12243109448,15.9888894789,102.70757842,99.7158480023,2.97173041782,0.02
 12/08  05:00:00,98.0847197914,27.2249510811,15.9357162079,2.84825382417,12.3672932834,24.9413748627,116.076003425,111.103119395,4.9528840297,0.02
 12/08  06:00:00,129.000985277,28.1551059913,18.1947235849,30.575356984,12.3672932834,24.9413748627,182.23982023,177.266936201,4.9528840297,0.02
 12/08  07:00:00,179.821973411,28.6415792762,17.5732466172,23.3647161831,24.7345865669,70.7195625826,148.576903013,138.651134954,9.90576805939,0.02
 12/08  08:00:00,203.254948482,28.7702100514,17.7308428025,17.1886239869,37.1018798503,92.3937384068,129.397521314,119.471753254,9.90576805939,0.02
 12/08  09:00:00,204.71891269,28.8266044009,18.14109573,15.5392130155,37.1018798503,104.434947198,132.587160326,114.055867231,9.90576805939,8.62552503604
 12/08  10:00:00,215.633820687,28.8586463648,18.1617554074,14.3598072552,37.1018798503,116.476155989,121.137362652,111.211594592,9.90576805939,0.02
 12/08  11:00:00,215.069034404,28.8852727552,18.6416906819,13.2877710063,37.1018798503,116.476155989,127.445799274,108.906268655,9.90576805939,8.63376255932
 12/08  12:00:00,214.418908621,28.9130129871,19.0376188711,12.2138219429,37.1018798503,116.476155989,116.648934534,106.723166475,9.90576805939,0.02
 12/08  13:00:00,201.653722664,28.9368612198,19.2041009153,11.3000398848,37.1018798503,104.434947198,123.628814409,105.092448298,9.90576805939,8.63059805111
 12/08  14:00:00,212.783477964,28.9660503939,19.0353681753,10.5276077773,37.1018798503,116.476155989,113.405152483,103.479384423,9.90576805939,0.02
 12/08  15:00:00,212.243353785,28.9891599653,19.0499895936,9.94990019163,37.1018798503,116.476155989,120.862332392,102.32282528,9.90576805939,8.63373905222
 12/08  16:00:00,211.784214428,29.0192577517,19.5717215296,8.93921020583,37.1018798503,116.476155989,110.532971555,100.607203495,9.90576805939,0.02
 12/08  17:00:00,220.996464392,29.028010927,19.5469322123,8.77136052029,37.1018798503,116.476155989,109.934097241,100.008329181,9.90576805939,0.02
 12/08  18:00:00,225.337980658,29.033912426,19.1741189931,8.78265078264,37.1018798503,116.476155989,118.264434689,99.7402592387,9.90576805939,8.61840739137
 12/08  19:00:00,130.434704269,27.2249510811,16.1274987132,0.000793951761214,24.7345865669,47.5788473902,84.8712301411,79.8983461114,4.9528840297,0.02
 12/08  20:00:00,130.010766552,27.6592317737,15.2069565318,0.0631143524483,24.7345865669,47.5788473902,90.5422646078,85.5693805781,4.9528840297,0.02
 12/08  21:00:00,107.285016031,26.3563896961,14.7479679706,0.239080774552,12.3672932834,38.6892022431,103.065540519,100.073810101,2.97173041782,0.02
 12/08  22:00:00,89.5272770846,21.0027467033,11.9342596934,1.03172439634,12.3672932834,27.0668015668,86.4181065054,83.4263760876,2.97173041782,0.02
 12/08  23:00:00,62.9457249669,17.2814060024,9.8225977436,0.0,4.12243109448,15.9888894789,78.4578869932,75.4661565753,2.97173041782,0.02
 12/08  24:00:00,76.3843118021,22.9045995805,12.028029721,2.78296879941,4.12243109448,15.9888894789,99.4682991043,96.4765686865,2.97173041782,0.02
 12/09  01:00:00,68.3576217161,18.1499673874,9.19000281204,2.45368022024,4.12243109448,15.9888894789,81.6081900291,78.6164596113,2.97173041782,0.02
 12/09  02:00:00,80.4195483593,23.3388802731,11.5758164351,5.77126878588,4.12243109448,15.9888894789,101.804292155,98.8125617373,2.97173041782,0.02
 12/09  03:00:00,76.888412444,19.452809465,9.05844913452,8.57762739544,4.12243109448,15.9888894789,82.4255112694,79.4337808516,2.97173041782,0.02
 12/09  04:00:00,84.622382745,23.3388802731,10.6333855758,7.9404127497,4.12243109448,15.9888894789,103.797380353,100.805649935,2.97173041782,0.02
 12/09  05:00:00,95.8186546838,28.0935124662,12.9976450841,10.9808969805,4.12243109448,16.0517297156,123.97308895,120.981358533,2.97173041782,0.02
 12/09  06:00:00,95.7443121961,27.6592317737,12.6487443842,9.62554586808,4.12243109448,16.0517297156,133.797093468,122.223508543,2.97173041782,8.60185450716
 12/09  07:00:00,127.069635735,28.5277931587,11.8696655445,15.8059454743,4.12243109448,39.6058045677,119.089543684,116.097813266,2.97173041782,0.02
 12/09  08:00:00,194.413424545,28.5308919584,14.5698968975,51.8940086934,12.3672932834,65.3531420225,173.584605184,168.611721155,4.9528840297,0.02
 12/09  09:00:00,177.970344966,28.5307485129,14.9905251038,42.5434866723,12.3672932834,68.2430321324,168.905981486,163.933097456,4.9528840297,0.02
 12/09  10:00:00,194.240177679,28.5556045085,15.9144303144,31.6989833172,16.4897243779,93.1370602926,152.125940462,144.181326015,7.92461444751,0.02
 12/09  11:00:00,188.986433443,28.5584574445,16.8215511408,29.1114705025,16.4897243779,93.1370602926,144.26530443,136.320689982,7.92461444751,0.02
 12/09  12:00:00,185.331764825,28.5586729083,18.2439941773,25.6258773882,16.4897243779,93.1370602926,139.219899794,131.275285347,7.92461444751,0.02
 12/09  13:00:00,177.108701332,28.5582218985,18.9831507184,23.2223094663,16.4897243779,83.9857416113,136.439499169,128.494884721,7.92461444751,0.02
 12/09  14:00:00,177.799264382,28.5577211883,18.9891039436,22.2868673534,16.4897243779,83.9857416113,144.161134075,127.625115896,7.92461444751,8.61140373179
 12/09  15:00:00,175.071155897,28.5571737825,18.9889098573,19.5299718043,16.4897243779,83.9857416113,132.80983474,124.865220292,7.92461444751,0.02
 12/09  16:00:00,133.245789005,28.5277931587,15.5132280526,0.396951262243,12.3672932834,70.6512738906,75.8837454082,70.9108613785,4.9528840297,0.02
 12/09  17:00:00,141.132814713,28.5277931587,14.3099365031,1.37870161431,12.3672932834,70.6512738906,80.952362942,75.9794789123,4.9528840297,0.02
 12/09  18:00:00,135.134295946,28.5277931587,13.8952861605,3.04742142037,12.3672932834,58.1284167478,87.8587806843,82.8858966546,4.9528840297,0.02
 12/09  19:00:00,96.6763098396,25.9221090036,13.7745850218,0.0,12.3672932834,24.9413748627,104.269908956,99.2970249259,4.9528840297,0.02
 12/09  20:00:00,96.0197862283,25.9221090036,13.2020361896,0.0,12.3672932834,24.9413748627,109.991439927,105.018555897,4.9528840297,0.02
