Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  21:00:00,81.5895593622,26.5735300424,12.8108231506,1.86827202663,4.12243109448,16.0517297156,118.762767673,115.771037255,2.97173041782,0.02
 12/09  22:00:00,79.2147183061,22.4748099729,10.4920908378,6.76389674755,4.12243109448,15.9888894789,99.0651065514,96.0733761336,2.97173041782,0.02
 12/09  23:00:00,78.2176990624,19.452809465,9.12277520963,9.98377298188,4.12243109448,15.9888894789,84.3384882701,81.3467578523,2.97173041782,0.02
 12/09  24:00:00,86.5819976934,23.3388802731,11.4408136928,9.0549298835,4.12243109448,15.9888894789,105.555038151,102.563307734,2.97173041782,0.02
 12/10  01:00:00,80.3433954532,19.452809465,9.08690869407,12.89344406,2.06121554724,15.9888894789,94.6433615884,83.0704457912,2.97173041782,8.60118537932
 12/10  02:00:00,86.7104487617,23.3388802731,11.375954344,11.0982073701,2.06121554724,15.9888894789,108.144293334,105.152562916,2.97173041782,0.02
 12/10  03:00:00,82.4123856332,19.452809465,9.06077249913,14.9610258312,2.06121554724,15.9888894789,87.52981593,84.5380855122,2.97173041782,0.02
 12/10  04:00:00,88.1029710099,23.3388802731,11.3363754945,12.5262628496,2.06121554724,15.9888894789,109.600759307,106.609028889,2.97173041782,0.02
 12/10  05:00:00,83.8947414577,19.452809465,8.69974542869,16.7055704826,2.06121554724,15.9888894789,88.6041908491,85.6124604313,2.97173041782,0.02
 12/10  06:00:00,89.0273291934,23.3388802731,10.9621686088,13.7590571817,2.06121554724,15.9888894789,110.742645527,107.750915109,2.97173041782,0.02
 12/10  07:00:00,85.2735152615,19.452809465,8.68278638755,18.1167979267,2.06121554724,15.9888894789,89.4255532193,86.4338228015,2.97173041782,0.02
 12/10  08:00:00,85.3013262937,23.3388802731,10.9309971933,14.7887152322,2.06121554724,15.9888894789,111.564154973,108.572424555,2.97173041782,0.02
 12/10  09:00:00,95.5372913451,19.452809465,8.70751336062,15.9458984189,4.12243109448,41.7362269337,87.4983790285,82.5254949988,4.9528840297,0.02
 12/10  10:00:00,97.8873762837,23.3388802731,11.007332253,11.7649740501,4.12243109448,41.7362269337,106.123801029,101.150917,4.9528840297,0.02
 12/10  11:00:00,93.1342454961,19.452809465,9.04454534873,14.3293509935,4.12243109448,41.7362269337,85.5921661018,80.6192820721,4.9528840297,0.02
 12/10  12:00:00,98.1468651222,23.3388802731,11.7766278537,11.1351934893,4.12243109448,41.7362269337,105.306469874,100.333585845,4.9528840297,0.02
 12/10  13:00:00,90.9911732588,19.452809465,9.65927607999,12.8791797518,4.12243109448,41.7362269337,84.8486333052,79.8757492755,4.9528840297,0.02
 12/10  14:00:00,94.0548904573,23.3388802731,12.9859743768,8.85715102221,4.12243109448,41.7362269337,102.764574058,97.7916900285,4.9528840297,0.02
 12/10  15:00:00,86.6413157682,19.452809465,10.8908653114,8.9166503969,4.12243109448,41.7362269337,81.6739180072,76.7010339775,4.9528840297,0.02
 12/10  16:00:00,92.8274616889,23.3388802731,14.0758347983,7.19168533877,4.12243109448,41.7362269337,100.985916835,96.0130328053,4.9528840297,0.02
 12/10  17:00:00,79.2432656234,18.9895767263,11.1594421774,7.54283156841,4.12243109448,24.8785346261,83.4804792949,78.5075952652,4.9528840297,0.02
 12/10  18:00:00,85.7584385879,23.3388802731,13.184257196,11.2171376655,2.06121554724,15.9888894789,108.063620976,105.071890558,2.97173041782,0.02
 12/10  19:00:00,83.1009244735,19.452809465,9.54982010757,16.267771312,2.06121554724,15.9888894789,89.2253774503,86.2336470325,2.97173041782,0.02
 12/10  20:00:00,90.0549185327,23.3388802731,11.4684941562,14.2872827837,2.06121554724,15.9888894789,111.823133693,108.831403275,2.97173041782,0.02
 12/10  21:00:00,86.6981871019,19.452809465,8.86795103303,19.3911322687,2.06121554724,15.9888894789,90.7167573867,87.7250269689,2.97173041782,0.02
 12/10  22:00:00,91.4167464877,23.3388802731,10.9162585919,16.2654516841,2.06121554724,15.9888894789,113.271473372,110.279742954,2.97173041782,0.02
 12/10  23:00:00,87.1681756956,19.452809465,8.62145900419,21.4146607096,2.06121554724,15.9888894789,91.6563037932,88.6645733754,2.97173041782,0.02
 12/10  24:00:00,91.3325769001,23.3388802731,10.8342658043,17.5622132813,2.06121554724,15.9888894789,114.158237315,111.166506897,2.97173041782,0.02
 12/11  01:00:00,89.5801676075,19.452809465,8.62145621825,21.9192364026,4.12243109448,15.9888894789,91.3920853101,88.4003548923,2.97173041782,0.02
 12/11  02:00:00,92.9400338577,23.3388802731,10.3948124652,17.7721281775,4.12243109448,15.9888894789,113.525143799,110.533413381,2.97173041782,0.02
 12/11  03:00:00,91.4760379216,19.452809465,8.32990746892,22.8379163563,4.12243109448,15.9888894789,91.5283870415,88.5366566237,2.97173041782,0.02
 12/11  04:00:00,94.9347769169,23.3388802731,10.3854744168,18.489498097,4.12243109448,15.9888894789,113.770375942,110.778645524,2.97173041782,0.02
 12/11  05:00:00,119.921238398,28.0935124662,12.3950706759,18.8592253329,12.3672932834,24.9413748627,138.393807611,124.839068782,4.9528840297,8.60185479918
 12/11  06:00:00,154.487939199,27.6592317737,16.5891388681,51.77385112,12.3672932834,24.9413748627,198.991723978,194.018839949,4.9528840297,0.02
 12/11  07:00:00,211.108404596,28.5279455937,17.190784653,51.8078159421,24.7345865669,70.7195625826,164.727050223,154.801282164,9.90576805939,0.02
 12/11  08:00:00,221.466987561,28.5331310446,17.2021660166,35.9781529108,37.1018798503,92.3937384068,142.807857018,132.882088958,9.90576805939,0.02
 12/11  09:00:00,217.459581434,28.5418721259,17.7304732489,28.9752557419,37.1018798503,104.434947198,134.134236481,124.208468421,9.90576805939,0.02
 12/11  10:00:00,226.060207393,28.5495289616,18.6266341103,24.6303781308,37.1018798503,116.476155989,129.976311583,119.57840395,9.90576805939,0.492139573424
 12/11  11:00:00,223.251124074,28.5591616803,19.004385181,21.4333271089,37.1018798503,116.476155989,134.393980435,116.326972919,9.90576805939,8.16123945663
 12/11  12:00:00,220.546069942,28.5672208318,19.007714289,18.7166161272,37.1018798503,116.476155989,123.276551287,113.350783228,9.90576805939,0.02
 12/11  13:00:00,206.555550065,28.5748836093,19.1994611595,16.5685351879,37.1018798503,104.434947198,129.423856383,110.887052396,9.90576805939,8.63103592776
 12/11  14:00:00,217.545478123,28.5834711185,20.30870048,14.3987958723,37.1018798503,116.476155989,118.076848599,108.15108054,9.90576805939,0.02
 12/11  15:00:00,214.446542036,28.5911771401,20.7815735834,10.8195331001,37.1018798503,116.476155989,122.341165414,103.801450991,9.90576805939,8.6339463639
 12/11  16:00:00,212.057029866,28.6031342263,20.7512897196,8.44852845151,37.1018798503,116.476155989,110.162520745,100.236752686,9.90576805939,0.02
 12/11  17:00:00,221.480269991,28.6300703141,20.7314560354,8.46860341683,37.1018798503,116.476155989,119.377189474,100.84378425,9.90576805939,8.62763716448
 12/11  18:00:00,226.541698105,28.655166323,20.210463288,9.32877985318,37.1018798503,116.476155989,111.853422612,101.927654553,9.90576805939,0.02
 12/11  19:00:00,129.746263537,25.9221090036,16.7426805852,0.0,24.7345865669,47.5788473902,86.2854413632,81.3125573335,4.9528840297,0.02
 12/11  20:00:00,130.269447153,27.2249510811,15.9606661104,0.00235062996985,24.7345865669,47.5788473902,91.8224876032,86.8496035735,4.9528840297,0.02
 12/11  21:00:00,107.101216701,25.9221090036,15.1103259001,0.0,12.3672932834,38.6892022431,104.784363253,101.792632835,2.97173041782,0.02
 12/11  22:00:00,87.0806920828,19.8736169027,11.8825030343,0.0,12.3672932834,27.0668015668,96.0336480985,84.4563101154,2.97173041782,8.60560756532
 12/11  23:00:00,63.2801372733,17.2814060024,10.1217259289,0.0,4.12243109448,15.9888894789,79.2714287536,76.2796983358,2.97173041782,0.02
 12/11  24:00:00,70.9754850079,21.601757503,13.2588726363,0.0,4.12243109448,15.9888894789,101.136270896,98.1445404778,2.97173041782,0.02
 12/12  01:00:00,63.6364193129,17.5419744179,10.750334452,0.316414213353,4.12243109448,15.9888894789,82.4109886038,79.419258186,2.97173041782,0.02
 12/12  02:00:00,72.9905466713,22.470318888,13.4229661285,1.903575029,4.12243109448,15.9888894789,102.318493356,99.3267629386,2.97173041782,0.02
 12/12  03:00:00,63.1990148778,17.4551182794,10.7578183384,0.331652774296,4.12243109448,15.9888894789,82.9397353213,79.9480049035,2.97173041782,0.02
 12/12  04:00:00,79.4049714614,23.7731609656,13.545194767,7.320177359,4.12243109448,15.9888894789,104.524106553,101.532376135,2.97173041782,0.02
 12/12  05:00:00,97.5446310354,27.0078107349,15.678667398,2.78235406906,12.3672932834,24.9413748627,118.760175368,113.787291338,4.9528840297,0.02
 12/12  06:00:00,133.940224856,28.1301371463,18.7005260334,35.0337628555,12.3672932834,24.9413748627,185.053536304,180.080652274,4.9528840297,0.02
 12/12  07:00:00,183.827287941,28.6115348769,18.9877484588,26.0067247883,24.7345865669,70.7195625826,150.669192388,140.743424329,9.90576805939,0.02
 12/12  08:00:00,205.657563673,28.6663202362,18.9967150467,18.4292608878,37.1018798503,92.3937384068,130.911113848,120.985345789,9.90576805939,0.02
 12/12  09:00:00,206.537605228,28.7044866558,19.1198355971,16.5012638232,37.1018798503,104.434947198,125.389222447,115.463454387,9.90576805939,0.02
 12/12  10:00:00,217.628429408,28.7264655858,19.1994281363,15.4489008275,37.1018798503,116.476155989,131.247193697,112.713951573,9.90576805939,8.62747406506
 12/12  11:00:00,217.336099177,28.7457498581,19.2446021913,15.091471962,37.1018798503,116.476155989,121.409117343,111.483349284,9.90576805939,0.02
 12/12  12:00:00,216.554295586,28.7668708035,19.2327107547,14.3002158854,37.1018798503,116.476155989,128.28542048,109.744017907,9.90576805939,8.63563451305
 12/12  13:00:00,203.6531286,28.7916316022,19.9762159096,12.6725914318,37.1018798503,104.434947198,117.141859181,107.216091122,9.90576805939,0.02
 12/12  14:00:00,215.302497604,28.8188704209,20.6901814931,11.5389409973,37.1018798503,116.476155989,123.531923944,104.990415393,9.90576805939,8.63574049144
 12/12  15:00:00,214.346324337,28.8425118274,20.7058927747,10.543651225,37.1018798503,116.476155989,113.277498505,103.351730446,9.90576805939,0.02
 12/12  16:00:00,212.765800837,28.8706906843,20.7072312272,8.93379691204,37.1018798503,116.476155989,119.421729437,100.884253027,9.90576805939,8.631708351
 12/12  17:00:00,221.994037711,28.8874956583,20.7034202596,8.75299732672,37.1018798503,116.476155989,110.179468478,100.253700418,9.90576805939,0.02
 12/12  18:00:00,226.741673285,28.9014138341,20.6512515953,8.84168857533,37.1018798503,116.476155989,110.045631541,100.119863482,9.90576805939,0.02
 12/12  19:00:00,132.711262062,27.2249510811,18.4048249067,0.0,24.7345865669,47.5788473902,93.389935437,79.8280977824,4.9528840297,8.60895362493
 12/12  20:00:00,133.254969009,27.5144715428,18.6490322012,0.00999606883744,24.7345865669,47.5788473902,90.2195112326,85.2466272029,4.9528840297,0.02
 12/12  21:00:00,110.807568331,26.3563896961,18.4765469321,0.150107036545,12.3672932834,38.6892022431,102.567764364,99.5760339458,2.97173041782,0.02
 12/12  22:00:00,89.0493289657,20.0952483339,14.2675236464,0.664076031054,12.3672932834,27.0668015668,83.6482919159,80.6565614981,2.97173041782,0.02
 12/12  23:00:00,64.9919445161,17.2814060024,13.0561133075,0.0,4.12243109448,15.9888894789,77.4791837816,74.4874533638,2.97173041782,0.02
 12/12  24:00:00,76.09452345,22.6874592343,17.0672160107,1.5734100718,4.12243109448,15.9888894789,99.1250396971,96.1333092793,2.97173041782,0.02
 12/13  01:00:00,65.58431884,17.3682621409,13.5433993292,0.0182320967828,4.12243109448,15.9888894789,80.3275091165,77.3357786986,2.97173041782,0.02
 12/13  02:00:00,75.989195067,22.470318888,17.0425656871,1.70987228408,4.12243109448,15.9888894789,101.361400227,98.3696698091,2.97173041782,0.02
 12/13  03:00:00,69.4252077875,18.4973919414,13.5371023927,2.73628812685,4.12243109448,15.9888894789,82.3968984994,79.4051680815,2.97173041782,0.02
 12/13  04:00:00,74.7843563949,22.0360381955,16.909291352,1.07258857946,4.12243109448,15.9888894789,102.439321728,99.4475913106,2.97173041782,0.02
 12/13  05:00:00,103.968639547,27.9487522353,19.9263342498,4.01775427715,12.3672932834,24.9413748627,115.574353433,110.601469403,4.9528840297,0.02
 12/13  06:00:00,126.54617637,27.7072374805,22.7128897542,24.0502503126,12.3672932834,24.9413748627,182.083432984,177.110548954,4.9528840297,0.02
 12/13  07:00:00,184.092847745,28.6394295046,23.0836133169,22.1485250565,24.7345865669,70.7195625826,147.654721215,137.728953156,9.90576805939,0.02
 12/13  08:00:00,207.545048725,28.7602540568,23.6268088016,15.5927124855,37.1018798503,92.3937384068,128.203758184,118.277990125,9.90576805939,0.02
 12/13  09:00:00,209.28499873,28.813164457,24.4661590304,13.7936640675,37.1018798503,104.434947198,131.288665307,112.758904116,9.90576805939,8.62399313148
 12/13  10:00:00,220.409637956,28.8426988743,24.8052391922,12.5080804172,37.1018798503,116.476155989,119.747664432,109.821896373,9.90576805939,0.02
 12/13  11:00:00,219.764751006,28.8684536068,24.83809332,11.8038922906,37.1018798503,116.476155989,126.509068813,107.969302443,9.90576805939,8.63399831022
 12/13  12:00:00,218.931345922,28.8992165505,24.8193033262,10.9583600622,37.1018798503,116.476155989,116.174361723,106.248593664,9.90576805939,0.02
 12/13  13:00:00,206.338303443,28.9216194516,24.8010796822,10.4028736457,37.1018798503,104.434947198,123.442829905,104.906240587,9.90576805939,8.63082125909
 12/13  14:00:00,217.979306156,28.9440231571,24.8352644463,9.9455549938,37.1018798503,116.476155989,113.604323968,103.678555909,9.90576805939,0.02
 12/13  15:00:00,218.022479276,28.9663793498,25.4028260824,9.39895934965,37.1018798503,116.476155989,121.068393701,102.528620182,9.90576805939,8.63400545943
 12/13  16:00:00,217.379193916,28.9983901844,25.804877679,8.32189001048,37.1018798503,116.476155989,110.698568917,100.772800858,9.90576805939,0.02
 12/13  17:00:00,226.141881266,29.0227378663,25.7982710486,7.67070126942,37.1018798503,116.476155989,109.226163119,99.30039506,9.90576805939,0.02
 12/13  18:00:00,230.720555871,29.0333379529,25.7627926815,7.5771236273,37.1018798503,116.476155989,117.388905504,98.8645824458,9.90576805939,8.61855499829
 12/13  19:00:00,137.091619182,27.2249510811,22.7852047139,0.0,24.7345865669,47.5788473902,83.6726218628,78.6997378331,4.9528840297,0.02
 12/13  20:00:00,134.97940699,27.6592317737,20.236188435,0.00251979576044,24.7345865669,47.5788473902,88.9289106109,83.9560265812,4.9528840297,0.02
 12/13  21:00:00,110.383233181,26.3563896961,17.9013542812,0.0526649961622,12.3672932834,38.6892022431,101.597550737,98.6058203189,2.97173041782,0.02
 12/13  22:00:00,89.2364614725,20.1386764032,13.2574548439,0.515109927652,12.3672932834,27.0668015668,83.62108602,80.6293556022,2.97173041782,0.02
 12/13  23:00:00,64.5384654636,17.2814060024,11.3893663678,0.0,4.12243109448,15.9888894789,77.743299705,74.7515692872,2.97173041782,0.02
 12/13  24:00:00,75.8840070894,22.7308873035,14.3898375869,1.54091362536,4.12243109448,15.9888894789,99.2231428305,96.2314124127,2.97173041782,0.02
 12/14  01:00:00,66.5379892842,17.9328270412,11.069091809,1.21248770204,4.12243109448,15.9888894789,81.2894224977,78.2976920799,2.97173041782,0.02
 12/14  02:00:00,73.3902655635,22.0360381955,13.5180029114,0.968887781927,4.12243109448,15.9888894789,101.644000748,98.6522703304,2.97173041782,0.02
 12/14  03:00:00,70.2924745494,18.931672634,10.3839593358,4.9198461569,4.12243109448,15.9888894789,83.5607782075,80.5690477897,2.97173041782,0.02
 12/14  04:00:00,82.2867871539,23.6863048271,12.7119095269,7.15905035349,4.12243109448,15.9888894789,104.160828157,101.169097739,2.97173041782,0.02
 12/14  05:00:00,103.801553043,27.2249510811,14.1873667524,3.52020178822,12.3672932834,24.9413748627,116.952203975,111.979319945,4.9528840297,0.02
 12/14  06:00:00,135.531838126,27.7082579842,16.9672503205,26.5235131572,12.3672932834,24.9413748627,191.542105664,177.987372054,4.9528840297,8.60184958088
 12/14  07:00:00,192.613027144,28.6385327409,16.6713524471,25.6031250611,24.7345865669,70.7195625826,148.846272545,138.920504486,9.90576805939,0.02
 12/14  08:00:00,212.677063895,28.754448729,16.3102546349,18.8706757771,37.1018798503,92.3937384068,129.752504852,119.826736792,9.90576805939,0.02
 12/14  09:00:00,212.095081899,28.8115924209,16.8392965843,15.8019645863,37.1018798503,104.434947198,123.063014382,113.137246323,9.90576805939,0.02
 12/14  10:00:00,220.15322761,28.8459290477,17.2099197617,13.8322341589,37.1018798503,116.476155989,119.408099591,109.482331532,9.90576805939,0.02
 12/14  11:00:00,216.848841863,28.8967182132,17.7311521762,11.5788691761,37.1018798503,116.476155989,124.597239925,106.057335792,9.90576805939,8.63413607408
 12/14  12:00:00,212.929532411,28.9557895548,18.105990333,8.98210153066,37.1018798503,116.476155989,112.170795371,102.245027311,9.90576805939,0.02
 12/14  13:00:00,201.106920999,28.9652713413,18.6232908878,8.7298647907,37.1018798503,104.434947198,120.282233635,101.74526676,9.90576805939,8.63119881499
 12/14  14:00:00,211.524373984,29.0008748077,18.9901576243,7.98588392762,37.1018798503,116.476155989,110.556211584,100.630443524,9.90576805939,0.02
 12/14  15:00:00,210.511053758,29.0113162488,17.9540962526,8.13499426189,37.1018798503,116.476155989,118.643372372,100.103529462,9.90576805939,8.63407485115
 12/14  16:00:00,209.336626493,29.0141751753,17.2124419419,8.48722715011,37.1018798503,116.476155989,110.39186351,100.46609545,9.90576805939,0.02
 12/14  17:00:00,220.226932473,29.0142643132,17.2181980034,8.96616590698,37.1018798503,116.476155989,118.885360172,100.351990012,9.90576805939,8.62760210002
 12/14  18:00:00,226.40159304,29.0136815622,16.6939523525,9.43757517512,37.1018798503,116.476155989,110.12652532,100.200757261,9.90576805939,0.02
 12/14  19:00:00,133.999046199,27.2249510811,13.83025261,0.00967677004538,24.7345865669,47.5788473902,85.1271949347,80.1543109051,4.9528840297,0.02
 12/14  20:00:00,134.546811523,27.6592317737,13.34974867,0.139669068427,24.7345865669,47.5788473902,90.67771396,85.7048299303,4.9528840297,0.02
 12/14  21:00:00,111.491600561,26.3563896961,13.431437414,0.296306463075,12.3672932834,38.6892022431,103.148026166,100.156295749,2.97173041782,0.02
 12/14  22:00:00,92.741355699,21.8668170034,11.4479467037,1.17652283756,12.3672932834,27.0668015668,97.2077652619,85.6304050728,2.97173041782,8.60562977132
 12/14  23:00:00,65.3123534501,17.2814060024,9.54261001042,0.0,4.12243109448,15.9888894789,78.4421303729,75.4503999551,2.97173041782,0.02
 12/14  24:00:00,77.4520050578,22.6874592343,12.0843471742,2.37758250797,4.12243109448,15.9888894789,99.9440778619,96.952347444,2.97173041782,0.02
 12/15  01:00:00,70.392909025,18.5842480799,9.21633173008,3.81777044474,4.12243109448,15.9888894789,81.7214348453,78.7297044275,2.97173041782,0.02
 12/15  02:00:00,83.0795638319,23.7731609656,11.6606209195,7.71286207206,4.12243109448,15.9888894789,102.58123986,99.5895094424,2.97173041782,0.02
 12/15  03:00:00,74.3285191194,19.0185287725,9.47455033124,7.11742976741,4.12243109448,15.9888894789,83.1309062607,80.1391758429,2.97173041782,0.02
 12/15  04:00:00,86.1306998647,23.7731609656,11.9678705211,10.1798196757,4.12243109448,15.9888894789,104.895341999,101.903611581,2.97173041782,0.02
 12/15  05:00:00,105.013653925,27.6592317737,13.7905789504,6.67641538701,12.3672932834,24.9413748627,117.968510807,112.995626777,4.9528840297,0.02
 12/15  06:00:00,139.41280798,28.1278908373,16.9164218371,37.4413047761,12.3672932834,24.9413748627,183.585515448,178.612631418,4.9528840297,0.02
 12/15  07:00:00,187.724215439,28.6085706274,17.1993003821,28.3207899855,24.7345865669,70.7195625826,149.604799767,139.679031708,9.90576805939,0.02
 12/15  08:00:00,210.868511072,28.692658615,17.2039260814,20.5416948778,37.1018798503,92.3937384068,130.254696581,120.328928521,9.90576805939,0.02
 12/15  09:00:00,207.396019929,28.7370945431,17.7245778757,18.213380466,37.1018798503,104.434947198,124.747078793,114.821310733,9.90576805939,0.02
 12/15  10:00:00,217.756495177,28.7756033224,18.1045819938,16.6226696747,37.1018798503,116.476155989,130.386599921,111.852603476,9.90576805939,8.62822838624
 12/15  11:00:00,217.006354381,28.8060021421,18.6280402467,15.3180298857,37.1018798503,116.476155989,119.422414675,109.496646615,9.90576805939,0.02
 12/15  12:00:00,215.925998841,28.8298368294,18.4821428793,14.3595150762,37.1018798503,116.476155989,126.119285691,107.577716488,9.90576805939,8.63580114369
 12/15  13:00:00,203.162517496,28.8504303064,18.6296601728,13.4688455598,37.1018798503,104.434947198,115.960293433,106.034525374,9.90576805939,0.02
 12/15  14:00:00,214.667040233,28.873730932,19.0001281407,12.5386712681,37.1018798503,116.476155989,122.870136599,104.328555913,9.90576805939,8.63581262625
 12/15  15:00:00,213.793780035,28.8949177167,19.0105160449,11.6340694528,37.1018798503,116.476155989,112.854829002,102.929060942,9.90576805939,0.02
 12/15  16:00:00,213.311766123,28.9152336565,19.0608764872,11.0815702129,37.1018798503,116.476155989,120.453133464,101.914939794,9.90576805939,8.63242561014
 12/15  17:00:00,222.902490629,28.9276459311,19.2198411556,11.1048719695,37.1018798503,116.476155989,111.418884517,101.493116458,9.90576805939,0.02
 12/15  18:00:00,227.910464944,28.9469063574,19.8713017167,10.7449326596,37.1018798503,116.476155989,111.029615778,101.103847718,9.90576805939,0.02
 12/15  19:00:00,131.824223258,27.2249510811,17.5113463703,0.00643948249367,24.7345865669,47.5788473902,94.2633081807,80.7015602012,4.9528840297,8.60886394983
 12/15  20:00:00,131.794027584,27.5144715428,17.0970670413,0.101019996172,24.7345865669,47.5788473902,90.9300722873,85.9571882576,4.9528840297,0.02
 12/15  21:00:00,110.214608181,26.3563896961,17.7278743556,0.305817977969,12.3672932834,38.6892022431,103.073789555,100.082059137,2.97173041782,0.02
 12/15  22:00:00,90.6719883451,20.959318634,14.6516472113,1.01613787366,12.3672932834,27.0668015668,86.1502335671,83.1585031493,2.97173041782,0.02
 12/15  23:00:00,64.6781325317,17.2814060024,12.7423012086,0.0,4.12243109448,15.9888894789,77.7753598156,74.7836293978,2.97173041782,0.02
 12/15  24:00:00,75.1323083144,22.3834627495,16.5502103741,1.43219694226,4.12243109448,15.9888894789,99.7500785885,96.7583481707,2.97173041782,0.02
 12/16  01:00:00,66.6887353807,17.7156866949,13.3905168944,0.928106403227,4.12243109448,15.9888894789,81.1421373909,78.150406973,2.97173041782,0.02
 12/16  02:00:00,77.7460620043,22.9045995805,16.9495386812,3.12548541899,4.12243109448,15.9888894789,101.905252253,98.9135218355,2.97173041782,0.02
 12/16  03:00:00,65.35900725,17.2814060024,13.4231758047,0.0,4.12243109448,15.9888894789,82.2985065697,79.3067761519,2.97173041782,0.02
 12/16  04:00:00,77.0425034168,22.644031165,16.8438474018,2.78818646502,4.12243109448,15.9888894789,102.46787655,99.4761461317,2.97173041782,0.02
 12/16  05:00:00,86.1251172279,27.2249510811,19.7715121475,4.18736243242,4.12243109448,16.0517297156,121.911469938,118.91973952,2.97173041782,0.02
 12/16  06:00:00,87.2864727132,27.2249510811,20.6311816695,4.48904835743,4.12243109448,16.0517297156,123.35622153,120.364491112,2.97173041782,0.02
 12/16  07:00:00,118.28765347,28.5277931587,21.3388839482,9.9256098652,4.12243109448,39.6058045677,103.709956118,100.7182257,2.97173041782,0.02
 12/16  08:00:00,183.513574628,28.5621198987,23.953195379,40.8598598312,12.3672932834,65.3531420225,159.555894522,154.583010492,4.9528840297,0.02
 12/16  09:00:00,168.450300338,28.5520215924,24.2337576635,34.3810418793,12.3672932834,68.2430321324,156.847343288,151.874459259,4.9528840297,0.02
 12/16  10:00:00,190.968598608,28.5771850446,24.3301726749,27.7608716181,16.4897243779,93.1370602926,155.95870473,139.420904624,7.92461444751,8.61318565831
 12/16  11:00:00,188.886331067,28.5777333626,24.9120390614,25.0961073207,16.4897243779,93.1370602926,142.787387429,134.842772982,7.92461444751,0.02
 12/16  12:00:00,187.603804714,28.5774745744,25.3122487963,23.4136238528,16.4897243779,93.1370602926,140.337328065,132.392713618,7.92461444751,0.02
 12/16  13:00:00,176.923384755,28.5764602257,25.3038313286,21.8942640871,16.4897243779,83.9857416113,138.312851208,130.36823676,7.92461444751,0.02
 12/16  14:00:00,175.662213105,28.5753107464,25.3060540016,20.6320098795,16.4897243779,83.9857416113,136.756679336,128.812064889,7.92461444751,0.02
 12/16  15:00:00,175.002982152,28.57421978,25.9247753192,19.35519688,16.4897243779,83.9857416113,143.729322787,127.19363054,7.92461444751,8.6110778
 12/16  16:00:00,136.383290944,28.5277931587,23.9611315909,0.202498143132,12.3672932834,70.6512738906,78.1298129599,73.1569289302,4.9528840297,0.02
 12/16  17:00:00,146.153468533,28.5277931587,23.0694488269,1.46769648903,12.3672932834,70.6512738906,77.2536504099,72.2807663802,4.9528840297,0.02
 12/16  18:00:00,139.213556042,28.5277931587,22.5683279489,2.85411600478,12.3672932834,58.1284167478,80.8197183606,75.8468343309,4.9528840297,0.02
 12/16  19:00:00,100.443010601,25.9221090036,22.4451027682,0.0,12.3672932834,24.9413748627,103.001926523,98.0290424933,4.9528840297,0.02
 12/16  20:00:00,101.629508264,26.5735300424,22.4167918996,0.563387472768,12.3672932834,24.9413748627,109.046671736,104.073787706,4.9528840297,0.02
 12/16  21:00:00,83.9919675738,26.3563896961,21.8030668595,0.891219481612,4.12243109448,16.0517297156,117.600425797,114.60869538,2.97173041782,0.02
 12/16  22:00:00,70.5148949393,19.8736169027,15.919644783,0.0,4.12243109448,15.9888894789,97.2119281492,94.2201977314,2.97173041782,0.02
 12/16  23:00:00,64.2549222715,17.2814060024,12.3190907309,0.0,4.12243109448,15.9888894789,85.1734787744,82.1817483565,2.97173041782,0.02
 12/16  24:00:00,71.3887406566,21.601757503,14.4012312201,0.0,4.12243109448,15.9888894789,106.572664467,103.580934049,2.97173041782,0.02
 12/17  01:00:00,69.3257799965,18.5842480799,10.9031633678,4.68478878461,2.06121554724,15.9888894789,85.5508857822,82.5591553644,2.97173041782,0.02
 12/17  02:00:00,84.7941373074,23.7731609656,13.0459222679,9.78987388101,2.06121554724,15.9888894789,108.20507837,105.213347952,2.97173041782,0.02
 12/17  03:00:00,75.3688363295,19.0185287725,9.3594596582,9.05932540239,2.06121554724,15.9888894789,87.6338482462,84.6421178284,2.97173041782,0.02
 12/17  04:00:00,86.5751536845,23.7731609656,10.9689247646,12.6273868439,2.06121554724,15.9888894789,109.047266602,106.055536184,2.97173041782,0.02
 12/17  05:00:00,75.6416275201,19.0185287725,9.01407566665,11.0624389371,2.06121554724,15.9888894789,88.2067425734,85.2150121556,2.97173041782,0.02
 12/17  06:00:00,87.9034540572,23.7731609656,11.7103197199,14.4445623016,2.06121554724,15.9888894789,110.186008314,107.194277896,2.97173041782,0.02
 12/17  07:00:00,78.1541588499,19.0185287725,8.60964328558,12.6548212656,2.06121554724,15.9888894789,89.0694708888,86.077740471,2.97173041782,0.02
 12/17  08:00:00,88.8237455463,23.7731609656,10.1192008917,16.4547501931,2.06121554724,15.9888894789,111.426220762,108.434490344,2.97173041782,0.02
 12/17  09:00:00,91.0230050439,19.0185287725,8.1108709825,11.0566025084,4.12243109448,41.7362269337,96.1040488232,82.5493039547,4.9528840297,8.6018608388
 12/17  10:00:00,100.675884076,23.7731609656,10.2612683138,11.6427364463,4.12243109448,41.7362269337,104.686451611,99.7135675808,4.9528840297,0.02
 12/17  11:00:00,86.1996493405,19.0185287725,8.75410716503,6.94728242475,4.12243109448,41.7362269337,81.6673760392,76.6944920095,4.9528840297,0.02
 12/17  12:00:00,95.7019759557,23.7731609656,12.6729059907,7.08580025307,4.12243109448,41.7362269337,97.700309981,92.7274259513,4.9528840297,0.02
 12/17  13:00:00,85.5211276019,19.0185287725,10.5559968663,5.56728263805,4.12243109448,41.7362269337,80.1508956376,75.1780116079,4.9528840297,0.02
 12/17  14:00:00,96.881919402,23.7731609656,13.7278248022,7.48863644733,4.12243109448,41.7362269337,100.546457351,95.573573321,4.9528840297,0.02
 12/17  15:00:00,83.3959164986,18.5842480799,11.1495545684,3.45430421773,4.12243109448,41.7362269337,80.735473375,75.7625893453,4.9528840297,0.02
 12/17  16:00:00,90.0189184128,22.470318888,13.2479640257,2.24127010442,4.12243109448,41.7362269337,98.9200242894,93.9471402597,4.9528840297,0.02
 12/17  17:00:00,76.1266688781,18.931672634,9.60804127225,4.73947403161,4.12243109448,24.8785346261,82.0803013825,77.1074173528,4.9528840297,0.02
 12/17  18:00:00,86.84413254,23.7731609656,11.3250357669,11.4500744891,2.06121554724,15.9888894789,107.429416053,104.437685635,2.97173041782,0.02
 12/17  19:00:00,76.4513642748,19.0185287725,8.97357388623,10.8273027261,2.06121554724,15.9888894789,88.6701205269,85.6783901091,2.97173041782,0.02
 12/17  20:00:00,88.5351943794,23.7731609656,12.0684660871,14.699945064,2.06121554724,15.9888894789,110.993513714,108.001783297,2.97173041782,0.02
 12/17  21:00:00,78.2853729681,19.0185287725,9.86232562718,12.854207076,2.06121554724,15.9888894789,89.8737015188,86.881971101,2.97173041782,0.02
 12/17  22:00:00,90.6649346852,23.7731609656,11.9517943926,16.9611244032,2.06121554724,15.9888894789,112.15502146,109.163291042,2.97173041782,0.02
 12/17  23:00:00,81.0422135685,19.0185287725,9.57391525986,14.5814771529,2.06121554724,15.9888894789,90.696087154,87.7043567362,2.97173041782,0.02
 12/17  24:00:00,95.7931413172,23.7731609656,12.3830265026,18.7023381351,2.06121554724,15.9888894789,112.797515503,109.805785086,2.97173041782,0.02
 12/18  01:00:00,84.4968615267,19.0185287725,9.52591696501,15.1062290788,4.12243109448,15.9888894789,90.4271157846,87.4353853668,2.97173041782,0.02
 12/18  02:00:00,97.3418359393,23.7731609656,11.6127519857,19.253565918,4.12243109448,15.9888894789,112.280867527,109.28913711,2.97173041782,0.02
 12/18  03:00:00,85.3081664126,19.0185287725,9.57160491757,15.8931873193,4.12243109448,15.9888894789,90.5834836952,87.5917532774,2.97173041782,0.02
 12/18  04:00:00,99.3195543037,23.7731609656,12.815964406,19.782166126,4.12243109448,15.9888894789,112.324980306,109.333249888,2.97173041782,0.02
 12/18  05:00:00,116.122091169,27.6592317737,15.5761209922,12.0152664328,12.3672932834,24.9413748627,127.972747798,122.999863768,4.9528840297,0.02
 12/18  06:00:00,164.610198962,28.0936800962,18.7124550574,58.5385053077,12.3672932834,24.9413748627,196.458575197,191.485691168,4.9528840297,0.02
 12/18  07:00:00,205.856366922,28.5287537624,18.9254429424,44.8349347311,24.7345865669,70.7195625826,162.075503879,152.149735819,9.90576805939,0.02
 12/18  08:00:00,220.714429976,28.5438366298,18.9513987092,31.2518470017,37.1018798503,92.3937384068,140.675136739,130.74936868,9.90576805939,0.02
 12/18  09:00:00,216.562592232,28.5593923464,18.9904690402,26.8007270348,37.1018798503,104.434947198,142.638558412,124.106882173,9.90576805939,8.6259081801
 12/18  10:00:00,225.872670028,28.570205993,18.9955153203,24.053310237,37.1018798503,116.476155989,130.663018213,120.737250154,9.90576805939,0.02
 12/18  11:00:00,223.467635736,28.5782033995,19.5185509054,21.1165697249,37.1018798503,116.476155989,135.760398241,117.220347902,9.90576805939,8.63428228009
 12/18  12:00:00,221.592777744,28.5852703425,19.373989599,19.37902979,37.1018798503,116.476155989,124.617890462,114.692122403,9.90576805939,0.02
 12/18  13:00:00,207.782291686,28.5934509203,19.0080286097,17.9680819513,37.1018798503,104.434947198,131.375946792,112.83908474,9.90576805939,8.63109399276
 12/18  14:00:00,218.810086446,28.6026782196,19.5276293809,16.4252951232,37.1018798503,116.476155989,120.291793538,110.366025479,9.90576805939,0.02
 12/18  15:00:00,218.249241368,28.6149032261,20.4495126497,14.9305105479,37.1018798503,116.476155989,126.918457785,108.378405426,9.90576805939,8.6342842999
 12/18  16:00:00,215.808616177,28.6292726005,20.4187067079,12.5065823033,37.1018798503,116.476155989,115.014917301,105.089149241,9.90576805939,0.02
 12/18  17:00:00,223.990463248,28.6513545039,19.6386624758,12.0502589843,37.1018798503,116.476155989,122.683951519,104.150281707,9.90576805939,8.6279017531
 12/18  18:00:00,228.055041278,28.671108207,19.0541015909,11.9825421126,37.1018798503,116.476155989,113.97123202,104.04546396,9.90576805939,0.02
 12/18  19:00:00,129.850280686,25.9221090036,16.0346271657,0.0,24.7345865669,47.5788473902,87.8240276797,82.85114365,4.9528840297,0.02
 12/18  20:00:00,132.868777918,27.4420914274,15.6930878177,0.0655561574392,24.7345865669,47.5788473902,92.7126587387,87.739774709,4.9528840297,0.02
 12/18  21:00:00,110.498013839,26.7906703886,15.6378586612,0.581987734191,12.3672932834,38.6892022431,105.35109808,102.359367662,2.97173041782,0.02
 12/18  22:00:00,87.9693463087,19.8736169027,12.5721445529,0.0,12.3672932834,27.0668015668,87.7481541735,84.7564237557,2.97173041782,0.02
 12/18  23:00:00,63.8498608587,17.2814060024,10.7306127665,0.0,4.12243109448,15.9888894789,79.5301246692,76.5383942514,2.97173041782,0.02
 12/18  24:00:00,71.9782466778,21.601757503,13.1565896557,0.0,4.12243109448,15.9888894789,101.494931549,98.5032011309,2.97173041782,0.02
 12/19  01:00:00,67.1782341212,18.3671077337,9.78852786981,2.92233121631,4.12243109448,15.9888894789,82.7884130559,79.7966826381,2.97173041782,0.02
 12/19  02:00:00,76.575813292,22.9045995805,12.3665275085,4.38503596592,4.12243109448,15.9888894789,103.686229911,100.694499493,2.97173041782,0.02
 12/19  03:00:00,71.6481357956,19.0185287725,9.96532183394,6.6766595771,4.12243109448,15.9888894789,91.7850606792,80.2132178524,2.97173041782,8.600112409
 12/19  04:00:00,82.5702092089,23.7731609656,12.5641809704,9.46244887167,4.12243109448,15.9888894789,104.470085395,101.478354977,2.97173041782,0.02
 12/19  05:00:00,99.5827407409,27.2249510811,14.6753512174,4.44654909719,12.3672932834,24.9413748627,118.499037109,113.526153079,4.9528840297,0.02
 12/19  06:00:00,138.218085843,28.1185051359,17.8072549404,39.1548288442,12.3672932834,24.9413748627,185.60394579,180.63106176,4.9528840297,0.02
 12/19  07:00:00,186.141761078,28.5953904209,17.5726660567,29.7412186073,24.7345865669,70.7195625826,151.491816379,141.56604832,9.90576805939,0.02
 12/19  08:00:00,208.92496326,28.6437763014,17.2044998639,21.1622489088,37.1018798503,92.3937384068,131.838224475,121.912456416,9.90576805939,0.02
 12/19  09:00:00,207.77243817,28.6665267732,18.269304723,18.6246025623,37.1018798503,104.434947198,126.129917709,116.20414965,9.90576805939,0.02
 12/19  10:00:00,218.798304714,28.6908437212,19.2107515826,16.6430272216,37.1018798503,116.476155989,131.356567052,112.821504053,9.90576805939,8.62929494013
 12/19  11:00:00,217.866001224,28.7157102743,20.0760712959,14.8199573322,37.1018798503,116.476155989,119.968670849,110.04290279,9.90576805939,0.02
 12/19  12:00:00,216.395630207,28.7446745765,20.2656033675,13.1308116463,37.1018798503,116.476155989,126.064833512,107.523074402,9.90576805939,8.63599105027
 12/19  13:00:00,202.931525029,28.7681275986,19.8521503833,12.0985676286,37.1018798503,104.434947198,115.895442207,105.969674147,9.90576805939,0.02
 12/19  14:00:00,214.29393339,28.7935047069,19.8856148039,11.3602723643,37.1018798503,116.476155989,122.94095219,104.399170978,9.90576805939,8.63601315293
 12/19  15:00:00,213.574194013,28.8210663265,19.8907893451,10.6080765958,37.1018798503,116.476155989,113.020419026,103.094650966,9.90576805939,0.02
 12/19  16:00:00,212.954932825,28.8448956334,19.8956784069,9.9602461117,37.1018798503,116.476155989,120.419230745,101.882626225,9.90576805939,8.63083646008
 12/19  17:00:00,222.141796822,28.8626053698,19.8875539996,9.74150850971,37.1018798503,116.476155989,111.005952981,101.080184921,9.90576805939,0.02
 12/19  18:00:00,226.706785972,28.8775256357,19.8823356244,9.59961550322,37.1018798503,116.476155989,110.423307082,100.497539023,9.90576805939,0.02
 12/19  19:00:00,132.64129118,27.0801908503,16.4334302885,0.0,24.7345865669,47.5788473902,85.2932584889,80.3203744592,4.9528840297,0.02
 12/19  20:00:00,131.181419128,27.5144715428,15.7267896769,0.0635550934827,24.7345865669,47.5788473902,91.0006182664,86.0277342367,4.9528840297,0.02
 12/19  21:00:00,110.459695412,26.3563896961,15.6577964773,0.338318822639,12.3672932834,38.6892022431,112.117914314,100.537135903,2.97173041782,8.60904799261
 12/19  22:00:00,93.2636688392,21.0027467033,12.6386926277,1.33595223355,12.3672932834,27.0668015668,86.701224018,83.7094936002,2.97173041782,0.02
 12/19  23:00:00,66.7351502064,17.2814060024,11.0963681188,0.0,4.12243109448,15.9888894789,78.5786979362,75.5869675184,2.97173041782,0.02
 12/19  24:00:00,80.0645100601,22.296606611,14.3820691855,1.33970168003,4.12243109448,15.9888894789,99.5487298172,96.5569993994,2.97173041782,0.02
 12/20  01:00:00,71.6251103093,17.7156866949,11.3791742739,1.0097997644,4.12243109448,15.9888894789,80.8197639771,77.8280335593,2.97173041782,0.02
 12/20  02:00:00,83.0949247283,22.6874592343,14.3007961097,2.80309214732,4.12243109448,15.9888894789,101.659093033,98.6673626153,2.97173041782,0.02
 12/20  03:00:00,72.9649077198,18.1499673874,10.9003529793,2.7321037237,4.12243109448,15.9888894789,81.5834125265,78.5916821087,2.97173041782,0.02
 12/20  04:00:00,83.1975106649,23.1217399268,13.4143031811,5.30206914906,4.12243109448,15.9888894789,102.850430622,99.8587002041,2.97173041782,0.02
 12/20  05:00:00,102.512249831,27.6592317737,15.0882226349,5.01602085634,12.3672932834,24.9413748627,116.793158057,111.820274028,4.9528840297,0.02
 12/20  06:00:00,134.677808447,28.1429173992,17.8980146606,35.5199391328,12.3672932834,24.9413748627,184.184533375,179.211649345,4.9528840297,0.02
 12/20  07:00:00,183.126352898,28.6275293988,18.0991745313,26.1669132262,24.7345865669,70.7195625826,149.476190211,139.550422152,9.90576805939,0.02
 12/20  08:00:00,207.41989242,28.7120159471,18.1015861623,18.6918523608,37.1018798503,92.3937384068,129.984100153,120.058332094,9.90576805939,0.02
 12/20  09:00:00,205.94836925,28.7646235424,18.1080269082,16.8636745059,37.1018798503,104.434947198,133.236121435,114.704393862,9.90576805939,8.62595951339
 12/20  10:00:00,217.172660051,28.7940855621,18.1105924595,16.0143588549,37.1018798503,116.476155989,122.06217792,112.13640986,9.90576805939,0.02
 12/20  11:00:00,217.594584078,28.8129368617,18.6347373024,15.8925913799,37.1018798503,116.476155989,120.976622,111.050853941,9.90576805939,0.02
 12/20  12:00:00,217.323441147,28.8324208886,19.0018370359,15.2346948479,37.1018798503,116.476155989,127.899339506,109.357552524,9.90576805939,8.63601892221
 12/20  13:00:00,203.522074491,28.8547369428,18.4862386153,13.6996727183,37.1018798503,104.434947198,116.920632875,106.994864815,9.90576805939,0.02
 12/20  14:00:00,214.246293898,28.8746178555,18.6257938214,12.4913887189,37.1018798503,116.476155989,123.294768276,104.752794122,9.90576805939,8.63620609508
 12/20  15:00:00,212.966265828,28.8980545276,18.4890436818,11.3248524198,37.1018798503,116.476155989,112.962790779,103.037022719,9.90576805939,0.02
 12/20  16:00:00,210.758256894,28.9396324017,18.1230321062,9.44152707885,37.1018798503,116.476155989,118.91407636,100.375628687,9.90576805939,8.63267961373
 12/20  17:00:00,220.00076469,28.9555317861,18.1198010839,9.27526970963,37.1018798503,116.476155989,109.773728414,99.8479603547,9.90576805939,0.02
 12/20  18:00:00,224.515580274,28.9611726843,17.5994969009,9.60757675536,37.1018798503,116.476155989,118.704904955,100.180591264,9.90576805939,8.61854563116
 12/20  19:00:00,128.526439301,27.2249510811,14.2166612956,0.00335881725705,24.7345865669,47.5788473902,85.6132393175,80.6403552878,4.9528840297,0.02
 12/20  20:00:00,128.770797633,27.6592317737,13.886627159,0.143471720632,24.7345865669,47.5788473902,91.2834155092,86.3105314795,4.9528840297,0.02
 12/20  21:00:00,106.430164152,26.3563896961,13.8136611755,0.355984323149,12.3672932834,38.6892022431,103.782505432,100.790775014,2.97173041782,0.02
 12/20  22:00:00,88.9097187014,21.0316987495,11.1844756602,1.42806920238,12.3672932834,27.0668015668,86.6827824111,83.6910519933,2.97173041782,0.02
 12/20  23:00:00,63.1828150076,17.2814060024,9.56441313906,0.0,4.12243109448,15.9888894789,78.6494473818,75.657716964,2.97173041782,0.02
 12/20  24:00:00,77.2844602698,22.9045995805,12.0658574373,3.24773093334,4.12243109448,15.9888894789,99.9850535032,96.9933230854,2.97173041782,0.02
 12/21  01:00:00,70.3829561113,18.4973919414,9.44542458872,3.69533581671,4.12243109448,15.9888894789,81.3003123986,78.3085819808,2.97173041782,0.02
 12/21  02:00:00,83.5568150601,23.7731609656,11.6651616032,7.98961332385,4.12243109448,15.9888894789,102.729094292,99.7373638744,2.97173041782,0.02
 12/21  03:00:00,74.4883879904,19.0185287725,9.06531239533,7.39670059923,4.12243109448,15.9888894789,83.3400580653,80.3483276475,2.97173041782,0.02
 12/21  04:00:00,85.6504586635,23.7731609656,11.3769959641,10.3266548427,4.12243109448,15.9888894789,105.014639696,102.022909278,2.97173041782,0.02
 12/21  05:00:00,104.064028755,27.6592317737,12.9268196294,6.83170386241,12.3672932834,24.9413748627,118.056102608,113.083218578,4.9528840297,0.02
 12/21  06:00:00,139.706108082,28.1248515379,16.0013478554,38.8326373221,12.3672932834,24.9413748627,184.016130264,179.043246235,4.9528840297,0.02
 12/21  07:00:00,188.132756604,28.6061370756,16.2927717978,29.7440656656,24.7345865669,70.7195625826,152.350149626,142.424381567,9.90576805939,0.02
 12/21  08:00:00,208.746815644,28.6798830027,16.3012332623,21.3955132798,37.1018798503,92.3937384068,140.26223971,121.747892309,9.90576805939,8.60857934157
 12/21  09:00:00,206.604653398,28.7176542722,16.8286118242,18.8177442501,37.1018798503,104.434947198,125.272358893,115.346590833,9.90576805939,0.02
 12/21  10:00:00,217.46966189,28.7545256725,17.2092625675,17.2522126972,37.1018798503,116.476155989,122.201259671,112.275491611,9.90576805939,0.02
 12/21  11:00:00,216.276311091,28.7860792814,17.2131770963,16.0227572176,37.1018798503,116.476155989,128.52341743,109.983158912,9.90576805939,8.63449045802
 12/21  12:00:00,215.676739389,28.8120246172,17.738210648,14.8719888396,37.1018798503,116.476155989,117.864531748,107.938763688,9.90576805939,0.02
 12/21  13:00:00,203.134090345,28.8340938312,18.1105799635,13.7110925017,37.1018798503,104.434947198,124.601425905,106.064505589,9.90576805939,8.63115225657
 12/21  14:00:00,212.673279869,28.8681750519,18.1068120796,11.4437824857,37.1018798503,116.476155989,112.819358808,102.893590748,9.90576805939,0.02
 12/21  15:00:00,210.478971538,28.927364962,18.6300479842,8.66725846195,37.1018798503,116.476155989,117.658365978,99.11899827,9.90576805939,8.63359964811
 12/21  16:00:00,209.292474528,28.9748055016,19.0059807204,7.05760897839,37.1018798503,116.476155989,106.366407096,96.4406390363,9.90576805939,0.02
 12/21  17:00:00,218.991093264,28.9805526143,18.9994446615,7.36091981751,37.1018798503,116.476155989,115.71359798,97.1798105584,9.90576805939,8.6280193624
 12/21  18:00:00,224.054065691,28.9793882972,18.4830709035,8.05774240561,37.1018798503,116.476155989,108.328870332,98.4031022725,9.90576805939,0.02
 12/21  19:00:00,131.05674883,27.2249510811,14.6062591711,0.0,24.7345865669,47.5788473902,84.2026684579,79.2297844282,4.9528840297,0.02
 12/21  20:00:00,131.379180623,27.5144715428,13.8934681058,0.050842911271,24.7345865669,47.5788473902,90.29369126,85.3208072303,4.9528840297,0.02
 12/21  21:00:00,113.27383096,26.3563896961,12.7425353003,0.189592611877,12.3672932834,38.6892022431,103.121403537,100.12967312,2.97173041782,0.02
 12/21  22:00:00,95.8964910356,21.8233889342,9.45671527157,1.31540788291,12.3672932834,27.0668015668,88.5652379344,85.5735075166,2.97173041782,0.02
 12/21  23:00:00,69.9584377972,17.3682621409,6.92372115852,0.143466597597,4.12243109448,15.9888894789,87.0618480657,75.4882540315,2.97173041782,8.60186361635
 12/21  24:00:00,90.1086609924,23.7731609656,8.0678076563,6.93328079723,4.12243109448,15.9888894789,100.723862253,97.7321318354,2.97173041782,0.02
 12/22  01:00:00,80.0098388615,19.0185287725,6.31635144156,7.27594815041,4.12243109448,15.9888894789,82.0731680059,79.0814375881,2.97173041782,0.02
 12/22  02:00:00,93.7351999026,23.7731609656,8.02043849004,10.7351835846,4.12243109448,15.9888894789,103.559672705,100.567942287,2.97173041782,0.02
 12/22  03:00:00,82.7986855586,19.0185287725,6.23702077846,10.0109422701,4.12243109448,15.9888894789,84.0870697342,81.0953393164,2.97173041782,0.02
 12/22  04:00:00,96.7374142194,23.7731609656,7.91235420016,13.7647688087,4.12243109448,15.9888894789,105.804226692,102.812496274,2.97173041782,0.02
 12/22  05:00:00,117.562099985,27.6592317737,10.6974353445,9.19932915459,12.3672932834,24.9413748627,119.090077149,114.117193119,4.9528840297,0.02
 12/22  06:00:00,159.308299131,28.1106896312,16.2553746344,44.6267412548,12.3672932834,24.9413748627,185.23007044,180.25718641,4.9528840297,0.02
 12/22  07:00:00,206.726517844,28.5956941183,17.7322882158,33.1532549285,24.7345865669,70.7195625826,149.6651935,139.73942544,9.90576805939,0.02
 12/22  08:00:00,224.198436212,28.6622406074,18.1116419013,23.3383703662,37.1018798503,92.3937384068,130.05297019,120.127202131,9.90576805939,0.02
 12/22  09:00:00,216.075037326,28.6944066995,18.1095128857,20.3114977618,37.1018798503,104.434947198,124.797343658,114.871575599,9.90576805939,0.02
 12/22  10:00:00,224.089411788,28.7245051356,18.1067939973,18.0930429176,37.1018798503,116.476155989,130.302487697,111.767235892,9.90576805939,8.62948374553
 12/22  11:00:00,220.017637073,28.7532503564,18.6237831828,15.7368239653,37.1018798503,116.476155989,118.714902497,108.789134438,9.90576805939,0.02
 12/22  12:00:00,214.04918779,28.8135117635,19.3015906627,11.2628413928,37.1018798503,116.476155989,121.713771239,103.173294647,9.90576805939,8.63470853257
 12/22  13:00:00,200.705877989,28.853978352,19.7250354324,9.59723270286,37.1018798503,104.434947198,110.998266713,101.072498654,9.90576805939,0.02
 12/22  14:00:00,211.393956432,28.9068538135,19.8721454714,7.98401115855,37.1018798503,116.476155989,117.339222195,98.7973305631,9.90576805939,8.63612357264
 12/22  15:00:00,212.215845566,28.9365323458,19.7698325492,7.13043105759,37.1018798503,116.476155989,107.262557301,97.3367892421,9.90576805939,0.02
 12/22  16:00:00,212.877000876,28.9696785541,19.2838209581,6.49111055834,37.1018798503,116.476155989,114.587744056,96.0503224239,9.90576805939,8.63165357247
 12/22  17:00:00,223.608852334,28.9702369211,18.4794485246,7.18783432828,37.1018798503,116.476155989,106.941321957,97.0155538974,9.90576805939,0.02
 12/22  18:00:00,229.216763678,28.9673162806,17.5885121388,8.03586437114,37.1018798503,116.476155989,107.967644201,98.0418761414,9.90576805939,0.02
 12/22  19:00:00,138.210704577,27.0801908503,14.7770945237,0.0,24.7345865669,47.5788473902,92.3069341112,78.7449715546,4.9528840297,8.60907852684
 12/22  20:00:00,141.047168765,27.5144715428,14.8286118273,0.0386911430049,24.7345865669,47.5788473902,89.3169120804,84.3440280508,4.9528840297,0.02
 12/22  21:00:00,119.203332531,26.3563896961,13.1289968566,0.141797475538,12.3672932834,38.6892022431,102.131149413,99.1394189949,2.97173041782,0.02
 12/22  22:00:00,99.5821142839,21.7799608649,9.0562163484,1.24478659713,12.3672932834,27.0668015668,88.3377253488,85.345994931,2.97173041782,0.02
 12/22  23:00:00,70.7387030642,17.2814060024,7.35609698339,0.0,4.12243109448,15.9888894789,78.4733963777,75.4816659599,2.97173041782,0.02
 12/22  24:00:00,87.6576872042,23.4257364116,9.19698366595,5.1959575432,4.12243109448,15.9888894789,99.7873935016,96.7956630838,2.97173041782,0.02
 12/23  01:00:00,79.940520201,19.0185287725,6.60420265176,6.83197632256,4.12243109448,15.9888894789,81.7945617131,78.8028312953,2.97173041782,0.02
 12/23  02:00:00,93.3896435482,23.7731609656,7.98834632358,10.5761488007,4.12243109448,15.9888894789,103.58230475,100.590574332,2.97173041782,0.02
 12/23  03:00:00,83.7346395293,19.0185287725,6.29155572372,9.80909962213,4.12243109448,15.9888894789,84.4763212152,81.4845907974,2.97173041782,0.02
 12/23  04:00:00,99.2150970143,23.7731609656,7.94877856625,13.9448353706,4.12243109448,15.9888894789,106.068764595,103.077034177,2.97173041782,0.02
 12/23  05:00:00,104.799471536,27.6592317737,8.3596868927,12.2504481214,4.12243109448,16.0517297156,125.67707938,122.685348962,2.97173041782,0.02
 12/23  06:00:00,109.755210175,28.0935124662,7.9079156846,17.0225115303,4.12243109448,16.0517297156,127.16844415,124.176713732,2.97173041782,0.02
