Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  07:00:00,137.383674585,28.5277931587,7.90901341406,20.6677584229,4.12243109448,39.6058045677,134.607086267,131.615355849,2.97173041782,0.02
 12/23  08:00:00,213.215298655,28.5277931587,11.3755382402,60.4621043329,12.3672932834,65.3531420225,188.842065707,183.869181677,4.9528840297,0.02
 12/23  09:00:00,190.158962466,28.5277931587,12.2023566077,48.6371339813,12.3672932834,68.2430321324,181.263560898,176.290676869,4.9528840297,0.02
 12/23  10:00:00,200.630629474,28.5401159448,14.2348217022,35.2882597694,16.4897243779,93.1370602926,168.385815332,151.849578918,7.92461444751,8.61162196663
 12/23  11:00:00,191.749104677,28.5460540533,16.9764004363,28.4076739063,16.4897243779,93.1370602926,141.128153956,133.183539509,7.92461444751,0.02
 12/23  12:00:00,186.977364001,28.5481800212,19.1266074674,22.7696040114,16.4897243779,93.1370602926,132.339887413,124.395272966,7.92461444751,0.02
 12/23  13:00:00,176.343575205,28.5551690557,20.8701196373,19.0528155976,16.4897243779,83.9857416113,128.233268418,120.288653971,7.92461444751,0.02
 12/23  14:00:00,175.156208484,28.5610226904,22.0904258694,16.4352325095,16.4897243779,83.9857416113,125.650737558,117.70612311,7.92461444751,0.02
 12/23  15:00:00,172.86113246,28.5595773274,21.9449062856,14.3087218273,16.4897243779,83.9857416113,132.92057951,116.384801869,7.92461444751,8.61116319362
 12/23  16:00:00,140.055974987,28.5277931587,18.2486632471,0.271019771119,12.3672932834,70.6512738906,68.7426336886,63.7697496589,4.9528840297,0.02
 12/23  17:00:00,149.821554416,28.5277931587,16.5416241712,0.982299387668,12.3672932834,70.6512738906,72.0039091866,67.0310251569,4.9528840297,0.02
 12/23  18:00:00,142.555229953,28.5277931587,15.7640328127,1.67923492152,12.3672932834,58.1284167478,78.2427321909,73.2698481612,4.9528840297,0.02
 12/23  19:00:00,107.269695796,25.9221090036,15.637399175,0.0,12.3672932834,24.9413748627,100.909208414,95.9363243842,4.9528840297,0.02
 12/23  20:00:00,108.019493419,25.9221090036,13.4549589594,0.0,12.3672932834,24.9413748627,107.695886406,102.723002376,4.9528840297,0.02
 12/23  21:00:00,93.4873698474,26.1392493498,13.5329245787,0.270371709932,4.12243109448,16.0517297156,116.591342242,113.599611824,2.97173041782,0.02
 12/23  22:00:00,90.7952682312,22.9090906655,11.5323836202,6.39022215835,4.12243109448,15.9888894789,97.105188405,94.1134579872,2.97173041782,0.02
 12/23  23:00:00,81.5390389335,19.0185287725,8.01957863195,7.33740942628,4.12243109448,15.9888894789,83.1017230085,80.1099925907,2.97173041782,0.02
 12/23  24:00:00,95.8460338468,23.7731609656,8.18130985748,11.5928461814,4.12243109448,15.9888894789,105.018431719,102.026701301,2.97173041782,0.02
 12/24  01:00:00,84.0651989644,19.0185287725,6.12605048623,11.4914929349,2.06121554724,15.9888894789,86.0014571823,83.0097267645,2.97173041782,0.02
 12/24  02:00:00,98.7757496012,23.7731609656,7.75791234168,15.734897067,2.06121554724,15.9888894789,108.542257843,105.550527425,2.97173041782,0.02
 12/24  03:00:00,87.6671896246,19.0185287725,5.74062005476,14.4469579773,2.06121554724,15.9888894789,88.0008364509,85.009106033,2.97173041782,0.02
 12/24  04:00:00,102.465023833,23.7731609656,7.34787352262,18.8108830264,2.06121554724,15.9888894789,110.437462756,107.445732338,2.97173041782,0.02
 12/24  05:00:00,89.0994665121,19.0185287725,6.07575788325,16.5573319463,2.06121554724,15.9888894789,89.3431033567,86.3513729388,2.97173041782,0.02
 12/24  06:00:00,103.870448369,23.7731609656,7.67613049375,20.9514890306,2.06121554724,15.9888894789,111.867924231,108.876193813,2.97173041782,0.02
 12/24  07:00:00,91.3794319087,19.0185287725,7.49192099398,17.6666220385,2.06121554724,15.9888894789,90.0731382729,87.0814078551,2.97173041782,0.02
 12/24  08:00:00,104.846467849,23.7731609656,11.7812708361,21.3936028894,2.06121554724,15.9888894789,111.728844213,108.737113795,2.97173041782,0.02
 12/24  09:00:00,102.346279491,19.0185287725,10.3152072554,13.505050933,4.12243109448,41.7362269337,86.9106104693,81.9377264396,4.9528840297,0.02
 12/24  10:00:00,113.593997091,23.7731609656,13.371434004,13.0566655663,4.12243109448,41.7362269337,111.067286477,97.5125366861,4.9528840297,8.60186576129
 12/24  11:00:00,97.606888017,19.0185287725,10.8992980894,8.31995965103,4.12243109448,41.7362269337,79.7810060302,74.8081220005,4.9528840297,0.02
 12/24  12:00:00,110.950255561,23.7731609656,14.5361890407,9.02568587242,4.12243109448,41.7362269337,94.8478502196,89.8749661899,4.9528840297,0.02
 12/24  13:00:00,97.0316110239,19.0185287725,11.7851468613,6.65333745492,4.12243109448,41.7362269337,75.5550740283,70.5821899986,4.9528840297,0.02
 12/24  14:00:00,110.270415117,23.7731609656,14.8650097541,7.8912950729,4.12243109448,41.7362269337,92.5328417579,87.5599577282,4.9528840297,0.02
 12/24  15:00:00,97.1491673369,19.0185287725,11.782365254,5.73965584519,4.12243109448,41.7362269337,75.1623100245,70.1894259948,4.9528840297,0.02
 12/24  16:00:00,111.581757672,23.7731609656,14.4626778247,7.05718420773,4.12243109448,41.7362269337,94.0421951023,89.0693110726,4.9528840297,0.02
 12/24  17:00:00,87.9878027203,18.757960357,10.5480495282,5.02766947583,4.12243109448,24.8785346261,79.7376842858,74.7648002561,4.9528840297,0.02
 12/24  18:00:00,101.702217549,23.7731609656,12.5503686613,11.7995061796,2.06121554724,15.9888894789,104.810023738,101.81829332,2.97173041782,0.02
 12/24  19:00:00,89.2452658773,19.0185287725,9.55649602844,11.5285496176,2.06121554724,15.9888894789,86.9698928099,83.978162392,2.97173041782,0.02
 12/24  20:00:00,105.543157544,23.7731609656,11.6460359625,16.2114042077,2.06121554724,15.9888894789,109.210995704,106.219265286,2.97173041782,0.02
 12/24  21:00:00,91.7975932016,19.0185287725,9.25336673101,14.270436281,2.06121554724,15.9888894789,88.7325099588,85.740779541,2.97173041782,0.02
 12/24  22:00:00,108.146180051,23.7731609656,11.6328440849,18.8892387453,2.06121554724,15.9888894789,110.928585483,107.936855065,2.97173041782,0.02
 12/24  23:00:00,93.7616207018,19.0185287725,9.24844078002,16.2409223031,2.06121554724,15.9888894789,89.8071311676,86.8154007498,2.97173041782,0.02
 12/24  24:00:00,110.026999955,23.7731609656,11.6181449255,20.8558730546,2.06121554724,15.9888894789,111.984086359,108.992355941,2.97173041782,0.02
 12/25  01:00:00,95.0843146558,19.0185287725,9.2427635391,17.5955567111,2.06121554724,15.9888894789,90.5539916429,87.5622612251,2.97173041782,0.02
 12/25  02:00:00,111.404150112,23.7731609656,11.6062246063,22.2630572681,2.06121554724,15.9888894789,112.729864592,109.738134174,2.97173041782,0.02
 12/25  03:00:00,96.0955688223,19.0185287725,9.23775705003,18.6293048734,2.06121554724,15.9888894789,91.0842679392,88.0925375214,2.97173041782,0.02
 12/25  04:00:00,112.371011773,23.7731609656,11.1582919527,23.6319570983,2.06121554724,15.9888894789,113.471376021,110.479645604,2.97173041782,0.02
 12/25  05:00:00,97.7493962446,19.0185287725,8.61353011377,19.8523318727,2.06121554724,15.9888894789,91.7130860465,88.7213556287,2.97173041782,0.02
 12/25  06:00:00,114.378762465,23.7731609656,10.8147886883,25.0029279635,2.06121554724,15.9888894789,114.128984822,111.137254404,2.97173041782,0.02
 12/25  07:00:00,97.9441675352,19.0185287725,8.94638819131,20.7536378233,2.06121554724,15.9888894789,92.230300046,89.2385696282,2.97173041782,0.02
 12/25  08:00:00,112.49760204,23.7731609656,11.5873127309,25.8176221406,2.06121554724,15.9888894789,114.575444035,111.583713617,2.97173041782,0.02
 12/25  09:00:00,106.813491088,19.0185287725,8.61372633203,18.449175534,4.12243109448,41.7362269337,90.3725074198,85.3996233901,4.9528840297,0.02
 12/25  10:00:00,119.223161364,23.7731609656,10.6025359353,21.6201930553,4.12243109448,41.7362269337,109.67043764,104.69755361,4.9528840297,0.02
 12/25  11:00:00,103.102320582,19.0185287725,8.99083083891,16.0599342657,4.12243109448,41.7362269337,87.657704766,82.6848207363,4.9528840297,0.02
 12/25  12:00:00,117.235314121,23.7731609656,13.0281795905,15.7512489482,4.12243109448,41.7362269337,103.700792074,98.7279080445,4.9528840297,0.02
 12/25  13:00:00,101.373588272,19.0185287725,11.1829455946,9.96363980339,4.12243109448,41.7362269337,80.8977302642,75.9248462345,4.9528840297,0.02
 12/25  14:00:00,114.542372801,23.7731609656,13.614075712,11.2957810979,4.12243109448,41.7362269337,105.257030706,91.7022887908,4.9528840297,8.60185788574
 12/25  15:00:00,99.2993190531,19.0185287725,10.5401760845,8.24851472581,4.12243109448,41.7362269337,78.1190490124,73.1461649827,4.9528840297,0.02
 12/25  16:00:00,114.229217443,23.7731609656,13.2791002935,9.95633995129,4.12243109448,41.7362269337,97.1269165368,92.1540325071,4.9528840297,0.02
 12/25  17:00:00,93.3395648028,19.0185287725,9.88541089373,8.8009942826,4.12243109448,24.8785346261,81.8762174668,76.9033334371,4.9528840297,0.02
 12/25  18:00:00,105.847756223,23.7731609656,11.2740143231,16.3775854754,2.06121554724,15.9888894789,107.631889301,104.640158883,2.97173041782,0.02
 12/25  19:00:00,91.8352867021,19.0185287725,7.93876691259,15.5831878809,2.06121554724,15.9888894789,89.4467748732,86.4550444554,2.97173041782,0.02
 12/25  20:00:00,108.251743877,23.7731609656,8.75662452918,21.6694318671,2.06121554724,15.9888894789,112.523504423,109.531774006,2.97173041782,0.02
 12/25  21:00:00,93.9890869178,19.0185287725,6.30706415025,19.332807032,2.06121554724,15.9888894789,91.7200170672,88.7282866494,2.97173041782,0.02
 12/25  22:00:00,110.166816587,23.7731609656,7.07233248268,25.4781135543,2.06121554724,15.9888894789,114.862356222,111.870625804,2.97173041782,0.02
 12/25  23:00:00,95.9480082992,19.0185287725,5.3252336239,22.2322403554,2.06121554724,15.9888894789,93.1801104343,90.1883800165,2.97173041782,0.02
 12/25  24:00:00,112.723651512,23.7731609656,6.69895245478,28.3676732149,2.06121554724,15.9888894789,116.303556716,113.311826298,2.97173041782,0.02
 12/26  01:00:00,99.722763297,19.0185287725,4.96266412341,23.5076074483,4.12243109448,15.9888894789,93.1839348362,90.1922044184,2.97173041782,0.02
 12/26  02:00:00,117.35855042,23.7731609656,6.34221009871,29.4380451306,4.12243109448,15.9888894789,115.68173937,112.690008952,2.97173041782,0.02
 12/26  03:00:00,101.754304233,19.0185287725,4.96287374244,24.8030279109,4.12243109448,15.9888894789,93.3715020451,90.3797716273,2.97173041782,0.02
 12/26  04:00:00,117.674944731,23.7731609656,6.33727335423,30.8784896845,4.12243109448,15.9888894789,116.326130661,113.334400243,2.97173041782,0.02
 12/26  05:00:00,132.838397904,27.6592317737,8.4766143915,20.5927917143,12.3672932834,24.9413748627,132.697373468,127.724489438,4.9528840297,0.02
 12/26  06:00:00,188.699367454,28.0935124662,12.32370879,73.9305233125,12.3672932834,24.9413748627,201.78651115,196.81362712,4.9528840297,0.02
 12/26  07:00:00,232.771815151,28.5277931587,12.6139682865,61.7389231718,24.7345865669,70.7195625826,184.901181743,174.975413684,9.90576805939,0.02
 12/26  08:00:00,245.813682361,28.5278201054,12.6179195901,45.9125508344,37.1018798503,92.3937384068,164.798054362,154.872286302,9.90576805939,0.02
 12/26  09:00:00,235.523104662,28.5291474348,12.6157825674,39.2323002863,37.1018798503,104.434947198,165.901985938,147.370011894,9.90576805939,8.6262059843
 12/26  10:00:00,240.827240961,28.5308373169,13.1601114089,33.8368240823,37.1018798503,116.476155989,150.458160563,140.532392504,9.90576805939,0.02
 12/26  11:00:00,236.867589883,28.5351931774,14.6366083608,29.0538844037,37.1018798503,116.476155989,149.090714093,130.550223346,9.90576805939,8.63472268791
 12/26  12:00:00,231.842920894,28.5406816766,15.9339268233,24.9551040553,37.1018798503,116.476155989,131.196780892,121.271012832,9.90576805939,0.02
 12/26  13:00:00,218.059793388,28.5453170686,16.8448397096,19.5757683539,37.1018798503,104.434947198,130.565273664,112.028030755,9.90576805939,8.63147484994
 12/26  14:00:00,226.499070669,28.5496117819,17.7324762983,17.4236616272,37.1018798503,116.476155989,117.824559025,107.898790966,9.90576805939,0.02
 12/26  15:00:00,229.899594803,28.5548194126,18.6368938331,15.6561808169,37.1018798503,116.476155989,124.873919322,106.333506026,9.90576805939,8.63464523688
 12/26  16:00:00,230.09039816,28.5639437532,18.4888827229,13.4461776017,37.1018798503,116.476155989,113.166388983,103.240620923,9.90576805939,0.02
 12/26  17:00:00,235.73404978,28.5728719571,17.5952956565,13.3235029519,37.1018798503,116.476155989,113.036833597,103.111065538,9.90576805939,0.02
 12/26  18:00:00,243.617307328,28.5855082604,17.7440043115,13.3816492876,37.1018798503,116.476155989,121.553424547,103.028817105,9.90576805939,8.6188393825
 12/26  19:00:00,148.137719679,25.9221090036,15.1494293809,0.0,24.7345865669,47.5788473902,86.8390748749,81.8661908452,4.9528840297,0.02
 12/26  20:00:00,150.428263375,25.9221090036,14.8039657722,0.0,24.7345865669,47.5788473902,91.8674990047,86.8946149751,4.9528840297,0.02
 12/26  21:00:00,132.707732737,27.2249510811,14.7411414449,0.654149983418,12.3672932834,38.6892022431,104.3481803,101.356449882,2.97173041782,0.02
 12/26  22:00:00,105.605693466,20.7376872029,11.704366016,0.0,12.3672932834,27.0668015668,89.1957540597,86.2040236418,2.97173041782,0.02
 12/26  23:00:00,78.3048553991,17.2814060024,9.84347954873,0.0,4.12243109448,15.9888894789,79.0364424347,76.0447120169,2.97173041782,0.02
 12/26  24:00:00,90.928955814,21.8188978492,12.3932677613,0.496232110019,4.12243109448,15.9888894789,100.984995226,97.9932648083,2.97173041782,0.02
 12/27  01:00:00,87.8784697687,19.452809465,9.77775842036,7.45151121966,4.12243109448,15.9888894789,81.6032238458,78.611493428,2.97173041782,0.02
 12/27  02:00:00,99.0416941256,23.3388802731,12.6614455518,7.20895651165,4.12243109448,15.9888894789,102.267943466,99.2762130483,2.97173041782,0.02
 12/27  03:00:00,91.9445132318,19.452809465,9.68127305413,10.4450220731,4.12243109448,15.9888894789,82.8725439885,79.8808135707,2.97173041782,0.02
 12/27  04:00:00,102.871070576,23.3388802731,11.8497549335,9.51486094688,4.12243109448,15.9888894789,104.170393822,101.178663405,2.97173041782,0.02
 12/27  05:00:00,131.046289598,28.0935124662,14.3219760032,9.6220960084,12.3672932834,24.9413748627,117.721317662,112.748433632,4.9528840297,0.02
 12/27  06:00:00,160.74303307,27.6674085415,17.3690020919,36.8460531073,12.3672932834,24.9413748627,194.003855118,180.449103247,4.9528840297,8.6018678419
 12/27  07:00:00,216.990859193,28.5497280037,17.2205245756,35.7311763939,24.7345865669,70.7195625826,150.795004889,140.869236829,9.90576805939,0.02
 12/27  08:00:00,233.943931742,28.5894702261,17.7487457099,24.8125018224,37.1018798503,92.3937384068,130.979703342,121.053935283,9.90576805939,0.02
 12/27  09:00:00,227.05961575,28.6035822592,18.1171790008,20.5315104887,37.1018798503,104.434947198,124.524321923,114.598553863,9.90576805939,0.02
 12/27  10:00:00,235.269839287,28.6138099015,18.629891658,18.1734648071,37.1018798503,116.476155989,123.159600816,111.183614894,9.90576805939,2.07021786344
 12/27  11:00:00,232.059601005,28.6292742162,19.0015851722,16.1044703573,37.1018798503,116.476155989,124.80666342,108.318853508,9.90576805939,6.58204185245
 12/27  12:00:00,233.070827251,28.6523500363,19.0044728365,15.1158895457,37.1018798503,116.476155989,125.080871403,106.538743583,9.90576805939,8.63635976022
 12/27  13:00:00,222.540479782,28.672456367,19.003841394,14.3133978114,37.1018798503,104.434947198,114.977109654,105.051341595,9.90576805939,0.02
 12/27  14:00:00,232.336659139,28.6966812493,19.517831276,13.1798321568,37.1018798503,116.476155989,113.604841259,103.394116745,9.90576805939,0.304956454834
 12/27  15:00:00,231.794683703,28.7211284799,19.3711404952,12.4480770463,37.1018798503,116.476155989,120.314230795,102.058895634,9.90576805939,8.3495671021
 12/27  16:00:00,230.688759149,28.7415126862,18.4904782635,12.1914977389,37.1018798503,116.476155989,111.309479308,101.383711249,9.90576805939,0.02
 12/27  17:00:00,235.956441529,28.7553345194,17.0722372078,12.7616035588,37.1018798503,116.476155989,120.213445541,101.679446126,9.90576805939,8.62823135521
 12/27  18:00:00,239.326540491,28.7687850566,16.3225508703,12.9088096323,37.1018798503,116.476155989,111.868939994,101.943171935,9.90576805939,0.02
 12/27  19:00:00,139.636280141,27.0801908503,13.2985545945,0.0725799891444,24.7345865669,47.5788473902,86.674420871,81.7015368413,4.9528840297,0.02
 12/27  20:00:00,135.559275501,27.2249510811,12.9558708527,0.47702829784,24.7345865669,47.5788473902,92.4564376399,87.4835536102,4.9528840297,0.02
 12/27  21:00:00,112.348674206,25.9221090036,12.8899719478,0.0,12.3672932834,38.6892022431,114.492757452,102.912038546,2.97173041782,8.60898848805
 12/27  22:00:00,95.3838237577,21.8233889342,10.6332087468,2.2222606558,12.3672932834,27.0668015668,90.644866905,87.6531364872,2.97173041782,0.02
 12/27  23:00:00,70.7347690092,18.2368235259,8.84577249761,2.76898710807,4.12243109448,15.9888894789,79.3804219914,76.3886915735,2.97173041782,0.02
 12/27  24:00:00,82.6488717754,23.1217399268,11.2595308708,5.20922544379,4.12243109448,15.9888894789,101.082166805,98.0904363868,2.97173041782,0.02
 12/28  01:00:00,78.2475875577,19.452809465,8.81521519124,9.00641921263,4.12243109448,15.9888894789,81.5043653468,78.512634929,2.97173041782,0.02
 12/28  02:00:00,83.6693444247,23.3388802731,11.1278843032,8.08386731528,4.12243109448,15.9888894789,102.817100165,99.8253697475,2.97173041782,0.02
 12/28  03:00:00,77.9568397795,19.452809465,8.78488335715,11.1757208556,4.12243109448,15.9888894789,83.5436106042,80.5518801863,2.97173041782,0.02
 12/28  04:00:00,83.9523215085,23.3388802731,11.0791118815,9.78915574999,4.12243109448,15.9888894789,104.939820201,101.948089784,2.97173041782,0.02
 12/28  05:00:00,105.964559951,28.0935124662,13.3800282423,9.79684569625,12.3672932834,24.9413748627,118.701019579,113.728135549,4.9528840297,0.02
 12/28  06:00:00,132.49839704,27.6743846757,16.9506725894,34.9184769382,12.3672932834,24.9413748627,185.640105296,180.667221266,4.9528840297,0.02
 12/28  07:00:00,189.454896058,28.578786504,17.1901022326,33.4601263423,24.7345865669,70.7195625826,150.916350224,140.990582165,9.90576805939,0.02
 12/28  08:00:00,211.335228225,28.6269287785,17.2024745028,23.5913844516,37.1018798503,92.3937384068,131.292717216,121.366949157,9.90576805939,0.02
 12/28  09:00:00,208.236720122,28.6508453485,17.2101765907,20.1636454858,37.1018798503,104.434947198,127.792972863,115.441752807,9.90576805939,2.44545199621
 12/28  10:00:00,217.880361627,28.6666523499,17.7317504135,17.2283167254,37.1018798503,116.476155989,127.603114715,111.495498586,9.90576805939,6.20184806964
 12/28  11:00:00,214.290803647,28.7042563368,18.6269373577,12.7052846938,37.1018798503,116.476155989,115.774575271,105.848807211,9.90576805939,0.02
 12/28  12:00:00,211.740108256,28.8051946771,19.5148742191,9.1655280929,37.1018798503,116.476155989,117.806462841,99.264305209,9.90576805939,8.6363895728
 12/28  13:00:00,198.456570247,28.9176538105,19.8787763665,7.4474015417,37.1018798503,104.434947198,105.644702475,95.718934416,9.90576805939,0.02
 12/28  14:00:00,209.336341256,29.0418258111,19.8783553777,6.16164550231,37.1018798503,116.476155989,112.016364494,93.4740857533,9.90576805939,8.636510681
 12/28  15:00:00,208.854968975,28.9735522971,20.3947256568,5.23236556108,37.1018798503,116.476155989,103.870377609,93.9446095501,9.90576805939,0.02
 12/28  16:00:00,208.792874826,28.9600285371,20.7561026808,4.82266016287,37.1018798503,116.476155989,112.930975909,94.3922474991,9.90576805939,8.63296035078
 12/28  17:00:00,217.441585483,28.9511663821,19.7402260605,5.10002119085,37.1018798503,116.476155989,106.01549817,96.0897301107,9.90576805939,0.02
 12/28  18:00:00,221.247504574,28.9373708483,17.9740883344,5.93878015972,37.1018798503,116.476155989,116.415867094,97.8912124525,9.90576805939,8.61888658254
 12/28  19:00:00,131.326284491,27.0801908503,13.1432280347,0.0,24.7345865669,47.5788473902,83.7690799303,78.7961959006,4.9528840297,0.02
 12/28  20:00:00,134.959022075,27.5144715428,12.0190153716,0.0355953738558,24.7345865669,47.5788473902,89.8304847362,84.8576007065,4.9528840297,0.02
 12/28  21:00:00,114.66089145,26.3563896961,11.3920899518,0.150658209614,12.3672932834,38.6892022431,102.729549443,99.7378190253,2.97173041782,0.02
 12/28  22:00:00,95.3722607951,20.9548275491,9.19237814755,0.0920571007011,12.3672932834,27.0668015668,88.5395847839,85.5478543661,2.97173041782,0.02
 12/28  23:00:00,71.1631362226,18.1499673874,7.66152900341,1.26778076713,4.12243109448,15.9888894789,78.4196691743,75.4279387565,2.97173041782,0.02
 12/28  24:00:00,81.4363468665,22.9045995805,9.68812281288,3.06472843635,4.12243109448,15.9888894789,99.9251455251,96.9334151072,2.97173041782,0.02
 12/29  01:00:00,78.117611825,19.452809465,7.18621657717,7.13065519303,4.12243109448,15.9888894789,80.7359085573,77.7441781395,2.97173041782,0.02
 12/29  02:00:00,88.0236893306,23.3388802731,9.2012135699,7.18372476023,4.12243109448,15.9888894789,102.006524157,99.0147937392,2.97173041782,0.02
 12/29  03:00:00,81.6000007103,19.452809465,7.50808277974,10.5197646046,4.12243109448,15.9888894789,82.8422840472,79.8505536294,2.97173041782,0.02
 12/29  04:00:00,87.945346211,23.3388802731,9.49463151005,9.49506486013,4.12243109448,15.9888894789,104.440556539,101.448826121,2.97173041782,0.02
 12/29  05:00:00,113.457966625,28.0935124662,11.5060329497,9.89054020647,12.3672932834,24.9413748627,118.047946124,113.075062094,4.9528840297,0.02
 12/29  06:00:00,139.923338699,27.6717414418,15.1541355152,35.2165785788,12.3672932834,24.9413748627,184.902119445,179.929235415,4.9528840297,0.02
 12/29  07:00:00,194.009747872,28.5980412196,15.387953376,32.9362654695,24.7345865669,70.7195625826,156.218366343,146.292598283,9.90576805939,0.02
 12/29  08:00:00,215.658889795,28.6542903491,15.3965607653,23.6503831662,37.1018798503,92.3937384068,144.649971191,126.135536139,9.90576805939,8.60866699297
 12/29  09:00:00,210.517845643,28.6760982482,15.389980142,20.9451906632,37.1018798503,104.434947198,129.927079274,120.001311214,9.90576805939,0.02
 12/29  10:00:00,218.160030332,28.6984837682,15.9252042764,17.9443633816,37.1018798503,116.476155989,123.846811968,113.921043909,9.90576805939,0.02
 12/29  11:00:00,216.429930987,28.7259543774,16.8370744751,15.7924330505,37.1018798503,116.476155989,127.682562729,109.141951517,9.90576805939,8.63484315274
 12/29  12:00:00,215.964195719,28.7551261678,17.2156712993,14.6432902729,37.1018798503,116.476155989,117.249637801,107.323869741,9.90576805939,0.02
 12/29  13:00:00,204.695019568,28.7803118128,17.7347650624,13.6339043534,37.1018798503,104.434947198,124.142300813,105.605025348,9.90576805939,8.63150740586
 12/29  14:00:00,214.527428073,28.807535756,18.1007319775,12.4426873538,37.1018798503,116.476155989,113.623493461,103.697725402,9.90576805939,0.02
 12/29  15:00:00,212.998736676,28.8455016231,18.1100505206,10.6588164633,37.1018798503,116.476155989,119.901043294,101.36052446,9.90576805939,8.63475077472
 12/29  16:00:00,211.694147872,28.8818748183,18.1168864015,9.27050767687,37.1018798503,116.476155989,109.207676757,99.2819086977,9.90576805939,0.02
 12/29  17:00:00,220.928990794,28.8891078078,17.5876038847,9.48583197699,37.1018798503,116.476155989,117.773032452,99.2389691985,9.90576805939,8.62829519445
 12/29  18:00:00,228.162055855,28.8926314142,17.0098756263,10.1402780788,37.1018798503,116.476155989,109.780150406,99.8543823462,9.90576805939,0.02
 12/29  19:00:00,135.581657723,27.0801908503,13.6937757426,0.00877673647761,24.7345865669,47.5788473902,85.3368452444,80.3639612147,4.9528840297,0.02
 12/29  20:00:00,136.98926403,27.5144715428,13.084001003,0.169349539584,24.7345865669,47.5788473902,91.1511381303,86.1782541006,4.9528840297,0.02
 12/29  21:00:00,117.257185939,26.3563896961,12.8419318607,0.420293864612,12.3672932834,38.6892022431,103.572955365,100.581224947,2.97173041782,0.02
 12/29  22:00:00,99.596521287,21.7799608649,10.6689922534,1.62235222377,12.3672932834,27.0668015668,97.4267321733,85.8492802543,2.97173041782,8.6057215012
 12/29  23:00:00,72.6431704723,17.8604469257,8.24299487715,1.48933386021,4.12243109448,15.9888894789,78.7133437931,75.7216133753,2.97173041782,0.02
 12/29  24:00:00,88.3293431599,23.3388802731,9.15978214083,6.00151534007,4.12243109448,15.9888894789,99.8254179793,96.8336875614,2.97173041782,0.02
 12/30  01:00:00,83.4846716945,19.452809465,7.24294190333,9.3974562134,4.12243109448,15.9888894789,81.1162302924,78.1244998746,2.97173041782,0.02
 12/30  02:00:00,92.1601809956,23.3388802731,9.08719008155,8.79760814009,4.12243109448,15.9888894789,102.508492438,99.5167620199,2.97173041782,0.02
 12/30  03:00:00,86.2690221418,19.452809465,6.48117500599,12.9090809522,4.12243109448,15.9888894789,83.4193412976,80.4276108797,2.97173041782,0.02
 12/30  04:00:00,93.5549237149,23.3388802731,7.83538510871,11.4136573669,4.12243109448,15.9888894789,105.30758534,102.315854922,2.97173041782,0.02
 12/30  05:00:00,107.051840362,28.0935124662,9.5190731281,15.6247103827,4.12243109448,16.0517297156,125.493875707,122.50214529,2.97173041782,0.02
 12/30  06:00:00,104.100376811,27.6592317737,9.32142335077,13.2269822723,4.12243109448,16.0517297156,126.926446074,123.934715657,2.97173041782,0.02
 12/30  07:00:00,137.721374244,28.5277931587,8.9079457824,20.96634854,4.12243109448,39.6058045677,131.076089909,128.084359492,2.97173041782,0.02
 12/30  08:00:00,213.025275447,28.5277931587,12.3265390415,60.6550071419,12.3672932834,65.3531420225,184.87936853,179.9064845,4.9528840297,0.02
 12/30  09:00:00,190.968762819,28.5277931587,13.697056871,49.0414581149,12.3672932834,68.2430321324,175.922705266,170.949821236,4.9528840297,0.02
 12/30  10:00:00,202.716917842,28.5368051157,15.0041509887,36.383161067,16.4897243779,93.1370602926,156.565436535,148.620822087,7.92461444751,0.02
 12/30  11:00:00,193.502369765,28.5432027531,16.4481345151,30.5289376041,16.4897243779,93.1370602926,144.152245675,136.207631227,7.92461444751,0.02
 12/30  12:00:00,190.333895428,28.5454568108,18.2402893952,26.8532447481,16.4897243779,93.1370602926,145.284862422,128.746013535,7.92461444751,8.61423443942
 12/30  13:00:00,179.162931808,28.5464566507,20.0035118611,22.9084990188,16.4897243779,83.9857416113,133.255757748,125.311143301,7.92461444751,0.02
 12/30  14:00:00,176.481588913,28.5470204941,20.2253070746,22.3036529374,16.4897243779,83.9857416113,133.383179683,125.438565235,7.92461444751,0.02
 12/30  15:00:00,175.219808258,28.5472944928,20.3744581494,22.3458492609,16.4897243779,83.9857416113,134.172490637,126.227876189,7.92461444751,0.02
 12/30  16:00:00,134.166019602,28.5277931587,17.8437693731,0.641200175676,12.3672932834,70.6512738906,78.778584111,73.8057000813,4.9528840297,0.02
 12/30  17:00:00,146.756486842,28.5277931587,17.0445163572,2.08655490773,12.3672932834,70.6512738906,87.0258670722,73.4617479224,4.9528840297,8.61123512014
 12/30  18:00:00,144.058253322,28.5277931587,16.6633747529,3.67678367839,12.3672932834,58.1284167478,81.3830357787,76.410151749,4.9528840297,0.02
 12/30  19:00:00,106.11276557,25.9221090036,16.5393785099,0.0,12.3672932834,24.9413748627,102.66737825,97.6944942201,4.9528840297,0.02
 12/30  20:00:00,106.081662785,25.9221090036,16.5137393269,0.0,12.3672932834,24.9413748627,108.600322837,103.627438808,4.9528840297,0.02
 12/30  21:00:00,89.5351892899,25.9221090036,16.5107681506,0.0,4.12243109448,16.0517297156,116.978319288,113.986588871,2.97173041782,0.02
 12/30  22:00:00,78.0229613479,21.3891082416,12.7260223338,2.29914859629,4.12243109448,15.9888894789,99.2865348769,96.294804459,2.97173041782,0.02
 12/30  23:00:00,73.9438705192,18.8013884262,10.170709375,6.21094602859,4.12243109448,15.9888894789,85.4659069603,82.4741765425,2.97173041782,0.02
 12/30  24:00:00,84.4634862284,23.7731609656,12.3054608004,10.2581057286,4.12243109448,15.9888894789,106.285071476,103.293341058,2.97173041782,0.02
 12/31  01:00:00,73.9942303059,19.0185287725,9.4854594522,9.73473451714,2.06121554724,15.9888894789,87.305909855,84.3141794372,2.97173041782,0.02
 12/31  02:00:00,85.5650193381,23.7731609656,11.927223445,13.5072465958,2.06121554724,15.9888894789,109.732461387,106.740730969,2.97173041782,0.02
 12/31  03:00:00,74.029004779,19.0185287725,9.44038600041,11.2855810403,2.06121554724,15.9888894789,88.7037262007,85.7119957829,2.97173041782,0.02
 12/31  04:00:00,85.6526449456,23.7731609656,11.8767348239,15.0803416538,2.06121554724,15.9888894789,110.837614404,107.845883986,2.97173041782,0.02
 12/31  05:00:00,75.2642577249,19.0185287725,9.40864794978,12.5637508788,2.06121554724,15.9888894789,89.5471032682,86.5553728504,2.97173041782,0.02
 12/31  06:00:00,89.023976585,23.7731609656,11.8361279858,16.6359866025,2.06121554724,15.9888894789,111.632019408,108.64028899,2.97173041782,0.02
 12/31  07:00:00,79.0285042654,19.0185287725,9.38998276037,13.7226359929,2.06121554724,15.9888894789,90.053923064,87.0621926462,2.97173041782,0.02
 12/31  08:00:00,89.3630642269,23.7731609656,11.8001614505,17.9621077963,2.06121554724,15.9888894789,112.234771657,109.243041239,2.97173041782,0.02
 12/31  09:00:00,91.3772786922,19.0185287725,9.392422651,12.345198368,4.12243109448,41.7362269337,88.0034560326,83.0305720029,4.9528840297,0.02
 12/31  10:00:00,102.120465163,23.7731609656,11.8399677729,14.5130904863,4.12243109448,41.7362269337,106.629390298,101.656506268,4.9528840297,0.02
 12/31  11:00:00,89.0601788209,19.0185287725,9.65736622018,11.3501450976,4.12243109448,41.7362269337,85.6056972504,80.6328132207,4.9528840297,0.02
 12/31  12:00:00,99.2990950149,23.7731609656,12.955731741,13.6125245346,4.12243109448,41.7362269337,105.224588492,100.251704463,4.9528840297,0.02
 12/31  13:00:00,87.260614504,19.0185287725,10.545485635,9.63710410893,4.12243109448,41.7362269337,83.9575747122,78.9846906825,4.9528840297,0.02
 12/31  14:00:00,97.5385333359,23.7731609656,13.7236620796,10.8822243953,4.12243109448,41.7362269337,102.598824177,97.6259401468,4.9528840297,0.02
 12/31  15:00:00,86.0852744745,19.0185287725,11.2142963826,7.17519768504,4.12243109448,41.7362269337,82.0288610352,77.0559770055,4.9528840297,0.02
 12/31  16:00:00,94.4589680638,23.6863048271,13.7475746437,7.13950608965,4.12243109448,41.7362269337,99.9789978332,95.0061138035,4.9528840297,0.02
 12/31  17:00:00,73.2536122832,18.8448164955,9.92870152969,6.48308067549,4.12243109448,24.8785346261,82.6400909929,77.6672069632,4.9528840297,0.02
 12/31  18:00:00,87.734120438,23.7731609656,10.9008845866,14.2187958331,2.06121554724,15.9888894789,108.303321973,105.311591555,2.97173041782,0.02
 12/31  19:00:00,79.8655146382,19.0185287725,8.06928851761,13.5361853296,2.06121554724,15.9888894789,98.4755045344,86.9019100113,2.97173041782,8.60186410531
 12/31  20:00:00,94.0357793961,23.7731609656,10.1323352748,18.9735436597,2.06121554724,15.9888894789,112.865320808,109.87359039,2.97173041782,0.02
 12/31  21:00:00,84.5284401746,19.0185287725,7.34689832525,16.5365645042,2.06121554724,15.9888894789,91.6119513904,88.6202209726,2.97173041782,0.02
 12/31  22:00:00,100.176924735,23.7731609656,8.94883317282,22.4238460159,2.06121554724,15.9888894789,114.48643597,111.494705552,2.97173041782,0.02
 12/31  23:00:00,87.5126055893,19.0185287725,7.39555367245,18.514548925,2.06121554724,15.9888894789,92.5515089148,89.5597784969,2.97173041782,0.02
 12/31  24:00:00,102.492853151,23.7731609656,9.29537338393,24.3921379154,2.06121554724,15.9888894789,115.331294605,112.339564187,2.97173041782,0.02
 01/01  01:00:00,88.6048323344,19.0185287725,9.10106089007,19.3674427414,2.06121554724,15.9888894789,92.964888299,89.9731578812,2.97173041782,0.02
 01/01  02:00:00,105.293068236,23.7731609656,13.6298117511,23.9998972362,2.06121554724,15.9888894789,114.744519247,111.752788829,2.97173041782,0.02
 01/01  03:00:00,90.3841654178,19.0185287725,11.1210853727,18.9190426978,2.06121554724,15.9888894789,92.2301775097,89.2384470918,2.97173041782,0.02
 01/01  04:00:00,105.223077235,23.7731609656,13.957610922,23.700645055,2.06121554724,15.9888894789,114.335301617,111.343571199,2.97173041782,0.02
 01/01  05:00:00,89.2640761132,19.0185287725,11.1216200298,18.7753538041,2.06121554724,15.9888894789,92.246370846,89.2546404281,2.97173041782,0.02
 01/01  06:00:00,104.171596291,23.7731609656,13.951575482,23.6372751179,2.06121554724,15.9888894789,114.479845371,111.488114954,2.97173041782,0.02
 01/01  07:00:00,90.3237752147,19.0185287725,11.1211095895,18.8241734781,2.06121554724,15.9888894789,92.3642106809,89.3724802631,2.97173041782,0.02
 01/01  08:00:00,101.542805587,23.7731609656,13.9468545299,23.6655070395,2.06121554724,15.9888894789,114.692852506,111.701122088,2.97173041782,0.02
 01/01  09:00:00,98.1398408931,19.0185287725,11.1382258587,16.4165936503,4.12243109448,41.7362269337,90.2323771859,85.2594931562,4.9528840297,0.02
 01/01  10:00:00,108.233612152,23.7731609656,13.5749846355,20.8506508344,4.12243109448,41.7362269337,110.753681762,105.780797732,4.9528840297,0.02
 01/01  11:00:00,94.0766215998,19.0185287725,10.4966925975,16.6987508992,4.12243109448,41.7362269337,89.8675005123,84.8946164826,4.9528840297,0.02
 01/01  12:00:00,106.181958017,23.7731609656,13.2043019241,20.4042716863,4.12243109448,41.7362269337,110.011753944,105.038869914,4.9528840297,0.02
 01/01  13:00:00,93.9879189846,19.0185287725,10.49491833,16.5788593861,4.12243109448,41.7362269337,89.6768699256,84.7039858959,4.9528840297,0.02
 01/01  14:00:00,106.972625934,23.7731609656,13.6201232662,20.8151584444,4.12243109448,41.7362269337,110.486029384,105.513145355,4.9528840297,0.02
 01/01  15:00:00,94.1688790822,19.0185287725,11.1035129493,16.0303704477,4.12243109448,41.7362269337,89.1030943256,84.1302102959,4.9528840297,0.02
 01/01  16:00:00,106.432351493,23.7731609656,13.958711927,19.7573643083,4.12243109448,41.7362269337,109.357045097,104.384161068,4.9528840297,0.02
 01/01  17:00:00,84.5029552008,19.0185287725,11.1288490861,16.1331346757,4.12243109448,24.8785346261,89.2057422158,84.2328581861,4.9528840297,0.02
 01/01  18:00:00,95.8933640023,23.7731609656,13.990401447,22.6736350724,2.06121554724,15.9888894789,113.233191331,110.241460913,2.97173041782,0.02
 01/01  19:00:00,84.4451715631,19.0185287725,11.1092582215,18.6424628075,2.06121554724,15.9888894789,92.5940113932,89.6022809754,2.97173041782,0.02
 01/01  20:00:00,99.7181909709,23.7731609656,14.3606780559,23.5782746079,2.06121554724,15.9888894789,114.88773768,111.896007262,2.97173041782,0.02
 01/01  21:00:00,84.7578343961,19.0185287725,11.3818330204,18.8973399675,2.06121554724,15.9888894789,92.7703672687,89.7786368509,2.97173041782,0.02
 01/01  22:00:00,96.8095805182,23.7731609656,13.9248795358,23.9946572114,2.06121554724,15.9888894789,115.364420843,112.372690425,2.97173041782,0.02
 01/01  23:00:00,83.726287485,19.0185287725,11.1006206999,19.1883961064,2.06121554724,15.9888894789,101.672679458,90.0990820562,2.97173041782,8.60186698425
 01/01  24:00:00,95.7288841446,23.7731609656,13.9207364209,24.2267025634,2.06121554724,15.9888894789,115.609236842,112.617506424,2.97173041782,0.02
